Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,4.0,9.0,8.34,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,16.69,7.8
2016,1,1,8,15,0.0,31.0,4.25,4.0,31.0,28.79,19.25
2016,1,1,8,30,0.0,44.0,4.3,4.0,44.0,41.33,30.68
2016,1,1,8,45,0.0,58.5,4.4,4.0,58.5,56.0,43.92
2016,1,1,9,0,0.0,73.0,4.5,4.0,73.0,70.56,56.91
2016,1,1,9,15,0.0,87.0,4.5,4.0,87.0,84.48,69.18
2016,1,1,9,30,0.0,101.0,4.5,4.0,101.0,98.38,81.26
2016,1,1,9,45,0.0,121.0,4.55,4.5,121.0,118.93,98.83
2016,1,1,10,0,0.0,141.0,4.6,5.0,141.0,139.44,116.12
2016,1,1,10,15,0.0,133.5,4.5,5.0,133.5,129.74,107.48
2016,1,1,10,30,0.0,126.0,4.4,5.0,126.0,120.9,99.65
2016,1,1,10,45,92.0,184.5,4.35,5.0,233.5,280.75,238.56
2016,1,1,11,0,184.0,243.0,4.3,5.0,341.0,424.88,359.32
2016,1,1,11,15,256.5,243.5,4.25,5.0,385.5,496.17,417.97
2016,1,1,11,30,329.0,244.0,4.2,5.0,430.0,554.12,465.35
2016,1,1,11,45,199.5,254.0,4.2,5.5,367.5,442.56,370.86
2016,1,1,12,0,70.0,264.0,4.2,6.0,305.0,332.53,276.63
2016,1,1,12,15,41.5,238.5,4.15,6.0,263.0,278.16,231.16
2016,1,1,12,30,13.0,213.0,4.1,6.0,221.0,216.55,179.08
2016,1,1,12,45,42.0,239.5,4.05,6.0,264.5,275.46,229.02
2016,1,1,13,0,71.0,266.0,4.0,6.0,308.0,323.82,269.38
2016,1,1,13,15,37.5,224.5,3.95,6.0,247.0,251.72,208.99
2016,1,1,13,30,4.0,183.0,3.9,6.0,186.0,177.13,145.99
2016,1,1,13,45,39.5,212.0,3.85,6.0,234.0,235.67,196.19
2016,1,1,14,0,75.0,241.0,3.8,6.0,282.0,285.63,238.28
2016,1,1,14,15,39.0,203.5,3.7,6.0,225.0,221.92,184.65
2016,1,1,14,30,3.0,166.0,3.6,6.0,168.0,158.38,130.89
2016,1,1,14,45,1.5,136.0,3.5,6.0,137.0,128.4,105.67
2016,1,1,15,0,0.0,106.0,3.4,6.0,106.0,99.0,80.65
2016,1,1,15,15,0.0,96.5,3.2,6.0,96.5,89.98,73.06
2016,1,1,15,30,0.0,87.0,3.0,6.0,87.0,81.01,65.43
2016,1,1,15,45,0.0,76.0,2.8,6.0,76.0,70.69,56.55
2016,1,1,16,0,0.0,65.0,2.6,6.0,65.0,60.42,47.62
2016,1,1,16,15,0.0,54.0,2.35,5.5,54.0,50.21,38.7
2016,1,1,16,30,0.0,43.0,2.1,5.0,43.0,39.95,29.59
2016,1,1,16,45,0.0,32.0,1.85,5.0,32.0,29.71,20.31
2016,1,1,17,0,0.0,21.0,1.6,5.0,21.0,19.48,10.97
2016,1,1,17,15,0.0,12.0,1.55,4.5,12.0,11.12,2.48
2016,1,1,17,30,0.0,3.0,1.5,4.0,3.0,2.86,0.0
2016,1,1,17,45,0.0,1.5,1.5,4.0,1.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,6.5,0.8,3.5,6.5,6.02,0.0
2016,1,2,8,0,0.0,13.0,0.8,4.0,13.0,12.04,4.07
2016,1,2,8,15,0.0,22.5,0.8,4.0,22.5,20.87,12.47
2016,1,2,8,30,0.0,32.0,0.8,4.0,32.0,29.7,20.57
2016,1,2,8,45,0.0,43.0,0.85,4.5,43.0,39.95,29.78
2016,1,2,9,0,0.0,54.0,0.9,5.0,54.0,50.2,38.86
2016,1,2,9,15,0.0,64.0,0.85,5.0,64.0,59.6,47.13
2016,1,2,9,30,0.0,74.0,0.8,5.0,74.0,69.36,55.6
2016,1,2,9,45,10.0,117.0,0.8,5.0,121.5,121.93,101.31
2016,1,2,10,0,20.0,160.0,0.8,5.0,169.0,176.38,147.46
2016,1,2,10,15,19.5,171.0,0.8,5.0,180.0,186.54,155.37
2016,1,2,10,30,19.0,182.0,0.8,5.0,191.0,196.75,163.48
2016,1,2,10,45,13.0,181.5,0.8,5.5,188.0,189.83,156.85
2016,1,2,11,0,7.0,181.0,0.8,6.0,185.0,183.16,150.55
2016,1,2,11,15,20.5,206.0,0.8,6.0,217.5,220.13,181.32
2016,1,2,11,30,34.0,231.0,0.8,6.0,250.0,269.56,221.49
2016,1,2,11,45,17.0,200.0,0.8,6.0,210.0,208.77,171.03
2016,1,2,12,0,0.0,169.0,0.8,6.0,170.0,162.1,132.09
2016,1,2,12,15,0.0,154.5,0.85,6.0,155.0,147.13,119.81
2016,1,2,12,30,0.0,140.0,0.9,6.0,140.0,132.5,107.63
2016,1,2,12,45,0.0,114.5,0.95,6.5,114.5,107.44,86.45
2016,1,2,13,0,0.0,89.0,1.0,7.0,89.0,82.94,65.66
2016,1,2,13,15,0.0,71.5,0.95,7.0,71.5,66.58,51.8
2016,1,2,13,30,0.0,54.0,0.9,7.0,54.0,50.25,37.87
2016,1,2,13,45,0.0,101.5,0.9,7.5,101.5,94.82,75.91
2016,1,2,14,0,0.0,149.0,0.9,8.0,149.0,140.55,114.18
2016,1,2,14,15,0.0,143.5,0.8,8.0,143.5,135.1,109.6
2016,1,2,14,30,0.0,138.0,0.7,8.0,138.0,129.68,105.24
2016,1,2,14,45,1.5,145.0,0.6,8.0,145.5,137.02,111.59
2016,1,2,15,0,3.0,152.0,0.5,8.0,153.0,144.12,117.66
2016,1,2,15,15,1.5,139.0,0.4,7.5,139.5,130.7,106.74
2016,1,2,15,30,0.0,126.0,0.3,7.0,126.0,117.51,96.01
2016,1,2,15,45,0.0,110.5,0.25,7.0,110.5,102.69,83.6
2016,1,2,16,0,0.0,95.0,0.2,7.0,95.0,87.98,71.12
2016,1,2,16,15,0.0,79.0,0.2,6.5,79.0,72.93,58.27
2016,1,2,16,30,0.0,63.0,0.2,6.0,63.0,58.02,45.26
2016,1,2,16,45,0.0,47.0,0.2,6.0,47.0,43.28,32.07
2016,1,2,17,0,0.0,31.0,0.2,6.0,31.0,28.75,18.9
2016,1,2,17,15,0.0,18.0,0.25,5.5,18.0,16.7,6.96
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,4.77,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,172.0,15.0,2.65,4.5,30.5,109.85,0.0
2016,1,3,8,0,344.0,30.0,3.0,5.0,61.0,234.12,179.66
2016,1,3,8,15,445.0,39.5,3.0,5.5,105.5,314.1,261.76
2016,1,3,8,30,546.0,49.0,3.0,6.0,150.0,402.19,341.0
2016,1,3,8,45,292.5,77.5,3.05,7.0,133.5,298.38,254.7
2016,1,3,9,0,39.0,106.0,3.1,8.0,117.0,144.95,120.78
2016,1,3,9,15,45.5,124.0,3.1,8.5,139.0,169.49,142.04
2016,1,3,9,30,52.0,142.0,3.1,9.0,161.0,194.29,162.79
2016,1,3,9,45,63.5,161.0,3.15,9.5,186.5,224.31,187.69
2016,1,3,10,0,75.0,180.0,3.2,10.0,212.0,254.64,212.42
2016,1,3,10,15,82.5,196.5,3.15,10.5,234.5,278.83,231.57
2016,1,3,10,30,90.0,213.0,3.1,11.0,257.0,303.02,250.46
2016,1,3,10,45,134.5,228.5,3.05,11.5,298.5,368.72,303.53
2016,1,3,11,0,179.0,244.0,3.0,12.0,340.0,422.19,345.72
2016,1,3,11,15,173.5,255.0,2.95,12.0,350.5,428.55,349.61
2016,1,3,11,30,168.0,266.0,2.9,12.0,361.0,434.19,353.17
2016,1,3,11,45,275.5,256.0,2.9,12.5,416.5,520.56,422.06
2016,1,3,12,0,383.0,246.0,2.9,13.0,472.0,592.57,478.0
2016,1,3,12,15,351.5,255.5,2.9,13.0,464.5,570.98,459.88
2016,1,3,12,30,320.0,265.0,2.9,13.0,457.0,548.65,441.8
2016,1,3,12,45,618.5,176.5,2.9,13.5,545.0,690.26,554.51
2016,1,3,13,0,917.0,88.0,2.9,14.0,633.0,795.63,632.29
2016,1,3,13,15,913.5,87.5,2.9,14.0,622.5,767.91,611.49
2016,1,3,13,30,910.0,87.0,2.9,14.0,612.0,737.24,589.6
2016,1,3,13,45,906.0,85.0,2.95,14.5,594.0,701.81,562.64
2016,1,3,14,0,902.0,83.0,3.0,15.0,576.0,663.79,532.36
2016,1,3,14,15,892.0,81.5,3.0,14.5,549.5,620.34,499.0
2016,1,3,14,30,882.0,80.0,3.0,14.0,523.0,576.83,464.61
2016,1,3,14,45,869.0,77.5,3.0,14.0,490.0,527.03,423.51
2016,1,3,15,0,856.0,75.0,3.0,14.0,457.0,476.27,380.48
2016,1,3,15,15,834.0,72.0,2.75,13.5,417.5,420.58,332.56
2016,1,3,15,30,812.0,69.0,2.5,13.0,378.0,365.38,283.77
2016,1,3,15,45,785.5,64.5,2.3,13.0,334.0,308.09,231.92
2016,1,3,16,0,759.0,60.0,2.1,13.0,290.0,252.4,180.91
2016,1,3,16,15,710.5,55.0,1.9,12.0,242.5,193.83,129.43
2016,1,3,16,30,662.0,50.0,1.7,11.0,195.0,139.98,84.11
2016,1,3,16,45,589.5,42.5,1.5,10.0,147.5,86.85,45.39
2016,1,3,17,0,517.0,35.0,1.3,9.0,100.0,41.99,21.72
2016,1,3,17,15,368.0,24.0,1.3,8.5,60.0,19.11,8.94
2016,1,3,17,30,219.0,13.0,1.3,8.0,20.0,12.39,0.0
2016,1,3,17,45,109.5,6.5,1.35,7.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,239.0,12.5,2.65,1.5,34.0,133.79,0.0
2016,1,4,8,0,478.0,25.0,3.0,2.0,68.0,287.89,223.08
2016,1,4,8,15,576.0,32.5,2.95,2.5,116.0,370.36,311.24
2016,1,4,8,30,674.0,40.0,2.9,3.0,164.0,460.06,392.81
2016,1,4,8,45,731.0,44.5,2.9,4.0,213.5,527.0,451.44
2016,1,4,9,0,788.0,49.0,2.9,5.0,263.0,595.99,508.73
2016,1,4,9,15,823.5,52.5,2.9,5.5,310.5,650.41,551.35
2016,1,4,9,30,859.0,56.0,2.9,6.0,358.0,698.29,586.97
2016,1,4,9,45,883.0,58.5,2.95,7.0,401.0,741.2,616.85
2016,1,4,10,0,907.0,61.0,3.0,8.0,444.0,782.31,644.54
2016,1,4,10,15,923.5,62.5,2.95,8.5,481.0,814.03,665.15
2016,1,4,10,30,940.0,64.0,2.9,9.0,518.0,842.98,683.44
2016,1,4,10,45,951.0,65.5,2.9,9.5,548.0,864.39,696.35
2016,1,4,11,0,962.0,67.0,2.9,10.0,578.0,882.41,706.83
2016,1,4,11,15,969.5,68.0,2.85,10.0,601.0,893.35,713.17
2016,1,4,11,30,977.0,69.0,2.8,10.0,624.0,900.58,717.02
2016,1,4,11,45,977.5,71.5,2.75,10.5,637.5,900.01,714.14
2016,1,4,12,0,978.0,74.0,2.7,11.0,651.0,895.61,708.77
2016,1,4,12,15,979.5,74.0,2.65,11.0,657.0,885.27,700.67
2016,1,4,12,30,981.0,74.0,2.6,11.0,663.0,871.19,690.12
2016,1,4,12,45,979.0,74.5,2.6,11.5,660.0,851.26,674.71
2016,1,4,13,0,977.0,75.0,2.6,12.0,657.0,827.83,656.96
2016,1,4,13,15,973.0,74.5,2.6,12.0,645.5,798.43,636.16
2016,1,4,13,30,969.0,74.0,2.6,12.0,634.0,765.9,613.09
2016,1,4,13,45,961.0,73.0,2.6,12.0,614.0,727.18,585.34
2016,1,4,14,0,953.0,72.0,2.6,12.0,594.0,685.94,553.49
2016,1,4,14,15,942.5,71.0,2.6,12.0,567.0,640.92,517.97
2016,1,4,14,30,932.0,70.0,2.6,12.0,540.0,594.03,480.11
2016,1,4,14,45,914.5,69.0,2.6,12.0,505.0,541.95,437.18
2016,1,4,15,0,897.0,68.0,2.6,12.0,470.0,489.13,392.42
2016,1,4,15,15,875.5,65.5,2.45,11.5,429.5,432.68,343.81
2016,1,4,15,30,854.0,63.0,2.3,11.0,389.0,376.32,293.85
2016,1,4,15,45,822.0,59.5,2.15,11.0,343.5,316.13,239.34
2016,1,4,16,0,790.0,56.0,2.0,11.0,298.0,258.05,186.05
2016,1,4,16,15,742.0,51.5,1.8,9.5,249.5,198.27,133.21
2016,1,4,16,30,694.0,47.0,1.6,8.0,201.0,143.08,86.28
2016,1,4,16,45,614.5,40.5,1.45,7.0,152.0,88.3,45.93
2016,1,4,17,0,535.0,34.0,1.3,6.0,103.0,42.55,21.53
2016,1,4,17,15,386.5,24.0,1.35,5.5,62.0,20.74,10.73
2016,1,4,17,30,238.0,14.0,1.4,5.0,21.0,13.34,0.0
2016,1,4,17,45,119.0,7.0,1.45,4.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,125.0,15.5,2.95,1.5,26.5,87.18,0.0
2016,1,5,8,0,250.0,31.0,3.1,2.0,53.0,188.38,145.09
2016,1,5,8,15,323.5,45.0,3.1,2.0,92.5,253.49,213.87
2016,1,5,8,30,397.0,59.0,3.1,2.0,132.0,325.24,280.49
2016,1,5,8,45,445.0,70.5,3.1,2.5,174.0,385.48,334.67
2016,1,5,9,0,493.0,82.0,3.1,3.0,216.0,446.67,387.69
2016,1,5,9,15,539.5,86.0,3.0,3.5,256.5,500.25,432.51
2016,1,5,9,30,586.0,90.0,2.9,4.0,297.0,554.48,476.28
2016,1,5,9,45,691.5,85.5,2.85,4.5,357.5,642.7,545.69
2016,1,5,10,0,797.0,81.0,2.8,5.0,418.0,729.47,610.52
2016,1,5,10,15,816.0,83.5,2.75,5.0,454.0,762.49,633.53
2016,1,5,10,30,835.0,86.0,2.7,5.0,490.0,793.05,654.8
2016,1,5,10,45,848.0,88.0,2.65,5.5,519.0,815.39,668.54
2016,1,5,11,0,861.0,90.0,2.6,6.0,548.0,834.67,679.97
2016,1,5,11,15,869.5,91.5,2.6,6.5,570.0,846.37,686.21
2016,1,5,11,30,878.0,93.0,2.6,7.0,592.0,854.67,690.12
2016,1,5,11,45,894.0,89.0,2.6,7.5,608.0,852.7,686.68
2016,1,5,12,0,910.0,85.0,2.6,8.0,624.0,853.92,685.86
2016,1,5,12,15,911.5,85.5,2.6,8.5,629.5,844.87,677.69
2016,1,5,12,30,913.0,86.0,2.6,9.0,635.0,832.32,667.25
2016,1,5,12,45,911.5,86.0,2.6,9.5,632.5,813.4,652.36
2016,1,5,13,0,910.0,86.0,2.6,10.0,630.0,791.22,635.25
2016,1,5,13,15,905.5,85.5,2.6,10.0,619.0,763.12,615.03
2016,1,5,13,30,901.0,85.0,2.6,10.0,608.0,732.14,592.68
2016,1,5,13,45,668.5,148.5,2.6,10.5,530.0,618.75,502.8
2016,1,5,14,0,436.0,212.0,2.6,11.0,452.0,505.9,411.46
2016,1,5,14,15,492.0,186.5,2.55,11.0,445.0,493.62,402.59
2016,1,5,14,30,548.0,161.0,2.5,11.0,438.0,475.69,387.99
2016,1,5,14,45,515.0,156.5,2.5,11.0,404.0,427.42,348.25
2016,1,5,15,0,482.0,152.0,2.5,11.0,370.0,380.88,309.37
2016,1,5,15,15,454.0,146.0,2.35,10.5,337.0,337.01,272.27
2016,1,5,15,30,426.0,140.0,2.2,10.0,304.0,295.02,236.06
2016,1,5,15,45,397.0,127.5,2.05,10.0,266.0,248.75,195.52
2016,1,5,16,0,368.0,115.0,1.9,10.0,228.0,205.11,156.99
2016,1,5,16,15,335.5,99.5,1.8,9.5,190.0,160.87,118.62
2016,1,5,16,30,303.0,84.0,1.7,9.0,152.0,120.12,84.12
2016,1,5,16,45,244.0,67.5,1.65,8.5,113.5,79.89,53.16
2016,1,5,17,0,185.0,51.0,1.6,8.0,75.0,47.46,31.2
2016,1,5,17,15,92.5,33.0,1.75,7.5,45.0,26.96,15.87
2016,1,5,17,30,0.0,15.0,1.9,7.0,15.0,14.3,0.0
2016,1,5,17,45,0.0,7.5,2.05,7.0,7.5,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,93.0,18.0,2.35,5.0,26.0,76.89,0.0
2016,1,6,8,0,186.0,36.0,2.5,5.0,52.0,164.71,124.63
2016,1,6,8,15,283.0,50.5,2.55,5.5,93.5,239.66,199.15
2016,1,6,8,30,380.0,65.0,2.6,6.0,135.0,323.48,274.33
2016,1,6,8,45,435.0,77.0,2.65,6.5,178.5,385.41,329.01
2016,1,6,9,0,490.0,89.0,2.7,7.0,222.0,450.53,384.38
2016,1,6,9,15,535.5,96.5,2.65,7.0,265.5,508.92,432.86
2016,1,6,9,30,581.0,104.0,2.6,7.0,309.0,566.74,479.41
2016,1,6,9,45,609.5,111.0,2.6,7.5,348.5,611.63,513.6
2016,1,6,10,0,638.0,118.0,2.6,8.0,388.0,655.54,546.16
2016,1,6,10,15,319.0,95.0,2.6,8.0,230.0,380.14,322.53
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,67.01,52.15
2016,1,6,10,45,0.0,115.0,2.65,8.5,115.0,109.03,88.04
2016,1,6,11,0,0.0,158.0,2.7,9.0,158.0,152.89,124.53
2016,1,6,11,15,0.0,158.5,2.7,9.0,158.5,152.72,124.12
2016,1,6,11,30,0.0,159.0,2.7,9.0,159.0,152.7,123.93
2016,1,6,11,45,0.0,132.0,2.7,9.5,132.0,125.05,100.52
2016,1,6,12,0,0.0,105.0,2.7,10.0,105.0,98.35,77.93
2016,1,6,12,15,25.5,184.0,2.65,10.0,199.5,205.74,168.08
2016,1,6,12,30,51.0,263.0,2.6,10.0,294.0,310.9,253.59
2016,1,6,12,45,25.5,172.0,2.55,10.5,187.5,190.7,154.79
2016,1,6,13,0,0.0,81.0,2.5,11.0,81.0,75.47,58.32
2016,1,6,13,15,0.0,73.5,2.45,11.0,73.5,68.46,52.56
2016,1,6,13,30,0.0,66.0,2.4,11.0,66.0,61.45,46.69
2016,1,6,13,45,0.0,68.5,2.35,11.0,68.5,63.78,48.72
2016,1,6,14,0,0.0,71.0,2.3,11.0,71.0,66.1,50.76
2016,1,6,14,15,0.0,58.0,2.3,11.0,58.0,53.96,40.53
2016,1,6,14,30,0.0,45.0,2.3,11.0,45.0,41.83,30.27
2016,1,6,14,45,0.0,55.0,2.3,11.0,55.0,51.15,38.31
2016,1,6,15,0,0.0,65.0,2.3,11.0,65.0,60.47,46.37
2016,1,6,15,15,0.0,59.0,2.1,11.0,59.0,54.86,41.68
2016,1,6,15,30,0.0,53.0,1.9,11.0,53.0,49.26,36.97
2016,1,6,15,45,0.0,46.5,1.75,11.0,46.5,43.2,31.83
2016,1,6,16,0,0.0,40.0,1.6,11.0,40.0,37.14,26.64
2016,1,6,16,15,0.0,33.0,1.35,10.5,33.0,30.62,21.03
2016,1,6,16,30,0.0,26.0,1.1,10.0,26.0,24.11,15.35
2016,1,6,16,45,0.0,19.5,0.85,10.0,19.5,18.07,9.97
2016,1,6,17,0,0.0,13.0,0.6,10.0,13.0,12.04,4.57
2016,1,6,17,15,0.0,7.5,0.55,9.5,7.5,6.94,0.0
2016,1,6,17,30,0.0,2.0,0.5,9.0,2.0,1.91,0.0
2016,1,6,17,45,0.0,1.0,0.5,9.0,1.0,0.95,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,180.0,14.5,2.2,6.5,30.5,111.85,0.0
2016,1,7,8,0,360.0,29.0,2.3,7.0,61.0,240.11,181.49
2016,1,7,8,15,463.5,38.0,2.35,7.0,106.0,321.36,265.46
2016,1,7,8,30,567.0,47.0,2.4,7.0,151.0,411.07,346.01
2016,1,7,8,45,629.0,53.0,2.5,7.5,199.0,478.53,405.06
2016,1,7,9,0,691.0,59.0,2.6,8.0,247.0,544.45,460.63
2016,1,7,9,15,345.5,90.0,2.6,8.5,184.0,366.82,312.27
2016,1,7,9,30,0.0,121.0,2.6,9.0,121.0,121.11,98.68
2016,1,7,9,45,17.5,145.5,2.65,10.0,153.0,159.9,131.91
2016,1,7,10,0,35.0,170.0,2.7,11.0,185.0,211.06,174.25
2016,1,7,10,15,451.0,123.0,2.65,11.5,340.5,519.7,433.72
2016,1,7,10,30,867.0,76.0,2.6,12.0,496.0,807.88,650.84
2016,1,7,10,45,884.5,76.0,2.6,13.0,526.5,825.27,657.21
2016,1,7,11,0,902.0,76.0,2.6,14.0,557.0,846.49,668.76
2016,1,7,11,15,910.5,77.0,2.7,15.0,579.5,858.21,674.21
2016,1,7,11,30,919.0,78.0,2.8,16.0,602.0,866.46,677.35
2016,1,7,11,45,926.5,77.5,2.95,17.0,617.5,868.5,676.57
2016,1,7,12,0,934.0,77.0,3.1,18.0,633.0,866.91,673.39
2016,1,7,12,15,936.5,77.5,3.1,18.5,639.5,858.71,666.02
2016,1,7,12,30,939.0,78.0,3.1,19.0,646.0,846.89,656.31
2016,1,7,12,45,942.0,76.5,3.15,19.5,644.5,829.56,643.22
2016,1,7,13,0,945.0,75.0,3.2,20.0,643.0,808.7,627.76
2016,1,7,13,15,942.0,74.5,3.2,20.0,633.0,781.07,608.48
2016,1,7,13,30,939.0,74.0,3.2,20.0,623.0,750.34,587.0
2016,1,7,13,45,935.0,72.5,3.2,20.0,605.0,714.88,562.02
2016,1,7,14,0,931.0,71.0,3.2,20.0,587.0,676.71,533.32
2016,1,7,14,15,921.5,69.5,3.1,20.0,560.5,632.7,498.94
2016,1,7,14,30,912.0,68.0,3.0,20.0,534.0,586.79,462.41
2016,1,7,14,45,898.0,66.5,2.95,20.0,501.0,536.9,422.09
2016,1,7,15,0,884.0,65.0,2.9,20.0,468.0,485.98,379.88
2016,1,7,15,15,863.5,62.5,2.5,19.5,428.5,430.55,333.0
2016,1,7,15,30,843.0,60.0,2.1,19.0,389.0,375.32,285.06
2016,1,7,15,45,813.5,57.0,1.75,18.5,344.5,316.63,233.61
2016,1,7,16,0,784.0,54.0,1.4,18.0,300.0,259.99,183.15
2016,1,7,16,15,739.0,50.0,1.35,16.5,252.5,201.32,132.69
2016,1,7,16,30,694.0,46.0,1.3,15.0,205.0,146.88,87.21
2016,1,7,16,45,619.5,40.0,1.3,14.0,157.0,92.43,47.23
2016,1,7,17,0,545.0,34.0,1.3,13.0,109.0,46.37,22.0
2016,1,7,17,15,405.5,24.5,1.35,12.5,67.5,20.9,11.25
2016,1,7,17,30,266.0,15.0,1.4,12.0,26.0,13.13,0.0
2016,1,7,17,45,133.0,7.5,1.5,11.5,13.0,7.15,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,63.0,16.0,2.3,7.5,21.5,53.92,0.0
2016,1,8,8,0,126.0,32.0,2.4,8.0,43.0,117.82,86.9
2016,1,8,8,15,168.0,51.0,2.3,8.5,75.5,168.46,137.6
2016,1,8,8,30,210.0,70.0,2.2,9.0,108.0,221.64,185.49
2016,1,8,8,45,232.5,88.5,2.15,9.5,142.0,264.66,223.37
2016,1,8,9,0,255.0,107.0,2.1,10.0,176.0,308.61,260.71
2016,1,8,9,15,278.0,121.5,2.35,10.5,209.5,348.24,293.83
2016,1,8,9,30,301.0,136.0,2.6,11.0,243.0,388.59,326.72
2016,1,8,9,45,548.0,108.0,2.85,12.0,330.5,562.91,468.85
2016,1,8,10,0,795.0,80.0,3.1,13.0,418.0,727.96,593.98
2016,1,8,10,15,814.5,83.0,3.25,13.5,454.5,762.25,616.75
2016,1,8,10,30,834.0,86.0,3.4,14.0,491.0,794.14,638.46
2016,1,8,10,45,625.0,148.0,3.55,15.0,462.0,708.32,571.41
2016,1,8,11,0,416.0,210.0,3.7,16.0,433.0,604.6,486.38
2016,1,8,11,15,330.5,237.0,3.7,16.5,418.5,551.93,443.22
2016,1,8,11,30,245.0,264.0,3.7,17.0,404.0,496.89,397.72
2016,1,8,11,45,341.0,251.0,3.7,17.5,451.0,571.05,455.53
2016,1,8,12,0,437.0,238.0,3.7,18.0,498.0,642.27,509.19
2016,1,8,12,15,432.5,243.0,3.6,18.0,503.0,636.62,503.65
2016,1,8,12,30,428.0,248.0,3.5,18.0,508.0,629.18,497.28
2016,1,8,12,45,214.0,191.0,3.45,18.5,321.0,378.04,302.43
2016,1,8,13,0,0.0,134.0,3.4,19.0,134.0,126.31,97.56
2016,1,8,13,15,97.5,206.0,3.25,19.0,263.0,285.34,227.53
2016,1,8,13,30,195.0,278.0,3.1,19.0,392.0,426.51,337.89
2016,1,8,13,45,97.5,145.0,3.0,19.0,202.0,213.19,169.8
2016,1,8,14,0,0.0,12.0,2.9,19.0,12.0,11.14,3.61
2016,1,8,14,15,188.5,109.5,2.7,19.0,206.5,227.59,183.75
2016,1,8,14,30,377.0,207.0,2.5,19.0,401.0,423.8,336.85
2016,1,8,14,45,416.0,184.5,2.3,19.0,386.0,407.41,322.1
2016,1,8,15,0,455.0,162.0,2.1,19.0,371.0,381.33,300.22
2016,1,8,15,15,396.5,156.5,1.75,18.5,327.5,326.1,255.49
2016,1,8,15,30,338.0,151.0,1.4,18.0,284.0,273.03,212.33
2016,1,8,15,45,317.0,137.5,1.1,18.0,251.0,233.37,178.72
2016,1,8,16,0,296.0,124.0,0.8,18.0,218.0,195.6,146.42
2016,1,8,16,15,443.0,92.0,0.75,17.0,207.5,178.69,125.42
2016,1,8,16,30,590.0,60.0,0.7,16.0,197.0,144.7,89.46
2016,1,8,16,45,520.5,51.0,0.7,15.0,151.0,93.41,51.58
2016,1,8,17,0,451.0,42.0,0.7,14.0,105.0,50.01,26.33
2016,1,8,17,15,315.5,29.5,0.7,13.5,65.0,23.68,13.67
2016,1,8,17,30,180.0,17.0,0.7,13.0,25.0,13.85,0.0
2016,1,8,17,45,90.0,8.5,0.75,12.5,12.5,8.1,0.0
2016,1,8,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,186.0,14.5,6.05,4.5,31.0,114.26,0.0
2016,1,9,8,0,372.0,29.0,6.4,5.0,62.0,245.67,188.44
2016,1,9,8,15,476.5,38.5,6.55,5.0,108.0,328.63,276.69
2016,1,9,8,30,581.0,48.0,6.7,5.0,154.0,420.19,361.96
2016,1,9,8,45,644.0,53.5,6.85,5.5,203.0,488.39,424.38
2016,1,9,9,0,707.0,59.0,7.0,6.0,252.0,555.07,483.4
2016,1,9,9,15,746.5,63.5,7.0,6.5,299.0,611.55,530.93
2016,1,9,9,30,786.0,68.0,7.0,7.0,346.0,667.97,575.85
2016,1,9,9,45,816.0,70.5,7.05,7.5,389.5,714.38,611.55
2016,1,9,10,0,846.0,73.0,7.1,8.0,433.0,759.33,645.36
2016,1,9,10,15,864.5,75.5,7.1,8.0,470.5,793.35,670.99
2016,1,9,10,30,883.0,78.0,7.1,8.0,508.0,824.79,694.38
2016,1,9,10,45,896.5,79.5,7.1,8.5,538.5,841.16,704.51
2016,1,9,11,0,910.0,81.0,7.1,9.0,569.0,861.2,717.6
2016,1,9,11,15,918.5,82.0,7.05,9.0,592.0,873.14,725.54
2016,1,9,11,30,927.0,83.0,7.0,9.0,615.0,881.56,730.91
2016,1,9,11,45,932.0,84.0,6.95,9.5,630.0,883.44,730.03
2016,1,9,12,0,937.0,85.0,6.9,10.0,645.0,881.64,726.52
2016,1,9,12,15,939.0,85.5,6.85,10.0,651.5,873.1,719.39
2016,1,9,12,30,941.0,86.0,6.8,10.0,658.0,860.93,709.66
2016,1,9,12,45,688.5,164.0,6.75,10.0,582.0,738.94,613.87
2016,1,9,13,0,436.0,242.0,6.7,10.0,506.0,606.57,503.27
2016,1,9,13,15,683.0,164.0,6.65,10.0,569.5,697.33,580.67
2016,1,9,13,30,930.0,86.0,6.6,10.0,633.0,761.05,632.91
2016,1,9,13,45,922.5,85.0,6.55,10.0,614.0,724.03,603.96
2016,1,9,14,0,915.0,84.0,6.5,10.0,595.0,684.54,571.38
2016,1,9,14,15,691.0,135.5,6.45,9.5,512.0,570.07,476.55
2016,1,9,14,30,467.0,187.0,6.4,9.0,429.0,461.08,385.31
2016,1,9,14,45,236.5,174.0,6.4,9.0,296.5,299.54,250.0
2016,1,9,15,0,6.0,161.0,6.4,9.0,164.0,154.1,126.55
2016,1,9,15,15,4.0,148.5,6.25,8.5,150.5,140.72,115.75
2016,1,9,15,30,2.0,136.0,6.1,8.0,137.0,127.61,104.99
2016,1,9,15,45,1.0,120.5,6.0,8.0,121.0,112.3,92.03
2016,1,9,16,0,0.0,105.0,5.9,8.0,105.0,97.21,79.14
2016,1,9,16,15,0.0,88.5,5.55,7.5,88.5,81.64,65.77
2016,1,9,16,30,0.0,72.0,5.2,7.0,72.0,66.21,52.29
2016,1,9,16,45,0.0,55.0,4.9,6.5,55.0,50.49,38.34
2016,1,9,17,0,0.0,38.0,4.6,6.0,38.0,35.01,24.44
2016,1,9,17,15,0.0,23.5,4.35,5.5,23.5,21.82,12.81
2016,1,9,17,30,0.0,9.0,4.1,5.0,9.0,8.34,0.0
2016,1,9,17,45,0.0,4.5,3.9,4.5,4.5,4.29,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,199.0,14.5,2.7,-0.5,32.0,119.97,0.0
2016,1,10,8,0,398.0,29.0,3.0,0.0,64.0,258.27,200.63
2016,1,10,8,15,501.5,38.0,3.1,0.5,111.5,341.31,289.08
2016,1,10,8,30,605.0,47.0,3.2,1.0,159.0,432.78,373.02
2016,1,10,8,45,667.0,53.0,3.3,1.5,209.0,497.0,431.24
2016,1,10,9,0,729.0,59.0,3.4,2.0,259.0,569.63,493.75
2016,1,10,9,15,768.0,63.5,3.35,2.5,306.5,626.62,539.97
2016,1,10,9,30,807.0,68.0,3.3,3.0,354.0,683.47,583.43
2016,1,10,9,45,834.5,71.0,3.25,3.5,397.5,729.31,616.82
2016,1,10,10,0,862.0,74.0,3.2,4.0,441.0,773.52,648.12
2016,1,10,10,15,880.0,76.5,3.05,4.0,479.0,807.6,671.56
2016,1,10,10,30,898.0,79.0,2.9,4.0,517.0,839.01,692.61
2016,1,10,10,45,911.5,80.5,2.8,4.5,548.0,855.68,701.48
2016,1,10,11,0,925.0,82.0,2.7,5.0,579.0,875.97,713.1
2016,1,10,11,15,933.5,83.0,2.55,5.5,602.5,888.09,718.17
2016,1,10,11,30,942.0,84.0,2.4,6.0,626.0,896.64,720.71
2016,1,10,11,45,944.0,86.0,2.3,6.5,640.5,897.24,718.08
2016,1,10,12,0,946.0,88.0,2.2,7.0,655.0,894.11,713.01
2016,1,10,12,15,947.5,88.5,2.1,7.0,661.5,885.13,705.22
2016,1,10,12,30,949.0,89.0,2.0,7.0,668.0,872.49,695.02
2016,1,10,12,45,948.5,88.5,1.9,7.5,666.0,853.52,679.26
2016,1,10,13,0,948.0,88.0,1.8,8.0,664.0,831.09,661.25
2016,1,10,13,15,944.0,87.5,1.7,8.0,653.5,802.69,640.29
2016,1,10,13,30,940.0,87.0,1.6,8.0,643.0,771.22,617.2
2016,1,10,13,45,931.5,86.5,1.55,8.0,623.5,733.77,590.25
2016,1,10,14,0,923.0,86.0,1.5,8.0,604.0,693.87,559.57
2016,1,10,14,15,912.0,84.5,1.5,8.0,577.0,649.16,524.96
2016,1,10,14,30,901.0,83.0,1.5,8.0,550.0,604.48,489.46
2016,1,10,14,45,885.5,81.0,1.5,8.0,516.0,553.06,447.8
2016,1,10,15,0,870.0,79.0,1.5,8.0,482.0,500.78,404.24
2016,1,10,15,15,848.0,76.0,1.45,7.5,442.0,444.15,356.35
2016,1,10,15,30,826.0,73.0,1.4,7.0,402.0,387.91,307.23
2016,1,10,15,45,793.5,69.5,1.4,7.0,356.5,328.5,253.96
2016,1,10,16,0,761.0,66.0,1.4,7.0,311.0,271.26,201.59
2016,1,10,16,15,714.0,61.0,1.25,6.0,262.5,212.0,148.51
2016,1,10,16,30,667.0,56.0,1.1,5.0,214.0,155.56,99.35
2016,1,10,16,45,590.0,48.5,1.0,4.5,165.0,100.15,56.36
2016,1,10,17,0,513.0,41.0,0.9,4.0,116.0,53.42,27.96
2016,1,10,17,15,256.5,36.0,0.95,3.5,73.5,28.21,18.64
2016,1,10,17,30,0.0,31.0,1.0,3.0,31.0,25.93,0.0
2016,1,10,17,45,0.0,15.5,1.05,3.0,15.5,14.77,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,53.5,16.0,1.1,0.5,20.5,49.63,0.0
2016,1,11,8,0,107.0,32.0,1.2,1.0,41.0,108.27,81.64
2016,1,11,8,15,142.0,51.5,1.25,1.5,72.5,155.16,129.37
2016,1,11,8,30,177.0,71.0,1.3,2.0,104.0,203.91,174.2
2016,1,11,8,45,197.5,90.0,1.4,3.0,136.5,245.08,210.83
2016,1,11,9,0,218.0,109.0,1.5,4.0,169.0,287.11,246.92
2016,1,11,9,15,237.0,125.5,1.5,4.5,201.0,325.41,279.03
2016,1,11,9,30,256.0,142.0,1.5,5.0,233.0,364.21,310.59
2016,1,11,9,45,256.0,160.5,1.55,6.0,261.0,391.55,331.11
2016,1,11,10,0,256.0,179.0,1.6,7.0,289.0,417.81,350.26
2016,1,11,10,15,276.5,193.0,1.55,7.0,321.0,453.64,378.09
2016,1,11,10,30,297.0,207.0,1.5,7.0,353.0,489.13,405.11
2016,1,11,10,45,586.5,149.0,1.5,7.5,458.0,679.81,555.96
2016,1,11,11,0,876.0,91.0,1.5,8.0,563.0,854.06,679.74
2016,1,11,11,15,885.0,92.5,1.45,8.0,586.0,866.92,684.97
2016,1,11,11,30,894.0,94.0,1.4,8.0,609.0,876.32,689.87
2016,1,11,11,45,689.0,159.5,1.4,8.5,562.5,779.41,618.97
2016,1,11,12,0,484.0,225.0,1.4,9.0,516.0,669.5,534.35
2016,1,11,12,15,313.5,259.0,1.4,9.5,448.5,547.95,439.84
2016,1,11,12,30,143.0,293.0,1.4,10.0,381.0,429.81,345.17
2016,1,11,12,45,277.0,272.0,1.45,10.5,441.0,517.99,416.38
2016,1,11,13,0,411.0,251.0,1.5,11.0,501.0,589.28,471.53
2016,1,11,13,15,334.5,262.5,1.5,11.0,464.0,531.79,425.86
2016,1,11,13,30,258.0,274.0,1.5,11.0,427.0,476.9,382.79
2016,1,11,13,45,187.0,268.0,1.5,11.0,377.5,402.97,324.93
2016,1,11,14,0,116.0,262.0,1.5,11.0,328.0,335.05,270.88
2016,1,11,14,15,185.0,247.0,1.45,11.0,346.0,361.89,293.47
2016,1,11,14,30,254.0,232.0,1.4,11.0,364.0,381.75,309.31
2016,1,11,14,45,298.0,210.0,1.4,11.0,355.5,368.87,298.89
