Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,342.0,188.0,1.4,11.0,347.0,351.7,284.53
2016,1,11,15,15,328.5,175.5,1.3,11.0,318.0,314.56,253.33
2016,1,11,15,30,315.0,163.0,1.2,11.0,289.0,278.23,222.4
2016,1,11,15,45,520.5,116.0,1.1,11.0,297.0,283.72,220.31
2016,1,11,16,0,726.0,69.0,1.0,11.0,305.0,266.54,195.74
2016,1,11,16,15,678.5,63.5,0.95,10.5,257.5,207.02,143.27
2016,1,11,16,30,631.0,58.0,0.9,10.0,210.0,153.34,97.25
2016,1,11,16,45,560.0,50.0,0.85,9.5,162.5,99.93,56.19
2016,1,11,17,0,489.0,42.0,0.8,9.0,115.0,54.53,28.43
2016,1,11,17,15,360.5,30.5,0.85,8.5,73.0,24.23,15.01
2016,1,11,17,30,232.0,19.0,0.9,8.0,31.0,15.46,0.0
2016,1,11,17,45,116.0,9.5,0.95,7.5,15.5,9.05,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,203.5,14.0,3.15,3.0,32.0,121.25,0.0
2016,1,12,8,0,407.0,28.0,3.5,4.0,64.0,261.44,200.9
2016,1,12,8,15,509.0,36.5,3.35,4.5,111.0,343.37,287.1
2016,1,12,8,30,611.0,45.0,3.2,5.0,158.0,428.37,364.48
2016,1,12,8,45,671.5,50.5,3.05,6.0,207.5,497.27,424.3
2016,1,12,9,0,732.0,56.0,2.9,7.0,257.0,568.58,482.93
2016,1,12,9,15,770.0,60.0,2.7,8.0,304.5,624.47,525.36
2016,1,12,9,30,808.0,64.0,2.5,9.0,352.0,680.21,564.81
2016,1,12,9,45,835.0,66.5,2.35,10.0,395.0,725.25,594.6
2016,1,12,10,0,862.0,69.0,2.2,11.0,438.0,768.68,622.06
2016,1,12,10,15,880.0,71.0,2.05,11.5,476.0,795.66,637.67
2016,1,12,10,30,898.0,73.0,1.9,12.0,514.0,826.61,655.82
2016,1,12,10,45,911.0,74.5,1.8,13.0,545.0,849.98,667.37
2016,1,12,11,0,924.0,76.0,1.7,14.0,576.0,870.17,676.5
2016,1,12,11,15,932.0,77.5,1.6,14.0,599.5,882.78,682.77
2016,1,12,11,30,940.0,79.0,1.5,14.0,623.0,891.79,686.67
2016,1,12,11,45,947.0,79.0,1.4,14.5,638.5,894.49,685.07
2016,1,12,12,0,954.0,79.0,1.3,15.0,654.0,893.46,681.1
2016,1,12,12,15,956.0,79.0,1.25,15.0,661.0,884.51,673.96
2016,1,12,12,30,958.0,79.0,1.2,15.0,668.0,871.86,664.56
2016,1,12,12,45,957.0,79.0,1.15,15.5,666.0,853.17,650.04
2016,1,12,13,0,956.0,79.0,1.1,16.0,664.0,830.98,633.38
2016,1,12,13,15,953.0,78.5,1.05,16.0,654.0,803.33,614.31
2016,1,12,13,30,950.0,78.0,1.0,16.0,644.0,772.52,593.15
2016,1,12,13,45,943.5,77.0,1.0,16.0,625.5,735.74,568.46
2016,1,12,14,0,937.0,76.0,1.0,16.0,607.0,696.34,540.65
2016,1,12,14,15,927.0,74.5,0.9,16.0,580.5,651.84,506.7
2016,1,12,14,30,917.0,73.0,0.8,16.0,554.0,605.43,470.69
2016,1,12,14,45,901.5,72.0,0.75,16.0,520.5,554.96,431.31
2016,1,12,15,0,886.0,71.0,0.7,16.0,487.0,503.54,390.11
2016,1,12,15,15,865.5,68.5,0.55,15.5,447.0,448.01,344.55
2016,1,12,15,30,845.0,66.0,0.4,15.0,407.0,391.96,297.27
2016,1,12,15,45,816.0,62.5,0.3,15.0,362.0,332.61,246.15
2016,1,12,16,0,787.0,59.0,0.2,15.0,317.0,275.0,195.55
2016,1,12,16,15,743.0,55.0,0.3,14.5,269.0,215.72,144.85
2016,1,12,16,30,699.0,51.0,0.4,14.0,221.0,160.53,98.43
2016,1,12,16,45,628.5,44.5,0.55,13.5,171.5,104.72,56.23
2016,1,12,17,0,558.0,38.0,0.7,13.0,122.0,56.85,27.65
2016,1,12,17,15,431.5,28.5,0.8,12.0,78.5,24.33,14.98
2016,1,12,17,30,305.0,19.0,0.9,11.0,35.0,15.37,0.0
2016,1,12,17,45,152.5,9.5,1.05,10.5,17.5,9.05,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,193.0,14.0,2.55,5.0,31.5,116.63,0.0
2016,1,13,8,0,386.0,28.0,2.9,6.0,63.0,251.13,191.67
2016,1,13,8,15,488.0,37.0,2.8,6.5,109.5,332.78,275.97
2016,1,13,8,30,590.0,46.0,2.7,7.0,156.0,422.99,356.53
2016,1,13,8,45,651.0,52.0,2.65,8.0,205.5,486.49,411.53
2016,1,13,9,0,712.0,58.0,2.6,9.0,255.0,558.12,470.07
2016,1,13,9,15,751.0,62.5,2.8,10.0,302.0,614.8,514.46
2016,1,13,9,30,790.0,67.0,3.0,11.0,349.0,671.44,556.39
2016,1,13,9,45,817.0,70.0,3.2,12.0,392.5,716.76,588.42
2016,1,13,10,0,844.0,73.0,3.4,13.0,436.0,760.52,618.56
2016,1,13,10,15,862.5,75.5,3.5,13.5,473.5,794.99,641.89
2016,1,13,10,30,881.0,78.0,3.6,14.0,511.0,826.88,663.1
2016,1,13,10,45,893.5,80.0,3.7,14.5,542.0,843.44,672.95
2016,1,13,11,0,906.0,82.0,3.8,15.0,573.0,863.69,685.64
2016,1,13,11,15,914.5,83.0,3.8,15.0,596.5,876.05,693.39
2016,1,13,11,30,923.0,84.0,3.8,15.0,620.0,884.9,698.79
2016,1,13,11,45,928.5,85.0,3.85,15.5,635.5,887.6,698.92
2016,1,13,12,0,934.0,86.0,3.9,16.0,651.0,886.63,696.62
2016,1,13,12,15,936.5,86.5,3.9,16.0,658.0,878.88,690.7
2016,1,13,12,30,939.0,87.0,3.9,16.0,665.0,867.47,682.36
2016,1,13,12,45,938.5,86.5,3.9,16.0,664.0,848.92,669.04
2016,1,13,13,0,938.0,86.0,3.9,16.0,663.0,826.93,653.37
2016,1,13,13,15,934.5,85.5,3.85,16.0,653.0,799.34,633.48
2016,1,13,13,30,931.0,85.0,3.8,16.0,643.0,768.66,611.38
2016,1,13,13,45,925.0,84.0,3.8,16.0,624.5,732.78,585.61
2016,1,13,14,0,919.0,83.0,3.8,16.0,606.0,694.31,556.45
2016,1,13,14,15,909.0,81.5,3.75,16.0,580.0,650.43,521.91
2016,1,13,14,30,899.0,80.0,3.7,16.0,554.0,604.67,485.2
2016,1,13,14,45,884.5,78.0,3.65,16.0,520.5,555.65,445.05
2016,1,13,15,0,870.0,76.0,3.6,16.0,487.0,503.87,401.74
2016,1,13,15,15,849.0,73.5,3.35,15.5,447.5,448.08,354.47
2016,1,13,15,30,828.0,71.0,3.1,15.0,408.0,392.55,306.11
2016,1,13,15,45,797.0,67.5,2.85,15.0,363.0,333.3,253.28
2016,1,13,16,0,766.0,64.0,2.6,15.0,318.0,276.03,201.42
2016,1,13,16,15,721.5,59.5,2.4,14.0,269.5,217.15,149.48
2016,1,13,16,30,677.0,55.0,2.2,13.0,221.0,162.47,102.37
2016,1,13,16,45,605.5,48.0,2.0,12.0,172.0,105.26,58.09
2016,1,13,17,0,534.0,41.0,1.8,11.0,123.0,57.72,28.78
2016,1,13,17,15,409.5,30.5,1.85,10.5,79.5,23.99,14.89
2016,1,13,17,30,285.0,20.0,1.9,10.0,36.0,16.2,0.33
2016,1,13,17,45,142.5,10.0,1.95,9.5,18.0,9.53,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,145.5,16.0,2.75,8.0,29.0,98.07,0.0
2016,1,14,8,0,291.0,32.0,3.1,9.0,58.0,208.44,157.43
2016,1,14,8,15,394.0,43.0,3.05,9.5,102.5,289.38,237.88
2016,1,14,8,30,497.0,54.0,3.0,10.0,147.0,378.88,317.06
2016,1,14,8,45,567.0,60.5,3.0,10.5,195.0,450.12,378.73
2016,1,14,9,0,637.0,67.0,3.0,11.0,243.0,524.92,440.84
2016,1,14,9,15,411.0,108.5,3.25,12.0,229.5,436.22,366.14
2016,1,14,9,30,185.0,150.0,3.5,13.0,216.0,311.7,260.08
2016,1,14,9,45,483.5,117.0,3.8,14.0,319.0,522.17,435.0
2016,1,14,10,0,782.0,84.0,4.1,15.0,422.0,726.51,592.4
2016,1,14,10,15,802.0,87.0,4.15,15.5,459.0,761.64,615.29
2016,1,14,10,30,822.0,90.0,4.2,16.0,496.0,794.43,637.17
2016,1,14,10,45,836.0,92.0,4.3,16.5,526.5,818.45,652.66
2016,1,14,11,0,850.0,94.0,4.4,17.0,557.0,839.47,666.13
2016,1,14,11,15,665.0,156.0,4.4,17.0,527.5,762.53,608.42
2016,1,14,11,30,480.0,218.0,4.4,17.0,498.0,669.79,535.02
2016,1,14,11,45,549.5,199.5,4.45,17.5,527.5,704.52,561.81
2016,1,14,12,0,619.0,181.0,4.5,18.0,557.0,741.17,588.89
2016,1,14,12,15,524.0,216.5,4.55,18.0,537.5,688.53,546.99
2016,1,14,12,30,429.0,252.0,4.6,18.0,518.0,639.2,507.61
2016,1,14,12,45,650.5,177.5,4.65,18.5,579.5,729.86,579.63
2016,1,14,13,0,872.0,103.0,4.7,19.0,641.0,801.78,632.52
2016,1,14,13,15,474.5,189.0,4.7,19.0,481.0,570.32,455.05
2016,1,14,13,30,77.0,275.0,4.7,19.0,321.0,331.75,262.52
2016,1,14,13,45,41.0,229.5,4.75,19.0,254.0,255.3,202.27
2016,1,14,14,0,5.0,184.0,4.8,19.0,187.0,177.76,139.78
2016,1,14,14,15,102.5,213.5,4.75,18.5,268.0,277.91,222.48
2016,1,14,14,30,200.0,243.0,4.7,18.0,349.0,357.82,287.03
2016,1,14,14,45,103.0,203.0,4.7,18.0,257.5,255.46,204.42
2016,1,14,15,0,6.0,163.0,4.7,18.0,166.0,155.98,123.53
2016,1,14,15,15,384.5,122.5,4.5,17.5,280.0,293.44,234.59
2016,1,14,15,30,763.0,82.0,4.3,17.0,394.0,380.54,297.21
2016,1,14,15,45,735.5,77.0,4.1,17.0,351.0,323.18,245.84
2016,1,14,16,0,708.0,72.0,3.9,17.0,308.0,268.34,196.38
2016,1,14,16,15,662.0,66.5,3.55,16.5,261.5,210.96,145.85
2016,1,14,16,30,616.0,61.0,3.2,16.0,215.0,158.04,100.45
2016,1,14,16,45,546.5,53.0,2.85,15.5,167.5,105.07,59.57
2016,1,14,17,0,477.0,45.0,2.5,15.0,120.0,59.97,31.29
2016,1,14,17,15,356.5,33.5,2.5,14.5,78.0,26.61,16.9
2016,1,14,17,30,236.0,22.0,2.5,14.0,36.0,17.99,2.54
2016,1,14,17,45,118.0,11.0,2.55,13.5,18.0,10.48,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,235.0,13.0,4.4,6.5,34.5,131.51,0.0
2016,1,15,8,0,470.0,26.0,4.5,7.0,69.0,283.25,217.4
2016,1,15,8,15,570.5,33.5,4.4,7.5,117.5,367.46,305.28
2016,1,15,8,30,671.0,41.0,4.3,8.0,166.0,459.2,387.96
2016,1,15,8,45,732.0,45.0,4.2,9.0,217.5,528.89,448.32
2016,1,15,9,0,793.0,49.0,4.1,10.0,269.0,601.05,507.46
2016,1,15,9,15,828.5,52.0,4.0,10.5,317.5,650.36,545.21
2016,1,15,9,30,864.0,55.0,3.9,11.0,366.0,704.78,585.38
2016,1,15,9,45,890.0,56.5,3.8,12.0,410.5,749.38,615.52
2016,1,15,10,0,916.0,58.0,3.7,13.0,455.0,792.35,643.49
2016,1,15,10,15,932.0,60.0,3.5,13.5,493.0,825.93,664.43
2016,1,15,10,30,948.0,62.0,3.3,14.0,531.0,856.71,682.84
2016,1,15,10,45,960.0,62.5,3.1,15.0,562.5,879.19,693.58
2016,1,15,11,0,972.0,63.0,2.9,16.0,594.0,898.3,701.7
2016,1,15,11,15,979.0,64.0,2.7,16.0,617.5,910.23,707.25
2016,1,15,11,30,986.0,65.0,2.5,16.0,641.0,918.39,710.19
2016,1,15,11,45,986.0,68.0,2.3,16.5,656.5,919.18,706.71
2016,1,15,12,0,986.0,71.0,2.1,17.0,672.0,916.04,700.65
2016,1,15,12,15,987.5,71.0,1.95,17.0,679.0,906.71,692.31
2016,1,15,12,30,989.0,71.0,1.8,17.0,686.0,893.55,681.54
2016,1,15,12,45,987.5,71.0,1.65,17.5,684.0,874.21,665.46
2016,1,15,13,0,986.0,71.0,1.5,18.0,682.0,851.26,647.13
2016,1,15,13,15,982.5,70.5,1.45,18.0,671.5,822.74,627.56
2016,1,15,13,30,979.0,70.0,1.4,18.0,661.0,790.95,605.82
2016,1,15,13,45,971.5,70.0,1.35,18.0,642.5,753.83,580.35
2016,1,15,14,0,964.0,70.0,1.3,18.0,624.0,714.03,552.47
2016,1,15,14,15,954.5,68.5,1.35,18.0,597.0,668.9,519.68
2016,1,15,14,30,945.0,67.0,1.4,18.0,570.0,621.7,484.42
2016,1,15,14,45,928.5,66.5,1.45,18.0,536.0,570.01,444.65
2016,1,15,15,0,912.0,66.0,1.5,18.0,502.0,517.36,402.81
2016,1,15,15,15,892.0,64.0,1.35,17.5,462.0,460.97,356.56
2016,1,15,15,30,872.0,62.0,1.2,17.0,422.0,404.59,308.89
2016,1,15,15,45,841.5,59.5,1.1,17.0,376.0,343.91,256.36
2016,1,15,16,0,811.0,57.0,1.0,17.0,330.0,285.26,204.53
2016,1,15,16,15,768.5,53.0,0.9,16.5,281.0,224.61,151.65
2016,1,15,16,30,726.0,49.0,0.8,16.0,232.0,167.83,103.14
2016,1,15,16,45,657.0,43.5,0.7,16.0,182.0,110.99,59.33
2016,1,15,17,0,588.0,38.0,0.6,16.0,132.0,61.86,29.17
2016,1,15,17,15,466.5,29.0,0.65,15.5,87.0,24.44,15.11
2016,1,15,17,30,345.0,20.0,0.7,15.0,42.0,17.43,3.59
2016,1,15,17,45,172.5,10.0,0.75,14.5,21.0,9.53,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,9.0,16.0,1.15,7.5,17.0,21.14,0.0
2016,1,16,8,0,18.0,32.0,1.2,8.0,34.0,47.25,32.05
2016,1,16,8,15,44.5,54.0,1.4,8.0,62.0,89.12,70.6
2016,1,16,8,30,71.0,76.0,1.6,8.0,90.0,140.26,115.96
2016,1,16,8,45,81.0,98.5,1.8,8.5,118.0,174.91,146.39
2016,1,16,9,0,91.0,121.0,2.0,9.0,146.0,209.66,176.18
2016,1,16,9,15,117.5,137.0,2.0,9.0,175.5,246.97,208.12
2016,1,16,9,30,144.0,153.0,2.0,9.0,205.0,285.98,240.85
2016,1,16,9,45,72.0,80.5,2.0,9.5,106.5,142.99,119.45
2016,1,16,10,0,0.0,8.0,2.0,10.0,8.0,7.42,0.78
2016,1,16,10,15,0.0,8.0,2.0,10.0,8.0,7.42,0.78
2016,1,16,10,30,0.0,8.0,2.0,10.0,8.0,7.42,0.77
2016,1,16,10,45,0.0,9.0,2.0,10.5,9.0,8.35,1.55
2016,1,16,11,0,0.0,10.0,2.0,11.0,10.0,9.29,2.33
2016,1,16,11,15,8.5,115.5,2.25,11.0,120.5,116.08,93.16
2016,1,16,11,30,17.0,221.0,2.5,11.0,231.0,231.63,188.26
2016,1,16,11,45,21.0,230.5,2.75,11.5,243.5,243.98,197.64
2016,1,16,12,0,25.0,240.0,3.0,12.0,256.0,256.25,207.22
2016,1,16,12,15,254.0,238.5,3.5,12.5,397.0,478.16,390.09
2016,1,16,12,30,483.0,237.0,4.0,13.0,538.0,669.25,540.34
2016,1,16,12,45,484.0,236.0,4.55,13.5,537.5,657.58,531.25
2016,1,16,13,0,485.0,235.0,5.1,14.0,537.0,643.95,521.63
2016,1,16,13,15,697.5,163.0,5.3,14.0,590.0,717.73,583.26
2016,1,16,13,30,910.0,91.0,5.5,14.0,643.0,766.25,622.5
2016,1,16,13,45,907.0,89.0,5.75,14.5,626.0,732.06,596.55
2016,1,16,14,0,904.0,87.0,6.0,15.0,609.0,695.12,567.52
2016,1,16,14,15,894.0,85.5,6.15,14.5,583.5,651.78,533.92
2016,1,16,14,30,884.0,84.0,6.3,14.0,558.0,608.45,499.32
2016,1,16,14,45,854.5,86.5,6.5,14.0,522.5,554.82,454.61
2016,1,16,15,0,825.0,89.0,6.7,14.0,487.0,501.48,409.07
2016,1,16,15,15,802.5,86.5,6.85,13.0,447.5,446.89,362.74
2016,1,16,15,30,780.0,84.0,7.0,12.0,408.0,392.8,315.28
2016,1,16,15,45,716.0,87.0,7.2,11.5,360.0,329.92,259.47
2016,1,16,16,0,652.0,90.0,7.4,11.0,312.0,273.24,208.51
2016,1,16,16,15,603.5,83.0,7.35,10.0,265.0,216.56,157.71
2016,1,16,16,30,555.0,76.0,7.3,9.0,218.0,164.76,112.28
2016,1,16,16,45,472.0,67.0,7.25,8.5,170.0,112.54,70.9
2016,1,16,17,0,389.0,58.0,7.2,8.0,122.0,68.03,41.02
2016,1,16,17,15,278.5,42.5,6.9,7.5,80.0,33.12,23.31
2016,1,16,17,30,168.0,27.0,6.6,7.0,38.0,21.4,7.35
2016,1,16,17,45,84.0,13.5,6.3,6.5,19.0,12.87,0.0
2016,1,16,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,5.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,218.5,13.5,0.7,1.5,33.5,127.68,0.0
2016,1,17,8,0,437.0,27.0,0.7,2.0,67.0,268.11,207.94
2016,1,17,8,15,535.5,35.0,0.85,2.5,115.0,350.67,291.54
2016,1,17,8,30,634.0,43.0,1.0,3.0,163.0,440.64,371.48
2016,1,17,8,45,692.0,48.0,1.2,4.0,213.0,508.58,430.07
2016,1,17,9,0,750.0,53.0,1.4,5.0,263.0,578.86,487.94
2016,1,17,9,15,786.0,56.5,1.5,5.5,310.5,633.83,530.5
2016,1,17,9,30,822.0,60.0,1.6,6.0,358.0,688.57,571.09
2016,1,17,9,45,843.5,64.0,1.7,6.5,401.0,732.34,602.28
2016,1,17,10,0,865.0,68.0,1.8,7.0,444.0,774.24,631.51
2016,1,17,10,15,882.0,70.0,1.9,7.5,482.0,801.02,649.15
2016,1,17,10,30,899.0,72.0,2.0,8.0,520.0,831.82,669.73
2016,1,17,10,45,907.0,75.0,2.1,8.5,550.5,853.51,683.51
2016,1,17,11,0,915.0,78.0,2.2,9.0,581.0,871.86,694.99
2016,1,17,11,15,923.0,79.0,2.25,9.5,605.0,884.31,701.85
2016,1,17,11,30,931.0,80.0,2.3,10.0,629.0,893.21,706.35
2016,1,17,11,45,932.0,82.5,2.35,10.5,643.5,894.28,705.46
2016,1,17,12,0,933.0,85.0,2.4,11.0,658.0,891.64,702.19
2016,1,17,12,15,934.5,85.5,2.45,11.0,665.0,883.4,696.42
2016,1,17,12,30,936.0,86.0,2.5,11.0,672.0,871.51,688.24
2016,1,17,12,45,932.5,87.0,2.55,11.0,670.5,852.56,675.14
2016,1,17,13,0,929.0,88.0,2.6,11.0,669.0,830.25,659.73
2016,1,17,13,15,925.5,87.5,2.7,11.0,659.0,803.03,641.13
2016,1,17,13,30,922.0,87.0,2.8,11.0,649.0,772.73,620.19
2016,1,17,13,45,758.5,131.5,2.9,11.5,585.5,681.5,550.63
2016,1,17,14,0,595.0,176.0,3.0,12.0,522.0,586.29,475.1
2016,1,17,14,15,740.5,129.5,3.05,11.5,541.0,607.75,494.27
2016,1,17,14,30,886.0,83.0,3.1,11.0,560.0,608.82,496.07
2016,1,17,14,45,867.5,82.5,3.15,11.0,526.5,559.71,455.54
2016,1,17,15,0,849.0,82.0,3.2,11.0,493.0,508.11,412.27
2016,1,17,15,15,818.0,75.5,3.05,11.0,445.5,444.52,358.05
2016,1,17,15,30,787.0,69.0,2.9,11.0,398.0,382.34,303.73
2016,1,17,15,45,737.0,73.0,2.75,11.0,355.5,325.97,253.28
2016,1,17,16,0,687.0,77.0,2.6,11.0,313.0,272.17,204.57
2016,1,17,16,15,647.5,70.5,2.25,10.0,267.0,216.04,154.38
2016,1,17,16,30,608.0,64.0,1.9,9.0,221.0,163.67,108.35
2016,1,17,16,45,539.0,56.5,1.6,8.5,174.0,111.11,66.38
2016,1,17,17,0,470.0,49.0,1.3,8.0,127.0,66.4,36.81
2016,1,17,17,15,363.5,37.0,1.3,7.5,84.5,29.44,20.25
2016,1,17,17,30,257.0,25.0,1.3,7.0,42.0,20.49,7.89
2016,1,17,17,45,128.5,12.5,1.35,7.0,21.0,11.91,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,178.5,15.5,2.2,2.0,32.0,112.85,0.0
2016,1,18,8,0,357.0,31.0,2.5,3.0,64.0,240.16,187.8
2016,1,18,8,15,460.0,41.0,2.45,3.5,111.0,323.07,271.14
2016,1,18,8,30,563.0,51.0,2.4,4.0,158.0,414.54,353.15
2016,1,18,8,45,625.0,57.5,2.4,5.0,207.5,483.64,412.92
2016,1,18,9,0,687.0,64.0,2.4,6.0,257.0,555.75,472.27
2016,1,18,9,15,727.5,68.5,2.35,6.5,305.0,608.38,513.94
2016,1,18,9,30,768.0,73.0,2.3,7.0,353.0,666.1,556.78
2016,1,18,9,45,795.0,77.0,2.3,7.5,396.5,712.69,589.92
2016,1,18,10,0,822.0,81.0,2.3,8.0,440.0,757.78,621.16
2016,1,18,10,15,841.5,83.5,2.2,8.5,478.5,793.2,643.76
2016,1,18,10,30,861.0,86.0,2.1,9.0,517.0,826.13,664.09
2016,1,18,10,45,875.0,88.0,2.05,9.5,549.0,851.12,678.8
2016,1,18,11,0,889.0,90.0,2.0,10.0,581.0,872.97,691.19
2016,1,18,11,15,898.5,91.5,1.95,10.0,605.5,887.07,699.34
2016,1,18,11,30,908.0,93.0,1.9,10.0,630.0,890.68,700.26
2016,1,18,11,45,918.5,92.0,1.85,10.5,647.0,895.7,701.17
2016,1,18,12,0,929.0,91.0,1.8,11.0,664.0,897.06,699.64
2016,1,18,12,15,932.0,91.5,1.7,11.5,672.0,890.12,691.92
2016,1,18,12,30,935.0,92.0,1.6,12.0,680.0,879.49,681.91
2016,1,18,12,45,936.0,91.5,1.55,12.5,679.5,862.47,668.32
2016,1,18,13,0,937.0,91.0,1.5,13.0,679.0,841.93,652.53
2016,1,18,13,15,933.5,90.5,1.35,13.0,669.5,814.51,632.08
2016,1,18,13,30,930.0,90.0,1.2,13.0,660.0,783.98,609.56
2016,1,18,13,45,924.0,89.0,1.1,13.0,642.0,748.19,584.0
2016,1,18,14,0,918.0,88.0,1.0,13.0,624.0,709.77,555.73
2016,1,18,14,15,908.0,86.5,0.9,13.0,598.0,665.87,522.12
2016,1,18,14,30,898.0,85.0,0.8,13.0,572.0,621.95,487.82
2016,1,18,14,45,887.5,82.0,0.75,13.0,539.0,572.09,448.94
2016,1,18,15,0,877.0,79.0,0.7,13.0,506.0,520.89,407.97
2016,1,18,15,15,856.5,76.0,0.7,13.0,466.5,464.15,361.95
2016,1,18,15,30,836.0,73.0,0.7,13.0,427.0,407.58,314.54
2016,1,18,15,45,807.0,70.0,0.75,13.0,381.5,348.61,264.08
2016,1,18,16,0,778.0,67.0,0.8,13.0,336.0,291.35,213.67
2016,1,18,16,15,735.5,62.0,0.8,12.0,287.5,231.08,161.24
2016,1,18,16,30,693.0,57.0,0.8,11.0,239.0,174.77,112.67
2016,1,18,16,45,626.0,50.5,0.85,10.0,189.0,116.59,66.6
2016,1,18,17,0,559.0,44.0,0.9,9.0,139.0,67.56,34.49
2016,1,18,17,15,443.0,34.5,1.0,8.5,93.5,27.0,18.11
2016,1,18,17,30,327.0,25.0,1.1,8.0,48.0,20.37,8.6
2016,1,18,17,45,163.5,12.5,1.25,7.5,24.0,11.91,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,7,45,140.5,17.5,3.3,5.5,30.5,97.3,0.0
2016,1,19,8,0,281.0,35.0,3.4,6.0,61.0,206.27,160.1
2016,1,19,8,15,383.5,47.0,3.5,6.5,106.5,288.43,240.54
2016,1,19,8,30,486.0,59.0,3.6,7.0,152.0,379.02,321.65
2016,1,19,8,45,551.5,66.5,3.75,7.5,200.5,449.07,383.33
2016,1,19,9,0,617.0,74.0,3.9,8.0,249.0,522.32,445.41
2016,1,19,9,15,659.5,80.0,4.1,8.5,295.5,580.5,493.33
2016,1,19,9,30,702.0,86.0,4.3,9.0,342.0,639.21,539.86
2016,1,19,9,45,545.0,129.5,4.55,10.0,342.5,586.34,493.62
2016,1,19,10,0,388.0,173.0,4.8,11.0,343.0,514.78,431.54
2016,1,19,10,15,405.5,181.5,5.15,12.0,373.0,557.94,464.65
2016,1,19,10,30,423.0,190.0,5.5,13.0,403.0,587.7,486.52
2016,1,19,10,45,417.5,207.5,5.9,14.0,428.0,607.13,499.48
2016,1,19,11,0,412.0,225.0,6.3,15.0,453.0,611.98,501.24
2016,1,19,11,15,220.0,231.0,6.35,15.5,353.5,442.08,361.54
2016,1,19,11,30,28.0,237.0,6.4,16.0,254.0,257.97,207.2
2016,1,19,11,45,28.0,242.5,6.5,16.5,260.0,262.54,210.52
2016,1,19,12,0,28.0,248.0,6.6,17.0,266.0,267.09,213.59
2016,1,19,12,15,28.0,251.0,6.5,17.0,269.0,268.97,214.9
2016,1,19,12,30,28.0,254.0,6.4,17.0,272.0,270.82,216.23
2016,1,19,12,45,50.0,272.0,6.35,17.0,303.5,317.29,253.89
2016,1,19,13,0,72.0,290.0,6.3,17.0,335.0,351.5,281.5
2016,1,19,13,15,72.5,285.0,6.2,17.0,330.5,342.98,274.67
2016,1,19,13,30,73.0,280.0,6.1,17.0,326.0,334.35,267.86
2016,1,19,13,45,275.0,250.5,6.0,17.5,413.5,457.15,368.9
2016,1,19,14,0,477.0,221.0,5.9,18.0,501.0,556.35,447.96
2016,1,19,14,15,449.0,217.0,5.8,18.0,472.0,513.15,413.0
2016,1,19,14,30,421.0,213.0,5.7,18.0,443.0,470.82,378.87
2016,1,19,14,45,245.5,213.5,5.6,18.0,346.0,349.16,280.68
2016,1,19,15,0,70.0,214.0,5.5,18.0,249.0,240.19,192.05
2016,1,19,15,15,387.5,158.5,5.15,17.5,326.0,334.4,267.77
2016,1,19,15,30,705.0,103.0,4.8,17.0,403.0,386.62,304.05
2016,1,19,15,45,668.5,98.5,4.45,17.0,359.0,329.79,253.75
2016,1,19,16,0,632.0,94.0,4.1,17.0,315.0,275.78,205.65
2016,1,19,16,15,584.5,87.0,3.6,16.5,268.5,220.0,157.0
2016,1,19,16,30,537.0,80.0,3.1,16.0,222.0,169.03,113.4
2016,1,19,16,45,469.5,69.5,2.7,15.5,175.0,117.58,72.97
2016,1,19,17,0,402.0,59.0,2.3,15.0,128.0,72.19,42.14
2016,1,19,17,15,294.5,44.0,2.15,14.5,85.5,34.11,23.75
2016,1,19,17,30,187.0,29.0,2.0,14.0,43.0,22.88,10.73
2016,1,19,17,45,93.5,14.5,1.95,13.5,21.5,13.82,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,121.5,18.5,2.65,3.5,30.0,90.71,0.0
2016,1,20,8,0,243.0,37.0,2.7,4.0,60.0,192.54,150.69
2016,1,20,8,15,343.0,50.5,2.6,4.5,105.0,271.08,227.25
2016,1,20,8,30,443.0,64.0,2.5,5.0,150.0,359.28,306.08
2016,1,20,8,45,514.5,72.5,2.45,5.5,198.5,433.01,370.27
2016,1,20,9,0,586.0,81.0,2.4,6.0,247.0,510.36,434.86
2016,1,20,9,15,630.0,87.5,2.25,6.5,294.0,569.43,481.74
2016,1,20,9,30,674.0,94.0,2.1,7.0,341.0,629.14,527.13
2016,1,20,9,45,339.0,123.0,1.95,7.5,247.5,422.92,356.42
2016,1,20,10,0,4.0,152.0,1.8,8.0,154.0,153.82,125.85
2016,1,20,10,15,16.0,175.5,1.55,8.5,183.5,187.79,154.71
2016,1,20,10,30,28.0,199.0,1.3,9.0,213.0,222.13,182.48
2016,1,20,10,45,28.0,211.5,1.05,10.0,226.5,234.39,190.92
2016,1,20,11,0,28.0,224.0,0.8,11.0,240.0,246.62,199.16
2016,1,20,11,15,34.0,237.0,0.8,11.5,257.0,277.62,223.13
2016,1,20,11,30,40.0,250.0,0.8,12.0,274.0,295.62,236.5
2016,1,20,11,45,29.0,241.0,0.8,12.5,259.0,273.9,218.33
2016,1,20,12,0,18.0,232.0,0.8,13.0,244.0,241.68,192.18
2016,1,20,12,15,33.5,254.5,1.2,13.0,276.0,288.92,230.6
2016,1,20,12,30,49.0,277.0,1.6,13.0,308.0,324.49,259.23
2016,1,20,12,45,33.0,254.5,2.0,13.5,275.5,284.45,227.22
2016,1,20,13,0,17.0,232.0,2.4,14.0,243.0,236.99,189.16
2016,1,20,13,15,20.5,236.5,2.6,14.0,249.5,243.26,194.58
2016,1,20,13,30,24.0,241.0,2.8,14.0,256.0,249.24,199.64
2016,1,20,13,45,16.0,218.5,3.05,14.5,228.5,219.85,175.75
2016,1,20,14,0,8.0,196.0,3.3,15.0,201.0,191.36,152.56
2016,1,20,14,15,89.0,225.5,3.35,15.0,274.5,276.43,222.99
2016,1,20,14,30,170.0,255.0,3.4,15.0,348.0,354.6,285.9
2016,1,20,14,45,211.0,236.0,3.45,15.0,345.0,348.29,280.95
2016,1,20,15,0,252.0,217.0,3.5,15.0,342.0,342.25,275.9
2016,1,20,15,15,135.5,189.5,3.35,14.5,256.0,244.57,197.16
2016,1,20,15,30,19.0,162.0,3.2,14.0,170.0,158.67,127.66
2016,1,20,15,45,319.0,130.0,3.1,14.0,243.5,235.84,186.41
2016,1,20,16,0,619.0,98.0,3.0,14.0,317.0,277.24,209.4
2016,1,20,16,15,571.5,90.5,2.7,13.5,270.0,221.56,160.39
2016,1,20,16,30,524.0,83.0,2.4,13.0,223.0,170.71,116.62
2016,1,20,16,45,447.0,73.0,2.15,12.5,175.5,117.45,74.63
2016,1,20,17,0,370.0,63.0,1.9,12.0,128.0,74.59,45.48
2016,1,20,17,15,267.0,47.0,1.75,11.5,86.0,36.43,26.17
2016,1,20,17,30,164.0,31.0,1.6,11.0,44.0,24.45,12.72
2016,1,20,17,45,82.0,15.5,1.45,11.0,22.0,14.77,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,21,7,45,163.5,16.0,3.75,11.5,32.0,107.68,0.0
2016,1,21,8,0,327.0,32.0,4.1,12.0,64.0,226.83,173.97
2016,1,21,8,15,429.0,42.5,4.45,12.0,110.0,308.8,253.5
2016,1,21,8,30,531.0,53.0,4.8,12.0,156.0,399.36,334.51
2016,1,21,8,45,599.0,59.0,5.15,12.5,206.0,470.7,397.14
2016,1,21,9,0,667.0,65.0,5.5,13.0,256.0,545.56,460.61
2016,1,21,9,15,709.0,70.0,5.9,13.0,304.0,603.92,509.72
2016,1,21,9,30,751.0,75.0,6.3,13.0,352.0,658.67,553.67
2016,1,21,9,45,783.0,78.0,6.7,13.5,397.0,707.75,591.33
2016,1,21,10,0,815.0,81.0,7.1,14.0,442.0,755.63,627.46
2016,1,21,10,15,835.0,83.5,7.4,14.0,481.0,791.64,654.85
2016,1,21,10,30,855.0,86.0,7.7,14.0,520.0,825.21,680.29
2016,1,21,10,45,866.5,89.5,8.0,14.0,551.5,850.14,699.01
2016,1,21,11,0,878.0,93.0,8.3,14.0,583.0,871.89,715.37
2016,1,21,11,15,886.5,94.5,8.4,14.0,607.0,885.33,724.84
2016,1,21,11,30,895.0,96.0,8.5,14.0,631.0,895.27,731.79
2016,1,21,11,45,652.5,178.0,8.65,14.0,573.5,781.09,642.93
2016,1,21,12,0,410.0,260.0,8.8,14.0,516.0,642.37,527.77
2016,1,21,12,15,236.0,273.5,8.75,14.0,421.5,504.41,413.6
2016,1,21,12,30,62.0,287.0,8.7,14.0,327.0,346.3,281.21
2016,1,21,12,45,481.0,194.0,8.65,14.0,500.5,615.36,508.94
2016,1,21,13,0,900.0,101.0,8.6,14.0,674.0,830.09,680.73
2016,1,21,13,15,897.0,100.5,8.35,13.5,665.0,808.76,664.4
2016,1,21,13,30,894.0,100.0,8.1,13.0,656.0,779.07,642.32
2016,1,21,13,45,890.5,98.0,7.9,13.0,638.5,744.48,615.37
2016,1,21,14,0,887.0,96.0,7.7,13.0,621.0,707.19,585.33
2016,1,21,14,15,624.5,163.0,7.55,13.0,525.5,575.42,475.67
2016,1,21,14,30,362.0,230.0,7.4,13.0,430.0,449.2,369.89
2016,1,21,14,45,602.5,159.0,7.25,13.0,468.5,500.16,412.41
2016,1,21,15,0,843.0,88.0,7.1,13.0,507.0,519.39,426.34
2016,1,21,15,15,824.5,85.0,7.05,12.5,468.5,464.91,378.97
2016,1,21,15,30,806.0,82.0,7.0,12.0,430.0,410.46,330.49
2016,1,21,15,45,786.0,76.5,6.95,12.0,387.0,353.35,278.07
2016,1,21,16,0,766.0,71.0,6.9,12.0,344.0,297.07,225.48
2016,1,21,16,15,726.0,66.0,6.5,11.5,295.5,237.63,170.97
2016,1,21,16,30,686.0,61.0,6.1,11.0,247.0,180.1,119.28
2016,1,21,16,45,636.5,53.0,5.75,10.5,198.5,124.13,72.71
2016,1,21,17,0,587.0,45.0,5.4,10.0,150.0,73.6,37.51
2016,1,21,17,15,476.5,35.5,5.05,9.5,102.5,27.5,18.59
2016,1,21,17,30,366.0,26.0,4.7,9.0,55.0,20.9,10.6
2016,1,21,17,45,183.0,13.0,4.35,8.5,27.5,12.39,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
