Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,193.5,19.0,1.45,11.0,41.5,131.44,68.78
2016,2,1,8,0,387.0,38.0,1.6,12.0,83.0,266.2,211.0
2016,2,1,8,15,483.0,47.0,1.75,12.5,132.5,348.21,284.87
2016,2,1,8,30,579.0,56.0,1.9,13.0,182.0,437.84,361.5
2016,2,1,8,45,642.0,61.5,2.1,14.0,234.0,508.94,420.06
2016,2,1,9,0,705.0,67.0,2.3,15.0,286.0,583.21,478.6
2016,2,1,9,15,353.0,101.0,2.6,15.5,211.0,392.81,325.06
2016,2,1,9,30,1.0,135.0,2.9,16.0,136.0,135.04,107.42
2016,2,1,9,45,4.0,149.5,3.25,17.0,152.0,151.39,120.7
2016,2,1,10,0,7.0,164.0,3.6,18.0,168.0,167.95,133.53
2016,2,1,10,15,11.0,180.0,3.9,18.5,186.5,187.15,148.62
2016,2,1,10,30,15.0,196.0,4.2,19.0,205.0,206.49,163.67
2016,2,1,10,45,130.5,235.0,4.5,19.5,312.0,374.32,299.57
2016,2,1,11,0,246.0,274.0,4.8,20.0,419.0,519.89,413.31
2016,2,1,11,15,580.5,183.0,5.05,20.0,545.0,736.21,584.24
2016,2,1,11,30,915.0,92.0,5.3,20.0,671.0,922.29,719.85
2016,2,1,11,45,916.0,95.0,5.55,20.5,687.0,924.66,719.8
2016,2,1,12,0,917.0,98.0,5.8,21.0,703.0,923.27,718.24
2016,2,1,12,15,919.5,98.5,5.95,21.0,711.5,916.62,713.88
2016,2,1,12,30,922.0,99.0,6.1,21.0,720.0,906.28,707.0
2016,2,1,12,45,920.0,99.5,6.35,21.0,719.0,888.47,695.3
2016,2,1,13,0,918.0,100.0,6.6,21.0,718.0,867.21,681.06
2016,2,1,13,15,914.5,99.5,6.75,21.0,709.0,840.31,662.24
2016,2,1,13,30,911.0,99.0,6.9,21.0,700.0,810.28,641.06
2016,2,1,13,45,902.0,99.0,7.05,21.5,682.0,773.73,613.72
2016,2,1,14,0,893.0,99.0,7.2,22.0,664.0,734.71,584.46
2016,2,1,14,15,883.0,97.5,7.2,22.0,638.0,693.92,552.9
2016,2,1,14,30,873.0,96.0,7.2,22.0,612.0,647.92,516.47
2016,2,1,14,45,855.0,95.5,7.2,22.0,578.0,596.67,475.21
2016,2,1,15,0,837.0,95.0,7.2,22.0,544.0,544.72,432.51
2016,2,1,15,15,817.5,92.0,6.9,21.5,504.5,489.14,386.41
2016,2,1,15,30,798.0,89.0,6.6,21.0,465.0,433.68,339.24
2016,2,1,15,45,765.0,86.5,6.3,21.0,419.0,374.09,287.26
2016,2,1,16,0,732.0,84.0,6.0,21.0,373.0,315.21,235.17
2016,2,1,16,15,691.5,79.0,5.45,20.5,324.0,255.73,182.84
2016,2,1,16,30,651.0,74.0,4.9,20.0,275.0,200.05,134.21
2016,2,1,16,45,584.5,67.5,4.4,19.5,224.0,143.4,88.19
2016,2,1,17,0,518.0,61.0,3.9,19.0,173.0,94.36,53.11
2016,2,1,17,15,422.0,50.5,3.75,18.5,125.5,48.95,28.97
2016,2,1,17,30,326.0,40.0,3.6,18.0,78.0,32.46,21.75
2016,2,1,17,45,163.0,20.0,3.45,18.0,39.0,15.65,3.28
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,243.0,17.0,3.15,9.0,46.0,151.71,86.56
2016,2,2,8,0,486.0,34.0,3.5,10.0,92.0,312.27,251.4
2016,2,2,8,15,580.0,41.5,3.75,10.5,144.5,390.38,324.39
2016,2,2,8,30,674.0,49.0,4.0,11.0,197.0,482.01,404.65
2016,2,2,8,45,729.5,54.0,4.3,12.0,250.5,552.35,464.25
2016,2,2,9,0,785.0,59.0,4.6,13.0,304.0,624.86,522.75
2016,2,2,9,15,820.0,62.5,4.95,13.5,355.5,682.5,567.4
2016,2,2,9,30,855.0,66.0,5.3,14.0,407.0,739.78,610.74
2016,2,2,9,45,878.5,69.0,5.7,14.5,453.5,786.67,645.51
2016,2,2,10,0,902.0,72.0,6.1,15.0,500.0,824.84,673.22
2016,2,2,10,15,919.0,74.5,6.05,15.5,541.0,861.42,697.49
2016,2,2,10,30,936.0,77.0,6.0,16.0,582.0,895.25,719.36
2016,2,2,10,45,946.5,79.0,5.95,16.5,616.0,919.79,734.16
2016,2,2,11,0,957.0,81.0,5.9,17.0,650.0,940.88,746.41
2016,2,2,11,15,965.5,82.0,5.85,17.0,676.0,955.37,755.35
2016,2,2,11,30,974.0,83.0,5.8,17.0,702.0,966.07,761.7
2016,2,2,11,45,976.5,85.0,5.8,17.5,719.5,968.71,761.24
2016,2,2,12,0,979.0,87.0,5.8,18.0,737.0,967.38,758.15
2016,2,2,12,15,981.5,87.5,5.7,18.0,746.0,960.33,752.01
2016,2,2,12,30,984.0,88.0,5.6,18.0,755.0,949.34,743.25
2016,2,2,12,45,983.0,88.0,5.55,18.0,754.5,930.91,729.66
2016,2,2,13,0,982.0,88.0,5.5,18.0,754.0,908.74,713.54
2016,2,2,13,15,979.5,88.0,5.4,18.0,745.0,881.75,693.76
2016,2,2,13,30,977.0,88.0,5.3,18.0,736.0,851.31,671.58
2016,2,2,13,45,971.0,87.0,5.25,18.5,718.0,813.91,643.37
2016,2,2,14,0,965.0,86.0,5.2,19.0,700.0,773.62,613.09
2016,2,2,14,15,956.5,85.0,5.05,18.5,673.5,728.99,580.69
2016,2,2,14,30,948.0,84.0,4.9,18.0,647.0,682.09,544.52
2016,2,2,14,45,935.5,82.0,4.8,18.0,613.0,629.8,502.6
2016,2,2,15,0,923.0,80.0,4.7,18.0,579.0,576.1,458.62
2016,2,2,15,15,905.5,78.0,4.35,17.5,538.0,518.85,410.92
2016,2,2,15,30,888.0,76.0,4.0,17.0,497.0,461.01,361.64
2016,2,2,15,45,863.0,73.0,3.7,17.0,450.0,399.12,307.5
2016,2,2,16,0,838.0,70.0,3.4,17.0,403.0,338.38,253.19
2016,2,2,16,15,801.5,66.0,2.95,16.0,352.0,275.13,197.25
2016,2,2,16,30,765.0,62.0,2.5,15.0,301.0,215.05,144.09
2016,2,2,16,45,708.5,56.5,2.1,14.0,247.5,154.17,93.34
2016,2,2,17,0,652.0,51.0,1.7,13.0,194.0,99.59,53.29
2016,2,2,17,15,556.0,43.0,1.7,12.0,142.0,45.64,24.53
2016,2,2,17,30,460.0,35.0,1.7,11.0,90.0,27.57,18.35
2016,2,2,17,45,230.0,17.5,1.75,10.5,45.0,13.43,2.99
2016,2,2,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,245.0,17.0,4.85,2.5,47.0,153.48,95.24
2016,2,3,8,0,490.0,34.0,5.2,3.0,94.0,314.89,261.93
2016,2,3,8,15,580.5,42.0,5.35,3.5,146.5,392.11,336.57
2016,2,3,8,30,671.0,50.0,5.5,4.0,199.0,482.42,418.7
2016,2,3,8,45,732.0,54.5,5.65,4.5,253.5,555.76,483.69
2016,2,3,9,0,793.0,59.0,5.8,5.0,308.0,631.67,547.79
2016,2,3,9,15,603.0,100.0,5.7,5.5,307.5,577.34,499.44
2016,2,3,9,30,413.0,141.0,5.6,6.0,307.0,498.18,429.1
2016,2,3,9,45,665.0,105.0,5.55,7.0,407.0,669.43,570.61
2016,2,3,10,0,917.0,69.0,5.5,8.0,507.0,834.98,696.67
2016,2,3,10,15,933.0,71.0,5.45,8.0,548.0,870.6,721.18
2016,2,3,10,30,949.0,73.0,5.4,8.0,589.0,903.37,743.97
2016,2,3,10,45,962.0,74.0,5.4,8.5,623.0,929.18,760.3
2016,2,3,11,0,975.0,75.0,5.4,9.0,657.0,951.56,774.06
2016,2,3,11,15,982.0,76.0,5.35,9.5,683.0,964.99,780.85
2016,2,3,11,30,989.0,77.0,5.3,10.0,709.0,974.54,784.93
2016,2,3,11,45,991.5,78.5,5.3,10.5,726.5,976.71,784.13
2016,2,3,12,0,994.0,80.0,5.3,11.0,744.0,974.84,780.61
2016,2,3,12,15,996.0,80.5,5.2,11.0,752.5,967.33,773.93
2016,2,3,12,30,998.0,81.0,5.1,11.0,761.0,955.82,764.54
2016,2,3,12,45,996.0,81.5,5.1,11.5,760.5,936.95,749.29
2016,2,3,13,0,994.0,82.0,5.1,12.0,760.0,914.33,731.49
2016,2,3,13,15,991.5,82.0,5.05,12.0,751.0,887.09,711.49
2016,2,3,13,30,989.0,82.0,5.0,12.0,742.0,856.37,688.98
2016,2,3,13,45,982.0,82.0,4.95,12.0,723.5,818.96,661.52
2016,2,3,14,0,975.0,82.0,4.9,12.0,705.0,778.67,631.84
2016,2,3,14,15,967.0,80.5,4.85,12.0,679.0,733.46,597.9
2016,2,3,14,30,959.0,79.0,4.8,12.0,653.0,685.9,559.78
2016,2,3,14,45,946.0,78.0,4.8,12.0,619.0,633.86,517.47
2016,2,3,15,0,933.0,77.0,4.8,12.0,585.0,580.39,472.94
2016,2,3,15,15,916.5,75.0,4.7,11.5,544.0,523.09,424.68
2016,2,3,15,30,900.0,73.0,4.6,11.0,503.0,465.31,374.53
2016,2,3,15,45,877.0,70.0,4.5,11.0,456.5,403.14,318.78
2016,2,3,16,0,854.0,67.0,4.4,11.0,410.0,342.19,262.8
2016,2,3,16,15,820.0,63.0,3.95,10.0,359.0,278.6,204.74
2016,2,3,16,30,786.0,59.0,3.5,9.0,308.0,217.84,149.37
2016,2,3,16,45,733.5,54.0,3.05,8.5,254.5,156.62,96.46
2016,2,3,17,0,681.0,49.0,2.6,8.0,201.0,101.16,54.38
2016,2,3,17,15,593.0,41.5,2.45,7.0,148.5,48.6,26.49
2016,2,3,17,30,505.0,34.0,2.3,6.0,96.0,29.01,20.12
2016,2,3,17,45,331.5,22.0,2.2,5.5,54.5,17.5,6.61
2016,2,3,18,0,158.0,10.0,2.1,5.0,13.0,9.53,0.0
2016,2,3,18,15,79.0,5.0,2.15,5.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,103.0,5.5,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,206.0,11.0,1.1,1.0,14.0,93.91,0.0
2016,2,4,7,45,376.0,22.0,1.2,2.0,57.0,215.85,140.86
2016,2,4,8,0,546.0,33.0,1.3,3.0,100.0,336.76,276.44
2016,2,4,8,15,631.5,40.0,1.3,3.5,153.5,419.19,352.19
2016,2,4,8,30,717.0,47.0,1.3,4.0,207.0,507.7,428.57
2016,2,4,8,45,766.5,52.0,1.35,5.0,261.5,576.14,484.7
2016,2,4,9,0,816.0,57.0,1.4,6.0,316.0,646.29,538.46
2016,2,4,9,15,848.5,60.5,1.45,6.5,368.0,703.48,579.93
2016,2,4,9,30,881.0,64.0,1.5,7.0,420.0,753.73,614.96
2016,2,4,9,45,903.0,66.5,1.6,8.0,467.0,799.5,645.22
2016,2,4,10,0,925.0,69.0,1.7,9.0,514.0,843.33,673.42
2016,2,4,10,15,941.0,71.0,1.8,9.5,555.0,879.23,696.72
2016,2,4,10,30,957.0,73.0,1.9,10.0,596.0,912.25,717.85
2016,2,4,10,45,968.0,74.5,2.0,10.5,630.5,937.14,733.21
2016,2,4,11,0,979.0,76.0,2.1,11.0,665.0,958.51,746.22
2016,2,4,11,15,986.5,77.5,2.1,11.0,691.5,973.06,754.82
2016,2,4,11,30,994.0,79.0,2.1,11.0,718.0,983.69,760.94
2016,2,4,11,45,989.5,84.0,2.15,11.5,734.0,983.73,759.23
2016,2,4,12,0,985.0,89.0,2.2,12.0,750.0,979.65,755.0
2016,2,4,12,15,987.5,89.0,2.15,12.0,759.0,972.01,748.78
2016,2,4,12,30,990.0,89.0,2.1,12.0,768.0,960.39,740.05
2016,2,4,12,45,992.0,88.0,2.1,12.0,768.5,943.27,728.33
2016,2,4,13,0,994.0,87.0,2.1,12.0,769.0,922.28,714.11
2016,2,4,13,15,991.5,87.0,2.0,12.0,760.0,894.97,694.54
2016,2,4,13,30,989.0,87.0,1.9,12.0,751.0,864.16,672.66
2016,2,4,13,45,986.0,85.0,1.85,12.5,733.5,827.47,646.02
2016,2,4,14,0,983.0,83.0,1.8,13.0,716.0,787.66,617.22
2016,2,4,14,15,975.0,82.0,1.75,13.0,689.5,742.6,585.43
2016,2,4,14,30,967.0,81.0,1.7,13.0,663.0,695.16,549.45
2016,2,4,14,45,947.0,82.0,1.65,13.0,627.0,640.64,507.27
2016,2,4,15,0,927.0,83.0,1.6,13.0,591.0,585.28,463.39
2016,2,4,15,15,910.0,80.5,1.45,12.5,550.0,527.37,416.58
2016,2,4,15,30,893.0,78.0,1.3,12.0,509.0,468.79,367.76
2016,2,4,15,45,869.0,75.0,1.2,12.0,462.0,406.77,314.39
2016,2,4,16,0,845.0,72.0,1.1,12.0,415.0,345.78,260.47
2016,2,4,16,15,809.5,68.0,1.0,11.0,363.5,282.11,204.56
2016,2,4,16,30,774.0,64.0,0.9,10.0,312.0,221.49,150.91
2016,2,4,16,45,720.5,58.5,0.85,9.5,258.0,160.18,99.07
2016,2,4,17,0,667.0,53.0,0.8,9.0,204.0,104.82,57.5
2016,2,4,17,15,578.0,45.0,0.9,8.0,151.0,49.61,26.99
2016,2,4,17,30,489.0,37.0,1.0,7.0,98.0,29.13,20.23
2016,2,4,17,45,318.5,24.0,1.15,6.5,56.5,19.25,8.49
2016,2,4,18,0,148.0,11.0,1.3,6.0,15.0,10.48,0.0
2016,2,4,18,15,74.0,5.5,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,72.5,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,145.0,11.0,1.9,2.0,14.0,69.37,0.0
2016,2,5,7,45,312.5,24.0,2.25,3.0,56.0,195.96,132.62
2016,2,5,8,0,480.0,37.0,2.6,4.0,98.0,314.57,259.93
2016,2,5,8,15,568.0,45.0,2.6,4.5,150.0,395.74,335.22
2016,2,5,8,30,656.0,53.0,2.6,5.0,202.0,478.94,408.74
2016,2,5,8,45,705.0,59.5,2.65,6.0,255.0,546.69,465.56
2016,2,5,9,0,754.0,66.0,2.7,7.0,308.0,616.18,520.81
2016,2,5,9,15,788.5,70.0,3.15,8.0,358.5,673.48,564.49
2016,2,5,9,30,823.0,74.0,3.6,9.0,409.0,730.41,606.69
2016,2,5,9,45,843.0,78.5,4.05,10.0,455.0,775.79,639.05
2016,2,5,10,0,863.0,83.0,4.5,11.0,501.0,819.16,670.25
2016,2,5,10,15,880.0,85.5,4.45,11.0,541.5,855.29,695.02
2016,2,5,10,30,897.0,88.0,4.4,11.0,582.0,888.68,717.55
2016,2,5,10,45,906.0,91.0,4.4,11.5,615.0,905.28,726.64
2016,2,5,11,0,915.0,94.0,4.4,12.0,648.0,925.82,738.76
2016,2,5,11,15,923.5,95.5,4.35,12.0,674.0,940.61,747.71
2016,2,5,11,30,932.0,97.0,4.3,12.0,700.0,951.75,754.18
2016,2,5,11,45,935.0,99.0,4.25,12.5,717.0,954.79,753.55
2016,2,5,12,0,938.0,101.0,4.2,13.0,734.0,953.98,750.55
2016,2,5,12,15,940.5,101.5,4.15,13.0,742.5,947.2,744.98
2016,2,5,12,30,943.0,102.0,4.1,13.0,751.0,936.61,736.92
2016,2,5,12,45,831.0,140.0,4.05,13.5,712.0,871.97,688.84
2016,2,5,13,0,719.0,178.0,4.0,14.0,673.0,804.2,638.56
2016,2,5,13,15,827.0,140.0,3.95,14.0,703.0,827.1,655.78
2016,2,5,13,30,935.0,102.0,3.9,14.0,733.0,840.71,665.68
2016,2,5,13,45,768.0,151.5,3.9,14.0,662.0,743.77,594.25
2016,2,5,14,0,601.0,201.0,3.9,14.0,591.0,642.36,515.34
2016,2,5,14,15,752.5,149.5,3.85,14.0,618.5,669.3,537.96
2016,2,5,14,30,904.0,98.0,3.8,14.0,646.0,677.31,544.62
2016,2,5,14,45,881.5,99.5,3.75,14.0,610.5,623.75,501.65
2016,2,5,15,0,859.0,101.0,3.7,14.0,575.0,569.75,457.69
2016,2,5,15,15,840.0,98.0,3.55,13.5,534.5,512.9,411.04
2016,2,5,15,30,821.0,95.0,3.4,13.0,494.0,456.06,362.99
2016,2,5,15,45,792.0,91.5,3.3,13.0,447.5,395.23,309.95
2016,2,5,16,0,763.0,88.0,3.2,13.0,401.0,334.58,255.95
2016,2,5,16,15,725.0,83.0,2.75,12.0,350.5,273.41,201.61
2016,2,5,16,30,687.0,78.0,2.3,11.0,300.0,215.73,150.26
2016,2,5,16,45,626.0,71.0,1.9,10.0,247.0,156.57,100.53
2016,2,5,17,0,565.0,64.0,1.5,9.0,194.0,104.36,61.22
2016,2,5,17,15,474.5,53.5,1.5,8.5,143.5,55.42,33.35
2016,2,5,17,30,384.0,43.0,1.5,8.0,93.0,34.57,24.99
2016,2,5,17,45,233.5,27.5,1.5,7.5,53.5,22.44,11.39
2016,2,5,18,0,83.0,12.0,1.5,7.0,14.0,11.44,0.0
2016,2,5,18,15,41.5,6.0,1.5,6.5,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,80.5,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,161.0,12.0,5.5,4.0,16.0,77.01,0.0
2016,2,6,7,45,324.5,24.5,5.65,4.5,58.0,203.39,142.15
2016,2,6,8,0,488.0,37.0,5.8,5.0,100.0,319.33,265.9
2016,2,6,8,15,575.5,45.0,6.2,5.5,152.5,400.76,343.13
2016,2,6,8,30,663.0,53.0,6.6,6.0,205.0,484.34,419.48
2016,2,6,8,45,713.0,59.0,7.0,7.0,258.5,552.58,479.31
2016,2,6,9,0,763.0,65.0,7.4,8.0,312.0,622.61,537.89
2016,2,6,9,15,798.0,69.0,7.5,8.5,363.5,680.68,583.82
2016,2,6,9,30,833.0,73.0,7.6,9.0,415.0,738.42,628.29
2016,2,6,9,45,859.0,75.5,7.75,9.5,462.0,786.46,664.19
2016,2,6,10,0,885.0,78.0,7.9,10.0,509.0,832.79,698.18
2016,2,6,10,15,901.5,80.5,7.85,10.5,550.5,861.95,717.66
2016,2,6,10,30,918.0,83.0,7.8,11.0,592.0,895.29,740.25
2016,2,6,10,45,931.0,84.5,7.75,11.5,626.0,921.35,757.05
2016,2,6,11,0,944.0,86.0,7.7,12.0,660.0,944.07,771.26
2016,2,6,11,15,952.0,87.5,7.6,12.0,686.5,958.78,780.68
2016,2,6,11,30,960.0,89.0,7.5,12.0,713.0,969.72,787.39
2016,2,6,11,45,968.5,88.0,7.45,12.0,731.5,974.31,789.72
2016,2,6,12,0,977.0,87.0,7.4,12.0,750.0,974.96,789.3
2016,2,6,12,15,979.5,87.5,7.25,12.0,759.5,968.0,782.92
2016,2,6,12,30,982.0,88.0,7.1,12.0,769.0,957.08,773.77
2016,2,6,12,45,982.5,88.0,7.0,12.5,769.0,939.95,758.97
2016,2,6,13,0,983.0,88.0,6.9,13.0,769.0,919.01,741.54
2016,2,6,13,15,981.0,87.5,6.75,13.0,760.0,891.77,720.75
2016,2,6,13,30,979.0,87.0,6.6,13.0,751.0,861.04,697.45
2016,2,6,13,45,974.0,86.0,6.45,13.0,733.5,824.19,669.57
2016,2,6,14,0,969.0,85.0,6.3,13.0,716.0,784.35,639.44
2016,2,6,14,15,961.0,84.0,6.15,13.0,690.0,739.69,605.42
2016,2,6,14,30,953.0,83.0,6.0,13.0,664.0,692.69,567.08
2016,2,6,14,45,936.0,83.5,5.85,13.0,629.0,639.83,523.36
2016,2,6,15,0,919.0,84.0,5.7,13.0,594.0,585.88,477.88
2016,2,6,15,15,902.0,81.5,5.45,12.5,553.0,528.18,429.03
2016,2,6,15,30,885.0,79.0,5.2,12.0,512.0,469.8,378.28
2016,2,6,15,45,861.5,76.0,5.0,12.0,465.5,408.17,323.04
2016,2,6,16,0,838.0,73.0,4.8,12.0,419.0,347.54,267.48
2016,2,6,16,15,804.0,69.0,4.2,11.0,368.0,284.41,210.02
2016,2,6,16,30,770.0,65.0,3.6,10.0,317.0,224.17,155.22
2016,2,6,16,45,720.0,59.0,3.05,9.5,263.0,162.84,102.09
2016,2,6,17,0,670.0,53.0,2.5,9.0,209.0,107.03,59.11
2016,2,6,17,15,585.0,45.5,2.25,8.0,156.5,51.85,27.82
2016,2,6,17,30,500.0,38.0,2.0,7.0,104.0,29.73,20.86
2016,2,6,17,45,343.0,25.5,1.8,6.5,61.0,20.41,10.37
2016,2,6,18,0,186.0,13.0,1.6,6.0,18.0,12.39,0.0
2016,2,6,18,15,93.0,6.5,1.55,5.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,59.5,7.0,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,119.0,14.0,3.0,2.0,17.0,61.97,0.0
2016,2,7,7,45,282.0,28.0,3.05,2.5,59.0,188.85,135.93
2016,2,7,8,0,445.0,42.0,3.1,3.0,101.0,303.45,253.23
2016,2,7,8,15,534.0,51.0,3.15,3.5,153.0,385.66,329.35
2016,2,7,8,30,623.0,60.0,3.2,4.0,205.0,474.72,408.06
2016,2,7,8,45,687.0,64.5,3.3,5.0,260.0,548.16,470.17
2016,2,7,9,0,751.0,69.0,3.4,6.0,315.0,620.46,528.56
2016,2,7,9,15,786.5,73.5,3.55,7.0,366.5,679.28,572.44
2016,2,7,9,30,822.0,78.0,3.7,8.0,418.0,737.79,614.73
2016,2,7,9,45,850.0,80.0,3.9,9.0,465.5,786.65,648.69
2016,2,7,10,0,878.0,82.0,4.1,10.0,513.0,833.89,680.76
2016,2,7,10,15,895.0,84.5,4.25,10.5,554.0,870.52,705.74
2016,2,7,10,30,912.0,87.0,4.4,11.0,595.0,897.03,723.23
2016,2,7,10,45,925.5,88.0,4.6,12.0,629.5,922.86,739.27
2016,2,7,11,0,939.0,89.0,4.8,13.0,664.0,945.39,752.85
2016,2,7,11,15,946.5,90.5,4.9,13.5,690.0,959.63,761.14
2016,2,7,11,30,954.0,92.0,5.0,14.0,716.0,970.09,766.89
2016,2,7,11,45,956.0,94.5,5.1,14.5,733.0,972.9,767.3
2016,2,7,12,0,958.0,97.0,5.2,15.0,750.0,971.76,765.09
2016,2,7,12,15,960.5,97.0,5.2,15.0,759.0,964.31,759.29
2016,2,7,12,30,963.0,97.0,5.2,15.0,768.0,952.97,750.9
2016,2,7,12,45,964.0,96.5,5.2,15.5,768.0,935.93,737.15
2016,2,7,13,0,965.0,96.0,5.2,16.0,768.0,915.13,720.9
2016,2,7,13,15,962.0,95.5,5.1,16.0,759.0,887.41,700.52
2016,2,7,13,30,959.0,95.0,5.0,16.0,750.0,856.32,677.81
2016,2,7,13,45,955.5,93.5,4.95,16.5,732.5,820.57,650.76
2016,2,7,14,0,952.0,92.0,4.9,17.0,715.0,781.79,621.56
2016,2,7,14,15,943.5,90.5,4.75,17.0,689.0,736.8,588.09
2016,2,7,14,30,935.0,89.0,4.6,17.0,663.0,689.55,550.75
2016,2,7,14,45,924.0,86.5,4.45,17.0,629.0,637.8,509.29
2016,2,7,15,0,913.0,84.0,4.3,17.0,595.0,584.52,465.76
2016,2,7,15,15,896.0,82.0,3.95,16.5,554.0,527.52,418.74
2016,2,7,15,30,879.0,80.0,3.6,16.0,513.0,469.85,369.96
2016,2,7,15,45,855.5,76.5,3.25,16.0,466.5,407.93,315.94
2016,2,7,16,0,832.0,73.0,2.9,16.0,420.0,347.03,261.6
2016,2,7,16,15,798.0,69.0,2.65,15.0,368.5,284.12,206.09
2016,2,7,16,30,764.0,65.0,2.4,14.0,317.0,224.11,152.8
2016,2,7,16,45,712.0,59.5,2.2,13.0,263.5,163.17,101.25
2016,2,7,17,0,660.0,54.0,2.0,12.0,210.0,108.0,59.47
2016,2,7,17,15,575.5,46.0,2.0,11.0,157.5,52.77,28.0
2016,2,7,17,30,491.0,38.0,2.0,10.0,105.0,29.55,20.48
2016,2,7,17,45,333.5,26.0,2.0,9.5,62.0,20.73,10.83
2016,2,7,18,0,176.0,14.0,2.0,9.0,19.0,13.34,0.0
2016,2,7,18,15,88.0,7.0,2.0,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,3.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,4.0,20.0,19.06,0.0
2016,2,8,7,45,279.5,27.0,4.45,5.0,64.5,188.34,137.73
2016,2,8,8,0,559.0,34.0,4.6,6.0,109.0,348.19,289.38
2016,2,8,8,15,640.0,40.5,4.9,6.5,163.0,428.74,364.84
2016,2,8,8,30,721.0,47.0,5.2,7.0,217.0,515.07,442.16
2016,2,8,8,45,769.5,51.5,5.55,8.0,271.5,582.93,500.6
2016,2,8,9,0,818.0,56.0,5.9,9.0,326.0,652.46,556.75
2016,2,8,9,15,758.0,70.5,5.9,9.5,351.5,656.54,557.74
2016,2,8,9,30,698.0,85.0,5.9,10.0,377.0,657.4,556.0
2016,2,8,9,45,665.5,106.0,5.95,10.5,409.0,677.74,569.84
2016,2,8,10,0,633.0,127.0,6.0,11.0,441.0,692.78,579.23
2016,2,8,10,15,600.0,150.5,5.95,11.0,466.5,705.27,587.35
2016,2,8,10,30,567.0,174.0,5.9,11.0,492.0,708.63,587.59
2016,2,8,10,45,591.5,177.5,5.9,11.5,526.5,741.23,611.11
2016,2,8,11,0,616.0,181.0,5.9,12.0,561.0,777.5,636.89
2016,2,8,11,15,804.0,128.0,5.95,12.5,644.0,884.75,716.16
2016,2,8,11,30,992.0,75.0,6.0,13.0,727.0,986.59,789.02
2016,2,8,11,45,991.0,79.0,6.1,13.5,744.5,988.69,788.27
2016,2,8,12,0,990.0,83.0,6.2,14.0,762.0,986.67,785.22
2016,2,8,12,15,993.0,83.0,6.2,14.0,771.5,979.54,779.55
2016,2,8,12,30,996.0,83.0,6.2,14.0,781.0,968.37,771.13
2016,2,8,12,45,998.5,81.5,6.25,14.5,781.5,951.07,757.22
2016,2,8,13,0,1001.0,80.0,6.3,15.0,782.0,929.85,740.61
2016,2,8,13,15,999.0,80.0,6.25,15.0,773.5,902.75,720.7
2016,2,8,13,30,997.0,80.0,6.2,15.0,765.0,872.08,698.22
2016,2,8,13,45,995.0,78.0,6.2,15.0,747.5,835.81,671.82
2016,2,8,14,0,993.0,76.0,6.2,15.0,730.0,796.3,642.9
2016,2,8,14,15,986.0,75.0,6.15,15.0,704.0,751.38,609.54
2016,2,8,14,30,979.0,74.0,6.1,15.0,678.0,703.95,572.1
2016,2,8,14,45,970.5,71.5,6.1,15.0,644.5,651.79,529.79
2016,2,8,15,0,962.0,69.0,6.1,15.0,611.0,597.76,484.93
2016,2,8,15,15,947.5,67.0,5.95,14.5,570.0,539.65,436.12
2016,2,8,15,30,933.0,65.0,5.8,14.0,529.0,480.79,385.22
2016,2,8,15,45,914.0,62.0,5.7,14.0,482.0,418.74,329.67
2016,2,8,16,0,895.0,59.0,5.6,14.0,435.0,357.02,273.08
2016,2,8,16,15,865.0,56.0,5.1,13.0,383.5,292.94,214.58
2016,2,8,16,30,835.0,53.0,4.6,12.0,332.0,231.05,157.93
2016,2,8,16,45,791.0,48.5,4.1,11.5,277.5,165.98,101.06
2016,2,8,17,0,747.0,44.0,3.6,11.0,223.0,107.54,55.65
2016,2,8,17,15,669.5,38.5,3.3,10.0,169.0,52.11,25.18
2016,2,8,17,30,592.0,33.0,3.0,9.0,115.0,27.31,18.62
2016,2,8,17,45,440.0,23.5,2.7,8.0,69.0,19.98,10.62
2016,2,8,18,0,288.0,14.0,2.4,7.0,23.0,13.34,0.0
2016,2,8,18,15,144.0,7.0,2.3,6.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,126.0,6.5,3.05,3.0,10.5,0.0,0.0
2016,2,9,7,30,252.0,13.0,3.3,4.0,21.0,116.06,0.0
2016,2,9,7,45,408.0,23.0,3.55,5.0,66.0,238.7,178.26
2016,2,9,8,0,564.0,33.0,3.8,6.0,111.0,350.76,291.16
2016,2,9,8,15,642.5,39.5,3.7,6.5,164.5,430.11,364.41
2016,2,9,8,30,721.0,46.0,3.6,7.0,218.0,515.16,438.77
2016,2,9,8,45,768.0,50.0,3.5,8.0,272.0,581.49,493.64
2016,2,9,9,0,815.0,54.0,3.4,9.0,326.0,649.4,545.45
2016,2,9,9,15,845.5,57.0,3.6,10.0,377.0,698.81,581.26
2016,2,9,9,30,876.0,60.0,3.8,11.0,428.0,753.47,620.05
2016,2,9,9,45,896.5,62.5,4.05,12.5,474.5,798.52,649.58
2016,2,9,10,0,917.0,65.0,4.3,14.0,521.0,841.55,677.15
2016,2,9,10,15,931.5,67.0,4.4,14.5,562.0,876.5,700.19
2016,2,9,10,30,946.0,69.0,4.5,15.0,603.0,908.51,720.98
2016,2,9,10,45,955.5,70.5,4.6,15.5,636.5,932.3,735.78
2016,2,9,11,0,965.0,72.0,4.7,16.0,670.0,952.55,748.12
2016,2,9,11,15,972.0,73.0,4.75,16.0,696.0,966.23,756.94
2016,2,9,11,30,979.0,74.0,4.8,16.0,722.0,976.04,763.21
2016,2,9,11,45,973.0,80.0,4.85,16.5,737.5,976.0,761.22
2016,2,9,12,0,967.0,86.0,4.9,17.0,753.0,971.86,756.58
2016,2,9,12,15,969.5,86.5,4.9,17.0,762.0,965.03,751.32
2016,2,9,12,30,972.0,87.0,4.9,17.0,771.0,954.25,743.45
2016,2,9,12,45,972.5,86.5,4.9,17.5,771.0,936.71,729.53
2016,2,9,13,0,973.0,86.0,4.9,18.0,771.0,915.39,713.12
2016,2,9,13,15,970.5,85.5,4.85,18.0,762.0,887.93,693.51
2016,2,9,13,30,968.0,85.0,4.8,18.0,753.0,857.03,671.51
2016,2,9,13,45,964.0,83.5,4.75,18.5,735.5,820.62,644.29
2016,2,9,14,0,960.0,82.0,4.7,19.0,718.0,781.2,614.94
2016,2,9,14,15,951.5,81.0,4.6,19.0,692.0,736.4,582.52
2016,2,9,14,30,943.0,80.0,4.5,19.0,666.0,689.32,546.2
2016,2,9,14,45,929.5,79.5,4.45,19.0,632.0,637.72,505.58
2016,2,9,15,0,916.0,79.0,4.4,19.0,598.0,584.78,462.95
2016,2,9,15,15,899.5,76.5,4.05,18.5,557.5,527.26,415.86
2016,2,9,15,30,883.0,74.0,3.7,18.0,517.0,469.31,367.24
2016,2,9,15,45,862.5,71.0,3.4,18.0,470.5,408.26,314.31
2016,2,9,16,0,842.0,68.0,3.1,18.0,424.0,348.31,261.03
2016,2,9,16,15,809.5,64.0,2.7,17.0,373.5,285.05,205.34
2016,2,9,16,30,777.0,60.0,2.3,16.0,323.0,224.49,151.69
2016,2,9,16,45,731.0,55.0,1.9,15.0,269.5,163.91,100.27
2016,2,9,17,0,685.0,50.0,1.5,14.0,216.0,108.32,57.92
2016,2,9,17,15,605.5,43.0,1.5,13.0,163.5,55.09,28.28
2016,2,9,17,30,526.0,36.0,1.5,12.0,111.0,30.02,20.81
2016,2,9,17,45,380.0,25.5,1.5,11.5,67.0,20.02,10.71
2016,2,9,18,0,234.0,15.0,1.5,11.0,23.0,14.3,0.0
2016,2,9,18,15,117.0,7.5,1.45,11.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,112.5,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,225.0,14.0,1.5,5.0,22.0,106.24,0.0
2016,2,10,7,45,377.0,25.0,1.75,6.0,66.5,232.57,175.09
2016,2,10,8,0,529.0,36.0,2.0,7.0,111.0,336.74,277.39
2016,2,10,8,15,609.5,43.0,2.1,7.5,164.0,416.68,349.66
2016,2,10,8,30,690.0,50.0,2.2,8.0,217.0,502.4,423.4
2016,2,10,8,45,738.5,54.5,2.3,9.0,271.0,569.32,478.1
2016,2,10,9,0,787.0,59.0,2.4,10.0,325.0,637.95,530.47
2016,2,10,9,15,819.0,62.5,2.65,11.0,376.0,694.42,571.55
2016,2,10,9,30,851.0,66.0,2.9,12.0,427.0,750.38,611.09
2016,2,10,9,45,873.0,69.0,3.2,13.0,474.0,790.03,637.83
2016,2,10,10,0,895.0,72.0,3.5,14.0,521.0,834.28,667.57
2016,2,10,10,15,910.5,74.0,3.45,14.5,562.0,869.54,689.59
2016,2,10,10,30,926.0,76.0,3.4,15.0,603.0,901.98,709.34
2016,2,10,10,45,936.5,78.0,3.4,15.5,636.5,926.92,723.92
2016,2,10,11,0,947.0,80.0,3.4,16.0,670.0,948.39,736.09
2016,2,10,11,15,955.0,81.0,3.35,16.5,696.5,962.77,743.01
2016,2,10,11,30,963.0,82.0,3.3,17.0,723.0,973.35,747.44
2016,2,10,11,45,967.0,83.0,3.25,17.5,740.5,976.4,746.85
2016,2,10,12,0,971.0,84.0,3.2,18.0,758.0,975.47,743.76
2016,2,10,12,15,973.0,84.5,3.2,18.5,767.0,968.18,736.94
2016,2,10,12,30,975.0,85.0,3.2,19.0,776.0,956.94,727.66
2016,2,10,12,45,974.0,85.5,3.2,19.5,776.0,939.18,714.13
2016,2,10,13,0,973.0,86.0,3.2,20.0,776.0,917.66,698.23
2016,2,10,13,15,971.0,85.5,3.15,20.0,767.0,890.57,679.61
2016,2,10,13,30,969.0,85.0,3.1,20.0,758.0,860.01,658.66
2016,2,10,13,45,963.0,85.0,3.1,20.0,740.5,823.62,633.94
2016,2,10,14,0,957.0,85.0,3.1,20.0,723.0,784.31,607.06
2016,2,10,14,15,949.5,83.5,3.1,20.0,697.0,739.69,576.17
2016,2,10,14,30,942.0,82.0,3.1,20.0,671.0,692.71,541.35
2016,2,10,14,45,930.0,81.0,3.1,20.5,637.5,641.44,501.15
2016,2,10,15,0,918.0,80.0,3.1,21.0,604.0,588.67,458.92
2016,2,10,15,15,902.5,77.5,2.85,20.5,563.5,531.45,413.22
2016,2,10,15,30,887.0,75.0,2.6,20.0,523.0,473.68,365.71
2016,2,10,15,45,863.5,72.5,2.4,20.0,476.0,411.62,313.02
2016,2,10,16,0,840.0,70.0,2.2,20.0,429.0,350.97,260.19
2016,2,10,16,15,808.5,66.5,2.1,19.0,378.5,288.44,206.12
2016,2,10,16,30,777.0,63.0,2.0,18.0,328.0,228.49,153.71
2016,2,10,16,45,726.5,58.0,1.95,17.0,274.0,167.04,102.32
2016,2,10,17,0,676.0,53.0,1.9,16.0,220.0,111.17,60.12
2016,2,10,17,15,596.5,46.0,2.05,15.0,167.0,58.36,30.6
2016,2,10,17,30,517.0,39.0,2.2,14.0,114.0,30.02,20.64
2016,2,10,17,45,369.0,27.0,2.4,13.5,69.0,21.26,11.8
2016,2,10,18,0,221.0,15.0,2.6,13.0,24.0,12.01,0.0
2016,2,10,18,15,110.5,7.5,2.75,13.0,12.0,7.15,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,7,15,122.0,7.5,3.85,8.0,12.5,0.0,0.0
2016,2,11,7,30,244.0,15.0,4.0,9.0,25.0,115.4,0.0
2016,2,11,7,45,395.5,26.0,4.15,10.0,70.5,242.86,183.67
2016,2,11,8,0,547.0,37.0,4.3,11.0,116.0,348.06,285.33
2016,2,11,8,15,626.0,44.0,4.15,12.0,170.0,428.3,356.97
2016,2,11,8,30,705.0,51.0,4.0,13.0,224.0,514.1,429.45
2016,2,11,8,45,754.0,55.5,3.85,14.0,279.0,582.18,484.32
2016,2,11,9,0,803.0,60.0,3.7,15.0,334.0,651.95,536.4
2016,2,11,9,15,834.5,63.5,3.85,16.0,385.5,708.78,576.77
2016,2,11,9,30,866.0,67.0,4.0,17.0,437.0,765.0,615.45
2016,2,11,9,45,888.0,69.5,4.2,18.0,484.5,804.55,641.03
2016,2,11,10,0,910.0,72.0,4.4,19.0,532.0,848.67,669.68
2016,2,11,10,15,925.5,74.0,4.55,19.5,573.0,884.36,693.07
2016,2,11,10,30,941.0,76.0,4.7,20.0,614.0,917.16,714.32
2016,2,11,10,45,952.0,77.5,4.85,21.0,648.5,942.22,728.59
2016,2,11,11,0,963.0,79.0,5.0,22.0,683.0,963.77,740.4
2016,2,11,11,15,970.0,80.0,4.9,22.5,709.0,977.42,746.35
2016,2,11,11,30,977.0,81.0,4.8,23.0,735.0,987.18,749.72
2016,2,11,11,45,974.0,85.5,4.7,23.5,751.0,987.96,747.05
2016,2,11,12,0,971.0,90.0,4.6,24.0,767.0,984.66,741.84
2016,2,11,12,15,972.5,90.0,4.5,24.0,776.0,976.28,734.86
2016,2,11,12,30,974.0,90.0,4.4,24.0,785.0,963.97,725.76
2016,2,11,12,45,972.0,91.0,4.35,24.0,784.0,945.83,713.1
2016,2,11,13,0,970.0,92.0,4.3,24.0,783.0,923.97,698.04
2016,2,11,13,15,967.0,91.5,4.2,24.0,774.0,896.03,678.67
2016,2,11,13,30,964.0,91.0,4.1,24.0,765.0,864.69,657.02
2016,2,11,13,45,956.0,91.0,4.05,24.5,746.5,826.82,629.82
2016,2,11,14,0,948.0,91.0,4.0,25.0,728.0,786.18,600.72
2016,2,11,14,15,939.5,90.0,3.85,24.5,701.5,741.61,570.64
2016,2,11,14,30,931.0,89.0,3.7,24.0,675.0,694.78,536.57
2016,2,11,14,45,919.0,87.5,3.6,24.0,641.0,643.32,497.27
2016,2,11,15,0,907.0,86.0,3.5,24.0,607.0,590.42,455.94
2016,2,11,15,15,890.0,83.5,3.25,23.5,566.0,532.83,410.49
2016,2,11,15,30,873.0,81.0,3.0,23.0,525.0,474.51,363.12
2016,2,11,15,45,847.5,78.5,2.75,22.5,477.5,412.68,311.73
2016,2,11,16,0,822.0,76.0,2.5,22.0,430.0,352.08,259.93
2016,2,11,16,15,788.5,72.0,2.35,21.0,379.0,289.37,206.21
2016,2,11,16,30,755.0,68.0,2.2,20.0,328.0,229.53,154.41
