Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,16,45,703.5,62.5,2.1,19.0,274.0,168.62,103.88
2016,2,11,17,0,652.0,57.0,2.0,18.0,220.0,110.81,60.22
2016,2,11,17,15,572.0,49.0,2.1,17.0,167.0,58.07,30.28
2016,2,11,17,30,492.0,41.0,2.2,16.0,114.0,31.64,21.9
2016,2,11,17,45,348.0,29.0,2.3,15.5,69.5,22.97,13.25
2016,2,11,18,0,204.0,17.0,2.4,15.0,25.0,13.81,0.0
2016,2,11,18,15,102.0,8.5,2.45,14.5,12.5,8.1,0.0
2016,2,11,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,91.5,8.0,2.15,8.0,12.0,7.63,0.0
2016,2,12,7,30,183.0,16.0,2.5,9.0,24.0,109.16,0.0
2016,2,12,7,45,331.0,29.0,2.85,10.0,68.5,216.71,165.27
2016,2,12,8,0,479.0,42.0,3.2,11.0,113.0,325.07,266.17
2016,2,12,8,15,561.0,50.5,3.05,11.5,166.0,405.04,337.27
2016,2,12,8,30,643.0,59.0,2.9,12.0,219.0,491.4,410.33
2016,2,12,8,45,695.5,64.5,2.75,13.0,273.0,560.12,465.15
2016,2,12,9,0,748.0,70.0,2.6,14.0,327.0,627.21,515.37
2016,2,12,9,15,781.5,74.0,2.6,15.0,378.5,684.39,555.25
2016,2,12,9,30,815.0,78.0,2.6,16.0,430.0,741.17,593.42
2016,2,12,9,45,839.0,81.0,2.65,17.0,476.5,788.3,623.68
2016,2,12,10,0,863.0,84.0,2.7,18.0,523.0,833.65,652.0
2016,2,12,10,15,879.5,86.5,2.8,18.5,564.0,869.87,674.96
2016,2,12,10,30,896.0,89.0,2.9,19.0,605.0,895.86,690.66
2016,2,12,10,45,907.0,91.0,3.0,20.0,638.5,920.71,704.27
2016,2,12,11,0,918.0,93.0,3.1,21.0,672.0,942.21,715.53
2016,2,12,11,15,926.0,94.5,3.15,21.5,698.0,956.87,723.18
2016,2,12,11,30,934.0,96.0,3.2,22.0,724.0,967.83,728.49
2016,2,12,11,45,940.5,95.5,3.25,22.5,742.0,971.31,728.93
2016,2,12,12,0,947.0,95.0,3.3,23.0,760.0,970.93,727.0
2016,2,12,12,15,949.0,95.5,3.3,23.0,769.0,963.71,721.72
2016,2,12,12,30,951.0,96.0,3.3,23.0,778.0,952.62,714.04
2016,2,12,12,45,949.5,96.5,3.3,23.5,777.5,934.66,700.53
2016,2,12,13,0,948.0,97.0,3.3,24.0,777.0,913.03,684.75
2016,2,12,13,15,945.0,96.5,3.3,24.0,767.5,885.55,666.42
2016,2,12,13,30,942.0,96.0,3.3,24.0,758.0,854.72,645.86
2016,2,12,13,45,934.5,96.0,3.3,24.0,740.0,817.82,621.04
2016,2,12,14,0,927.0,96.0,3.3,24.0,722.0,778.18,594.21
2016,2,12,14,15,918.5,94.5,3.3,23.5,695.5,733.78,564.91
2016,2,12,14,30,910.0,93.0,3.3,23.0,669.0,687.2,531.54
2016,2,12,14,45,886.5,95.5,3.3,23.0,633.0,635.09,491.95
2016,2,12,15,0,863.0,98.0,3.3,23.0,597.0,580.66,449.73
2016,2,12,15,15,845.5,95.0,3.2,22.5,556.5,523.74,405.18
2016,2,12,15,30,828.0,92.0,3.1,22.0,516.0,466.66,359.07
2016,2,12,15,45,801.5,89.0,3.05,22.0,469.5,406.16,308.43
2016,2,12,16,0,775.0,86.0,3.0,22.0,423.0,347.11,257.7
2016,2,12,16,15,740.0,81.0,2.75,21.0,372.5,283.61,203.5
2016,2,12,16,30,705.0,76.0,2.5,20.0,322.0,224.88,152.8
2016,2,12,16,45,651.5,70.0,2.25,19.0,268.5,165.72,103.82
2016,2,12,17,0,598.0,64.0,2.0,18.0,215.0,112.58,63.81
2016,2,12,17,15,518.0,54.5,2.05,17.0,163.5,61.66,34.19
2016,2,12,17,30,438.0,45.0,2.1,16.0,112.0,35.08,24.93
2016,2,12,17,45,302.5,31.5,2.15,15.5,68.5,25.15,15.22
2016,2,12,18,0,167.0,18.0,2.2,15.0,25.0,14.64,0.0
2016,2,12,18,15,83.5,9.0,2.25,14.5,12.5,8.58,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,48.5,8.5,2.3,7.5,10.5,25.92,0.0
2016,2,13,7,30,97.0,17.0,2.3,8.0,21.0,73.88,0.0
2016,2,13,7,45,221.5,34.5,2.3,8.5,62.5,171.36,132.08
2016,2,13,8,0,346.0,52.0,2.3,9.0,104.0,267.19,220.3
2016,2,13,8,15,426.5,64.5,2.3,9.5,154.5,344.77,289.1
2016,2,13,8,30,507.0,77.0,2.3,10.0,205.0,429.31,361.09
2016,2,13,8,45,565.0,85.0,2.3,11.0,257.0,499.73,418.15
2016,2,13,9,0,623.0,93.0,2.3,12.0,309.0,572.92,474.88
2016,2,13,9,15,660.5,99.5,2.25,13.0,359.0,631.51,517.64
2016,2,13,9,30,698.0,106.0,2.2,14.0,409.0,690.34,557.9
2016,2,13,9,45,727.0,110.0,2.2,15.0,455.5,739.16,589.73
2016,2,13,10,0,756.0,114.0,2.2,16.0,502.0,786.81,619.92
2016,2,13,10,15,775.5,117.5,2.35,16.5,542.0,824.21,644.51
2016,2,13,10,30,795.0,121.0,2.5,17.0,582.0,859.29,667.36
2016,2,13,10,45,810.0,123.0,2.65,18.0,615.5,881.24,679.62
2016,2,13,11,0,825.0,125.0,2.8,19.0,649.0,905.19,693.35
2016,2,13,11,15,835.0,127.0,2.95,19.5,675.0,921.37,703.0
2016,2,13,11,30,845.0,129.0,3.1,20.0,701.0,934.1,710.43
2016,2,13,11,45,879.0,117.0,3.3,20.5,725.5,949.47,720.15
2016,2,13,12,0,913.0,105.0,3.5,21.0,750.0,953.56,722.21
2016,2,13,12,15,915.5,105.5,3.6,21.0,759.0,946.97,717.9
2016,2,13,12,30,918.0,106.0,3.7,21.0,768.0,936.63,711.23
2016,2,13,12,45,919.5,105.5,3.8,21.5,768.5,920.59,699.42
2016,2,13,13,0,921.0,105.0,3.9,22.0,769.0,900.92,685.24
2016,2,13,13,15,918.5,104.5,4.0,22.0,760.5,874.38,667.67
2016,2,13,13,30,916.0,104.0,4.1,22.0,752.0,844.58,647.79
2016,2,13,13,45,912.5,102.5,4.25,22.0,735.0,809.83,624.54
2016,2,13,14,0,909.0,101.0,4.4,22.0,718.0,772.19,599.02
2016,2,13,14,15,900.5,99.5,4.45,22.0,692.5,728.37,568.47
2016,2,13,14,30,892.0,98.0,4.5,22.0,667.0,682.41,533.99
2016,2,13,14,45,876.5,97.5,4.55,22.0,632.5,632.77,495.82
2016,2,13,15,0,861.0,97.0,4.6,22.0,598.0,580.09,454.41
2016,2,13,15,15,843.5,94.5,4.5,21.5,558.0,523.69,409.47
2016,2,13,15,30,826.0,92.0,4.4,21.0,518.0,467.12,363.03
2016,2,13,15,45,802.5,88.5,4.35,21.0,472.0,407.33,312.21
2016,2,13,16,0,779.0,85.0,4.3,21.0,426.0,348.66,261.08
2016,2,13,16,15,745.0,80.0,3.85,20.0,375.5,287.05,207.66
2016,2,13,16,30,711.0,75.0,3.4,19.0,325.0,226.21,154.69
2016,2,13,16,45,661.0,69.0,3.0,18.5,272.5,167.13,104.96
2016,2,13,17,0,611.0,63.0,2.6,18.0,220.0,113.63,64.11
2016,2,13,17,15,532.5,54.0,2.5,17.0,168.0,62.26,34.08
2016,2,13,17,30,454.0,45.0,2.4,16.0,116.0,34.92,24.82
2016,2,13,17,45,319.5,32.0,2.3,15.5,72.0,25.48,15.64
2016,2,13,18,0,185.0,19.0,2.2,15.0,28.0,15.49,0.0
2016,2,13,18,15,92.5,9.5,2.3,14.5,14.0,9.05,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,79.0,9.5,4.2,10.5,13.5,38.17,0.0
2016,2,14,7,30,158.0,19.0,4.5,11.0,27.0,103.27,0.0
2016,2,14,7,45,297.0,32.5,4.8,12.0,70.0,205.39,158.77
2016,2,14,8,0,436.0,46.0,5.1,13.0,113.0,308.74,253.25
2016,2,14,8,15,218.0,44.0,5.5,13.5,77.5,195.65,162.95
2016,2,14,8,30,0.0,42.0,5.9,14.0,42.0,39.01,27.76
2016,2,14,8,45,0.0,52.5,6.35,15.0,52.5,48.79,36.05
2016,2,14,9,0,0.0,63.0,6.8,16.0,63.0,58.59,44.15
2016,2,14,9,15,0.0,73.0,6.85,16.5,73.0,67.93,51.81
2016,2,14,9,30,0.0,83.0,6.9,17.0,83.0,77.51,59.56
2016,2,14,9,45,0.0,101.5,7.0,18.0,101.5,95.77,74.28
2016,2,14,10,0,0.0,120.0,7.1,19.0,120.0,114.1,88.82
2016,2,14,10,15,0.0,129.0,7.0,19.0,129.0,122.75,95.63
2016,2,14,10,30,0.0,138.0,6.9,19.0,138.0,131.42,102.44
2016,2,14,10,45,5.0,175.5,6.8,19.5,179.0,173.63,136.32
2016,2,14,11,0,10.0,213.0,6.7,20.0,220.0,216.28,170.04
2016,2,14,11,15,11.0,221.0,6.5,20.0,228.5,224.65,176.36
2016,2,14,11,30,12.0,229.0,6.3,20.0,237.0,233.02,182.73
2016,2,14,11,45,12.0,233.0,6.1,20.5,241.5,236.34,184.72
2016,2,14,12,0,12.0,237.0,5.9,21.0,246.0,239.65,186.73
2016,2,14,12,15,83.5,298.5,5.7,21.0,359.0,379.02,297.4
2016,2,14,12,30,155.0,360.0,5.5,21.0,472.0,518.08,404.12
2016,2,14,12,45,153.5,360.5,5.3,21.5,471.5,511.48,397.36
2016,2,14,13,0,152.0,361.0,5.1,22.0,471.0,504.33,390.73
2016,2,14,13,15,251.0,342.0,5.0,22.0,521.5,559.07,434.25
2016,2,14,13,30,350.0,323.0,4.9,22.0,572.0,616.88,478.82
2016,2,14,13,45,344.5,316.0,4.85,22.0,556.5,590.6,458.9
2016,2,14,14,0,339.0,309.0,4.8,22.0,541.0,563.61,438.67
2016,2,14,14,15,448.0,261.5,4.7,22.0,556.0,580.78,453.43
2016,2,14,14,30,557.0,214.0,4.6,22.0,571.0,582.47,455.85
2016,2,14,14,45,445.5,234.0,4.6,22.0,510.5,505.82,396.02
2016,2,14,15,0,334.0,254.0,4.6,22.0,450.0,434.02,339.72
2016,2,14,15,15,408.0,218.5,4.45,22.0,442.0,417.7,326.73
2016,2,14,15,30,482.0,183.0,4.3,22.0,434.0,396.15,308.19
2016,2,14,15,45,331.0,188.0,4.2,22.0,353.5,308.89,239.16
2016,2,14,16,0,180.0,193.0,4.1,22.0,273.0,238.97,184.71
2016,2,14,16,15,167.5,173.0,3.55,21.0,240.5,204.33,156.9
2016,2,14,16,30,155.0,153.0,3.0,20.0,208.0,171.16,129.96
2016,2,14,16,45,142.5,129.5,2.55,19.0,174.0,136.7,102.04
2016,2,14,17,0,130.0,106.0,2.1,18.0,140.0,104.05,76.11
2016,2,14,17,15,108.0,83.0,2.0,17.0,106.5,73.34,53.33
2016,2,14,17,30,86.0,60.0,1.9,16.0,73.0,49.53,37.55
2016,2,14,17,45,43.0,39.0,1.85,15.5,45.5,32.93,22.01
2016,2,14,18,0,0.0,18.0,1.8,15.0,18.0,16.55,0.0
2016,2,14,18,15,0.0,9.0,1.85,15.0,9.0,8.58,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,15,7,15,67.0,10.0,4.0,10.5,13.5,34.32,0.0
2016,2,15,7,30,134.0,20.0,4.1,11.0,27.0,95.49,7.99
2016,2,15,7,45,280.0,34.0,4.2,11.5,71.0,199.37,155.34
2016,2,15,8,0,426.0,48.0,4.3,12.0,115.0,306.48,252.19
2016,2,15,8,15,507.0,58.0,4.55,12.5,167.5,386.04,323.11
2016,2,15,8,30,588.0,68.0,4.8,13.0,220.0,471.9,396.93
2016,2,15,8,45,649.0,73.0,5.05,14.0,275.0,544.01,456.42
2016,2,15,9,0,710.0,78.0,5.3,15.0,330.0,619.09,515.94
2016,2,15,9,15,745.0,82.5,5.35,15.5,381.0,676.58,558.71
2016,2,15,9,30,780.0,87.0,5.4,16.0,432.0,730.06,597.33
2016,2,15,9,45,807.0,90.0,5.5,17.0,479.5,778.89,630.6
2016,2,15,10,0,834.0,93.0,5.6,18.0,527.0,826.16,662.02
2016,2,15,10,15,851.0,96.0,5.6,18.0,568.0,862.92,687.28
2016,2,15,10,30,868.0,99.0,5.6,18.0,609.0,896.99,710.45
2016,2,15,10,45,878.5,101.5,5.6,18.5,642.5,921.71,725.34
2016,2,15,11,0,889.0,104.0,5.6,19.0,676.0,943.06,737.84
2016,2,15,11,15,897.0,106.0,5.6,19.5,702.0,950.16,740.2
2016,2,15,11,30,905.0,108.0,5.6,20.0,728.0,961.5,745.8
2016,2,15,11,45,911.0,108.5,5.7,20.5,746.0,965.59,747.01
2016,2,15,12,0,917.0,109.0,5.8,21.0,764.0,965.89,745.75
2016,2,15,12,15,919.5,109.0,5.7,21.0,773.0,958.65,739.56
2016,2,15,12,30,922.0,109.0,5.6,21.0,782.0,947.63,730.92
2016,2,15,12,45,927.0,107.0,5.6,21.0,783.0,932.88,720.45
2016,2,15,13,0,932.0,105.0,5.6,21.0,784.0,914.35,707.43
2016,2,15,13,15,930.0,104.5,5.45,21.0,775.5,887.87,688.0
2016,2,15,13,30,928.0,104.0,5.3,21.0,767.0,858.04,666.31
2016,2,15,13,45,930.5,99.5,5.15,21.0,751.5,824.27,641.87
2016,2,15,14,0,933.0,95.0,5.0,21.0,736.0,787.19,615.07
2016,2,15,14,15,926.0,94.0,4.85,21.0,710.5,743.91,583.73
2016,2,15,14,30,919.0,93.0,4.7,21.0,685.0,698.29,548.78
2016,2,15,14,45,913.5,89.5,4.6,21.0,653.0,648.92,510.23
2016,2,15,15,0,908.0,86.0,4.5,21.0,621.0,597.55,469.25
2016,2,15,15,15,893.5,83.5,4.25,20.5,581.0,540.81,423.54
2016,2,15,15,30,879.0,81.0,4.0,20.0,541.0,482.96,375.82
2016,2,15,15,45,865.5,76.0,3.8,20.0,496.0,422.71,324.21
2016,2,15,16,0,852.0,71.0,3.6,20.0,451.0,362.39,271.14
2016,2,15,16,15,822.5,67.5,3.05,19.0,399.5,299.14,215.7
2016,2,15,16,30,793.0,64.0,2.5,18.0,348.0,238.23,161.83
2016,2,15,16,45,755.0,58.0,2.0,17.0,294.5,176.25,108.87
2016,2,15,17,0,717.0,52.0,1.5,16.0,241.0,118.31,63.78
2016,2,15,17,15,645.0,45.5,1.45,15.0,186.5,62.89,31.55
2016,2,15,17,30,573.0,39.0,1.4,14.0,132.0,32.09,22.66
2016,2,15,17,45,443.5,29.0,1.35,13.5,84.0,24.56,15.27
2016,2,15,18,0,314.0,19.0,1.3,13.0,36.0,16.69,0.0
2016,2,15,18,15,157.0,9.5,1.3,12.5,18.0,9.05,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,16,7,15,117.0,10.0,3.35,9.0,16.5,52.99,0.0
2016,2,16,7,30,234.0,20.0,3.6,10.0,33.0,139.88,34.77
2016,2,16,7,45,365.5,32.0,3.85,11.0,78.5,238.52,187.69
2016,2,16,8,0,497.0,44.0,4.1,12.0,124.0,340.41,280.22
2016,2,16,8,15,573.0,52.0,4.2,13.0,177.5,418.0,348.65
2016,2,16,8,30,649.0,60.0,4.3,14.0,231.0,501.4,418.82
2016,2,16,8,45,696.5,65.5,4.4,15.0,284.5,567.64,472.3
2016,2,16,9,0,744.0,71.0,4.5,16.0,338.0,632.09,521.35
2016,2,16,9,15,776.0,75.0,4.7,17.0,389.0,688.39,561.96
2016,2,16,9,30,808.0,79.0,4.9,18.0,440.0,744.22,601.14
2016,2,16,9,45,829.5,82.5,5.15,19.0,486.5,790.04,632.21
2016,2,16,10,0,851.0,86.0,5.4,20.0,533.0,833.96,661.41
2016,2,16,10,15,867.0,88.5,5.25,20.5,573.5,869.7,683.39
2016,2,16,10,30,883.0,91.0,5.1,21.0,614.0,895.13,697.61
2016,2,16,10,45,892.5,93.5,5.0,21.5,647.0,919.15,711.05
2016,2,16,11,0,902.0,96.0,4.9,22.0,680.0,939.81,722.02
2016,2,16,11,15,909.5,97.5,4.65,22.0,705.5,953.95,728.71
2016,2,16,11,30,917.0,99.0,4.4,22.0,731.0,964.41,732.99
2016,2,16,11,45,911.5,105.0,4.2,22.5,746.0,964.22,729.5
2016,2,16,12,0,906.0,111.0,4.0,23.0,761.0,960.14,723.56
2016,2,16,12,15,908.0,111.5,3.75,23.0,770.0,953.05,716.84
2016,2,16,12,30,910.0,112.0,3.5,23.0,779.0,942.23,707.71
2016,2,16,12,45,906.5,113.5,3.3,23.5,778.0,923.96,692.65
2016,2,16,13,0,903.0,115.0,3.1,24.0,777.0,902.23,675.47
2016,2,16,13,15,900.0,114.5,2.95,24.0,768.0,875.48,656.69
2016,2,16,13,30,897.0,114.0,2.8,24.0,759.0,845.55,635.85
2016,2,16,13,45,890.0,113.5,2.65,24.5,741.0,809.49,609.66
2016,2,16,14,0,883.0,113.0,2.5,25.0,723.0,774.39,584.26
2016,2,16,14,15,874.0,111.5,2.6,24.5,697.0,730.25,555.82
2016,2,16,14,30,865.0,110.0,2.7,24.0,671.0,684.08,523.86
2016,2,16,14,45,858.0,105.5,2.8,24.0,639.0,634.33,487.34
2016,2,16,15,0,851.0,101.0,2.9,24.0,607.0,582.91,448.46
2016,2,16,15,15,811.0,100.0,2.95,23.5,556.0,516.71,397.95
2016,2,16,15,30,771.0,99.0,3.0,23.0,505.0,452.71,347.58
2016,2,16,15,45,748.0,93.5,3.1,23.0,459.5,393.84,298.95
2016,2,16,16,0,725.0,88.0,3.2,23.0,414.0,334.45,248.56
2016,2,16,16,15,673.5,90.5,3.0,22.0,366.0,277.33,200.24
2016,2,16,16,30,622.0,93.0,2.8,21.0,318.0,225.22,155.98
2016,2,16,16,45,622.0,78.5,2.65,20.0,274.0,171.53,109.63
2016,2,16,17,0,622.0,64.0,2.5,19.0,230.0,117.53,66.37
2016,2,16,17,15,546.5,55.5,2.6,18.0,177.5,65.63,35.62
2016,2,16,17,30,471.0,47.0,2.7,17.0,125.0,36.23,25.96
2016,2,16,17,45,347.5,34.0,2.85,16.5,79.5,26.91,17.09
2016,2,16,18,0,224.0,21.0,3.0,16.0,34.0,17.05,1.56
2016,2,16,18,15,112.0,10.5,3.1,15.5,17.0,10.01,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,137.0,10.0,1.7,6.5,18.0,60.64,0.0
2016,2,17,7,30,274.0,20.0,1.9,7.0,36.0,158.44,58.99
2016,2,17,7,45,402.0,31.5,2.15,8.0,83.0,256.01,204.08
2016,2,17,8,0,530.0,43.0,2.4,9.0,130.0,357.65,296.22
2016,2,17,8,15,603.5,50.5,2.6,10.0,184.5,434.89,364.22
2016,2,17,8,30,677.0,58.0,2.8,11.0,239.0,513.49,430.43
2016,2,17,8,45,722.0,63.5,3.05,12.0,293.0,579.91,484.04
2016,2,17,9,0,767.0,69.0,3.3,13.0,347.0,647.74,535.33
2016,2,17,9,15,798.0,73.0,3.35,13.5,398.5,704.21,576.02
2016,2,17,9,30,829.0,77.0,3.4,14.0,450.0,760.09,615.18
2016,2,17,9,45,850.0,80.0,3.5,15.0,496.5,805.59,644.82
2016,2,17,10,0,871.0,83.0,3.6,16.0,543.0,849.11,672.46
2016,2,17,10,15,886.5,85.5,3.5,16.5,584.0,877.57,689.0
2016,2,17,10,30,902.0,88.0,3.4,17.0,625.0,910.41,708.52
2016,2,17,10,45,911.5,90.0,3.3,17.5,658.5,934.21,721.42
2016,2,17,11,0,921.0,92.0,3.2,18.0,692.0,954.57,731.91
2016,2,17,11,15,928.5,93.5,3.15,18.5,718.0,968.91,738.66
2016,2,17,11,30,936.0,95.0,3.1,19.0,744.0,979.49,742.97
2016,2,17,11,45,937.0,97.5,3.05,19.5,761.0,981.36,741.54
2016,2,17,12,0,938.0,100.0,3.0,20.0,778.0,979.3,737.7
2016,2,17,12,15,940.5,100.5,3.0,20.0,787.0,972.47,732.69
2016,2,17,12,30,943.0,101.0,3.0,20.0,796.0,961.77,725.26
2016,2,17,12,45,941.5,101.5,3.05,20.5,795.5,943.7,712.04
2016,2,17,13,0,940.0,102.0,3.1,21.0,795.0,921.99,696.51
2016,2,17,13,15,937.5,101.5,3.1,21.0,786.0,894.82,678.34
2016,2,17,13,30,935.0,101.0,3.1,21.0,777.0,864.31,657.89
2016,2,17,13,45,928.5,101.0,3.1,21.0,759.0,828.01,633.39
2016,2,17,14,0,922.0,101.0,3.1,21.0,741.0,788.92,606.84
2016,2,17,14,15,914.0,99.5,3.1,21.0,715.0,744.66,576.42
2016,2,17,14,30,906.0,98.0,3.1,21.0,689.0,698.17,542.37
2016,2,17,14,45,893.0,96.5,3.1,21.0,655.0,646.63,503.42
2016,2,17,15,0,880.0,95.0,3.1,21.0,621.0,594.54,463.0
2016,2,17,15,15,864.0,92.5,3.05,21.0,580.5,537.59,417.69
2016,2,17,15,30,848.0,90.0,3.0,21.0,540.0,480.28,370.77
2016,2,17,15,45,824.5,87.0,2.95,21.0,493.0,419.38,319.79
2016,2,17,16,0,801.0,84.0,2.9,21.0,446.0,359.57,268.3
2016,2,17,16,15,769.0,79.5,2.55,20.0,395.0,297.29,214.68
2016,2,17,16,30,737.0,75.0,2.2,19.0,344.0,237.76,162.88
2016,2,17,16,45,690.0,69.0,1.9,18.0,290.5,174.84,110.11
2016,2,17,17,0,643.0,63.0,1.6,17.0,237.0,119.41,67.41
2016,2,17,17,15,569.0,55.0,1.65,16.0,183.5,66.59,35.89
2016,2,17,17,30,495.0,47.0,1.7,15.0,130.0,36.09,26.11
2016,2,17,17,45,368.5,34.5,1.75,14.5,83.5,27.24,17.65
2016,2,17,18,0,242.0,22.0,1.8,14.0,37.0,17.89,3.45
2016,2,17,18,15,121.0,11.0,1.85,13.5,18.5,10.48,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,7,15,71.0,13.0,3.9,11.5,17.5,38.98,0.0
2016,2,18,7,30,142.0,26.0,4.1,12.0,35.0,110.67,48.88
2016,2,18,7,45,276.5,42.0,4.35,12.5,81.0,208.39,164.64
2016,2,18,8,0,411.0,58.0,4.6,13.0,127.0,311.01,256.22
2016,2,18,8,15,490.5,68.5,4.8,13.5,180.0,391.01,326.79
2016,2,18,8,30,570.0,79.0,5.0,14.0,233.0,476.75,399.79
2016,2,18,8,45,285.0,89.5,5.25,15.0,166.5,317.88,266.94
2016,2,18,9,0,0.0,100.0,5.5,16.0,100.0,96.56,75.94
2016,2,18,9,15,80.0,150.0,5.5,16.5,186.0,220.08,180.71
2016,2,18,9,30,160.0,200.0,5.5,17.0,272.0,356.02,291.94
2016,2,18,9,45,83.5,189.5,5.55,18.0,227.0,269.14,218.14
2016,2,18,10,0,7.0,179.0,5.6,19.0,182.0,181.5,143.56
2016,2,18,10,15,62.0,229.5,5.6,19.5,266.0,296.05,236.56
2016,2,18,10,30,117.0,280.0,5.6,20.0,350.0,402.68,320.48
2016,2,18,10,45,520.5,187.0,5.7,20.5,524.5,701.06,558.42
2016,2,18,11,0,924.0,94.0,5.8,21.0,699.0,961.81,747.24
2016,2,18,11,15,931.5,95.0,5.85,21.0,725.0,975.58,754.71
2016,2,18,11,30,939.0,96.0,5.9,21.0,751.0,985.59,761.05
2016,2,18,11,45,945.5,96.0,5.95,21.5,769.0,989.66,761.88
2016,2,18,12,0,952.0,96.0,6.0,22.0,787.0,989.81,760.15
2016,2,18,12,15,954.0,96.5,6.05,22.0,796.0,982.42,754.82
2016,2,18,12,30,956.0,97.0,6.1,22.0,805.0,971.11,746.91
2016,2,18,12,45,956.5,96.5,6.15,22.5,805.0,953.49,733.25
2016,2,18,13,0,957.0,96.0,6.2,23.0,805.0,932.1,717.08
2016,2,18,13,15,954.0,95.5,6.2,23.0,796.0,904.11,697.49
2016,2,18,13,30,951.0,95.0,6.2,23.0,787.0,872.73,675.53
2016,2,18,13,45,946.5,94.0,6.2,23.5,769.0,836.42,648.71
2016,2,18,14,0,942.0,93.0,6.2,24.0,751.0,797.13,619.77
2016,2,18,14,15,934.5,91.5,6.15,24.0,725.0,752.45,587.84
2016,2,18,14,30,927.0,90.0,6.1,24.0,699.0,705.44,552.68
2016,2,18,14,45,907.5,91.5,6.05,24.0,663.0,651.99,511.01
2016,2,18,15,0,888.0,93.0,6.0,24.0,627.0,597.74,467.85
2016,2,18,15,15,872.0,90.5,5.85,23.5,586.0,541.0,422.48
2016,2,18,15,30,856.0,88.0,5.7,23.0,545.0,483.19,374.96
2016,2,18,15,45,830.0,86.0,5.55,23.0,497.5,421.74,322.66
2016,2,18,16,0,804.0,84.0,5.4,23.0,450.0,361.61,270.28
2016,2,18,16,15,772.0,79.5,5.0,22.0,399.0,299.05,216.07
2016,2,18,16,30,740.0,75.0,4.6,21.0,348.0,239.25,163.79
2016,2,18,16,45,689.0,70.0,4.2,20.5,293.5,176.25,110.75
2016,2,18,17,0,638.0,65.0,3.8,20.0,239.0,121.24,68.44
2016,2,18,17,15,563.5,56.5,3.65,19.5,185.5,68.13,36.57
2016,2,18,17,30,489.0,48.0,3.5,19.0,132.0,36.81,26.29
2016,2,18,17,45,359.0,35.5,3.4,18.5,85.0,28.01,18.01
2016,2,18,18,0,229.0,23.0,3.3,18.0,38.0,18.72,4.9
2016,2,18,18,15,114.5,11.5,3.5,17.5,19.0,10.96,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,82.0,13.0,4.4,15.0,18.5,43.23,0.0
2016,2,19,7,30,164.0,26.0,4.6,15.0,37.0,121.1,61.79
2016,2,19,7,45,298.5,40.0,4.8,15.5,83.0,216.11,169.86
2016,2,19,8,0,433.0,54.0,5.0,16.0,129.0,320.14,261.57
2016,2,19,8,15,510.0,63.5,5.1,16.5,182.0,398.25,329.81
2016,2,19,8,30,587.0,73.0,5.2,17.0,235.0,482.08,400.34
2016,2,19,8,45,293.5,64.5,5.3,17.5,145.5,291.14,243.36
2016,2,19,9,0,0.0,56.0,5.4,18.0,56.0,52.06,38.18
2016,2,19,9,15,0.0,99.0,5.35,18.5,99.0,94.18,73.15
2016,2,19,9,30,0.0,142.0,5.3,19.0,142.0,138.7,109.33
2016,2,19,9,45,77.5,194.0,5.25,19.5,235.5,269.47,217.09
2016,2,19,10,0,155.0,246.0,5.2,20.0,329.0,409.75,328.39
2016,2,19,10,15,501.5,175.5,5.1,20.5,473.5,657.33,525.39
2016,2,19,10,30,848.0,105.0,5.0,21.0,618.0,894.44,697.16
2016,2,19,10,45,857.5,108.0,4.95,21.5,650.5,918.59,709.7
2016,2,19,11,0,867.0,111.0,4.9,22.0,683.0,939.41,721.12
2016,2,19,11,15,875.0,112.5,4.8,22.5,708.5,953.61,727.59
2016,2,19,11,30,883.0,114.0,4.7,23.0,734.0,964.19,731.63
2016,2,19,11,45,880.0,119.0,4.6,23.5,749.5,964.82,728.96
2016,2,19,12,0,877.0,124.0,4.5,24.0,765.0,961.63,723.91
2016,2,19,12,15,879.0,124.5,4.45,24.0,773.5,954.29,718.26
2016,2,19,12,30,881.0,125.0,4.4,24.0,782.0,943.25,710.26
2016,2,19,12,45,879.0,125.5,4.35,24.5,781.0,925.01,696.14
2016,2,19,13,0,877.0,126.0,4.3,25.0,780.0,903.32,679.87
2016,2,19,13,15,873.5,125.5,4.2,25.0,771.0,875.97,660.94
2016,2,19,13,30,870.0,125.0,4.1,25.0,762.0,845.51,639.93
2016,2,19,13,45,863.5,124.5,4.1,25.0,744.0,809.76,615.68
2016,2,19,14,0,857.0,124.0,4.1,25.0,726.0,771.43,589.52
2016,2,19,14,15,847.5,122.0,4.05,25.0,700.0,727.08,558.13
2016,2,19,14,30,838.0,120.0,4.0,25.0,674.0,680.86,523.89
2016,2,19,14,45,825.5,117.5,4.0,25.0,640.5,630.64,486.15
2016,2,19,15,0,813.0,115.0,4.0,25.0,607.0,579.32,446.66
2016,2,19,15,15,795.0,112.0,3.9,24.5,567.0,523.85,403.62
2016,2,19,15,30,777.0,109.0,3.8,24.0,527.0,467.24,358.44
2016,2,19,15,45,752.5,104.5,3.75,24.0,481.0,407.65,309.11
2016,2,19,16,0,728.0,100.0,3.7,24.0,435.0,349.44,259.66
2016,2,19,16,15,693.5,94.5,3.3,23.0,385.0,289.08,208.54
2016,2,19,16,30,659.0,89.0,2.9,22.0,335.0,231.92,159.63
2016,2,19,16,45,609.0,82.0,2.55,21.5,282.5,174.28,111.82
2016,2,19,17,0,559.0,75.0,2.2,21.0,230.0,122.39,72.22
2016,2,19,17,15,484.0,65.0,2.1,20.0,178.0,72.75,42.17
2016,2,19,17,30,409.0,55.0,2.0,19.0,126.0,43.02,31.7
2016,2,19,17,45,290.0,40.0,1.95,18.5,81.5,30.95,20.59
2016,2,19,18,0,171.0,25.0,1.9,18.0,37.0,19.71,6.48
2016,2,19,18,15,85.5,12.5,1.9,18.0,18.5,11.91,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,57.5,13.5,2.75,16.5,17.5,34.59,0.0
2016,2,20,7,30,115.0,27.0,3.0,17.0,35.0,94.57,51.97
2016,2,20,7,45,225.0,44.5,3.3,17.5,78.0,187.12,145.76
2016,2,20,8,0,335.0,62.0,3.6,18.0,121.0,277.29,224.18
2016,2,20,8,15,409.0,74.0,3.85,18.5,170.5,349.97,286.74
2016,2,20,8,30,483.0,86.0,4.1,19.0,220.0,429.08,352.51
2016,2,20,8,45,534.5,94.5,4.35,19.5,271.0,498.41,408.34
2016,2,20,9,0,586.0,103.0,4.6,20.0,322.0,567.42,462.43
2016,2,20,9,15,293.0,110.0,4.7,20.0,219.5,369.67,302.68
2016,2,20,9,30,0.0,117.0,4.8,20.0,117.0,111.97,86.78
2016,2,20,9,45,0.0,130.0,4.9,20.5,130.0,124.63,96.85
2016,2,20,10,0,0.0,143.0,5.0,21.0,143.0,137.29,106.59
2016,2,20,10,15,0.0,119.0,5.0,21.5,119.0,112.4,86.04
2016,2,20,10,30,0.0,95.0,5.0,22.0,95.0,88.65,66.54
2016,2,20,10,45,0.0,105.0,5.05,22.5,105.0,98.32,74.04
2016,2,20,11,0,0.0,115.0,5.1,23.0,115.0,107.99,81.47
2016,2,20,11,15,0.0,130.5,5.05,23.0,130.5,123.04,93.3
2016,2,20,11,30,0.0,146.0,5.0,23.0,146.0,138.09,105.09
2016,2,20,11,45,0.0,139.5,5.0,23.5,139.5,131.6,99.62
2016,2,20,12,0,0.0,133.0,5.0,24.0,133.0,125.19,94.29
2016,2,20,12,15,3.5,167.5,5.0,24.0,170.0,161.84,123.19
2016,2,20,12,30,7.0,202.0,5.0,24.0,207.0,198.56,151.88
2016,2,20,12,45,13.5,240.5,5.0,24.5,250.5,241.86,185.19
2016,2,20,13,0,20.0,279.0,5.0,25.0,294.0,284.89,217.86
2016,2,20,13,15,11.5,226.0,4.95,25.0,235.0,224.34,171.17
2016,2,20,13,30,3.0,173.0,4.9,25.0,176.0,165.42,125.39
2016,2,20,13,45,17.0,230.5,4.9,25.5,243.0,231.41,176.82
2016,2,20,14,0,31.0,288.0,4.9,26.0,310.0,302.93,231.42
2016,2,20,14,15,55.0,298.0,4.8,26.0,335.5,326.77,250.07
2016,2,20,14,30,79.0,308.0,4.7,26.0,361.0,348.15,266.77
2016,2,20,14,45,44.5,256.5,4.6,26.0,286.0,271.59,208.15
2016,2,20,15,0,10.0,205.0,4.5,26.0,211.0,197.09,150.55
2016,2,20,15,15,27.5,215.5,4.25,25.5,231.0,216.5,166.46
2016,2,20,15,30,45.0,226.0,4.0,25.0,251.0,231.14,178.36
2016,2,20,15,45,86.5,215.5,3.8,25.0,257.5,233.93,180.32
2016,2,20,16,0,128.0,205.0,3.6,25.0,264.0,232.26,178.07
2016,2,20,16,15,118.0,183.5,3.2,24.0,233.0,199.87,152.7
2016,2,20,16,30,108.0,162.0,2.8,23.0,202.0,168.79,128.16
2016,2,20,16,45,99.5,138.0,2.45,22.5,171.0,137.31,102.94
2016,2,20,17,0,91.0,114.0,2.1,22.0,140.0,107.21,79.08
2016,2,20,17,15,72.0,90.5,2.15,21.5,108.5,80.46,59.02
2016,2,20,17,30,53.0,67.0,2.2,21.0,77.0,56.92,43.35
2016,2,20,17,45,26.5,45.0,2.3,21.0,50.0,39.07,27.21
2016,2,20,18,0,0.0,23.0,2.4,21.0,23.0,21.02,7.99
2016,2,20,18,15,0.0,11.5,2.6,20.5,11.5,10.96,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,17.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,21,7,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,7,45,0.0,1.0,2.7,17.5,1.0,0.92,0.0
2016,2,21,8,0,0.0,2.0,3.0,18.0,2.0,1.85,0.0
2016,2,21,8,15,0.0,3.0,3.15,18.0,3.0,2.78,0.0
2016,2,21,8,30,0.0,4.0,3.3,18.0,4.0,3.7,0.0
2016,2,21,8,45,0.0,59.5,3.45,18.5,59.5,55.32,41.03
2016,2,21,9,0,0.0,115.0,3.6,19.0,115.0,112.5,88.28
2016,2,21,9,15,0.0,85.5,3.6,19.0,85.5,80.17,61.28
2016,2,21,9,30,0.0,56.0,3.6,19.0,56.0,52.07,37.84
2016,2,21,9,45,0.0,71.5,3.6,19.0,71.5,66.55,49.7
2016,2,21,10,0,0.0,87.0,3.6,19.0,87.0,81.05,61.45
2016,2,21,10,15,0.0,98.5,3.5,19.0,98.5,92.12,70.31
2016,2,21,10,30,0.0,110.0,3.4,19.0,110.0,103.28,79.2
2016,2,21,10,45,0.0,136.0,3.35,19.5,136.5,128.77,99.42
2016,2,21,11,0,0.0,162.0,3.3,20.0,163.0,154.42,119.48
2016,2,21,11,15,0.0,138.5,3.15,20.0,139.0,130.86,100.45
2016,2,21,11,30,0.0,115.0,3.0,20.0,115.0,107.89,81.95
2016,2,21,11,45,1.5,145.5,2.85,20.0,147.0,138.83,106.66
2016,2,21,12,0,3.0,176.0,2.7,20.0,179.0,169.94,131.19
2016,2,21,12,15,1.5,147.5,2.45,20.0,149.0,140.51,107.68
2016,2,21,12,30,0.0,119.0,2.2,20.0,119.0,111.59,84.6
2016,2,21,12,45,3.5,161.5,1.95,20.5,164.0,155.52,119.36
2016,2,21,13,0,7.0,204.0,1.7,21.0,209.0,199.57,153.43
2016,2,21,13,15,3.5,168.0,1.5,21.0,170.5,161.29,123.33
2016,2,21,13,30,0.0,132.0,1.3,21.0,132.0,123.75,93.79
2016,2,21,13,45,5.0,177.5,1.15,21.0,181.0,170.96,131.15
2016,2,21,14,0,10.0,223.0,1.0,21.0,230.0,217.87,167.46
2016,2,21,14,15,13.5,232.5,0.95,21.0,241.5,228.58,175.68
2016,2,21,14,30,17.0,242.0,0.9,21.0,253.0,238.8,183.69
2016,2,21,14,45,28.0,248.5,0.9,21.0,266.0,253.67,195.48
2016,2,21,15,0,39.0,255.0,0.9,21.0,279.0,263.11,203.02
2016,2,21,15,15,33.5,234.5,0.85,21.0,254.5,237.25,183.31
2016,2,21,15,30,28.0,214.0,0.8,21.0,230.0,211.13,163.43
2016,2,21,15,45,14.0,175.5,0.75,21.0,183.5,167.8,129.92
2016,2,21,16,0,0.0,137.0,0.7,21.0,137.0,126.49,97.68
2016,2,21,16,15,0.0,120.5,0.65,20.5,120.5,111.03,85.81
2016,2,21,16,30,0.0,104.0,0.6,20.0,104.0,95.68,73.76
2016,2,21,16,45,0.0,87.0,0.55,20.0,87.0,80.0,61.08
2016,2,21,17,0,0.0,70.0,0.5,20.0,70.0,64.47,48.3
2016,2,21,17,15,0.0,53.5,0.5,19.5,53.5,49.51,35.86
2016,2,21,17,30,0.0,37.0,0.5,19.0,37.0,34.37,24.32
2016,2,21,17,45,0.0,22.5,0.55,19.0,22.5,20.87,12.16
2016,2,21,18,0,0.0,8.0,0.6,19.0,8.0,7.4,0.0
2016,2,21,18,15,0.0,4.0,0.65,18.5,4.0,3.81,0.0
2016,2,21,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
