Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,22,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,22,7,45,0.0,1.0,3.35,13.5,1.0,0.92,0.0
2016,2,22,8,0,0.0,2.0,3.5,14.0,2.0,1.85,0.0
2016,2,22,8,15,0.0,3.0,3.45,14.5,3.0,2.78,0.0
2016,2,22,8,30,0.0,4.0,3.4,15.0,4.0,3.7,0.0
2016,2,22,8,45,0.0,16.5,3.35,15.5,16.5,15.3,7.44
2016,2,22,9,0,0.0,29.0,3.3,16.0,29.0,26.91,17.28
2016,2,22,9,15,1.5,93.0,3.1,16.0,94.0,88.9,69.43
2016,2,22,9,30,3.0,157.0,2.9,16.0,159.0,156.85,125.31
2016,2,22,9,45,1.5,113.5,2.75,16.5,114.5,108.78,85.12
2016,2,22,10,0,0.0,70.0,2.6,17.0,70.0,65.17,48.74
2016,2,22,10,15,0.0,92.5,2.4,17.5,92.5,86.26,65.89
2016,2,22,10,30,0.0,115.0,2.2,18.0,115.0,108.18,83.42
2016,2,22,10,45,27.5,206.5,2.05,18.5,225.0,236.06,186.08
2016,2,22,11,0,55.0,298.0,1.9,19.0,335.0,362.61,282.9
2016,2,22,11,15,34.5,272.0,1.75,19.0,296.0,312.24,242.67
2016,2,22,11,30,14.0,246.0,1.6,19.0,257.0,251.58,195.11
2016,2,22,11,45,27.0,282.5,1.45,19.5,303.0,313.18,242.04
2016,2,22,12,0,40.0,319.0,1.3,20.0,349.0,362.99,278.41
2016,2,22,12,15,150.5,345.5,1.1,20.0,459.0,503.31,383.29
2016,2,22,12,30,261.0,372.0,0.9,20.0,569.0,638.8,478.17
2016,2,22,12,45,554.5,256.0,0.75,20.5,675.5,779.57,577.35
2016,2,22,13,0,848.0,140.0,0.6,21.0,782.0,898.2,652.01
2016,2,22,13,15,845.0,139.0,0.55,21.0,773.0,871.15,632.17
2016,2,22,13,30,842.0,138.0,0.5,21.0,764.0,841.06,612.6
2016,2,22,13,45,554.5,240.5,0.45,21.0,649.0,689.72,508.79
2016,2,22,14,0,267.0,343.0,0.4,21.0,534.0,547.0,405.99
2016,2,22,14,15,157.0,317.5,0.45,21.0,429.0,423.64,319.16
2016,2,22,14,30,47.0,292.0,0.5,21.0,324.0,311.16,236.38
2016,2,22,14,45,122.0,292.0,0.6,21.0,368.5,357.46,273.48
2016,2,22,15,0,197.0,292.0,0.7,21.0,413.0,391.18,299.26
2016,2,22,15,15,154.0,271.5,0.8,21.0,362.5,336.51,258.36
2016,2,22,15,30,111.0,251.0,0.9,21.0,312.0,284.6,219.53
2016,2,22,15,45,70.5,218.0,1.05,21.0,255.5,229.66,177.89
2016,2,22,16,0,30.0,185.0,1.2,21.0,199.0,179.83,139.72
2016,2,22,16,15,25.5,165.5,1.2,20.5,176.5,158.32,123.26
2016,2,22,16,30,21.0,146.0,1.2,20.0,154.0,137.18,106.79
2016,2,22,16,45,266.0,116.5,1.3,19.5,193.5,147.16,104.99
2016,2,22,17,0,511.0,87.0,1.4,19.0,233.0,129.28,80.28
2016,2,22,17,15,439.0,75.0,1.45,18.0,182.0,79.05,48.49
2016,2,22,17,30,367.0,63.0,1.5,17.0,131.0,47.72,36.17
2016,2,22,17,45,263.0,46.0,1.6,16.5,86.0,35.54,24.92
2016,2,22,18,0,159.0,29.0,1.7,16.0,41.0,22.83,10.87
2016,2,22,18,15,79.5,14.5,2.0,15.5,20.5,13.82,0.0
2016,2,22,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,122.0,14.0,5.45,12.0,23.5,60.14,0.0
2016,2,23,7,30,244.0,28.0,5.6,12.0,47.0,164.2,113.21
2016,2,23,7,45,384.0,38.0,5.75,12.5,96.5,259.13,209.74
2016,2,23,8,0,524.0,48.0,5.9,13.0,146.0,366.79,305.5
2016,2,23,8,15,594.5,55.0,6.2,13.0,200.5,442.61,373.57
2016,2,23,8,30,665.0,62.0,6.5,13.0,255.0,523.66,443.85
2016,2,23,8,45,332.5,72.0,6.8,13.5,168.5,329.76,280.71
2016,2,23,9,0,0.0,82.0,7.1,14.0,82.0,77.06,60.01
2016,2,23,9,15,0.0,76.5,7.3,14.0,76.5,71.21,54.97
2016,2,23,9,30,0.0,71.0,7.5,14.0,71.0,66.08,50.45
2016,2,23,9,45,0.0,72.5,7.7,14.5,72.5,67.49,51.37
2016,2,23,10,0,0.0,74.0,7.9,15.0,74.0,68.9,52.29
2016,2,23,10,15,0.0,73.0,8.1,15.0,73.0,67.99,51.38
2016,2,23,10,30,0.0,72.0,8.3,15.0,72.0,67.07,50.48
2016,2,23,10,45,0.0,89.5,8.55,15.0,89.5,83.45,63.96
2016,2,23,11,0,0.0,107.0,8.8,15.0,107.0,100.2,77.69
2016,2,23,11,15,3.5,155.5,8.9,15.0,158.5,150.83,119.33
2016,2,23,11,30,7.0,204.0,9.0,15.0,210.0,202.2,161.16
2016,2,23,11,45,6.0,195.5,9.15,15.0,200.5,192.31,152.9
2016,2,23,12,0,5.0,187.0,9.3,15.0,191.0,182.58,144.85
2016,2,23,12,15,166.0,273.5,9.3,14.5,400.0,439.77,358.15
2016,2,23,12,30,327.0,360.0,9.3,14.0,609.0,686.11,555.23
2016,2,23,12,45,167.5,285.0,9.35,14.0,412.5,444.0,361.01
2016,2,23,13,0,8.0,210.0,9.4,14.0,216.0,206.22,164.45
2016,2,23,13,15,10.5,227.5,9.4,13.5,235.5,224.83,180.18
2016,2,23,13,30,13.0,245.0,9.4,13.0,255.0,243.17,195.59
2016,2,23,13,45,6.5,196.0,9.4,13.0,201.0,189.84,151.98
2016,2,23,14,0,0.0,147.0,9.4,13.0,147.0,137.77,109.11
2016,2,23,14,15,0.0,148.0,9.35,12.5,148.0,138.58,110.15
2016,2,23,14,30,0.0,149.0,9.3,12.0,149.0,139.36,111.19
2016,2,23,14,45,5.5,180.0,9.3,12.0,183.5,171.71,138.37
2016,2,23,15,0,11.0,211.0,9.3,12.0,218.0,203.18,164.77
2016,2,23,15,15,5.5,168.0,9.2,11.5,171.5,159.21,128.73
2016,2,23,15,30,0.0,125.0,9.1,11.0,125.0,116.25,93.17
2016,2,23,15,45,0.0,99.0,9.05,11.0,99.0,92.11,73.01
2016,2,23,16,0,0.0,73.0,9.0,11.0,73.0,67.94,52.65
2016,2,23,16,15,0.0,65.0,8.8,10.5,65.0,60.46,46.51
2016,2,23,16,30,0.0,57.0,8.6,10.0,57.0,52.99,40.3
2016,2,23,16,45,0.0,48.0,8.45,9.5,48.0,44.6,33.2
2016,2,23,17,0,0.0,39.0,8.3,9.0,39.0,36.21,25.98
2016,2,23,17,15,219.0,50.0,8.05,8.5,91.0,49.03,30.72
2016,2,23,17,30,438.0,61.0,7.8,8.0,143.0,47.89,37.7
2016,2,23,17,45,335.5,45.5,7.6,8.0,95.5,36.71,26.89
2016,2,23,18,0,233.0,30.0,7.4,8.0,48.0,23.65,12.47
2016,2,23,18,15,116.5,15.0,7.4,8.0,24.0,14.3,0.0
2016,2,23,18,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,215.5,13.0,5.1,4.5,31.0,95.5,0.0
2016,2,24,7,30,431.0,26.0,5.3,5.0,62.0,239.97,176.54
2016,2,24,7,45,541.5,35.0,5.5,6.0,115.5,329.09,273.54
2016,2,24,8,0,652.0,44.0,5.7,7.0,169.0,428.45,364.48
2016,2,24,8,15,715.0,49.5,5.9,7.5,226.5,505.06,433.88
2016,2,24,8,30,778.0,55.0,6.1,8.0,284.0,585.58,503.64
2016,2,24,8,45,822.5,58.0,6.35,8.5,341.5,653.66,559.73
2016,2,24,9,0,867.0,61.0,6.6,9.0,399.0,716.86,609.01
2016,2,24,9,15,893.5,63.5,6.55,9.5,453.0,771.94,649.63
2016,2,24,9,30,920.0,66.0,6.5,10.0,507.0,825.95,688.41
2016,2,24,9,45,945.0,65.5,6.5,10.5,556.0,873.44,721.56
2016,2,24,10,0,970.0,65.0,6.5,11.0,605.0,918.98,752.7
2016,2,24,10,15,983.0,66.5,6.4,11.5,647.5,954.03,775.03
2016,2,24,10,30,996.0,68.0,6.3,12.0,690.0,985.8,794.68
2016,2,24,10,45,1008.5,66.5,6.25,12.5,725.0,1009.94,808.86
2016,2,24,11,0,1021.0,65.0,6.2,13.0,760.0,1030.37,820.36
2016,2,24,11,15,1027.0,66.0,6.15,13.5,787.0,1043.79,826.83
2016,2,24,11,30,1033.0,67.0,6.1,14.0,814.0,1053.0,830.42
2016,2,24,11,45,1030.0,73.0,6.05,14.5,832.5,1055.28,829.21
2016,2,24,12,0,1027.0,79.0,6.0,15.0,851.0,1053.12,825.07
2016,2,24,12,15,1029.0,79.0,5.9,15.0,860.0,1044.45,817.73
2016,2,24,12,30,1031.0,79.0,5.8,15.0,869.0,1031.54,807.6
2016,2,24,12,45,1032.5,78.0,5.75,15.5,869.0,1012.87,792.36
2016,2,24,13,0,1034.0,77.0,5.7,16.0,869.0,990.08,774.42
2016,2,24,13,15,1032.0,77.0,5.6,16.0,860.0,961.37,753.56
2016,2,24,13,30,1030.0,77.0,5.5,16.0,851.0,928.89,730.1
2016,2,24,13,45,1027.0,75.5,5.4,16.0,832.5,890.41,702.34
2016,2,24,14,0,1024.0,74.0,5.3,16.0,814.0,848.58,672.12
2016,2,24,14,15,1018.0,73.5,5.2,16.0,787.0,802.5,638.68
2016,2,24,14,30,1012.0,73.0,5.1,16.0,760.0,753.67,603.03
2016,2,24,14,45,1003.5,71.0,5.05,16.0,725.0,699.25,560.29
2016,2,24,15,0,995.0,69.0,5.0,16.0,690.0,642.82,514.9
2016,2,24,15,15,982.5,67.5,4.85,16.0,647.5,583.09,465.36
2016,2,24,15,30,970.0,66.0,4.7,16.0,605.0,522.3,413.64
2016,2,24,15,45,953.5,63.5,4.6,16.0,556.5,458.12,357.9
2016,2,24,16,0,937.0,61.0,4.5,16.0,508.0,393.95,300.6
2016,2,24,16,15,911.5,58.5,3.95,15.0,454.0,327.42,240.88
2016,2,24,16,30,886.0,56.0,3.4,14.0,400.0,262.56,182.08
2016,2,24,16,45,849.5,52.0,2.85,13.5,343.0,196.38,123.58
2016,2,24,17,0,813.0,48.0,2.3,13.0,286.0,133.83,72.92
2016,2,24,17,15,753.5,43.5,2.05,12.0,228.0,70.79,33.32
2016,2,24,17,30,694.0,39.0,1.8,11.0,170.0,31.08,22.28
2016,2,24,17,45,584.0,31.0,1.6,10.0,116.0,25.49,16.91
2016,2,24,18,0,474.0,23.0,1.4,9.0,62.0,19.73,9.85
2016,2,24,18,15,237.0,11.5,1.4,8.5,31.0,10.96,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,214.5,13.0,2.7,6.0,32.0,95.55,0.0
2016,2,25,7,30,429.0,26.0,3.0,7.0,64.0,240.52,179.1
2016,2,25,7,45,537.0,35.0,3.3,8.0,117.5,328.18,269.8
2016,2,25,8,0,645.0,44.0,3.6,9.0,171.0,426.15,357.38
2016,2,25,8,15,707.0,50.0,3.6,9.5,228.5,502.52,424.16
2016,2,25,8,30,769.0,56.0,3.6,10.0,286.0,582.79,490.9
2016,2,25,8,45,806.5,60.5,3.6,11.0,342.0,647.66,540.55
2016,2,25,9,0,844.0,65.0,3.6,12.0,398.0,713.16,587.52
2016,2,25,9,15,870.0,68.5,3.6,13.0,451.5,762.32,620.42
2016,2,25,9,30,896.0,72.0,3.6,14.0,505.0,816.39,656.04
2016,2,25,9,45,914.0,74.5,3.6,15.0,553.0,861.04,683.8
2016,2,25,10,0,932.0,77.0,3.6,16.0,601.0,903.37,709.34
2016,2,25,10,15,945.0,79.0,3.55,16.0,642.5,938.02,731.39
2016,2,25,10,30,958.0,81.0,3.5,16.0,684.0,969.5,751.13
2016,2,25,10,45,966.5,82.5,3.45,16.5,718.0,992.85,763.73
2016,2,25,11,0,975.0,84.0,3.4,17.0,752.0,1012.48,773.81
2016,2,25,11,15,981.5,85.5,3.35,17.0,778.5,1026.35,781.52
2016,2,25,11,30,988.0,87.0,3.3,17.0,805.0,1036.19,786.67
2016,2,25,11,45,990.5,88.0,3.25,17.5,822.5,1037.57,784.81
2016,2,25,12,0,993.0,89.0,3.2,18.0,840.0,1034.8,780.41
2016,2,25,12,15,994.5,89.5,3.2,18.0,848.5,1026.39,774.35
2016,2,25,12,30,996.0,90.0,3.2,18.0,857.0,1013.86,765.75
2016,2,25,12,45,994.0,90.5,3.25,18.0,856.0,994.13,752.84
2016,2,25,13,0,992.0,91.0,3.3,18.0,855.0,970.54,737.43
2016,2,25,13,15,989.5,90.5,3.3,18.0,845.0,941.71,718.11
2016,2,25,13,30,987.0,90.0,3.3,18.0,835.0,909.3,696.36
2016,2,25,13,45,980.5,89.5,3.35,18.0,816.0,870.32,670.29
2016,2,25,14,0,974.0,89.0,3.4,18.0,797.0,828.37,641.94
2016,2,25,14,15,966.5,88.0,3.45,18.0,769.5,782.43,610.47
2016,2,25,14,30,959.0,87.0,3.5,18.0,742.0,734.05,576.37
2016,2,25,14,45,941.0,88.5,3.55,18.0,705.5,679.41,534.92
2016,2,25,15,0,923.0,90.0,3.6,18.0,669.0,623.74,491.57
2016,2,25,15,15,908.0,87.5,3.65,17.5,626.5,565.05,445.57
2016,2,25,15,30,893.0,85.0,3.7,17.0,584.0,505.76,397.41
2016,2,25,15,45,871.0,82.5,3.8,17.0,536.0,442.02,343.49
2016,2,25,16,0,849.0,80.0,3.9,17.0,488.0,379.85,289.18
2016,2,25,16,15,819.5,76.0,3.75,16.0,435.0,315.19,232.54
2016,2,25,16,30,790.0,72.0,3.6,15.0,382.0,252.95,177.13
2016,2,25,16,45,747.5,67.0,3.45,14.5,326.0,190.24,122.56
2016,2,25,17,0,705.0,62.0,3.3,14.0,270.0,132.22,76.01
2016,2,25,17,15,638.0,55.0,3.15,13.0,214.0,72.98,38.21
2016,2,25,17,30,571.0,48.0,3.0,12.0,158.0,35.81,26.42
2016,2,25,17,45,457.5,37.5,2.9,11.0,107.0,28.9,19.85
2016,2,25,18,0,344.0,27.0,2.8,10.0,56.0,21.65,11.61
2016,2,25,18,15,172.0,13.5,2.9,9.5,28.0,12.87,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,181.0,14.5,1.45,3.5,31.5,84.37,0.0
2016,2,26,7,30,362.0,29.0,1.5,4.0,63.0,220.97,168.81
2016,2,26,7,45,473.0,39.5,1.55,4.5,115.0,307.59,255.0
2016,2,26,8,0,584.0,50.0,1.6,5.0,167.0,405.6,342.05
2016,2,26,8,15,648.5,57.0,1.85,6.0,223.0,481.39,407.61
2016,2,26,8,30,713.0,64.0,2.1,7.0,279.0,557.76,470.88
2016,2,26,8,45,755.0,68.5,2.35,8.0,335.0,623.62,522.68
2016,2,26,9,0,797.0,73.0,2.6,9.0,391.0,690.51,571.99
2016,2,26,9,15,825.5,77.0,2.5,9.5,444.0,746.95,610.93
2016,2,26,9,30,854.0,81.0,2.4,10.0,497.0,802.51,647.99
2016,2,26,9,45,873.5,84.0,2.35,11.0,544.5,848.03,675.83
2016,2,26,10,0,893.0,87.0,2.3,12.0,592.0,883.99,696.22
2016,2,26,10,15,907.0,89.5,2.15,12.0,634.0,919.11,717.26
2016,2,26,10,30,921.0,92.0,2.0,12.0,676.0,951.23,735.8
2016,2,26,10,45,930.5,94.0,1.85,12.5,710.0,975.38,747.17
2016,2,26,11,0,940.0,96.0,1.7,13.0,744.0,995.96,755.94
2016,2,26,11,15,947.0,97.0,1.6,13.5,770.0,1009.31,760.51
2016,2,26,11,30,954.0,98.0,1.5,14.0,796.0,1018.78,762.61
2016,2,26,11,45,958.0,99.0,1.4,14.5,814.0,1021.44,760.36
2016,2,26,12,0,962.0,100.0,1.3,15.0,832.0,1020.07,755.67
2016,2,26,12,15,964.0,100.5,1.25,15.0,840.5,1012.23,749.31
2016,2,26,12,30,966.0,101.0,1.2,15.0,849.0,1000.4,740.61
2016,2,26,12,45,966.0,100.5,1.15,15.5,848.5,981.72,726.34
2016,2,26,13,0,966.0,100.0,1.1,16.0,848.0,959.22,709.85
2016,2,26,13,15,963.5,100.0,1.1,16.0,838.5,931.41,692.25
2016,2,26,13,30,961.0,100.0,1.1,16.0,829.0,900.11,672.4
2016,2,26,13,45,957.0,98.5,1.15,16.0,811.0,862.74,649.21
2016,2,26,14,0,953.0,97.0,1.2,16.0,793.0,822.32,623.72
2016,2,26,14,15,945.5,96.0,1.2,16.0,766.0,777.04,593.94
2016,2,26,14,30,938.0,95.0,1.2,16.0,739.0,729.38,561.43
2016,2,26,14,45,927.5,92.5,1.3,16.5,704.0,676.21,522.72
2016,2,26,15,0,917.0,90.0,1.4,17.0,669.0,621.44,481.53
2016,2,26,15,15,902.0,88.0,1.4,16.5,627.0,563.46,437.51
2016,2,26,15,30,887.0,86.0,1.4,16.0,585.0,504.87,391.31
2016,2,26,15,45,867.0,83.0,1.45,16.0,537.5,441.69,339.38
2016,2,26,16,0,847.0,80.0,1.5,16.0,490.0,379.9,286.67
2016,2,26,16,15,818.0,76.0,1.35,15.5,437.0,315.42,230.6
2016,2,26,16,30,789.0,72.0,1.2,15.0,384.0,253.3,175.79
2016,2,26,16,45,747.0,67.0,1.1,14.5,328.0,190.65,122.04
2016,2,26,17,0,705.0,62.0,1.0,14.0,272.0,132.63,75.95
2016,2,26,17,15,639.5,55.0,1.05,13.0,216.0,73.39,38.28
2016,2,26,17,30,574.0,48.0,1.1,12.0,160.0,35.67,26.34
2016,2,26,17,45,461.0,38.0,1.15,11.5,109.0,29.22,20.16
2016,2,26,18,0,348.0,28.0,1.2,11.0,58.0,22.48,12.51
2016,2,26,18,15,174.0,14.0,1.25,10.5,29.0,13.34,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,164.5,15.5,2.5,7.0,31.5,95.67,0.0
2016,2,27,7,30,329.0,31.0,2.7,8.0,63.0,208.98,160.07
2016,2,27,7,45,434.0,43.0,2.9,9.0,113.5,293.07,241.13
2016,2,27,8,0,539.0,55.0,3.1,10.0,164.0,387.91,324.71
2016,2,27,8,15,604.0,62.5,3.3,11.0,219.5,462.79,389.02
2016,2,27,8,30,669.0,70.0,3.5,12.0,275.0,542.21,454.15
2016,2,27,8,45,709.0,76.0,3.75,13.0,329.5,606.32,504.57
2016,2,27,9,0,749.0,82.0,4.0,14.0,384.0,667.64,549.62
2016,2,27,9,15,778.5,86.5,4.05,14.5,436.0,723.83,589.66
2016,2,27,9,30,808.0,91.0,4.1,15.0,488.0,779.29,628.21
2016,2,27,9,45,826.5,95.5,4.2,16.0,534.5,824.41,657.3
2016,2,27,10,0,845.0,100.0,4.3,17.0,581.0,867.38,684.35
2016,2,27,10,15,860.0,102.5,4.35,17.0,622.0,902.45,707.86
2016,2,27,10,30,875.0,105.0,4.4,17.0,663.0,934.65,729.3
2016,2,27,10,45,883.5,108.0,4.45,17.5,696.5,958.31,743.29
2016,2,27,11,0,892.0,111.0,4.5,18.0,730.0,970.24,749.15
2016,2,27,11,15,899.5,112.5,4.5,18.5,756.0,984.1,756.13
2016,2,27,11,30,907.0,114.0,4.5,19.0,782.0,994.26,760.64
2016,2,27,11,45,910.0,115.5,4.55,19.5,799.0,996.35,760.21
2016,2,27,12,0,913.0,117.0,4.6,20.0,816.0,994.61,757.36
2016,2,27,12,15,915.0,117.5,4.6,20.0,824.5,986.99,751.72
2016,2,27,12,30,917.0,118.0,4.6,20.0,833.0,975.57,743.66
2016,2,27,12,45,915.5,119.0,4.65,20.0,832.0,957.75,731.74
2016,2,27,13,0,914.0,120.0,4.7,20.0,831.0,936.34,717.43
2016,2,27,13,15,911.0,119.5,4.65,20.0,821.5,908.61,698.02
2016,2,27,13,30,908.0,119.0,4.6,20.0,812.0,877.63,676.41
2016,2,27,13,45,901.5,118.5,4.6,20.5,793.5,840.78,649.68
2016,2,27,14,0,895.0,118.0,4.6,21.0,775.0,801.21,621.04
2016,2,27,14,15,886.5,116.5,4.55,21.0,748.5,759.6,591.76
2016,2,27,14,30,878.0,115.0,4.5,21.0,722.0,712.32,556.57
2016,2,27,14,45,865.0,113.0,4.5,21.0,687.0,659.86,516.68
2016,2,27,15,0,852.0,111.0,4.5,21.0,652.0,606.23,474.93
2016,2,27,15,15,836.0,108.5,4.45,20.5,611.0,549.64,430.5
2016,2,27,15,30,820.0,106.0,4.4,20.0,570.0,492.78,384.45
2016,2,27,15,45,797.0,102.0,4.35,20.0,522.5,431.59,332.98
2016,2,27,16,0,774.0,98.0,4.3,20.0,475.0,371.55,281.12
2016,2,27,16,15,742.5,93.5,3.95,19.0,423.5,307.56,226.04
2016,2,27,16,30,711.0,89.0,3.6,18.0,372.0,248.38,174.29
2016,2,27,16,45,666.5,82.5,3.3,17.5,317.5,188.2,122.91
2016,2,27,17,0,622.0,76.0,3.0,17.0,263.0,133.08,79.28
2016,2,27,17,15,553.5,67.0,2.75,16.0,208.5,79.88,45.69
2016,2,27,17,30,485.0,58.0,2.5,15.0,154.0,44.27,33.58
2016,2,27,17,45,375.5,45.0,2.3,14.5,105.0,35.46,25.33
2016,2,27,18,0,266.0,32.0,2.1,14.0,56.0,26.18,15.52
2016,2,27,18,15,133.0,16.0,2.2,13.5,28.0,15.25,0.0
2016,2,27,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,111.5,19.0,3.9,11.5,30.5,79.28,0.0
2016,2,28,7,30,223.0,38.0,4.2,12.0,61.0,170.42,129.91
2016,2,28,7,45,333.5,52.5,4.5,13.0,110.0,253.13,206.37
2016,2,28,8,0,444.0,67.0,4.8,14.0,159.0,349.1,290.14
2016,2,28,8,15,222.0,55.0,5.2,14.5,101.0,216.53,181.41
2016,2,28,8,30,0.0,43.0,5.6,15.0,43.0,39.93,28.46
2016,2,28,8,45,0.0,59.0,6.05,16.0,59.0,54.86,40.98
2016,2,28,9,0,0.0,75.0,6.5,17.0,75.0,69.8,53.23
2016,2,28,9,15,4.5,123.5,6.55,17.5,125.5,122.45,96.87
2016,2,28,9,30,9.0,172.0,6.6,18.0,176.0,176.82,141.08
2016,2,28,9,45,10.5,187.5,6.7,18.5,193.0,193.28,153.75
2016,2,28,10,0,12.0,203.0,6.8,19.0,210.0,209.83,166.4
2016,2,28,10,15,15.5,220.0,6.7,19.5,229.5,229.82,181.73
2016,2,28,10,30,19.0,237.0,6.6,20.0,249.0,249.89,196.98
2016,2,28,10,45,16.0,237.5,6.5,20.5,248.0,246.59,193.42
2016,2,28,11,0,13.0,238.0,6.4,21.0,247.0,243.4,190.04
2016,2,28,11,15,9.0,213.5,6.2,21.0,220.0,213.86,166.31
2016,2,28,11,30,5.0,189.0,6.0,21.0,193.0,185.04,143.18
2016,2,28,11,45,9.5,222.5,5.85,21.5,230.5,222.33,172.24
2016,2,28,12,0,14.0,256.0,5.7,22.0,268.0,259.6,200.85
2016,2,28,12,15,68.5,323.5,5.5,22.0,378.0,390.82,303.3
2016,2,28,12,30,123.0,391.0,5.3,22.0,488.0,521.69,402.18
2016,2,28,12,45,123.0,391.0,5.1,22.5,488.0,516.06,396.28
2016,2,28,13,0,123.0,391.0,4.9,23.0,488.0,509.9,390.51
2016,2,28,13,15,238.5,372.5,4.7,23.0,556.5,582.81,447.22
2016,2,28,13,30,354.0,354.0,4.5,23.0,625.0,657.22,503.07
2016,2,28,13,45,281.0,359.5,4.35,23.5,572.0,589.09,450.2
2016,2,28,14,0,208.0,365.0,4.2,24.0,519.0,518.34,396.1
2016,2,28,14,15,110.5,299.5,4.1,24.0,381.5,372.67,286.47
2016,2,28,14,30,13.0,234.0,4.0,24.0,244.0,228.23,174.77
2016,2,28,14,45,149.0,263.0,3.9,24.0,359.0,346.5,268.47
2016,2,28,15,0,285.0,292.0,3.8,24.0,474.0,445.38,343.66
2016,2,28,15,15,249.0,276.5,3.7,23.5,428.5,391.12,302.21
2016,2,28,15,30,213.0,261.0,3.6,23.0,383.0,343.3,265.69
2016,2,28,15,45,456.5,189.5,3.5,23.0,422.0,367.66,282.16
2016,2,28,16,0,700.0,118.0,3.4,23.0,461.0,362.08,271.13
2016,2,28,16,15,666.0,112.0,3.05,22.5,410.5,302.09,220.08
2016,2,28,16,30,632.0,106.0,2.7,22.0,360.0,245.37,171.54
2016,2,28,16,45,585.5,98.0,2.35,21.5,307.0,188.2,124.11
2016,2,28,17,0,539.0,90.0,2.0,21.0,254.0,136.52,84.2
2016,2,28,17,15,468.5,79.0,1.95,20.0,201.0,85.18,51.64
2016,2,28,17,30,398.0,68.0,1.9,19.0,148.0,51.12,38.98
2016,2,28,17,45,294.0,52.0,1.85,18.5,101.0,39.94,28.76
2016,2,28,18,0,190.0,36.0,1.8,18.0,54.0,28.25,17.11
2016,2,28,18,15,95.0,18.0,1.85,17.5,27.0,17.16,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,70.0,22.0,1.7,14.5,29.0,62.71,8.93
2016,2,29,7,30,140.0,44.0,1.9,15.0,58.0,132.91,100.9
2016,2,29,7,45,241.5,62.5,2.1,16.0,106.0,220.3,177.01
2016,2,29,8,0,343.0,81.0,2.3,17.0,154.0,310.54,253.46
2016,2,29,8,15,411.5,94.0,2.35,17.5,206.0,383.59,314.28
2016,2,29,8,30,480.0,107.0,2.4,18.0,258.0,462.36,377.41
2016,2,29,8,45,240.0,100.0,2.45,18.5,175.5,291.21,238.87
2016,2,29,9,0,0.0,93.0,2.5,19.0,93.0,87.89,67.47
2016,2,29,9,15,0.0,106.0,2.6,19.5,106.0,100.54,77.72
2016,2,29,9,30,0.0,119.0,2.7,20.0,119.0,113.19,87.59
2016,2,29,9,45,11.0,171.0,2.8,20.5,177.5,175.71,137.79
2016,2,29,10,0,22.0,223.0,2.9,21.0,236.0,239.75,187.92
2016,2,29,10,15,24.0,238.0,2.95,21.0,253.0,256.35,200.31
2016,2,29,10,30,26.0,253.0,3.0,21.0,270.0,272.98,212.78
2016,2,29,10,45,126.0,296.5,3.15,21.5,384.5,441.17,343.4
2016,2,29,11,0,226.0,340.0,3.3,22.0,499.0,583.76,449.41
2016,2,29,11,15,215.0,354.5,3.3,22.0,510.0,588.19,450.67
2016,2,29,11,30,204.0,369.0,3.3,22.0,521.0,591.41,451.88
2016,2,29,11,45,111.5,325.0,3.35,22.5,408.0,451.38,346.05
2016,2,29,12,0,19.0,281.0,3.4,23.0,295.0,289.41,221.23
2016,2,29,12,15,418.5,223.0,3.45,23.0,552.0,647.46,499.82
2016,2,29,12,30,818.0,165.0,3.5,23.0,809.0,946.32,710.44
2016,2,29,12,45,822.5,162.5,3.55,23.5,809.5,930.95,696.52
2016,2,29,13,0,827.0,160.0,3.6,24.0,810.0,912.08,682.89
2016,2,29,13,15,585.0,259.5,3.65,24.0,717.0,782.76,591.32
2016,2,29,13,30,343.0,359.0,3.7,24.0,624.0,653.61,494.65
2016,2,29,13,45,272.5,363.5,3.75,24.0,571.0,586.46,445.7
2016,2,29,14,0,202.0,368.0,3.8,24.0,518.0,516.71,393.89
2016,2,29,14,15,497.5,258.5,3.8,24.0,610.5,621.85,477.52
2016,2,29,14,30,793.0,149.0,3.8,24.0,703.0,691.56,531.95
2016,2,29,14,45,749.0,160.0,3.85,24.0,663.5,635.82,489.49
2016,2,29,15,0,705.0,171.0,3.9,24.0,624.0,581.03,447.65
2016,2,29,15,15,685.0,166.5,3.9,23.5,583.5,526.63,406.24
2016,2,29,15,30,665.0,162.0,3.9,23.0,543.0,472.82,364.04
2016,2,29,15,45,636.5,156.0,3.9,23.0,496.5,414.93,316.95
2016,2,29,16,0,608.0,150.0,3.9,23.0,450.0,359.24,270.55
2016,2,29,16,15,571.5,142.0,3.65,22.5,400.0,299.91,221.08
2016,2,29,16,30,535.0,134.0,3.4,22.0,350.0,246.03,175.68
2016,2,29,16,45,486.0,122.5,3.15,21.5,298.0,190.83,130.55
2016,2,29,17,0,437.0,111.0,2.9,21.0,246.0,141.4,92.56
2016,2,29,17,15,368.5,96.5,2.65,20.0,194.5,94.44,62.09
2016,2,29,17,30,300.0,82.0,2.4,19.0,143.0,61.77,48.26
2016,2,29,17,45,214.0,60.5,2.2,18.5,97.5,48.1,35.85
2016,2,29,18,0,128.0,39.0,2.0,18.0,52.0,31.65,20.28
2016,2,29,18,15,64.0,19.5,2.0,18.0,26.0,16.21,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,107.0,21.0,3.5,16.5,33.0,83.04,25.66
2016,3,1,7,30,214.0,42.0,3.7,17.0,66.0,171.68,131.56
2016,3,1,7,45,325.0,56.5,3.95,17.5,115.5,255.29,205.58
2016,3,1,8,0,436.0,71.0,4.2,18.0,165.0,350.79,287.35
2016,3,1,8,15,503.5,81.0,4.4,18.5,219.5,427.8,352.03
2016,3,1,8,30,571.0,91.0,4.6,19.0,274.0,508.2,417.28
2016,3,1,8,45,471.0,122.5,4.8,20.0,291.0,495.56,404.7
2016,3,1,9,0,371.0,154.0,5.0,21.0,308.0,476.4,386.18
2016,3,1,9,15,361.5,178.0,5.1,21.5,344.0,497.0,400.67
2016,3,1,9,30,352.0,202.0,5.2,22.0,380.0,528.07,422.41
2016,3,1,9,45,588.0,154.0,5.3,22.5,483.5,701.45,556.74
2016,3,1,10,0,824.0,106.0,5.4,23.0,587.0,863.68,672.51
2016,3,1,10,15,840.5,109.0,5.5,23.0,628.5,900.22,696.61
2016,3,1,10,30,857.0,112.0,5.6,23.0,670.0,934.0,719.38
2016,3,1,10,45,877.5,110.0,5.75,23.5,706.0,962.69,737.43
2016,3,1,11,0,898.0,108.0,5.9,24.0,742.0,980.05,747.6
2016,3,1,11,15,906.5,109.0,6.0,24.0,768.5,994.27,756.94
2016,3,1,11,30,915.0,110.0,6.1,24.0,795.0,1004.76,763.87
2016,3,1,11,45,926.5,107.5,6.25,24.0,814.5,1010.41,767.91
2016,3,1,12,0,938.0,105.0,6.4,24.0,834.0,1012.16,769.42
2016,3,1,12,15,940.5,105.0,6.45,24.0,842.5,1004.15,763.72
2016,3,1,12,30,943.0,105.0,6.5,24.0,851.0,992.22,755.48
2016,3,1,12,45,947.5,102.5,6.55,24.0,852.0,975.54,744.06
2016,3,1,13,0,952.0,100.0,6.6,24.0,853.0,954.97,730.02
2016,3,1,13,15,950.0,99.5,6.55,24.0,843.5,927.06,710.37
2016,3,1,13,30,948.0,99.0,6.5,24.0,834.0,895.7,688.35
2016,3,1,13,45,946.0,97.0,6.5,24.0,816.5,859.47,663.08
2016,3,1,14,0,944.0,95.0,6.5,24.0,799.0,820.1,635.48
2016,3,1,14,15,502.5,206.0,6.45,23.5,580.0,574.48,450.28
2016,3,1,14,30,61.0,317.0,6.4,23.0,361.0,343.56,266.19
2016,3,1,14,45,194.0,301.5,6.35,23.0,429.5,411.26,321.27
2016,3,1,15,0,327.0,286.0,6.3,23.0,498.0,464.33,362.98
2016,3,1,15,15,594.5,189.5,6.2,22.5,543.5,498.64,390.97
2016,3,1,15,30,862.0,93.0,6.1,22.0,589.0,503.06,392.68
2016,3,1,15,45,843.5,89.0,6.05,22.0,542.0,441.22,340.01
2016,3,1,16,0,825.0,85.0,6.0,22.0,495.0,379.92,286.6
2016,3,1,16,15,797.0,81.0,5.7,21.5,443.0,316.61,231.06
2016,3,1,16,30,769.0,77.0,5.4,21.0,391.0,255.59,176.98
2016,3,1,16,45,733.0,71.0,5.1,20.5,336.0,193.9,123.8
2016,3,1,17,0,697.0,65.0,4.8,20.0,281.0,136.16,77.7
2016,3,1,17,15,634.5,58.0,4.35,19.0,225.5,77.0,39.87
2016,3,1,17,30,572.0,51.0,3.9,18.0,170.0,37.55,27.35
2016,3,1,17,45,473.5,40.5,3.45,17.0,118.5,30.81,21.15
2016,3,1,18,0,375.0,30.0,3.0,16.0,67.0,23.71,14.06
2016,3,1,18,15,187.5,15.0,2.9,15.5,33.5,11.81,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,7,15,205.0,17.0,2.15,8.0,40.0,120.35,54.58
2016,3,2,7,30,410.0,34.0,2.3,9.0,80.0,252.84,201.27
2016,3,2,7,45,503.0,44.0,2.5,10.0,133.0,334.34,276.08
2016,3,2,8,0,596.0,54.0,2.7,11.0,186.0,424.96,354.79
2016,3,2,8,15,655.0,61.0,3.1,11.5,242.5,499.0,418.18
2016,3,2,8,30,714.0,68.0,3.5,12.0,299.0,573.27,479.5
2016,3,2,8,45,746.0,74.0,3.9,13.0,353.5,634.46,526.52
2016,3,2,9,0,778.0,80.0,4.3,14.0,408.0,695.89,571.58
2016,3,2,9,15,804.5,84.0,4.3,14.5,459.5,750.44,609.79
2016,3,2,9,30,831.0,88.0,4.3,15.0,511.0,803.99,646.34
2016,3,2,9,45,842.5,94.0,4.3,16.0,556.5,845.74,672.2
2016,3,2,10,0,854.0,100.0,4.3,17.0,602.0,884.87,695.69
2016,3,2,10,15,867.5,102.5,4.3,17.5,642.0,918.81,716.6
2016,3,2,10,30,881.0,105.0,4.3,18.0,682.0,949.78,735.23
2016,3,2,10,45,883.5,110.0,4.35,18.5,713.5,970.15,746.66
2016,3,2,11,0,886.0,115.0,4.4,19.0,745.0,986.79,755.68
2016,3,2,11,15,892.5,117.0,4.45,19.5,770.5,991.63,756.77
2016,3,2,11,30,899.0,119.0,4.5,20.0,796.0,1001.15,761.33
2016,3,2,11,45,896.5,123.5,4.55,20.5,811.0,1000.96,759.35
2016,3,2,12,0,894.0,128.0,4.6,21.0,826.0,996.92,754.97
2016,3,2,12,15,895.0,128.5,4.6,21.0,833.5,988.16,748.62
2016,3,2,12,30,896.0,129.0,4.6,21.0,841.0,975.69,739.9
2016,3,2,12,45,884.0,135.0,4.7,21.5,837.5,960.58,728.89
2016,3,2,13,0,872.0,141.0,4.8,22.0,834.0,934.76,710.58
2016,3,2,13,15,868.5,140.5,4.8,22.0,823.5,906.5,691.32
2016,3,2,13,30,865.0,140.0,4.8,22.0,813.0,875.13,669.9
2016,3,2,13,45,845.0,145.5,4.85,22.5,791.5,833.7,640.35
2016,3,2,14,0,825.0,151.0,4.9,23.0,770.0,790.51,609.47
2016,3,2,14,15,815.0,149.0,4.95,23.0,742.5,745.81,577.7
2016,3,2,14,30,805.0,147.0,5.0,23.0,715.0,699.36,543.36
2016,3,2,14,45,798.5,141.0,5.05,23.5,681.5,649.79,505.07
2016,3,2,15,0,792.0,135.0,5.1,24.0,648.0,598.7,464.84
2016,3,2,15,15,774.0,131.0,5.05,23.5,607.0,541.13,420.21
2016,3,2,15,30,756.0,127.0,5.0,23.0,566.0,484.19,374.72
2016,3,2,15,45,716.5,128.0,5.0,23.0,516.5,423.29,324.38
2016,3,2,16,0,677.0,129.0,5.0,23.0,467.0,365.5,275.52
2016,3,2,16,15,643.0,122.5,4.8,22.5,416.5,306.06,224.97
2016,3,2,16,30,609.0,116.0,4.6,22.0,366.0,249.97,176.85
2016,3,2,16,45,553.5,109.0,4.4,22.0,312.0,193.25,129.75
2016,3,2,17,0,498.0,102.0,4.2,22.0,258.0,141.29,89.61
2016,3,2,17,15,430.5,89.0,4.0,21.0,205.5,91.84,57.78
2016,3,2,17,30,363.0,76.0,3.8,20.0,153.0,56.91,43.92
2016,3,2,17,45,263.5,58.5,3.65,19.5,105.5,44.77,32.93
2016,3,2,18,0,164.0,41.0,3.5,19.0,58.0,33.23,21.79
2016,3,2,18,15,82.0,20.5,3.65,18.5,29.0,17.05,0.0
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
