Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,93.0,24.0,3.25,16.5,35.0,76.15,37.6
2016,3,3,7,30,186.0,48.0,3.5,17.0,70.0,158.69,122.63
2016,3,3,7,45,318.0,60.5,3.8,18.0,122.5,257.73,207.82
2016,3,3,8,0,450.0,73.0,4.1,19.0,175.0,362.81,296.37
2016,3,3,8,15,517.0,83.0,4.35,19.5,229.5,440.8,361.2
2016,3,3,8,30,584.0,93.0,4.6,20.0,284.0,521.81,426.43
2016,3,3,8,45,669.0,89.0,4.9,20.5,345.0,603.51,490.96
2016,3,3,9,0,754.0,85.0,5.2,21.0,406.0,685.51,552.3
2016,3,3,9,15,784.0,89.0,5.55,21.5,458.5,742.03,592.92
2016,3,3,9,30,814.0,93.0,5.9,22.0,511.0,797.81,632.49
2016,3,3,9,45,852.0,90.0,6.3,22.5,562.5,850.95,669.84
2016,3,3,10,0,890.0,87.0,6.7,23.0,614.0,895.46,700.57
2016,3,3,10,15,904.5,89.5,6.8,23.0,656.0,931.02,724.78
2016,3,3,10,30,919.0,92.0,6.9,23.0,698.0,963.58,746.84
2016,3,3,10,45,935.5,91.0,7.0,23.5,734.0,990.69,763.55
2016,3,3,11,0,952.0,90.0,7.1,24.0,770.0,1014.42,777.89
2016,3,3,11,15,959.0,91.0,7.05,24.0,797.0,1027.71,785.75
2016,3,3,11,30,966.0,92.0,7.0,24.0,824.0,1037.04,791.03
2016,3,3,11,45,974.0,91.0,7.0,24.5,842.5,1041.02,791.43
2016,3,3,12,0,982.0,90.0,7.0,25.0,861.0,1040.89,789.16
2016,3,3,12,15,984.5,90.5,6.9,25.0,870.0,1033.05,782.76
2016,3,3,12,30,987.0,91.0,6.8,25.0,879.0,1021.09,773.71
2016,3,3,12,45,990.0,89.0,6.75,25.0,879.5,1002.8,760.7
2016,3,3,13,0,993.0,87.0,6.7,25.0,880.0,980.49,745.04
2016,3,3,13,15,991.5,86.5,6.6,25.0,870.5,951.95,724.87
2016,3,3,13,30,990.0,86.0,6.5,25.0,861.0,919.76,702.23
2016,3,3,13,45,989.0,84.0,6.45,25.0,843.0,882.91,676.55
2016,3,3,14,0,988.0,82.0,6.4,25.0,825.0,842.69,648.43
2016,3,3,14,15,981.5,81.0,6.3,25.0,798.0,796.33,615.58
2016,3,3,14,30,975.0,80.0,6.2,25.0,771.0,747.39,580.7
2016,3,3,14,45,962.0,80.5,6.1,25.0,735.5,693.5,539.59
2016,3,3,15,0,949.0,81.0,6.0,25.0,700.0,638.11,496.07
2016,3,3,15,15,936.0,79.0,5.85,24.5,657.5,579.07,449.56
2016,3,3,15,30,923.0,77.0,5.7,24.0,615.0,519.17,400.94
2016,3,3,15,45,906.5,74.0,5.55,24.0,567.0,456.26,347.8
2016,3,3,16,0,890.0,71.0,5.4,24.0,519.0,393.48,293.36
2016,3,3,16,15,865.0,68.0,5.0,23.0,466.0,328.54,237.0
2016,3,3,16,30,840.0,65.0,4.6,22.0,413.0,262.47,179.1
2016,3,3,16,45,803.5,61.0,4.25,21.5,356.0,198.08,123.61
2016,3,3,17,0,767.0,57.0,3.9,21.0,299.0,137.57,75.41
2016,3,3,17,15,709.0,51.5,3.5,19.5,241.5,78.76,38.76
2016,3,3,17,30,651.0,46.0,3.1,18.0,184.0,36.34,26.33
2016,3,3,17,45,548.5,37.5,2.75,17.0,130.0,30.6,21.04
2016,3,3,18,0,446.0,29.0,2.4,16.0,76.0,24.67,15.08
2016,3,3,18,15,223.0,14.5,2.4,15.5,38.0,11.21,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,234.0,17.5,1.2,8.5,46.0,135.66,81.28
2016,3,4,7,30,468.0,35.0,1.2,9.0,92.0,282.62,225.83
2016,3,4,7,45,566.5,43.0,1.3,10.0,148.0,368.15,302.12
2016,3,4,8,0,665.0,51.0,1.4,11.0,204.0,459.39,379.56
2016,3,4,8,15,721.0,57.0,1.6,12.0,262.5,534.5,441.08
2016,3,4,8,30,777.0,63.0,1.8,13.0,321.0,612.88,502.3
2016,3,4,8,45,813.0,67.0,2.0,14.0,378.5,677.3,548.76
2016,3,4,9,0,849.0,71.0,2.2,15.0,436.0,742.12,593.75
2016,3,4,9,15,873.5,74.0,2.3,15.5,489.0,796.56,630.37
2016,3,4,9,30,898.0,77.0,2.4,16.0,542.0,842.81,660.48
2016,3,4,9,45,913.5,80.5,2.55,17.0,590.0,886.83,687.74
2016,3,4,10,0,929.0,84.0,2.7,18.0,638.0,928.28,712.8
2016,3,4,10,15,941.0,86.0,2.6,18.5,679.5,961.92,731.37
2016,3,4,10,30,953.0,88.0,2.5,19.0,721.0,992.31,747.52
2016,3,4,10,45,959.5,90.5,2.4,19.5,754.5,1014.63,758.11
2016,3,4,11,0,966.0,93.0,2.3,20.0,788.0,1033.12,766.17
2016,3,4,11,15,971.5,94.0,2.25,20.0,813.5,1045.0,772.01
2016,3,4,11,30,977.0,95.0,2.2,20.0,839.0,1052.84,775.43
2016,3,4,11,45,975.5,98.5,2.2,20.5,855.0,1052.63,772.99
2016,3,4,12,0,974.0,102.0,2.2,21.0,871.0,1048.25,768.14
2016,3,4,12,15,975.5,102.0,2.2,21.0,879.0,1038.8,761.71
2016,3,4,12,30,977.0,102.0,2.2,21.0,887.0,1025.29,752.86
2016,3,4,12,45,974.5,103.0,2.2,21.5,885.5,1005.19,738.48
2016,3,4,13,0,972.0,104.0,2.2,22.0,884.0,981.3,721.83
2016,3,4,13,15,969.0,103.5,2.2,22.0,873.5,951.75,702.95
2016,3,4,13,30,966.0,103.0,2.2,22.0,863.0,918.72,681.8
2016,3,4,13,45,960.0,102.5,2.25,22.0,843.5,879.96,657.21
2016,3,4,14,0,954.0,102.0,2.3,22.0,824.0,838.27,630.43
2016,3,4,14,15,946.5,100.5,2.35,22.0,796.0,791.76,600.01
2016,3,4,14,30,939.0,99.0,2.4,22.0,768.0,742.89,567.24
2016,3,4,14,45,927.5,97.5,2.45,22.5,732.5,689.33,527.41
2016,3,4,15,0,916.0,96.0,2.5,23.0,697.0,634.27,485.49
2016,3,4,15,15,901.0,94.0,2.5,22.5,654.0,575.63,441.29
2016,3,4,15,30,886.0,92.0,2.5,22.0,611.0,515.46,394.33
2016,3,4,15,45,827.5,91.5,2.5,22.0,546.0,438.5,332.67
2016,3,4,16,0,769.0,91.0,2.5,22.0,481.0,366.63,273.56
2016,3,4,16,15,730.5,87.5,2.2,21.0,427.0,303.68,220.5
2016,3,4,16,30,692.0,84.0,1.9,20.0,373.0,241.68,167.62
2016,3,4,16,45,633.0,85.0,1.65,19.5,321.0,186.29,121.38
2016,3,4,17,0,574.0,86.0,1.4,19.0,269.0,137.78,84.11
2016,3,4,17,15,519.0,75.0,1.45,18.0,216.5,86.11,50.77
2016,3,4,17,30,464.0,64.0,1.5,17.0,164.0,48.36,37.02
2016,3,4,17,45,381.5,49.5,1.55,16.0,115.5,38.46,28.04
2016,3,4,18,0,299.0,35.0,1.6,15.0,67.0,27.97,18.05
2016,3,4,18,15,149.5,17.5,1.65,14.5,33.5,13.84,0.0
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,42.0,22.5,1.15,11.0,28.0,46.61,26.57
2016,3,5,7,30,84.0,45.0,1.2,12.0,56.0,97.33,75.49
2016,3,5,7,45,112.0,69.0,1.3,13.0,90.5,144.24,116.83
2016,3,5,8,0,140.0,93.0,1.4,14.0,125.0,192.9,158.65
2016,3,5,8,15,163.0,114.5,1.45,14.5,162.0,237.14,195.87
2016,3,5,8,30,186.0,136.0,1.5,15.0,199.0,283.09,233.36
2016,3,5,8,45,360.0,132.5,1.6,16.0,280.0,431.81,353.14
2016,3,5,9,0,534.0,129.0,1.7,17.0,361.0,572.75,461.11
2016,3,5,9,15,677.0,111.5,1.7,17.5,441.5,691.46,546.79
2016,3,5,9,30,820.0,94.0,1.7,18.0,522.0,807.63,625.53
2016,3,5,9,45,839.0,97.0,1.7,19.0,569.0,851.91,650.63
2016,3,5,10,0,858.0,100.0,1.7,20.0,616.0,894.0,674.4
2016,3,5,10,15,872.0,102.5,1.8,20.0,657.0,928.46,696.51
2016,3,5,10,30,886.0,105.0,1.9,20.0,698.0,951.85,711.32
2016,3,5,10,45,895.5,107.5,2.0,20.5,731.5,975.74,725.28
2016,3,5,11,0,905.0,110.0,2.1,21.0,765.0,996.14,736.96
2016,3,5,11,15,912.0,111.0,2.25,21.5,790.5,1008.8,744.28
2016,3,5,11,30,919.0,112.0,2.4,22.0,816.0,1017.69,749.29
2016,3,5,11,45,922.5,113.5,2.55,22.5,833.0,1019.88,750.05
2016,3,5,12,0,926.0,115.0,2.7,23.0,850.0,1018.14,748.4
2016,3,5,12,15,927.5,115.5,2.8,23.0,858.0,1009.49,743.33
2016,3,5,12,30,929.0,116.0,2.9,23.0,866.0,996.97,735.88
2016,3,5,12,45,926.5,117.0,3.05,23.5,864.5,977.5,722.91
2016,3,5,13,0,924.0,118.0,3.2,24.0,863.0,954.42,707.6
2016,3,5,13,15,921.5,117.5,3.25,24.0,853.0,926.33,689.57
2016,3,5,13,30,919.0,117.0,3.3,24.0,843.0,894.91,669.29
2016,3,5,13,45,910.0,118.0,3.4,24.0,823.5,856.59,644.49
2016,3,5,14,0,901.0,119.0,3.5,24.0,804.0,815.69,617.68
2016,3,5,14,15,893.0,117.5,3.5,24.0,776.5,770.71,587.26
2016,3,5,14,30,885.0,116.0,3.5,24.0,749.0,725.55,555.39
2016,3,5,14,45,855.0,121.5,3.55,24.0,710.0,668.69,513.37
2016,3,5,15,0,825.0,127.0,3.6,24.0,671.0,612.13,470.6
2016,3,5,15,15,808.0,124.0,3.55,23.5,629.0,555.16,427.18
2016,3,5,15,30,791.0,121.0,3.5,23.0,587.0,498.13,382.3
2016,3,5,15,45,764.5,118.0,3.5,23.0,539.0,435.36,331.12
2016,3,5,16,0,738.0,115.0,3.5,23.0,491.0,375.73,281.0
2016,3,5,16,15,706.5,109.0,3.15,22.0,439.0,313.79,228.85
2016,3,5,16,30,675.0,103.0,2.8,21.0,387.0,254.79,178.41
2016,3,5,16,45,626.5,96.5,2.5,20.5,331.5,195.5,128.87
2016,3,5,17,0,578.0,90.0,2.2,20.0,276.0,141.91,87.11
2016,3,5,17,15,513.0,79.5,2.05,19.0,221.5,89.87,53.83
2016,3,5,17,30,448.0,69.0,1.9,18.0,167.0,52.74,40.71
2016,3,5,17,45,346.0,54.5,1.8,17.5,117.0,41.45,30.48
2016,3,5,18,0,244.0,40.0,1.7,17.0,67.0,31.12,20.61
2016,3,5,18,15,122.0,20.0,1.7,16.5,33.5,15.74,0.03
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,2.0,2.8,11.5,2.0,0.0,0.0
2016,3,6,7,0,0.0,4.0,3.1,12.0,4.0,3.81,0.0
2016,3,6,7,15,0.0,22.5,3.2,12.5,22.5,21.28,9.78
2016,3,6,7,30,0.0,41.0,3.3,13.0,41.0,40.79,28.41
2016,3,6,7,45,6.5,64.0,3.45,13.5,65.5,68.42,52.51
2016,3,6,8,0,13.0,87.0,3.6,14.0,90.0,96.04,76.41
2016,3,6,8,15,23.5,109.0,3.9,14.5,116.5,132.92,107.78
2016,3,6,8,30,34.0,131.0,4.2,15.0,143.0,164.06,133.79
2016,3,6,8,45,128.5,158.0,4.5,16.0,213.0,273.43,225.48
2016,3,6,9,0,223.0,185.0,4.8,17.0,283.0,379.95,312.15
2016,3,6,9,15,135.0,202.0,4.95,17.5,263.5,335.34,272.67
2016,3,6,9,30,47.0,219.0,5.1,18.0,244.0,271.2,217.51
2016,3,6,9,45,39.0,230.5,5.25,18.5,252.5,276.0,220.17
2016,3,6,10,0,31.0,242.0,5.4,19.0,261.0,280.43,222.38
2016,3,6,10,15,28.0,251.5,5.5,19.5,270.0,286.76,226.29
2016,3,6,10,30,25.0,261.0,5.6,20.0,279.0,279.52,219.6
2016,3,6,10,45,26.0,274.0,5.75,20.5,293.0,293.07,229.43
2016,3,6,11,0,27.0,287.0,5.9,21.0,307.0,320.39,249.83
2016,3,6,11,15,56.5,328.5,6.0,21.0,372.0,392.67,306.17
2016,3,6,11,30,86.0,370.0,6.1,21.0,437.0,464.74,361.47
2016,3,6,11,45,89.5,377.5,6.25,21.5,448.5,473.52,367.14
2016,3,6,12,0,93.0,385.0,6.4,22.0,460.0,481.86,372.66
2016,3,6,12,15,57.5,346.0,6.45,22.5,393.0,403.06,311.23
2016,3,6,12,30,22.0,307.0,6.5,23.0,326.0,315.63,242.85
2016,3,6,12,45,23.0,307.0,6.55,23.5,326.5,315.3,242.29
2016,3,6,13,0,24.0,307.0,6.6,24.0,327.0,314.84,241.54
2016,3,6,13,15,16.0,257.5,6.55,24.0,271.0,258.15,197.88
2016,3,6,13,30,8.0,208.0,6.5,24.0,215.0,202.78,154.91
2016,3,6,13,45,7.5,204.0,6.45,24.0,210.5,197.96,151.29
2016,3,6,14,0,7.0,200.0,6.4,24.0,206.0,193.15,147.67
2016,3,6,14,15,183.0,261.0,6.3,24.0,393.0,391.92,305.74
2016,3,6,14,30,359.0,322.0,6.2,24.0,580.0,559.48,433.88
2016,3,6,14,45,194.5,293.5,6.1,24.0,432.5,403.86,313.49
2016,3,6,15,0,30.0,265.0,6.0,24.0,285.0,265.69,205.06
2016,3,6,15,15,53.0,265.5,5.8,23.5,298.0,274.83,213.24
2016,3,6,15,30,76.0,266.0,5.6,23.0,311.0,281.03,218.66
2016,3,6,15,45,389.0,193.0,5.45,23.0,396.0,343.36,265.68
2016,3,6,16,0,702.0,120.0,5.3,23.0,481.0,367.43,277.18
2016,3,6,16,15,585.5,129.0,5.1,22.5,409.0,295.19,218.06
2016,3,6,16,30,469.0,138.0,4.9,22.0,337.0,234.29,169.2
2016,3,6,16,45,428.0,127.0,4.75,22.0,289.5,184.78,128.15
2016,3,6,17,0,387.0,116.0,4.6,22.0,242.0,140.09,93.32
2016,3,6,17,15,342.5,98.5,4.45,21.5,194.5,94.96,62.68
2016,3,6,17,30,298.0,81.0,4.3,21.0,147.0,60.25,46.7
2016,3,6,17,45,226.5,61.5,4.2,20.5,103.5,46.75,34.63
2016,3,6,18,0,155.0,42.0,4.1,20.0,60.0,34.08,22.84
2016,3,6,18,15,77.5,21.0,4.25,19.5,30.0,17.52,1.99
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.0,4.3,16.0,2.0,0.0,0.0
2016,3,7,7,0,0.0,4.0,4.4,16.0,4.0,3.81,0.0
2016,3,7,7,15,0.0,21.0,4.55,16.0,21.0,19.5,8.79
2016,3,7,7,30,0.0,38.0,4.7,16.0,38.0,36.6,24.66
2016,3,7,7,45,0.0,61.0,4.9,16.5,61.0,60.82,45.51
2016,3,7,8,0,0.0,84.0,5.1,17.0,84.0,84.44,65.64
2016,3,7,8,15,9.0,106.0,5.45,17.5,109.0,112.18,89.06
2016,3,7,8,30,18.0,128.0,5.8,18.0,134.0,140.6,112.66
2016,3,7,8,45,9.0,87.5,6.2,18.5,90.5,88.94,69.15
2016,3,7,9,0,0.0,47.0,6.6,19.0,47.0,43.68,30.9
2016,3,7,9,15,0.0,78.5,6.7,19.5,78.5,73.09,55.07
2016,3,7,9,30,0.0,110.0,6.8,20.0,110.0,103.71,79.85
2016,3,7,9,45,0.0,134.5,6.95,20.5,134.5,127.91,99.07
2016,3,7,10,0,0.0,159.0,7.1,21.0,159.0,152.2,118.13
2016,3,7,10,15,2.5,174.5,7.0,21.0,176.0,169.63,131.87
2016,3,7,10,30,5.0,190.0,6.9,21.0,193.0,187.15,145.6
2016,3,7,10,45,11.5,227.0,6.8,21.5,235.5,230.42,179.43
2016,3,7,11,0,18.0,264.0,6.7,22.0,278.0,273.91,212.92
2016,3,7,11,15,19.0,272.5,6.6,22.0,287.5,282.74,219.41
2016,3,7,11,30,20.0,281.0,6.5,22.0,297.0,291.51,225.92
2016,3,7,11,45,82.5,343.5,6.4,22.0,409.5,429.5,333.67
2016,3,7,12,0,145.0,406.0,6.3,22.0,522.0,567.03,437.78
2016,3,7,12,15,157.0,411.0,6.25,22.0,538.0,578.84,446.14
2016,3,7,12,30,169.0,416.0,6.2,22.0,554.0,589.55,454.07
2016,3,7,12,45,129.5,407.5,6.2,22.0,513.5,537.61,414.19
2016,3,7,13,0,90.0,399.0,6.2,22.0,473.0,477.29,368.0
2016,3,7,13,15,98.5,397.5,6.2,22.0,477.5,478.1,369.08
2016,3,7,13,30,107.0,396.0,6.2,22.0,482.0,478.05,369.39
2016,3,7,13,45,96.0,382.5,6.2,22.0,458.5,449.35,347.63
2016,3,7,14,0,85.0,369.0,6.2,22.0,435.0,421.36,326.41
2016,3,7,14,15,80.0,353.5,6.3,22.0,414.0,396.61,307.86
2016,3,7,14,30,75.0,338.0,6.4,22.0,393.0,372.28,289.52
2016,3,7,14,45,72.5,320.5,6.5,22.0,371.5,348.12,271.27
2016,3,7,15,0,70.0,303.0,6.6,22.0,350.0,324.26,253.11
2016,3,7,15,15,37.0,241.5,6.5,21.5,266.5,244.24,190.89
2016,3,7,15,30,4.0,180.0,6.4,21.0,183.0,168.49,131.18
2016,3,7,15,45,2.0,139.5,6.3,21.0,141.0,130.03,100.62
2016,3,7,16,0,0.0,99.0,6.2,21.0,99.0,92.02,70.06
2016,3,7,16,15,0.0,67.5,5.95,20.5,67.5,62.81,46.43
2016,3,7,16,30,0.0,36.0,5.7,20.0,36.0,33.43,22.29
2016,3,7,16,45,0.0,30.5,5.5,20.0,30.5,28.31,18.09
2016,3,7,17,0,0.0,25.0,5.3,20.0,25.0,23.19,13.84
2016,3,7,17,15,0.0,20.0,5.2,19.5,20.0,18.54,9.97
2016,3,7,17,30,0.0,15.0,5.1,19.0,15.0,13.89,6.57
2016,3,7,17,45,0.0,10.5,5.0,19.0,10.5,9.72,2.8
2016,3,7,18,0,0.0,6.0,4.9,19.0,6.0,5.55,0.0
2016,3,7,18,15,0.0,3.0,4.9,19.0,3.0,2.77,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.46,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.92,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.0,2.0,1.85,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.78,0.0
2016,3,8,8,15,0.0,4.0,4.8,19.5,4.0,3.7,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,4.63,0.0
2016,3,8,8,45,0.0,6.5,5.05,20.5,6.5,6.03,0.0
2016,3,8,9,0,0.0,8.0,5.2,21.0,8.0,7.42,0.52
2016,3,8,9,15,24.0,116.0,5.3,21.5,128.5,135.57,106.46
2016,3,8,9,30,48.0,224.0,5.4,22.0,249.0,277.28,219.37
2016,3,8,9,45,76.0,254.5,5.5,22.5,299.0,335.58,264.53
2016,3,8,10,0,104.0,285.0,5.6,23.0,349.0,394.99,309.88
2016,3,8,10,15,55.5,243.0,5.45,23.0,277.5,301.85,235.77
2016,3,8,10,30,7.0,201.0,5.3,23.0,206.0,200.13,154.27
2016,3,8,10,45,111.0,282.0,5.2,23.5,363.5,409.77,318.92
2016,3,8,11,0,215.0,363.0,5.1,24.0,521.0,599.48,460.35
2016,3,8,11,15,203.0,377.0,4.9,24.0,531.0,601.79,459.54
2016,3,8,11,30,191.0,391.0,4.7,24.0,541.0,602.93,458.66
2016,3,8,11,45,308.0,368.5,4.55,24.5,615.0,701.18,530.7
2016,3,8,12,0,425.0,346.0,4.4,25.0,689.0,794.85,596.9
2016,3,8,12,15,457.0,337.5,4.15,25.0,709.0,808.51,605.41
2016,3,8,12,30,489.0,329.0,3.9,25.0,729.0,819.32,612.31
2016,3,8,12,45,444.0,347.5,3.7,25.0,710.5,783.41,585.08
2016,3,8,13,0,399.0,366.0,3.5,25.0,692.0,739.35,552.67
2016,3,8,13,15,416.0,353.0,3.3,25.0,690.0,726.33,543.61
2016,3,8,13,30,433.0,340.0,3.1,25.0,688.0,717.73,537.23
2016,3,8,13,45,358.5,356.5,2.95,25.0,640.0,648.68,486.68
2016,3,8,14,0,284.0,373.0,2.8,25.0,592.0,589.82,443.14
2016,3,8,14,15,550.0,255.5,2.7,25.0,661.5,659.51,498.67
2016,3,8,14,30,816.0,138.0,2.6,25.0,731.0,702.08,532.24
2016,3,8,14,45,570.0,219.5,2.55,25.0,624.5,580.45,440.62
2016,3,8,15,0,324.0,301.0,2.5,25.0,518.0,476.5,361.61
2016,3,8,15,15,524.0,221.0,2.45,25.0,546.5,491.77,374.19
2016,3,8,15,30,724.0,141.0,2.4,25.0,575.0,484.17,366.82
2016,3,8,15,45,700.5,136.0,2.4,25.0,528.5,425.7,319.85
2016,3,8,16,0,677.0,131.0,2.4,25.0,482.0,368.71,273.01
2016,3,8,16,15,644.0,124.5,2.2,24.5,431.0,309.23,223.7
2016,3,8,16,30,611.0,118.0,2.0,24.0,380.0,253.01,176.53
2016,3,8,16,45,566.5,109.5,1.85,23.5,326.5,196.47,130.28
2016,3,8,17,0,522.0,101.0,1.7,23.0,273.0,143.9,89.86
2016,3,8,17,15,456.5,89.5,1.6,22.0,220.0,94.09,58.13
2016,3,8,17,30,391.0,78.0,1.5,21.0,167.0,57.9,44.68
2016,3,8,17,45,295.0,62.0,1.45,20.5,118.0,47.08,35.0
2016,3,8,18,0,199.0,46.0,1.4,20.0,69.0,35.76,24.44
2016,3,8,18,15,99.5,23.0,1.55,20.0,34.5,18.07,4.42
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.0,4.2,18.0,1.0,0.92,0.0
2016,3,9,7,30,0.0,2.0,4.2,18.0,2.0,1.85,0.0
2016,3,9,7,45,0.0,3.5,4.25,18.5,3.5,3.24,0.0
2016,3,9,8,0,0.0,5.0,4.3,19.0,5.0,4.63,0.0
2016,3,9,8,15,0.0,7.0,4.3,19.0,7.0,6.48,0.0
2016,3,9,8,30,0.0,9.0,4.3,19.0,9.0,8.34,1.38
2016,3,9,8,45,0.0,15.5,4.35,19.0,15.5,14.38,6.45
2016,3,9,9,0,0.0,22.0,4.4,19.0,22.0,20.42,11.47
2016,3,9,9,15,0.0,29.0,4.35,19.0,29.0,26.94,16.85
2016,3,9,9,30,0.0,36.0,4.3,19.0,36.0,33.46,22.2
2016,3,9,9,45,0.0,39.5,4.25,19.5,39.5,36.74,24.76
2016,3,9,10,0,0.0,43.0,4.2,20.0,43.0,40.01,27.31
2016,3,9,10,15,0.0,34.0,4.0,20.0,34.0,31.64,20.37
2016,3,9,10,30,0.0,25.0,3.8,20.0,25.0,23.27,13.46
2016,3,9,10,45,0.0,37.0,3.65,20.5,37.0,34.46,22.52
2016,3,9,11,0,0.0,49.0,3.5,21.0,49.0,45.67,31.51
2016,3,9,11,15,0.0,54.0,3.55,21.0,54.0,50.35,35.24
2016,3,9,11,30,0.0,59.0,3.6,21.0,59.0,55.04,38.97
2016,3,9,11,45,0.0,54.0,3.65,21.0,54.0,50.38,35.17
2016,3,9,12,0,0.0,49.0,3.7,21.0,49.0,45.71,31.39
2016,3,9,12,15,12.0,183.0,3.85,20.5,193.0,184.65,142.58
2016,3,9,12,30,24.0,317.0,4.0,20.0,337.0,327.18,253.24
2016,3,9,12,45,36.5,343.5,4.15,20.0,374.0,374.6,289.32
2016,3,9,13,0,49.0,370.0,4.3,20.0,411.0,410.13,316.51
2016,3,9,13,15,24.5,242.5,4.3,20.0,263.0,257.09,199.21
2016,3,9,13,30,0.0,115.0,4.3,20.0,115.0,107.61,81.16
2016,3,9,13,45,0.0,85.5,4.3,20.5,85.5,79.83,58.96
2016,3,9,14,0,0.0,56.0,4.3,21.0,56.0,52.23,36.71
2016,3,9,14,15,0.0,88.0,4.2,21.0,88.0,82.13,60.87
2016,3,9,14,30,0.0,120.0,4.1,21.0,120.0,112.03,84.92
2016,3,9,14,45,0.0,110.5,4.1,21.0,110.5,103.09,77.88
2016,3,9,15,0,0.0,101.0,4.1,21.0,101.0,94.19,70.9
2016,3,9,15,15,0.0,70.5,3.95,20.5,70.5,65.68,48.12
2016,3,9,15,30,0.0,40.0,3.8,20.0,40.0,37.21,25.04
2016,3,9,15,45,0.0,98.0,3.65,20.0,98.0,91.23,69.43
2016,3,9,16,0,0.0,156.0,3.5,20.0,156.0,143.49,112.04
2016,3,9,16,15,0.0,106.5,3.3,19.5,106.5,98.59,75.97
2016,3,9,16,30,0.0,57.0,3.1,19.0,57.0,53.0,38.7
2016,3,9,16,45,0.0,49.0,2.9,19.0,49.0,45.53,32.62
2016,3,9,17,0,0.0,41.0,2.7,19.0,41.0,38.07,26.45
2016,3,9,17,15,0.0,33.0,2.6,18.5,33.0,30.62,20.25
2016,3,9,17,30,0.0,25.0,2.5,18.0,25.0,23.18,14.84
2016,3,9,17,45,0.0,17.5,2.4,18.0,17.5,16.21,8.54
2016,3,9,18,0,0.0,10.0,2.3,18.0,10.0,9.26,2.23
2016,3,9,18,15,0.0,5.0,2.55,17.5,5.0,4.62,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.0,4.25,12.5,1.0,0.0,0.0
2016,3,10,7,0,0.0,2.0,4.1,13.0,2.0,1.85,0.0
2016,3,10,7,15,0.0,7.5,4.05,13.0,7.5,6.94,0.0
2016,3,10,7,30,0.0,13.0,4.0,13.0,13.0,12.04,4.51
2016,3,10,7,45,0.0,20.0,4.0,13.5,20.0,18.54,10.22
2016,3,10,8,0,0.0,27.0,4.0,14.0,27.0,25.04,15.87
2016,3,10,8,15,0.0,34.0,4.05,14.0,34.0,31.55,21.47
2016,3,10,8,30,0.0,41.0,4.1,14.0,41.0,38.08,27.01
2016,3,10,8,45,0.0,58.5,4.2,14.5,58.5,54.39,40.71
2016,3,10,9,0,0.0,76.0,4.3,15.0,76.0,70.74,54.23
2016,3,10,9,15,0.0,49.0,4.45,15.0,49.0,45.56,32.87
2016,3,10,9,30,0.0,22.0,4.6,15.0,22.0,20.44,11.61
2016,3,10,9,45,55.0,156.5,4.75,15.5,190.5,205.98,167.09
2016,3,10,10,0,110.0,291.0,4.9,16.0,359.0,406.86,327.21
2016,3,10,10,15,55.0,167.0,5.1,16.0,201.0,218.25,175.41
2016,3,10,10,30,0.0,43.0,5.3,16.0,43.0,40.04,27.6
2016,3,10,10,45,0.0,72.0,5.5,16.5,72.0,67.14,49.85
2016,3,10,11,0,0.0,101.0,5.7,17.0,101.0,94.45,71.96
2016,3,10,11,15,0.0,113.0,5.8,17.0,113.0,105.96,81.19
2016,3,10,11,30,0.0,125.0,5.9,17.0,125.0,117.47,90.42
2016,3,10,11,45,1.0,141.0,6.05,17.5,142.0,133.8,103.37
2016,3,10,12,0,2.0,157.0,6.2,18.0,159.0,150.1,116.22
2016,3,10,12,15,4.5,175.0,6.15,18.0,179.0,169.73,131.94
2016,3,10,12,30,7.0,193.0,6.1,18.0,199.0,189.23,147.52
2016,3,10,12,45,3.5,127.5,6.05,18.0,130.5,122.87,94.3
2016,3,10,13,0,0.0,62.0,6.0,18.0,62.0,57.88,41.64
2016,3,10,13,15,3.5,131.0,5.95,18.0,134.5,125.87,96.84
2016,3,10,13,30,7.0,200.0,5.9,18.0,207.0,194.19,151.59
2016,3,10,13,45,4.5,178.0,5.85,18.0,182.5,170.73,132.83
2016,3,10,14,0,2.0,156.0,5.8,18.0,158.0,147.62,114.39
2016,3,10,14,15,1.0,116.5,5.7,18.0,117.5,109.56,83.84
2016,3,10,14,30,0.0,77.0,5.6,18.0,77.0,71.82,53.29
2016,3,10,14,45,1.5,126.0,5.6,18.0,127.0,118.5,91.43
2016,3,10,15,0,3.0,175.0,5.6,18.0,177.0,164.64,128.9
2016,3,10,15,15,1.5,168.0,5.5,18.0,169.0,156.82,122.81
2016,3,10,15,30,0.0,161.0,5.4,18.0,161.0,149.18,116.92
2016,3,10,15,45,1.0,162.5,5.3,18.0,163.5,150.44,118.29
2016,3,10,16,0,2.0,164.0,5.2,18.0,166.0,151.35,119.38
2016,3,10,16,15,1.0,133.5,4.95,17.5,134.5,123.03,96.76
2016,3,10,16,30,0.0,103.0,4.7,17.0,103.0,95.06,74.13
2016,3,10,16,45,0.0,89.0,4.45,17.0,89.0,82.17,63.63
2016,3,10,17,0,0.0,75.0,4.2,17.0,75.0,69.36,53.04
2016,3,10,17,15,0.0,60.5,4.05,16.5,60.5,56.19,42.08
2016,3,10,17,30,0.0,46.0,3.9,16.0,46.0,42.74,32.31
2016,3,10,17,45,0.0,32.5,3.75,16.0,32.5,30.17,20.91
2016,3,10,18,0,0.0,19.0,3.6,16.0,19.0,17.61,9.48
2016,3,10,18,15,0.0,9.5,3.6,15.5,9.5,8.8,0.07
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,2.15,14.0,3.5,3.34,0.0
2016,3,11,7,0,0.0,7.0,2.0,14.0,7.0,6.48,0.0
2016,3,11,7,15,0.0,22.5,1.95,14.0,22.5,20.88,11.11
2016,3,11,7,30,0.0,38.0,1.9,14.0,38.0,35.59,24.33
2016,3,11,7,45,0.0,57.5,1.85,14.5,57.5,55.43,41.52
2016,3,11,8,0,0.0,77.0,1.8,15.0,77.0,74.98,58.22
2016,3,11,8,15,0.0,97.5,1.85,15.0,97.5,95.48,75.5
2016,3,11,8,30,0.0,118.0,1.9,15.0,118.0,115.86,92.36
2016,3,11,8,45,0.0,70.0,1.95,15.5,70.0,65.13,49.52
2016,3,11,9,0,0.0,22.0,2.0,16.0,22.0,20.42,11.66
2016,3,11,9,15,0.5,94.0,2.15,16.5,94.5,88.36,68.36
2016,3,11,9,30,1.0,166.0,2.3,17.0,167.0,161.52,127.63
2016,3,11,9,45,0.5,91.5,2.5,17.5,92.0,85.72,65.32
2016,3,11,10,0,0.0,17.0,2.7,18.0,17.0,15.8,7.48
2016,3,11,10,15,0.0,20.5,2.85,18.0,20.5,19.07,10.17
2016,3,11,10,30,0.0,24.0,3.0,18.0,24.0,22.34,12.83
2016,3,11,10,45,0.0,22.0,3.2,18.5,22.0,20.48,11.23
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,18.62,9.65
2016,3,11,11,15,0.0,20.5,3.4,19.0,20.5,19.1,10.02
2016,3,11,11,30,0.0,21.0,3.4,19.0,21.0,19.57,10.38
2016,3,11,11,45,187.5,199.0,3.4,19.5,352.5,400.03,317.25
2016,3,11,12,0,375.0,377.0,3.4,20.0,684.0,769.99,587.09
2016,3,11,12,15,278.0,401.0,3.3,20.0,629.5,694.99,527.88
2016,3,11,12,30,181.0,425.0,3.2,20.0,575.0,609.6,463.73
2016,3,11,12,45,161.0,423.5,3.1,20.5,557.0,582.41,442.77
2016,3,11,13,0,141.0,422.0,3.0,21.0,539.0,555.36,421.64
2016,3,11,13,15,114.5,409.0,2.9,21.0,503.5,502.92,382.88
2016,3,11,13,30,88.0,396.0,2.8,21.0,468.0,461.18,351.72
2016,3,11,13,45,230.0,375.0,2.7,21.0,557.0,556.28,425.3
2016,3,11,14,0,372.0,354.0,2.6,21.0,646.0,638.94,486.94
2016,3,11,14,15,188.5,271.5,2.6,21.0,420.0,405.6,313.56
2016,3,11,14,30,5.0,189.0,2.6,21.0,194.0,180.03,137.99
2016,3,11,14,45,153.0,250.0,2.6,21.0,354.5,336.2,262.36
2016,3,11,15,0,301.0,311.0,2.6,21.0,515.0,471.83,364.8
2016,3,11,15,15,150.5,232.0,2.55,20.5,334.0,297.85,231.9
2016,3,11,15,30,0.0,153.0,2.5,20.0,153.0,141.85,109.5
2016,3,11,15,45,41.5,192.5,2.45,20.0,214.5,194.2,151.68
2016,3,11,16,0,83.0,232.0,2.4,20.0,276.0,239.12,186.55
2016,3,11,16,15,147.5,209.0,2.15,19.5,277.5,230.29,177.98
2016,3,11,16,30,212.0,186.0,1.9,19.0,279.0,214.37,162.58
2016,3,11,16,45,194.5,163.5,1.65,19.0,240.0,175.82,131.16
2016,3,11,17,0,177.0,141.0,1.4,19.0,201.0,139.58,102.52
2016,3,11,17,15,158.0,116.5,1.2,18.5,163.0,104.27,76.57
2016,3,11,17,30,139.0,92.0,1.0,18.0,125.0,73.98,59.27
2016,3,11,17,45,101.5,68.5,0.85,17.5,89.5,56.23,43.47
2016,3,11,18,0,64.0,45.0,0.7,17.0,54.0,37.92,26.85
2016,3,11,18,15,32.0,22.5,0.7,16.5,27.0,19.73,7.79
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.5,1.15,12.5,4.5,4.29,0.0
2016,3,12,7,0,0.0,9.0,1.3,13.0,9.0,8.34,0.0
2016,3,12,7,15,0.0,26.5,1.35,13.5,26.5,24.61,14.33
2016,3,12,7,30,0.0,44.0,1.4,14.0,44.0,42.38,30.1
2016,3,12,7,45,0.0,67.0,1.45,14.5,67.0,66.26,50.71
2016,3,12,8,0,0.0,90.0,1.5,15.0,90.0,89.7,70.61
2016,3,12,8,15,6.0,111.0,1.65,15.5,113.5,114.4,91.27
2016,3,12,8,30,12.0,132.0,1.8,16.0,137.0,139.56,111.91
2016,3,12,8,45,151.5,161.0,2.0,16.5,231.5,292.98,239.68
2016,3,12,9,0,291.0,190.0,2.2,17.0,326.0,451.29,365.27
2016,3,12,9,15,549.5,144.0,2.25,17.5,435.5,629.27,503.29
2016,3,12,9,30,808.0,98.0,2.3,18.0,545.0,814.51,634.64
2016,3,12,9,45,833.0,98.0,2.4,18.5,593.0,860.11,662.56
2016,3,12,10,0,858.0,98.0,2.5,19.0,641.0,903.84,690.11
2016,3,12,10,15,592.0,207.5,2.4,19.0,593.0,799.47,614.2
2016,3,12,10,30,326.0,317.0,2.3,19.0,545.0,666.78,511.66
2016,3,12,10,45,297.5,340.0,2.25,19.5,555.5,667.42,509.87
2016,3,12,11,0,269.0,363.0,2.2,20.0,566.0,665.65,505.44
2016,3,12,11,15,596.0,234.5,2.15,20.0,702.5,860.47,649.57
2016,3,12,11,30,923.0,106.0,2.1,20.0,839.0,1025.6,757.12
2016,3,12,11,45,927.0,106.5,2.05,20.5,856.0,1026.8,753.28
2016,3,12,12,0,931.0,107.0,2.0,21.0,873.0,1024.06,748.92
2016,3,12,12,15,933.0,107.0,2.0,21.0,880.5,1014.91,742.71
2016,3,12,12,30,935.0,107.0,2.0,21.0,888.0,1001.87,734.2
2016,3,12,12,45,931.0,109.0,2.05,21.5,885.5,981.51,720.32
2016,3,12,13,0,927.0,111.0,2.1,22.0,883.0,957.57,704.24
2016,3,12,13,15,924.5,110.5,2.1,22.0,873.0,928.95,685.95
2016,3,12,13,30,922.0,110.0,2.1,22.0,863.0,897.02,665.47
2016,3,12,13,45,552.5,252.5,2.15,22.0,700.5,710.3,535.55
2016,3,12,14,0,183.0,395.0,2.2,22.0,538.0,526.95,397.95
2016,3,12,14,15,539.0,251.0,2.15,21.5,653.5,647.82,494.77
2016,3,12,14,30,895.0,107.0,2.1,21.0,769.0,726.36,556.06
2016,3,12,14,45,591.5,211.0,2.1,21.0,640.5,588.65,451.44
2016,3,12,15,0,288.0,315.0,2.1,21.0,512.0,467.66,358.8
2016,3,12,15,15,349.5,280.0,2.1,21.0,504.5,449.76,346.31
2016,3,12,15,30,411.0,245.0,2.1,21.0,497.0,425.19,327.13
2016,3,12,15,45,248.0,239.5,2.1,21.0,388.5,323.57,249.29
2016,3,12,16,0,85.0,234.0,2.1,21.0,280.0,241.5,187.02
2016,3,12,16,15,417.5,160.0,1.95,20.5,348.0,269.65,201.8
2016,3,12,16,30,750.0,86.0,1.8,20.0,416.0,261.86,181.7
2016,3,12,16,45,716.5,79.5,1.7,20.0,361.5,197.62,126.79
2016,3,12,17,0,683.0,73.0,1.6,20.0,307.0,139.95,80.73
2016,3,12,17,15,626.0,66.0,1.5,19.0,250.5,84.46,45.37
2016,3,12,17,30,569.0,59.0,1.4,18.0,194.0,42.83,32.13
2016,3,12,17,45,481.0,49.0,1.3,17.0,141.5,36.9,26.78
2016,3,12,18,0,393.0,39.0,1.2,16.0,89.0,30.68,20.81
2016,3,12,18,15,196.5,19.5,1.3,15.5,44.5,14.99,4.99
2016,3,12,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,66.5,10.0,3.6,12.5,13.0,30.65,0.0
2016,3,13,7,0,133.0,20.0,3.8,13.0,26.0,86.35,18.29
2016,3,13,7,15,273.0,35.0,3.75,13.5,71.5,181.26,139.54
2016,3,13,7,30,413.0,50.0,3.7,14.0,117.0,282.05,228.99
2016,3,13,7,45,512.5,58.0,3.7,15.0,174.0,368.28,303.79
2016,3,13,8,0,612.0,66.0,3.7,16.0,231.0,463.6,383.09
2016,3,13,8,15,667.0,72.5,3.8,16.5,290.0,536.92,442.61
2016,3,13,8,30,722.0,79.0,3.9,17.0,349.0,613.61,502.48
2016,3,13,8,45,774.0,80.0,4.0,18.0,409.0,680.88,550.64
2016,3,13,9,0,826.0,81.0,4.1,19.0,469.0,753.53,600.87
2016,3,13,9,15,851.0,84.5,4.25,19.5,522.5,808.34,637.99
2016,3,13,9,30,876.0,88.0,4.4,20.0,576.0,861.85,673.67
2016,3,13,9,45,900.0,88.0,4.6,21.0,626.0,901.28,698.11
2016,3,13,10,0,924.0,88.0,4.8,22.0,676.0,945.73,725.87
2016,3,13,10,15,936.0,90.0,4.95,22.5,717.5,978.99,746.63
2016,3,13,10,30,948.0,92.0,5.1,23.0,759.0,1008.96,765.17
2016,3,13,10,45,958.0,93.0,5.25,23.5,793.5,1032.37,779.22
2016,3,13,11,0,968.0,94.0,5.4,24.0,828.0,1052.04,790.84
2016,3,13,11,15,973.5,95.0,5.5,24.0,853.0,1063.41,798.16
2016,3,13,11,30,979.0,96.0,5.6,24.0,878.0,1070.7,802.94
