Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,15,879.5,137.5,5.05,26.0,896.0,922.62,690.12
2016,3,23,13,30,877.0,137.0,4.9,26.0,885.0,891.09,668.07
2016,3,23,13,45,872.5,135.5,4.8,26.5,865.5,853.97,641.25
2016,3,23,14,0,868.0,134.0,4.7,27.0,846.0,814.2,612.67
2016,3,23,14,15,860.0,132.0,4.6,27.0,818.0,771.47,583.23
2016,3,23,14,30,852.0,130.0,4.5,27.0,790.0,723.36,548.85
2016,3,23,14,45,838.0,129.0,4.4,27.0,753.5,670.59,509.81
2016,3,23,15,0,824.0,128.0,4.3,27.0,717.0,616.92,469.26
2016,3,23,15,15,809.0,125.0,4.2,26.5,674.5,560.21,426.36
2016,3,23,15,30,794.0,122.0,4.1,26.0,632.0,503.31,381.96
2016,3,23,15,45,770.5,119.0,4.05,26.0,583.5,442.84,332.92
2016,3,23,16,0,747.0,116.0,4.0,26.0,535.0,380.92,281.57
2016,3,23,16,15,719.0,111.0,3.75,25.5,483.0,319.87,230.24
2016,3,23,16,30,691.0,106.0,3.5,25.0,431.0,261.37,180.37
2016,3,23,16,45,650.0,100.0,3.3,24.5,375.0,202.43,131.41
2016,3,23,17,0,609.0,94.0,3.1,24.0,319.0,148.28,89.3
2016,3,23,17,15,552.5,85.5,2.9,23.0,263.5,96.15,56.19
2016,3,23,17,30,496.0,77.0,2.7,22.0,208.0,56.6,43.54
2016,3,23,17,45,408.0,65.0,2.5,21.5,155.0,48.46,36.38
2016,3,23,18,0,320.0,53.0,2.3,21.0,102.0,40.52,29.07
2016,3,23,18,15,160.0,36.5,2.5,20.5,61.0,28.45,17.56
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,17.93,0.0
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,9.53,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.5,15.0,5.8,8.5,33.0,90.11,0.0
2016,3,24,7,0,355.0,30.0,6.0,9.0,66.0,198.44,152.84
2016,3,24,7,15,466.0,40.0,6.15,9.0,119.0,281.1,231.69
2016,3,24,7,30,577.0,50.0,6.3,9.0,172.0,376.03,318.1
2016,3,24,7,45,645.5,56.5,6.5,9.5,231.5,453.57,387.45
2016,3,24,8,0,714.0,63.0,6.7,10.0,291.0,534.11,456.94
2016,3,24,8,15,756.0,68.0,6.7,10.5,350.0,603.1,514.08
2016,3,24,8,30,798.0,73.0,6.7,11.0,409.0,673.82,569.11
2016,3,24,8,45,829.5,76.0,6.75,11.5,467.0,735.39,614.98
2016,3,24,9,0,861.0,79.0,6.8,12.0,525.0,796.81,659.72
2016,3,24,9,15,881.5,82.0,6.75,12.5,578.0,841.79,690.57
2016,3,24,9,30,902.0,85.0,6.7,13.0,631.0,891.39,724.47
2016,3,24,9,45,920.0,86.0,6.65,13.5,679.5,934.31,752.81
2016,3,24,10,0,938.0,87.0,6.6,14.0,728.0,974.71,778.94
2016,3,24,10,15,949.0,89.0,6.55,14.5,769.0,1006.79,798.72
2016,3,24,10,30,960.0,91.0,6.5,15.0,810.0,1035.45,815.91
2016,3,24,10,45,969.5,91.5,6.5,15.5,843.5,1057.31,828.5
2016,3,24,11,0,979.0,92.0,6.5,16.0,877.0,1075.35,838.43
2016,3,24,11,15,984.5,93.0,6.4,16.0,902.0,1085.99,844.18
2016,3,24,11,30,990.0,94.0,6.3,16.0,927.0,1092.49,847.17
2016,3,24,11,45,991.5,95.5,6.25,16.5,942.5,1091.36,843.67
2016,3,24,12,0,993.0,97.0,6.2,17.0,958.0,1086.02,837.44
2016,3,24,12,15,994.5,97.5,6.1,17.0,965.0,1075.42,829.01
2016,3,24,12,30,996.0,98.0,6.0,17.0,972.0,1060.68,817.87
2016,3,24,12,45,995.5,98.0,5.95,17.5,969.5,1039.48,801.15
2016,3,24,13,0,995.0,98.0,5.9,18.0,967.0,1014.38,781.89
2016,3,24,13,15,992.5,97.5,5.8,18.0,955.5,983.2,759.67
2016,3,24,13,30,990.0,97.0,5.7,18.0,944.0,948.48,735.02
2016,3,24,13,45,986.0,96.0,5.65,18.5,923.5,908.64,705.64
2016,3,24,14,0,982.0,95.0,5.6,19.0,903.0,865.71,674.08
2016,3,24,14,15,975.5,94.0,5.5,19.0,874.5,818.03,640.05
2016,3,24,14,30,969.0,93.0,5.4,19.0,846.0,767.86,604.02
2016,3,24,14,45,958.0,92.5,5.3,19.0,808.5,713.01,562.3
2016,3,24,15,0,947.0,92.0,5.2,19.0,771.0,656.59,517.75
2016,3,24,15,15,934.5,90.0,5.05,18.5,727.0,596.67,470.19
2016,3,24,15,30,922.0,88.0,4.9,18.0,683.0,535.92,420.52
2016,3,24,15,45,907.0,85.0,4.75,18.0,633.5,472.64,366.58
2016,3,24,16,0,892.0,82.0,4.6,18.0,584.0,409.41,311.2
2016,3,24,16,15,868.5,78.5,4.3,17.5,529.0,343.42,252.9
2016,3,24,16,30,845.0,75.0,4.0,17.0,474.0,275.45,192.42
2016,3,24,16,45,813.0,70.5,3.7,17.0,415.5,210.41,135.18
2016,3,24,17,0,781.0,66.0,3.4,17.0,357.0,148.81,84.8
2016,3,24,17,15,731.5,61.0,2.9,16.0,297.0,89.48,46.42
2016,3,24,17,30,682.0,56.0,2.4,15.0,237.0,43.0,32.77
2016,3,24,17,45,600.5,48.5,1.95,14.0,179.5,35.28,25.88
2016,3,24,18,0,519.0,41.0,1.5,13.0,122.0,31.18,21.94
2016,3,24,18,15,368.0,29.0,1.45,12.5,74.0,22.69,13.55
2016,3,24,18,30,217.0,17.0,1.4,12.0,26.0,13.68,0.0
2016,3,24,18,45,108.5,8.5,1.4,11.5,13.0,8.1,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,45,191.0,16.0,0.5,7.0,36.0,97.27,17.07
2016,3,25,7,0,382.0,32.0,0.5,8.0,72.0,212.23,163.47
2016,3,25,7,15,488.5,42.0,0.65,8.5,126.5,294.79,238.81
2016,3,25,7,30,595.0,52.0,0.8,9.0,181.0,388.93,320.2
2016,3,25,7,45,655.0,59.5,0.95,10.0,240.0,464.01,382.92
2016,3,25,8,0,715.0,67.0,1.1,11.0,299.0,540.8,444.21
2016,3,25,8,15,754.5,72.0,1.5,12.0,357.5,608.29,497.45
2016,3,25,8,30,794.0,77.0,1.9,13.0,416.0,677.22,548.56
2016,3,25,8,45,819.0,81.5,2.3,14.0,471.5,735.5,589.8
2016,3,25,9,0,844.0,86.0,2.7,15.0,527.0,793.11,629.65
2016,3,25,9,15,863.5,89.0,2.7,15.5,579.0,843.27,661.93
2016,3,25,9,30,883.0,92.0,2.7,16.0,631.0,884.5,687.34
2016,3,25,9,45,894.5,96.0,2.7,16.5,676.5,924.39,711.51
2016,3,25,10,0,906.0,100.0,2.7,17.0,722.0,961.41,733.41
2016,3,25,10,15,916.5,102.0,2.65,17.5,761.5,992.12,750.36
2016,3,25,10,30,927.0,104.0,2.6,18.0,801.0,1019.5,764.97
2016,3,25,10,45,931.5,107.0,2.55,18.5,832.5,1038.6,774.04
2016,3,25,11,0,936.0,110.0,2.5,19.0,864.0,1053.85,780.69
2016,3,25,11,15,941.0,111.5,2.45,19.0,888.0,1064.02,785.63
2016,3,25,11,30,946.0,113.0,2.4,19.0,912.0,1070.22,788.17
2016,3,25,11,45,945.5,116.0,2.4,19.5,926.5,1068.51,784.88
2016,3,25,12,0,945.0,119.0,2.4,20.0,941.0,1062.77,779.24
2016,3,25,12,15,945.5,119.0,2.45,20.0,947.0,1050.89,771.91
2016,3,25,12,30,946.0,119.0,2.5,20.0,953.0,1035.13,762.22
2016,3,25,12,45,940.5,121.5,2.6,20.5,948.5,1012.45,747.17
2016,3,25,13,0,935.0,124.0,2.7,21.0,944.0,986.25,729.86
2016,3,25,13,15,931.5,123.5,2.8,21.0,932.0,955.51,710.87
2016,3,25,13,30,928.0,123.0,2.9,21.0,920.0,921.52,689.57
2016,3,25,13,45,918.5,124.0,3.0,21.0,898.0,880.98,663.6
2016,3,25,14,0,909.0,125.0,3.1,21.0,876.0,837.93,635.62
2016,3,25,14,15,900.5,123.5,3.15,21.0,846.5,791.0,604.27
2016,3,25,14,30,892.0,122.0,3.2,21.0,817.0,742.0,570.55
2016,3,25,14,45,881.0,119.5,3.3,21.0,780.0,688.62,531.59
2016,3,25,15,0,870.0,117.0,3.4,21.0,743.0,633.84,490.44
2016,3,25,15,15,855.0,114.5,3.45,21.0,699.5,575.21,445.0
2016,3,25,15,30,840.0,112.0,3.5,21.0,656.0,516.29,397.9
2016,3,25,15,45,819.0,109.0,3.55,21.0,606.5,454.31,347.01
2016,3,25,16,0,798.0,106.0,3.6,21.0,557.0,393.34,295.38
2016,3,25,16,15,771.5,101.5,3.45,20.5,503.0,330.6,241.58
2016,3,25,16,30,745.0,97.0,3.3,20.0,449.0,266.72,186.23
2016,3,25,16,45,708.0,91.0,3.2,19.5,392.5,205.22,133.83
2016,3,25,17,0,671.0,85.0,3.1,19.0,336.0,147.92,88.1
2016,3,25,17,15,617.0,77.5,2.8,18.0,278.5,92.83,52.49
2016,3,25,17,30,563.0,70.0,2.5,17.0,221.0,50.34,38.96
2016,3,25,17,45,480.0,59.5,2.25,16.0,166.5,44.43,33.73
2016,3,25,18,0,397.0,49.0,2.0,15.0,112.0,38.21,27.9
2016,3,25,18,15,263.0,33.5,2.0,14.5,68.0,26.73,16.87
2016,3,25,18,30,129.0,18.0,2.0,14.0,24.0,14.2,0.0
2016,3,25,18,45,64.5,9.0,2.0,13.5,12.0,8.58,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,93.0,21.5,2.15,9.5,31.5,64.05,19.54
2016,3,26,7,0,186.0,43.0,2.4,10.0,63.0,145.78,112.8
2016,3,26,7,15,282.5,61.0,2.6,11.0,113.0,220.97,180.07
2016,3,26,7,30,379.0,79.0,2.8,12.0,163.0,307.05,254.76
2016,3,26,7,45,189.5,88.5,3.0,13.0,130.5,218.08,181.55
2016,3,26,8,0,0.0,98.0,3.2,14.0,98.0,94.99,75.25
2016,3,26,8,15,36.0,138.5,3.2,14.5,154.0,169.68,138.41
2016,3,26,8,30,72.0,179.0,3.2,15.0,210.0,242.09,197.92
2016,3,26,8,45,393.5,151.0,3.25,15.5,355.0,490.49,402.51
2016,3,26,9,0,715.0,123.0,3.3,16.0,500.0,737.88,591.65
2016,3,26,9,15,444.0,204.5,3.15,16.5,446.0,622.28,496.33
2016,3,26,9,30,173.0,286.0,3.0,17.0,392.0,465.49,368.76
2016,3,26,9,45,172.0,310.0,2.95,18.0,422.5,494.32,388.59
2016,3,26,10,0,171.0,334.0,2.9,19.0,453.0,522.24,406.45
2016,3,26,10,15,127.0,345.5,2.8,19.0,436.5,494.22,382.91
2016,3,26,10,30,83.0,357.0,2.7,19.0,420.0,449.93,347.68
2016,3,26,10,45,180.0,375.0,2.6,19.5,518.5,577.39,443.03
2016,3,26,11,0,277.0,393.0,2.5,20.0,617.0,705.74,534.07
2016,3,26,11,15,569.0,272.5,2.45,20.5,750.0,877.89,658.94
2016,3,26,11,30,861.0,152.0,2.4,21.0,883.0,1037.03,762.6
2016,3,26,11,45,862.5,154.5,2.4,21.5,897.5,1036.38,758.43
2016,3,26,12,0,864.0,157.0,2.4,22.0,912.0,1031.94,753.67
2016,3,26,12,15,865.5,157.0,2.45,22.0,918.0,1021.11,746.98
2016,3,26,12,30,867.0,157.0,2.5,22.0,924.0,1006.6,738.06
2016,3,26,12,45,864.5,158.0,2.6,22.5,921.0,985.74,724.17
2016,3,26,13,0,862.0,159.0,2.7,23.0,918.0,961.49,708.11
2016,3,26,13,15,858.5,158.0,2.8,23.0,906.0,931.11,689.33
2016,3,26,13,30,855.0,157.0,2.9,23.0,894.0,897.74,668.41
2016,3,26,13,45,850.0,155.0,3.05,23.0,874.0,859.32,644.19
2016,3,26,14,0,845.0,153.0,3.2,23.0,854.0,818.37,617.89
2016,3,26,14,15,587.5,258.0,3.25,23.0,737.5,690.36,524.26
2016,3,26,14,30,330.0,363.0,3.3,23.0,621.0,574.34,436.25
2016,3,26,14,45,436.0,306.5,3.35,23.0,631.5,572.8,437.69
2016,3,26,15,0,542.0,250.0,3.4,23.0,642.0,558.58,428.3
2016,3,26,15,15,472.5,257.5,3.35,22.5,585.0,494.59,379.91
2016,3,26,15,30,403.0,265.0,3.3,22.0,528.0,436.81,335.73
2016,3,26,15,45,387.5,246.5,3.3,22.0,484.0,387.13,296.66
2016,3,26,16,0,372.0,228.0,3.3,22.0,440.0,338.85,257.86
2016,3,26,16,15,337.0,210.5,3.1,21.5,388.5,286.86,216.26
2016,3,26,16,30,302.0,193.0,2.9,21.0,337.0,238.92,177.74
2016,3,26,16,45,280.5,173.5,2.75,21.0,294.0,196.12,142.92
2016,3,26,17,0,259.0,154.0,2.6,21.0,251.0,156.02,111.51
2016,3,26,17,15,238.0,130.0,2.3,20.0,208.0,115.45,82.7
2016,3,26,17,30,217.0,106.0,2.0,19.0,165.0,80.61,64.98
2016,3,26,17,45,178.5,83.0,1.75,18.0,124.0,64.5,50.95
2016,3,26,18,0,140.0,60.0,1.5,17.0,83.0,47.7,35.91
2016,3,26,18,15,70.0,39.0,1.55,16.5,50.5,33.0,22.05
2016,3,26,18,30,0.0,18.0,1.6,16.0,18.0,16.52,0.0
2016,3,26,18,45,0.0,9.0,1.65,16.0,9.0,8.58,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,78.0,23.0,3.9,14.0,32.0,61.46,25.05
2016,3,27,7,0,156.0,46.0,4.5,15.0,64.0,129.98,99.05
2016,3,27,7,15,247.0,66.0,4.75,15.0,113.0,210.89,170.17
2016,3,27,7,30,338.0,86.0,5.0,15.0,162.0,294.6,243.25
2016,3,27,7,45,404.0,100.0,5.25,15.5,216.5,366.22,304.72
2016,3,27,8,0,470.0,114.0,5.5,16.0,271.0,443.96,369.44
2016,3,27,8,15,399.0,140.5,5.7,16.5,290.5,448.94,372.07
2016,3,27,8,30,328.0,167.0,5.9,17.0,310.0,434.24,358.26
2016,3,27,8,45,170.0,176.5,6.15,17.5,251.5,324.64,265.93
2016,3,27,9,0,12.0,186.0,6.4,18.0,193.0,191.59,152.52
2016,3,27,9,15,11.5,196.0,6.4,18.0,203.0,200.58,159.4
2016,3,27,9,30,11.0,206.0,6.4,18.0,213.0,209.64,166.17
2016,3,27,9,45,110.5,268.5,6.45,18.0,345.0,391.08,313.31
2016,3,27,10,0,210.0,331.0,6.5,18.0,477.0,554.84,441.71
2016,3,27,10,15,170.0,351.5,6.35,18.0,474.0,541.6,428.46
2016,3,27,10,30,130.0,372.0,6.2,18.0,471.0,525.89,413.88
2016,3,27,10,45,483.5,265.0,6.1,18.5,654.5,782.46,616.16
2016,3,27,11,0,837.0,158.0,6.0,19.0,838.0,1018.77,786.64
2016,3,27,11,15,844.0,159.5,5.85,19.0,862.0,1029.85,791.15
2016,3,27,11,30,851.0,161.0,5.7,19.0,886.0,1037.25,794.41
2016,3,27,11,45,877.5,148.5,5.6,19.5,907.5,1045.41,797.13
2016,3,27,12,0,904.0,136.0,5.5,20.0,929.0,1041.08,791.31
2016,3,27,12,15,906.0,136.0,5.4,20.0,935.5,1030.81,783.21
2016,3,27,12,30,908.0,136.0,5.3,20.0,942.0,1016.79,772.69
2016,3,27,12,45,913.0,132.5,5.25,20.5,941.5,998.38,758.2
2016,3,27,13,0,918.0,129.0,5.2,21.0,941.0,976.24,741.31
2016,3,27,13,15,915.5,128.5,5.15,21.0,929.5,946.68,720.88
2016,3,27,13,30,913.0,128.0,5.1,21.0,918.0,913.9,698.25
2016,3,27,13,45,912.0,124.5,5.1,21.0,898.5,876.36,672.57
2016,3,27,14,0,911.0,121.0,5.1,21.0,879.0,835.83,644.65
2016,3,27,14,15,904.0,119.5,5.05,21.0,850.5,789.88,612.41
2016,3,27,14,30,897.0,118.0,5.0,21.0,822.0,741.74,578.0
2016,3,27,14,45,890.0,114.5,4.95,21.0,786.5,689.76,538.5
2016,3,27,15,0,883.0,111.0,4.9,21.0,751.0,636.07,496.78
2016,3,27,15,15,869.5,108.5,4.8,21.0,708.0,577.25,449.95
2016,3,27,15,30,856.0,106.0,4.7,21.0,665.0,518.29,401.76
2016,3,27,15,45,841.0,101.5,4.65,21.0,616.5,456.64,350.27
2016,3,27,16,0,826.0,97.0,4.6,21.0,568.0,395.27,297.55
2016,3,27,16,15,801.0,93.0,4.4,20.5,514.0,331.82,242.5
2016,3,27,16,30,776.0,89.0,4.2,20.0,460.0,270.44,188.5
2016,3,27,16,45,744.5,83.0,4.05,19.5,403.5,208.44,135.1
2016,3,27,17,0,713.0,77.0,3.9,19.0,347.0,146.15,84.88
2016,3,27,17,15,662.0,70.5,3.4,18.0,289.0,89.47,48.21
2016,3,27,17,30,611.0,64.0,2.9,17.0,231.0,45.17,34.42
2016,3,27,17,45,534.0,54.5,2.4,16.0,175.5,39.9,29.76
2016,3,27,18,0,457.0,45.0,1.9,15.0,120.0,34.33,24.56
2016,3,27,18,15,228.5,36.5,1.85,14.5,74.0,28.31,18.39
2016,3,27,18,30,0.0,28.0,1.8,14.0,28.0,24.22,0.43
2016,3,27,18,45,0.0,14.0,1.8,13.5,14.0,13.34,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,185.0,18.5,2.4,7.5,40.0,102.27,54.39
2016,3,28,7,0,370.0,37.0,2.7,8.0,80.0,215.0,170.22
2016,3,28,7,15,470.0,47.0,2.75,9.0,134.0,294.86,242.96
2016,3,28,7,30,570.0,57.0,2.8,10.0,188.0,385.32,321.94
2016,3,28,7,45,627.5,64.5,2.9,11.0,246.0,457.99,383.58
2016,3,28,8,0,685.0,72.0,3.0,12.0,304.0,535.17,446.05
2016,3,28,8,15,725.5,77.5,3.05,12.5,362.0,599.27,496.47
2016,3,28,8,30,766.0,83.0,3.1,13.0,420.0,668.27,547.57
2016,3,28,8,45,791.5,88.0,3.2,14.0,475.0,726.3,587.36
2016,3,28,9,0,817.0,93.0,3.3,15.0,530.0,783.75,625.69
2016,3,28,9,15,837.0,96.5,3.15,15.5,581.5,833.83,657.57
2016,3,28,9,30,857.0,100.0,3.0,16.0,633.0,882.19,687.4
2016,3,28,9,45,870.0,103.5,2.9,16.5,678.5,922.16,711.02
2016,3,28,10,0,883.0,107.0,2.8,17.0,724.0,951.51,726.97
2016,3,28,10,15,894.0,109.0,2.65,17.5,763.0,981.93,743.04
2016,3,28,10,30,905.0,111.0,2.5,18.0,802.0,1009.12,756.61
2016,3,28,10,45,911.0,114.0,2.45,18.5,833.5,1029.07,766.29
2016,3,28,11,0,917.0,117.0,2.4,19.0,865.0,1045.29,773.59
2016,3,28,11,15,922.0,118.0,2.3,19.0,888.5,1054.51,777.32
2016,3,28,11,30,927.0,119.0,2.2,19.0,912.0,1059.85,778.67
2016,3,28,11,45,927.5,121.0,2.15,19.5,926.0,1057.81,774.59
2016,3,28,12,0,928.0,123.0,2.1,20.0,940.0,1051.83,768.22
2016,3,28,12,15,928.5,123.5,2.0,20.5,946.0,1040.4,757.92
2016,3,28,12,30,929.0,124.0,1.9,21.0,952.0,1025.15,745.4
2016,3,28,12,45,925.0,125.5,1.85,21.5,948.0,1002.93,729.29
2016,3,28,13,0,921.0,127.0,1.8,22.0,944.0,977.22,711.16
2016,3,28,13,15,917.5,126.5,1.75,22.0,931.5,946.66,691.37
2016,3,28,13,30,914.0,126.0,1.7,22.0,919.0,912.92,669.56
2016,3,28,13,45,905.5,126.5,1.7,22.0,897.0,873.01,644.22
2016,3,28,14,0,897.0,127.0,1.7,22.0,875.0,830.61,617.06
2016,3,28,14,15,889.0,125.5,1.75,22.0,846.0,784.41,587.53
2016,3,28,14,30,881.0,124.0,1.8,22.0,817.0,736.16,555.55
2016,3,28,14,45,869.0,122.0,1.85,22.0,780.0,683.02,517.91
2016,3,28,15,0,857.0,120.0,1.9,22.0,743.0,628.58,478.19
2016,3,28,15,15,842.0,117.5,1.95,22.0,700.0,570.56,434.56
2016,3,28,15,30,827.0,115.0,2.0,22.0,657.0,512.29,389.22
2016,3,28,15,45,806.5,111.5,2.15,22.0,608.0,450.77,340.18
2016,3,28,16,0,786.0,108.0,2.3,22.0,559.0,390.24,290.11
2016,3,28,16,15,759.5,103.5,2.3,21.5,505.5,328.23,237.86
2016,3,28,16,30,733.0,99.0,2.3,21.0,452.0,264.99,183.84
2016,3,28,16,45,695.5,93.5,2.3,21.0,395.5,204.6,132.69
2016,3,28,17,0,658.0,88.0,2.3,21.0,339.0,148.48,88.26
2016,3,28,17,15,605.0,80.5,2.1,20.0,282.0,94.33,53.59
2016,3,28,17,30,552.0,73.0,1.9,19.0,225.0,52.43,40.47
2016,3,28,17,45,469.5,62.5,1.75,18.0,170.5,46.66,35.43
2016,3,28,18,0,387.0,52.0,1.6,17.0,116.0,40.58,29.8
2016,3,28,18,15,262.0,36.0,1.65,16.5,71.5,27.9,17.94
2016,3,28,18,30,137.0,20.0,1.7,16.0,27.0,15.75,0.0
2016,3,28,18,45,68.5,10.0,1.8,15.5,13.5,9.53,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,11.5,2.15,14.0,11.5,10.65,1.33
2016,3,29,7,0,0.0,23.0,2.5,15.0,23.0,21.34,11.99
2016,3,29,7,15,0.0,38.5,2.75,15.5,38.5,35.77,24.56
2016,3,29,7,30,0.0,54.0,3.0,16.0,54.0,50.52,37.27
2016,3,29,7,45,0.0,71.5,3.3,16.5,71.5,67.73,51.83
2016,3,29,8,0,0.0,89.0,3.6,17.0,89.0,84.89,66.05
2016,3,29,8,15,0.0,111.0,3.7,17.5,111.0,106.73,83.89
2016,3,29,8,30,0.0,133.0,3.8,18.0,133.0,128.54,101.35
2016,3,29,8,45,0.0,142.5,3.9,19.0,142.5,137.2,107.61
2016,3,29,9,0,0.0,152.0,4.0,20.0,152.0,145.99,113.89
2016,3,29,9,15,0.0,137.0,4.0,20.0,137.0,130.08,100.68
2016,3,29,9,30,0.0,122.0,4.0,20.0,122.0,114.9,88.15
2016,3,29,9,45,0.0,117.0,4.0,20.5,117.0,109.89,83.71
2016,3,29,10,0,0.0,112.0,4.0,21.0,112.0,105.0,79.41
2016,3,29,10,15,3.0,151.0,4.0,21.0,153.5,145.7,111.78
2016,3,29,10,30,6.0,190.0,4.0,21.0,195.0,186.83,144.04
2016,3,29,10,45,8.5,211.5,4.0,21.5,218.5,210.33,161.87
2016,3,29,11,0,11.0,233.0,4.0,22.0,242.0,233.81,179.54
2016,3,29,11,15,5.5,181.0,4.0,22.5,185.5,177.0,134.78
2016,3,29,11,30,0.0,129.0,4.0,23.0,129.0,121.29,90.74
2016,3,29,11,45,0.0,134.0,4.05,23.5,134.5,126.04,94.26
2016,3,29,12,0,0.0,139.0,4.1,24.0,140.0,130.77,97.7
2016,3,29,12,15,0.0,134.5,4.1,24.0,135.0,126.42,94.27
2016,3,29,12,30,0.0,130.0,4.1,24.0,130.0,122.08,90.87
2016,3,29,12,45,2.0,144.0,4.2,24.5,145.5,137.16,102.52
2016,3,29,13,0,4.0,158.0,4.3,25.0,161.0,152.09,113.98
2016,3,29,13,15,4.0,160.5,4.35,25.0,164.0,154.19,115.63
2016,3,29,13,30,4.0,163.0,4.4,25.0,167.0,156.24,117.29
2016,3,29,13,45,5.5,177.0,4.45,25.0,182.5,170.31,128.32
2016,3,29,14,0,7.0,191.0,4.5,25.0,198.0,184.15,139.16
2016,3,29,14,15,3.5,154.0,4.55,25.0,157.5,146.41,109.98
2016,3,29,14,30,0.0,117.0,4.6,25.0,117.0,109.2,80.99
2016,3,29,14,45,0.0,117.0,4.65,25.0,117.0,109.12,81.11
2016,3,29,15,0,0.0,117.0,4.7,25.0,117.0,109.03,81.21
2016,3,29,15,15,0.0,114.5,4.7,25.0,114.5,106.63,79.51
2016,3,29,15,30,0.0,112.0,4.7,25.0,112.0,104.23,77.82
2016,3,29,15,45,4.0,150.0,4.7,25.0,152.5,140.29,106.61
2016,3,29,16,0,8.0,188.0,4.7,25.0,193.0,174.58,133.87
2016,3,29,16,15,4.0,116.0,4.5,24.5,118.5,108.47,81.99
2016,3,29,16,30,0.0,44.0,4.3,24.0,44.0,40.9,27.85
2016,3,29,16,45,0.0,38.5,4.15,23.5,38.5,35.76,23.84
2016,3,29,17,0,0.0,33.0,4.0,23.0,33.0,30.63,19.75
2016,3,29,17,15,0.0,27.0,3.75,22.5,27.0,25.05,15.22
2016,3,29,17,30,0.0,21.0,3.5,22.0,21.0,19.47,11.35
2016,3,29,17,45,0.0,16.0,3.25,21.5,16.0,14.82,7.27
2016,3,29,18,0,0.0,11.0,3.0,21.0,11.0,10.18,3.14
2016,3,29,18,15,0.0,6.5,3.15,20.5,6.5,6.01,0.0
2016,3,29,18,30,0.0,2.0,3.3,20.0,2.0,1.85,0.0
2016,3,29,18,45,0.0,1.0,3.45,20.0,1.0,0.95,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.5,3.9,19.0,4.5,4.16,0.0
2016,3,30,7,0,0.0,9.0,3.9,19.0,9.0,8.33,1.15
2016,3,30,7,15,0.0,15.5,4.0,19.0,15.5,14.36,6.35
2016,3,30,7,30,0.0,22.0,4.1,19.0,22.0,20.39,11.54
2016,3,30,7,45,0.0,29.0,4.25,19.5,29.0,26.9,17.02
2016,3,30,8,0,0.0,36.0,4.4,20.0,36.0,33.42,22.42
2016,3,30,8,15,0.0,50.5,4.45,20.0,50.5,46.93,33.61
2016,3,30,8,30,0.0,65.0,4.5,20.0,65.0,60.47,44.69
2016,3,30,8,45,0.0,76.5,4.55,20.5,76.5,71.22,53.25
2016,3,30,9,0,0.0,88.0,4.6,21.0,88.0,81.99,61.72
2016,3,30,9,15,0.0,75.0,4.75,21.0,75.0,69.86,51.63
2016,3,30,9,30,0.0,62.0,4.9,21.0,62.0,57.74,41.61
2016,3,30,9,45,0.0,83.5,5.05,21.0,83.5,77.85,57.78
2016,3,30,10,0,0.0,105.0,5.2,21.0,105.0,98.25,74.05
2016,3,30,10,15,1.5,135.0,5.3,21.0,136.5,128.65,98.26
2016,3,30,10,30,3.0,165.0,5.4,21.0,168.0,159.28,122.42
2016,3,30,10,45,2.5,159.0,5.55,21.5,162.0,152.83,116.85
2016,3,30,11,0,2.0,153.0,5.7,22.0,156.0,146.44,111.41
2016,3,30,11,15,8.0,212.0,5.8,22.0,220.0,209.75,161.16
2016,3,30,11,30,14.0,271.0,5.9,22.0,284.0,273.5,210.53
2016,3,30,11,45,14.5,276.5,6.0,22.5,290.0,278.82,214.0
2016,3,30,12,0,15.0,282.0,6.1,23.0,296.0,284.04,217.5
2016,3,30,12,15,14.0,270.0,6.05,23.0,283.0,270.59,207.06
2016,3,30,12,30,13.0,258.0,6.0,23.0,270.0,257.25,196.75
2016,3,30,12,45,16.0,287.0,6.0,23.5,301.5,287.32,219.46
2016,3,30,13,0,19.0,316.0,6.0,24.0,333.0,316.98,241.6
2016,3,30,13,15,24.5,336.0,5.9,24.0,358.0,346.39,263.95
2016,3,30,13,30,30.0,356.0,5.8,24.0,383.0,367.79,280.19
2016,3,30,13,45,39.5,366.5,5.7,24.5,401.0,382.38,290.91
2016,3,30,14,0,49.0,377.0,5.6,25.0,419.0,395.8,300.69
2016,3,30,14,15,95.5,386.0,5.45,25.0,463.0,433.91,330.35
2016,3,30,14,30,142.0,395.0,5.3,25.0,507.0,469.22,357.36
2016,3,30,14,45,106.5,366.0,5.2,25.5,448.0,407.64,310.35
2016,3,30,15,0,71.0,337.0,5.1,26.0,389.0,351.84,267.74
2016,3,30,15,15,80.5,320.5,5.0,25.5,376.5,335.54,256.37
2016,3,30,15,30,90.0,304.0,4.9,25.0,364.0,318.15,243.81
2016,3,30,15,45,47.5,241.5,4.8,25.0,273.5,238.1,182.53
2016,3,30,16,0,5.0,179.0,4.7,25.0,183.0,165.56,126.66
2016,3,30,16,15,186.0,182.5,4.45,24.5,273.5,218.77,165.18
2016,3,30,16,30,367.0,186.0,4.2,24.0,364.0,248.88,181.9
2016,3,30,16,45,353.0,165.5,4.0,24.0,320.0,202.91,143.94
2016,3,30,17,0,339.0,145.0,3.8,24.0,276.0,158.73,109.1
2016,3,30,17,15,318.0,123.0,3.4,23.0,230.5,114.95,78.83
2016,3,30,17,30,297.0,101.0,3.0,22.0,185.0,77.33,61.43
2016,3,30,17,45,260.5,80.5,2.6,21.5,141.5,62.91,48.93
2016,3,30,18,0,224.0,60.0,2.2,21.0,98.0,45.46,33.49
2016,3,30,18,15,148.5,40.5,2.25,20.5,61.5,32.96,21.94
2016,3,30,18,30,73.0,21.0,2.3,20.0,25.0,17.53,2.61
2016,3,30,18,45,36.5,10.5,2.35,19.5,12.5,10.01,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,14.5,4.5,2.6,15.0,4.5,0.0,0.0
2016,3,31,6,30,29.0,9.0,2.9,15.0,9.0,17.27,0.0
2016,3,31,6,45,161.5,27.0,3.25,15.5,46.5,106.8,69.4
2016,3,31,7,0,294.0,45.0,3.6,16.0,84.0,192.93,150.24
2016,3,31,7,15,389.0,58.0,3.7,16.5,136.0,271.21,219.03
2016,3,31,7,30,484.0,71.0,3.8,17.0,188.0,358.75,293.92
2016,3,31,7,45,562.0,76.5,3.95,17.5,247.0,437.27,359.56
2016,3,31,8,0,640.0,82.0,4.1,18.0,306.0,522.16,428.01
2016,3,31,8,15,682.5,87.5,4.3,19.0,364.0,588.66,478.94
2016,3,31,8,30,725.0,93.0,4.5,20.0,422.0,657.08,529.21
2016,3,31,8,45,769.5,93.0,4.7,21.0,480.5,718.86,572.03
2016,3,31,9,0,814.0,93.0,4.9,22.0,539.0,784.98,617.02
2016,3,31,9,15,835.5,96.5,4.8,22.5,591.0,836.08,649.78
2016,3,31,9,30,857.0,100.0,4.7,23.0,643.0,885.57,680.71
2016,3,31,9,45,882.0,98.5,4.6,23.5,692.0,922.99,702.59
2016,3,31,10,0,907.0,97.0,4.5,24.0,741.0,965.66,727.74
2016,3,31,10,15,918.5,99.0,4.45,24.5,781.0,996.97,745.44
2016,3,31,10,30,930.0,101.0,4.4,25.0,821.0,1024.97,760.84
2016,3,31,10,45,941.0,101.0,4.35,25.5,854.5,1046.75,772.06
2016,3,31,11,0,952.0,101.0,4.3,26.0,888.0,1064.85,780.89
2016,3,31,11,15,957.5,102.0,4.2,26.0,912.0,1074.69,785.63
2016,3,31,11,30,963.0,103.0,4.1,26.0,936.0,1080.51,787.91
2016,3,31,11,45,966.5,103.5,4.1,26.5,951.5,1079.7,785.2
2016,3,31,12,0,970.0,104.0,4.1,27.0,967.0,1074.8,780.05
2016,3,31,12,15,971.0,104.5,4.05,27.0,973.0,1063.36,772.07
2016,3,31,12,30,972.0,105.0,4.0,27.0,979.0,1047.92,761.67
2016,3,31,12,45,972.0,104.5,4.0,27.0,976.5,1026.58,747.91
2016,3,31,13,0,972.0,104.0,4.0,27.0,974.0,1001.47,731.78
2016,3,31,13,15,969.5,103.5,3.9,27.0,961.5,970.44,711.19
2016,3,31,13,30,967.0,103.0,3.8,27.0,949.0,936.0,688.4
2016,3,31,13,45,963.5,101.5,3.75,27.0,928.5,896.48,662.47
2016,3,31,14,0,960.0,100.0,3.7,27.0,908.0,853.96,634.4
2016,3,31,14,15,953.5,98.5,3.65,27.0,879.0,806.39,602.69
2016,3,31,14,30,947.0,97.0,3.6,27.0,850.0,756.45,569.08
2016,3,31,14,45,935.5,97.0,3.55,27.0,812.5,702.54,530.34
2016,3,31,15,0,924.0,97.0,3.5,27.0,775.0,647.2,489.06
2016,3,31,15,15,911.5,95.0,3.4,26.5,731.5,588.32,444.83
2016,3,31,15,30,899.0,93.0,3.3,26.0,688.0,528.7,398.55
2016,3,31,15,45,884.0,89.5,3.2,26.0,639.0,466.2,347.82
2016,3,31,16,0,869.0,86.0,3.1,26.0,590.0,403.83,295.67
2016,3,31,16,15,846.0,83.0,2.9,25.5,535.5,336.26,238.83
2016,3,31,16,30,823.0,80.0,2.7,25.0,481.0,273.61,184.93
2016,3,31,16,45,791.5,75.5,2.55,24.5,423.0,210.1,131.4
2016,3,31,17,0,760.0,71.0,2.4,24.0,365.0,150.03,84.09
2016,3,31,17,15,711.5,65.5,2.25,22.5,306.0,91.8,47.54
2016,3,31,17,30,663.0,60.0,2.1,21.0,247.0,41.65,30.77
2016,3,31,17,45,581.5,52.5,1.95,20.0,189.5,37.87,27.52
2016,3,31,18,0,500.0,45.0,1.8,19.0,132.0,33.93,23.87
2016,3,31,18,15,364.0,33.0,2.0,18.5,83.5,25.64,16.05
2016,3,31,18,30,228.0,21.0,2.2,18.0,35.0,16.85,3.28
2016,3,31,18,45,114.0,10.5,2.4,17.5,17.5,10.01,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.5,3.9,11.0,1.5,0.0,0.0
2016,4,1,6,30,0.0,3.0,3.9,11.0,3.0,2.86,0.0
2016,4,1,6,45,0.0,13.0,3.95,11.5,13.0,12.04,3.51
2016,4,1,7,0,0.0,23.0,4.0,12.0,23.0,21.33,12.32
2016,4,1,7,15,0.0,37.0,4.2,12.5,37.0,34.36,23.77
2016,4,1,7,30,0.0,51.0,4.4,13.0,51.0,47.41,35.12
2016,4,1,7,45,0.0,66.0,4.6,13.5,66.0,61.73,47.34
2016,4,1,8,0,0.0,81.0,4.8,14.0,81.0,76.29,59.54
2016,4,1,8,15,1.0,114.5,5.05,14.5,115.0,110.7,88.23
2016,4,1,8,30,2.0,148.0,5.3,15.0,149.0,145.42,116.65
2016,4,1,8,45,12.0,177.0,5.55,15.5,184.0,182.4,146.78
2016,4,1,9,0,22.0,206.0,5.8,16.0,219.0,220.11,177.06
2016,4,1,9,15,11.0,110.0,5.75,16.0,116.5,112.6,88.39
2016,4,1,9,30,0.0,14.0,5.7,16.0,14.0,13.02,5.22
2016,4,1,9,45,4.5,115.5,5.7,16.0,119.0,112.5,87.65
2016,4,1,10,0,9.0,217.0,5.7,16.0,224.0,217.23,172.3
2016,4,1,10,15,6.5,194.0,5.6,16.0,199.0,191.39,150.96
2016,4,1,10,30,4.0,171.0,5.5,16.0,174.0,166.08,130.24
2016,4,1,10,45,8.0,207.5,5.45,16.5,214.0,205.74,161.69
2016,4,1,11,0,12.0,244.0,5.4,17.0,254.0,245.55,192.75
2016,4,1,11,15,426.5,206.0,5.4,17.0,576.5,664.11,529.24
2016,4,1,11,30,841.0,168.0,5.4,17.0,899.0,1036.83,799.73
2016,4,1,11,45,617.0,284.5,5.45,17.5,825.5,934.31,721.58
2016,4,1,12,0,393.0,401.0,5.5,18.0,752.0,812.25,626.06
2016,4,1,12,15,204.0,344.0,5.55,18.0,526.5,559.77,437.11
2016,4,1,12,30,15.0,287.0,5.6,18.0,301.0,287.18,223.24
2016,4,1,12,45,17.0,303.0,5.65,18.0,319.0,303.6,236.54
2016,4,1,13,0,19.0,319.0,5.7,18.0,337.0,319.7,249.09
2016,4,1,13,15,14.5,271.5,5.7,18.0,285.0,268.9,209.56
2016,4,1,13,30,10.0,224.0,5.7,18.0,233.0,218.95,170.45
2016,4,1,13,45,8.0,201.0,5.75,18.0,208.0,194.89,151.57
2016,4,1,14,0,6.0,178.0,5.8,18.0,183.0,171.14,132.82
2016,4,1,14,15,63.0,285.5,5.8,18.0,336.0,315.3,248.24
2016,4,1,14,30,120.0,393.0,5.8,18.0,489.0,451.4,354.05
2016,4,1,14,45,102.5,369.5,5.8,18.0,449.0,407.76,320.14
2016,4,1,15,0,85.0,346.0,5.8,18.0,409.0,367.83,289.32
2016,4,1,15,15,73.0,319.5,5.8,17.5,371.0,330.24,260.71
2016,4,1,15,30,61.0,293.0,5.8,17.0,333.0,294.21,233.02
2016,4,1,15,45,103.0,279.5,5.8,16.5,342.0,294.09,233.45
2016,4,1,16,0,145.0,266.0,5.8,16.0,351.0,286.66,227.2
2016,4,1,16,15,240.0,229.5,5.7,15.5,354.0,271.06,212.2
2016,4,1,16,30,335.0,193.0,5.6,15.0,357.0,246.22,187.64
2016,4,1,16,45,303.5,179.0,5.55,15.0,314.0,203.97,152.33
2016,4,1,17,0,272.0,165.0,5.5,15.0,271.0,165.36,121.67
2016,4,1,17,15,354.5,132.0,5.15,14.5,247.5,123.57,87.66
2016,4,1,17,30,437.0,99.0,4.8,14.0,224.0,71.66,58.44
2016,4,1,17,45,377.5,81.5,4.5,13.5,172.0,60.46,48.42
2016,4,1,18,0,318.0,64.0,4.2,13.0,120.0,48.64,37.52
2016,4,1,18,15,209.5,44.0,3.95,12.5,75.5,34.1,23.86
2016,4,1,18,30,101.0,24.0,3.7,12.0,31.0,19.92,6.08
2016,4,1,18,45,50.5,12.0,3.45,11.5,15.5,11.44,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,69.0,6.5,3.7,5.5,8.0,0.0,0.0
2016,4,2,6,30,138.0,13.0,3.8,6.0,16.0,54.32,0.0
2016,4,2,6,45,301.5,26.0,3.9,6.5,60.0,159.48,115.47
2016,4,2,7,0,465.0,39.0,4.0,7.0,104.0,260.71,211.5
2016,4,2,7,15,553.5,47.5,3.95,8.0,160.5,339.66,283.58
2016,4,2,7,30,642.0,56.0,3.9,9.0,217.0,427.68,360.53
2016,4,2,7,45,696.5,61.5,3.9,10.0,277.0,497.64,419.76
2016,4,2,8,0,751.0,67.0,3.9,11.0,337.0,574.52,481.69
2016,4,2,8,15,787.0,71.5,3.8,12.0,396.0,640.77,531.94
2016,4,2,8,30,823.0,76.0,3.7,13.0,455.0,708.05,579.14
2016,4,2,8,45,848.0,79.5,3.6,14.5,511.5,766.15,616.59
2016,4,2,9,0,873.0,83.0,3.5,16.0,568.0,817.11,647.48
2016,4,2,9,15,891.5,85.5,3.35,16.5,620.0,866.21,678.25
2016,4,2,9,30,910.0,88.0,3.2,17.0,672.0,913.36,706.86
2016,4,2,9,45,923.0,90.5,3.1,17.5,718.0,953.21,730.13
2016,4,2,10,0,936.0,93.0,3.0,18.0,764.0,990.18,751.05
2016,4,2,10,15,946.0,94.5,3.05,18.0,803.5,1020.0,769.67
2016,4,2,10,30,956.0,96.0,3.1,18.0,843.0,1046.36,786.05
2016,4,2,10,45,962.5,97.5,3.15,18.5,875.0,1065.6,796.27
2016,4,2,11,0,969.0,99.0,3.2,19.0,907.0,1080.94,804.07
2016,4,2,11,15,974.0,100.0,3.25,19.5,930.5,1090.22,808.02
2016,4,2,11,30,979.0,101.0,3.3,20.0,954.0,1095.41,809.49
2016,4,2,11,45,981.0,101.5,3.35,20.5,968.5,1092.91,806.12
2016,4,2,12,0,983.0,102.0,3.4,21.0,983.0,1086.28,800.29
2016,4,2,12,15,984.0,102.5,3.4,21.0,989.0,1074.56,792.42
2016,4,2,12,30,985.0,103.0,3.4,21.0,995.0,1058.8,782.07
2016,4,2,12,45,983.5,103.0,3.45,21.0,991.5,1036.2,767.75
2016,4,2,13,0,982.0,103.0,3.5,21.0,988.0,1009.83,751.0
2016,4,2,13,15,979.5,102.5,3.5,21.0,975.5,978.43,730.53
2016,4,2,13,30,977.0,102.0,3.5,21.0,963.0,943.59,707.73
2016,4,2,13,45,972.0,101.5,3.5,21.0,941.5,903.4,681.19
2016,4,2,14,0,967.0,101.0,3.5,21.0,920.0,860.28,652.48
2016,4,2,14,15,960.5,99.5,3.45,21.0,890.5,812.34,619.92
2016,4,2,14,30,954.0,98.0,3.4,21.0,861.0,762.03,585.41
2016,4,2,14,45,939.0,99.5,3.4,21.0,822.0,706.88,545.14
2016,4,2,15,0,924.0,101.0,3.4,21.0,783.0,650.61,502.46
2016,4,2,15,15,911.0,98.5,3.35,21.0,739.0,590.95,455.98
