Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,18,45,42.0,16.5,3.95,18.5,20.0,15.73,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,1.5,2.7,14.0,1.5,1.43,0.0
2016,4,13,6,30,0.0,3.0,2.8,14.0,3.0,2.77,0.0
2016,4,13,6,45,0.0,7.0,2.9,14.5,7.0,6.48,0.0
2016,4,13,7,0,0.0,11.0,3.0,15.0,11.0,10.18,3.0
2016,4,13,7,15,0.0,15.5,3.0,15.5,15.5,14.36,6.62
2016,4,13,7,30,0.0,20.0,3.0,16.0,20.0,18.54,10.2
2016,4,13,7,45,0.0,24.5,3.0,16.5,24.5,22.73,13.71
2016,4,13,8,0,0.0,29.0,3.0,17.0,29.0,26.92,17.17
2016,4,13,8,15,0.0,28.0,2.95,17.0,28.0,26.0,16.31
2016,4,13,8,30,0.0,27.0,2.9,17.0,27.0,25.08,15.46
2016,4,13,8,45,0.0,69.0,2.85,17.5,69.0,64.24,47.92
2016,4,13,9,0,0.0,111.0,2.8,18.0,111.0,104.18,80.34
2016,4,13,9,15,0.0,107.0,2.75,18.0,107.0,100.19,76.78
2016,4,13,9,30,0.0,103.0,2.7,18.0,103.0,96.31,73.4
2016,4,13,9,45,0.0,75.5,2.65,18.5,75.5,70.41,52.06
2016,4,13,10,0,0.0,48.0,2.6,19.0,48.0,44.74,31.0
2016,4,13,10,15,6.5,152.5,2.6,19.0,158.0,150.3,116.09
2016,4,13,10,30,13.0,257.0,2.6,19.0,268.0,259.45,201.2
2016,4,13,10,45,10.0,223.0,2.6,19.5,232.0,222.49,171.57
2016,4,13,11,0,7.0,189.0,2.6,20.0,196.0,186.12,142.79
2016,4,13,11,15,3.5,163.0,2.6,20.5,167.0,157.4,119.89
2016,4,13,11,30,0.0,137.0,2.6,21.0,138.0,128.92,97.14
2016,4,13,11,45,3.0,153.0,2.6,21.5,156.5,147.16,111.33
2016,4,13,12,0,6.0,169.0,2.6,22.0,175.0,165.3,125.26
2016,4,13,12,15,10.5,228.0,2.65,22.0,238.0,225.96,172.04
2016,4,13,12,30,15.0,287.0,2.7,22.0,301.0,286.44,217.87
2016,4,13,12,45,11.0,232.0,2.75,22.5,242.5,229.16,173.87
2016,4,13,13,0,7.0,177.0,2.8,23.0,184.0,172.69,130.36
2016,4,13,13,15,5.5,167.0,2.8,23.0,172.5,161.51,121.82
2016,4,13,13,30,4.0,157.0,2.8,23.0,161.0,150.45,113.28
2016,4,13,13,45,4.5,164.0,2.8,23.0,168.5,157.09,118.55
2016,4,13,14,0,5.0,171.0,2.8,23.0,176.0,163.63,123.74
2016,4,13,14,15,44.5,282.5,2.75,23.0,320.0,297.1,226.98
2016,4,13,14,30,84.0,394.0,2.7,23.0,464.0,422.34,320.33
2016,4,13,14,45,46.5,306.0,2.65,23.0,344.5,311.93,237.54
2016,4,13,15,0,9.0,218.0,2.6,23.0,225.0,206.87,157.62
2016,4,13,15,15,74.0,272.5,2.5,23.0,324.0,287.89,220.83
2016,4,13,15,30,139.0,327.0,2.4,23.0,423.0,357.43,273.0
2016,4,13,15,45,468.0,215.5,2.35,23.0,505.0,389.08,294.83
2016,4,13,16,0,797.0,104.0,2.3,23.0,587.0,387.45,286.19
2016,4,13,16,15,484.0,165.0,2.2,22.5,450.5,288.72,212.06
2016,4,13,16,30,171.0,226.0,2.1,22.0,314.0,233.09,175.69
2016,4,13,16,45,429.0,156.0,2.05,22.0,342.5,204.17,142.12
2016,4,13,17,0,687.0,86.0,2.0,22.0,371.0,148.96,86.73
2016,4,13,17,15,641.5,79.5,1.8,21.5,314.0,94.79,51.97
2016,4,13,17,30,596.0,73.0,1.6,21.0,257.0,50.45,38.42
2016,4,13,17,45,525.5,64.5,1.4,20.5,202.0,46.39,34.96
2016,4,13,18,0,455.0,56.0,1.2,20.0,147.0,42.11,31.07
2016,4,13,18,15,346.0,43.0,1.15,19.0,99.0,33.37,23.09
2016,4,13,18,30,237.0,30.0,1.1,18.0,51.0,24.09,13.69
2016,4,13,18,45,118.5,15.0,1.1,17.5,25.5,14.3,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,105.5,14.0,2.3,12.5,22.5,41.68,0.0
2016,4,14,6,30,211.0,28.0,2.5,13.0,45.0,117.52,78.36
2016,4,14,6,45,328.0,41.5,2.75,13.5,92.5,191.82,149.1
2016,4,14,7,0,445.0,55.0,3.0,14.0,140.0,278.7,225.17
2016,4,14,7,15,222.5,63.0,3.0,14.5,105.5,197.43,161.97
2016,4,14,7,30,0.0,71.0,3.0,15.0,71.0,66.85,51.29
2016,4,14,7,45,0.0,90.0,3.0,16.0,90.0,85.46,66.76
2016,4,14,8,0,0.0,109.0,3.0,17.0,109.0,104.05,81.72
2016,4,14,8,15,5.0,141.0,3.0,17.5,143.5,139.65,110.66
2016,4,14,8,30,10.0,173.0,3.0,18.0,178.0,175.74,139.42
2016,4,14,8,45,15.5,197.0,3.05,18.5,206.0,204.17,161.56
2016,4,14,9,0,21.0,221.0,3.1,19.0,234.0,232.95,183.66
2016,4,14,9,15,26.5,246.5,3.05,19.5,264.0,263.58,206.83
2016,4,14,9,30,32.0,272.0,3.0,20.0,294.0,306.98,239.45
2016,4,14,9,45,56.0,312.5,2.95,20.5,354.0,372.48,288.86
2016,4,14,10,0,80.0,353.0,2.9,21.0,414.0,438.81,337.61
2016,4,14,10,15,130.0,380.5,2.85,21.5,485.0,529.83,404.12
2016,4,14,10,30,180.0,408.0,2.8,22.0,556.0,608.47,459.82
2016,4,14,10,45,261.0,408.0,2.8,22.5,630.5,701.56,525.56
2016,4,14,11,0,342.0,408.0,2.8,23.0,705.0,781.91,580.81
2016,4,14,11,15,633.0,265.5,2.8,23.0,832.5,938.48,694.39
2016,4,14,11,30,924.0,123.0,2.8,23.0,960.0,1065.47,776.26
2016,4,14,11,45,920.5,127.5,2.8,23.5,971.5,1060.68,769.91
2016,4,14,12,0,917.0,132.0,2.8,24.0,983.0,1052.03,762.56
2016,4,14,12,15,917.5,132.5,2.75,24.0,987.5,1039.57,753.94
2016,4,14,12,30,918.0,133.0,2.7,24.0,992.0,1023.43,743.12
2016,4,14,12,45,916.0,133.5,2.7,24.5,987.5,1001.33,727.63
2016,4,14,13,0,914.0,134.0,2.7,25.0,983.0,975.83,710.09
2016,4,14,13,15,911.0,133.0,2.65,25.0,970.0,944.75,689.92
2016,4,14,13,30,908.0,132.0,2.6,25.0,957.0,910.59,667.76
2016,4,14,13,45,902.0,131.0,2.6,25.0,935.5,871.05,642.35
2016,4,14,14,0,896.0,130.0,2.6,25.0,914.0,828.96,615.07
2016,4,14,14,15,889.0,128.5,2.55,25.0,884.5,783.32,584.8
2016,4,14,14,30,882.0,127.0,2.5,25.0,855.0,735.61,552.17
2016,4,14,14,45,871.5,125.0,2.5,25.0,818.0,683.36,514.66
2016,4,14,15,0,861.0,123.0,2.5,25.0,781.0,629.08,474.72
2016,4,14,15,15,847.5,120.5,2.5,24.5,737.5,571.79,432.27
2016,4,14,15,30,834.0,118.0,2.5,24.0,694.0,514.16,388.03
2016,4,14,15,45,593.0,184.5,2.5,24.0,579.5,416.46,312.93
2016,4,14,16,0,352.0,251.0,2.5,24.0,465.0,346.24,259.84
2016,4,14,16,15,551.0,176.5,2.45,23.5,477.0,318.9,233.05
2016,4,14,16,30,750.0,102.0,2.4,23.0,489.0,269.04,184.54
2016,4,14,16,45,717.5,96.5,2.4,23.0,433.0,209.08,133.98
2016,4,14,17,0,685.0,91.0,2.4,23.0,377.0,152.77,89.57
2016,4,14,17,15,639.0,84.5,2.2,22.0,319.5,98.71,55.12
2016,4,14,17,30,593.0,78.0,2.0,21.0,262.0,54.4,41.85
2016,4,14,17,45,524.0,68.5,1.8,20.5,206.5,49.69,37.83
2016,4,14,18,0,455.0,59.0,1.6,20.0,151.0,44.7,33.31
2016,4,14,18,15,346.0,45.5,1.6,19.0,102.5,35.59,25.01
2016,4,14,18,30,237.0,32.0,1.6,18.0,54.0,25.0,14.57
2016,4,14,18,45,118.5,16.0,1.6,17.5,27.0,15.25,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,96.5,15.5,1.25,12.5,23.5,40.85,0.0
2016,4,15,6,30,193.0,31.0,1.5,13.0,47.0,115.75,79.24
2016,4,15,6,45,298.0,46.5,1.75,14.0,93.5,184.61,143.38
2016,4,15,7,0,403.0,62.0,2.0,15.0,140.0,266.02,213.8
2016,4,15,7,15,201.5,76.5,2.05,15.5,115.5,194.12,158.17
2016,4,15,7,30,0.0,91.0,2.1,16.0,91.0,87.85,68.67
2016,4,15,7,45,71.0,131.0,2.2,17.0,160.0,179.57,145.71
2016,4,15,8,0,142.0,171.0,2.3,18.0,229.0,283.04,229.47
2016,4,15,8,15,98.0,190.0,2.25,18.5,233.0,267.81,215.07
2016,4,15,8,30,54.0,209.0,2.2,19.0,237.0,257.78,204.84
2016,4,15,8,45,143.0,239.5,2.2,19.5,323.5,373.9,296.46
2016,4,15,9,0,232.0,270.0,2.2,20.0,410.0,485.66,380.99
2016,4,15,9,15,264.5,289.0,2.2,20.5,461.0,553.53,429.06
2016,4,15,9,30,297.0,308.0,2.2,21.0,512.0,610.23,468.34
2016,4,15,9,45,575.0,215.5,2.25,21.5,641.5,790.29,600.8
2016,4,15,10,0,853.0,123.0,2.3,22.0,771.0,961.09,713.68
2016,4,15,10,15,863.5,125.0,2.35,22.5,808.5,980.82,722.63
2016,4,15,10,30,874.0,127.0,2.4,23.0,846.0,1005.59,736.44
2016,4,15,10,45,884.5,126.5,2.45,23.5,876.5,1024.38,746.34
2016,4,15,11,0,895.0,126.0,2.5,24.0,907.0,1039.7,754.13
2016,4,15,11,15,900.0,127.0,2.55,24.0,928.5,1047.42,758.66
2016,4,15,11,30,905.0,128.0,2.6,24.0,950.0,1051.38,761.0
2016,4,15,11,45,902.0,132.5,2.7,24.5,961.5,1047.04,757.25
2016,4,15,12,0,899.0,137.0,2.8,25.0,973.0,1038.91,751.24
2016,4,15,12,15,900.0,137.0,2.85,25.0,977.5,1026.58,743.65
2016,4,15,12,30,901.0,137.0,2.9,25.0,982.0,1010.64,733.86
2016,4,15,12,45,900.0,136.5,3.0,25.5,978.0,988.8,719.32
2016,4,15,13,0,899.0,136.0,3.1,26.0,974.0,963.61,702.65
2016,4,15,13,15,896.0,135.5,3.2,26.0,961.0,933.39,684.0
2016,4,15,13,30,893.0,135.0,3.3,26.0,948.0,900.16,663.24
2016,4,15,13,45,887.5,134.0,3.4,26.5,926.5,861.53,637.39
2016,4,15,14,0,882.0,133.0,3.5,27.0,905.0,820.38,609.68
2016,4,15,14,15,874.5,131.0,3.55,27.0,875.5,774.49,579.42
2016,4,15,14,30,867.0,129.0,3.6,27.0,846.0,726.64,546.63
2016,4,15,14,45,858.0,126.0,3.7,27.0,809.5,675.18,509.61
2016,4,15,15,0,849.0,123.0,3.8,27.0,773.0,621.57,469.99
2016,4,15,15,15,835.0,120.5,3.8,26.5,730.0,564.68,427.37
2016,4,15,15,30,821.0,118.0,3.8,26.0,687.0,507.54,383.11
2016,4,15,15,45,801.0,115.0,3.85,26.0,638.0,447.37,334.51
2016,4,15,16,0,781.0,112.0,3.9,26.0,589.0,388.21,285.29
2016,4,15,16,15,757.0,108.0,3.9,25.5,536.0,328.23,234.86
2016,4,15,16,30,733.0,104.0,3.9,25.0,483.0,266.35,182.32
2016,4,15,16,45,698.0,99.0,3.9,25.0,427.0,207.43,132.83
2016,4,15,17,0,663.0,94.0,3.9,25.0,371.0,152.48,89.73
2016,4,15,17,15,616.5,86.5,3.65,24.0,314.5,99.0,55.63
2016,4,15,17,30,570.0,79.0,3.4,23.0,258.0,55.03,42.04
2016,4,15,17,45,500.0,69.5,3.15,22.5,203.0,50.36,38.08
2016,4,15,18,0,430.0,60.0,2.9,22.0,148.0,45.42,33.64
2016,4,15,18,15,326.0,46.0,2.85,21.0,100.5,35.09,24.37
2016,4,15,18,30,222.0,32.0,2.8,20.0,53.0,24.94,14.5
2016,4,15,18,45,111.0,16.0,2.8,19.5,26.5,12.65,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,16.0,3.55,16.0,19.0,24.63,0.0
2016,4,16,6,30,69.0,32.0,3.7,16.0,38.0,62.97,41.75
2016,4,16,6,45,141.5,57.0,3.85,16.5,81.5,130.13,100.27
2016,4,16,7,0,214.0,82.0,4.0,17.0,125.0,198.79,159.34
2016,4,16,7,15,277.0,101.5,4.2,17.5,175.5,263.28,214.59
2016,4,16,7,30,340.0,121.0,4.4,18.0,226.0,334.37,274.07
2016,4,16,7,45,215.0,146.0,4.6,18.5,217.0,303.07,247.58
2016,4,16,8,0,90.0,171.0,4.8,19.0,208.0,239.0,193.19
2016,4,16,8,15,46.0,165.0,5.05,19.5,184.0,202.02,161.67
2016,4,16,8,30,2.0,159.0,5.3,20.0,160.0,154.83,121.45
2016,4,16,8,45,1.0,131.0,5.55,21.0,131.5,124.9,96.46
2016,4,16,9,0,0.0,103.0,5.8,22.0,103.0,96.36,72.78
2016,4,16,9,15,0.0,126.5,5.85,22.5,126.5,119.11,90.64
2016,4,16,9,30,0.0,150.0,5.9,23.0,150.0,141.94,108.32
2016,4,16,9,45,4.0,177.5,6.0,23.5,180.5,172.48,132.05
2016,4,16,10,0,8.0,205.0,6.1,24.0,211.0,203.25,155.66
2016,4,16,10,15,4.0,164.0,6.1,24.0,167.0,159.01,120.66
2016,4,16,10,30,0.0,123.0,6.1,24.0,123.0,115.54,86.2
2016,4,16,10,45,0.0,121.0,6.15,24.5,121.0,113.64,84.44
2016,4,16,11,0,0.0,119.0,6.2,25.0,119.0,111.76,82.69
2016,4,16,11,15,0.0,112.5,6.2,25.0,112.5,105.6,77.77
2016,4,16,11,30,0.0,106.0,6.2,25.0,106.0,99.45,72.9
2016,4,16,11,45,2.0,130.0,6.25,25.5,132.0,124.23,92.12
2016,4,16,12,0,4.0,154.0,6.3,26.0,158.0,148.99,111.14
2016,4,16,12,15,2.0,137.0,6.25,26.0,139.0,130.74,96.87
2016,4,16,12,30,0.0,120.0,6.2,26.0,120.0,112.62,82.72
2016,4,16,12,45,1.5,135.5,6.2,26.0,137.0,128.59,95.2
2016,4,16,13,0,3.0,151.0,6.2,26.0,154.0,144.44,107.54
2016,4,16,13,15,1.5,131.0,6.2,26.0,132.5,124.06,91.72
2016,4,16,13,30,0.0,111.0,6.2,26.0,111.0,103.86,76.02
2016,4,16,13,45,83.5,278.5,6.25,26.0,352.0,335.49,256.33
2016,4,16,14,0,167.0,446.0,6.3,26.0,593.0,550.45,416.54
2016,4,16,14,15,113.5,412.5,6.3,25.5,511.0,468.8,355.77
2016,4,16,14,30,60.0,379.0,6.3,25.0,429.0,391.42,298.02
2016,4,16,14,45,33.5,286.5,6.3,25.0,314.0,285.55,218.0
2016,4,16,15,0,7.0,194.0,6.3,25.0,199.0,183.77,139.56
2016,4,16,15,15,3.5,139.5,6.2,24.5,142.0,131.44,99.12
2016,4,16,15,30,0.0,85.0,6.1,24.0,85.0,79.27,58.09
2016,4,16,15,45,0.0,109.0,6.1,24.0,109.0,101.37,75.96
2016,4,16,16,0,0.0,133.0,6.1,24.0,133.0,122.84,93.34
2016,4,16,16,15,0.5,145.0,5.9,23.5,145.5,133.11,102.03
2016,4,16,16,30,1.0,157.0,5.7,23.0,158.0,142.62,110.2
2016,4,16,16,45,0.5,101.0,5.55,23.0,101.5,93.3,70.74
2016,4,16,17,0,0.0,45.0,5.4,23.0,45.0,41.81,28.88
2016,4,16,17,15,0.0,38.0,5.2,22.5,38.0,35.28,23.66
2016,4,16,17,30,0.0,31.0,5.0,22.0,31.0,28.76,19.44
2016,4,16,17,45,0.0,24.0,4.85,22.0,24.0,22.25,13.76
2016,4,16,18,0,0.0,17.0,4.7,22.0,17.0,15.75,8.01
2016,4,16,18,15,0.0,11.5,4.65,21.5,11.5,10.65,3.46
2016,4,16,18,30,0.0,6.0,4.6,21.0,6.0,5.55,0.0
2016,4,16,18,45,0.0,3.0,4.6,21.0,3.0,2.77,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,4.5,3.05,19.0,4.5,4.16,0.0
2016,4,17,6,30,0.0,9.0,3.2,19.0,9.0,8.33,0.81
2016,4,17,6,45,0.0,22.0,3.35,19.5,22.0,20.4,11.16
2016,4,17,7,0,0.0,35.0,3.5,20.0,35.0,32.49,21.48
2016,4,17,7,15,0.0,50.5,3.65,20.0,50.5,46.94,33.72
2016,4,17,7,30,0.0,66.0,3.8,20.0,66.0,61.57,45.97
2016,4,17,7,45,52.5,120.0,4.0,20.5,141.5,155.09,123.83
2016,4,17,8,0,105.0,174.0,4.2,21.0,217.0,261.61,210.03
2016,4,17,8,15,97.5,207.5,4.35,21.5,252.5,287.42,229.15
2016,4,17,8,30,90.0,241.0,4.5,22.0,288.0,321.43,254.37
2016,4,17,8,45,76.0,251.5,4.7,22.5,294.0,322.5,253.63
2016,4,17,9,0,62.0,262.0,4.9,23.0,300.0,322.63,252.18
2016,4,17,9,15,106.5,295.5,4.95,23.0,367.0,398.34,310.86
2016,4,17,9,30,151.0,329.0,5.0,23.0,434.0,489.1,379.45
2016,4,17,9,45,113.0,341.5,5.05,23.5,423.0,469.43,361.64
2016,4,17,10,0,75.0,354.0,5.1,24.0,412.0,434.21,332.72
2016,4,17,10,15,73.0,374.5,5.05,24.0,433.0,453.7,346.42
2016,4,17,10,30,71.0,395.0,5.0,24.0,454.0,472.68,359.52
2016,4,17,10,45,158.0,416.0,5.0,24.5,553.0,593.43,449.15
2016,4,17,11,0,245.0,437.0,5.0,25.0,652.0,701.65,526.91
2016,4,17,11,15,244.5,449.0,4.95,25.0,668.0,711.66,532.56
2016,4,17,11,30,244.0,461.0,4.9,25.0,684.0,720.34,537.76
2016,4,17,11,45,132.0,397.0,4.85,25.0,518.0,537.43,404.4
2016,4,17,12,0,20.0,333.0,4.8,25.0,352.0,337.54,254.21
2016,4,17,12,15,10.0,205.5,4.7,24.5,215.0,203.81,153.76
2016,4,17,12,30,0.0,78.0,4.6,24.0,78.0,73.04,52.22
2016,4,17,12,45,0.0,90.5,4.55,24.0,90.5,84.78,61.53
2016,4,17,13,0,0.0,103.0,4.5,24.0,103.0,96.48,70.73
2016,4,17,13,15,0.0,107.0,4.5,24.0,107.0,100.18,73.65
2016,4,17,13,30,0.0,111.0,4.5,24.0,111.0,103.86,76.58
2016,4,17,13,45,0.0,110.0,4.5,24.0,110.0,102.85,75.86
2016,4,17,14,0,0.0,109.0,4.5,24.0,109.0,101.85,75.15
2016,4,17,14,15,0.0,92.5,4.5,23.5,92.5,86.42,63.23
2016,4,17,14,30,0.0,76.0,4.5,23.0,76.0,70.98,51.2
2016,4,17,14,45,0.0,81.5,4.55,23.0,81.5,76.09,55.38
2016,4,17,15,0,0.0,87.0,4.6,23.0,87.0,81.21,59.58
2016,4,17,15,15,0.0,71.5,4.7,22.5,71.5,66.68,48.2
2016,4,17,15,30,0.0,56.0,4.8,22.0,56.0,52.17,36.73
2016,4,17,15,45,0.0,67.0,4.95,22.0,67.0,62.42,45.15
2016,4,17,16,0,0.0,78.0,5.1,22.0,78.0,72.67,53.61
2016,4,17,16,15,0.0,54.5,5.05,21.5,54.5,50.71,35.99
2016,4,17,16,30,0.0,31.0,5.0,21.0,31.0,28.8,18.18
2016,4,17,16,45,0.0,31.0,5.0,21.0,31.0,28.79,18.26
2016,4,17,17,0,0.0,31.0,5.0,21.0,31.0,28.78,18.34
2016,4,17,17,15,0.0,26.0,4.85,21.0,26.0,24.12,14.52
2016,4,17,17,30,0.0,21.0,4.7,21.0,21.0,19.47,11.41
2016,4,17,17,45,0.0,16.5,4.55,21.0,16.5,15.29,7.74
2016,4,17,18,0,0.0,12.0,4.4,21.0,12.0,11.11,4.03
2016,4,17,18,15,0.0,8.0,4.25,20.5,8.0,7.4,0.71
2016,4,17,18,30,0.0,4.0,4.1,20.0,4.0,3.7,0.0
2016,4,17,18,45,0.0,2.0,3.95,20.0,2.0,1.85,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,8.5,2.8,17.0,8.5,7.87,0.0
2016,4,18,6,30,0.0,17.0,2.9,17.0,17.0,15.76,6.8
2016,4,18,6,45,0.0,34.0,3.05,17.5,34.0,31.58,20.59
2016,4,18,7,0,0.0,51.0,3.2,18.0,51.0,47.98,34.67
2016,4,18,7,15,0.0,70.0,3.3,18.0,70.0,66.69,50.6
2016,4,18,7,30,0.0,89.0,3.4,18.0,89.0,85.3,66.19
2016,4,18,7,45,0.0,50.0,3.5,18.5,50.0,46.46,33.48
2016,4,18,8,0,0.0,11.0,3.6,19.0,11.0,10.2,2.92
2016,4,18,8,15,0.0,30.0,3.6,19.5,30.0,27.86,17.64
2016,4,18,8,30,0.0,49.0,3.6,20.0,49.0,45.57,32.15
2016,4,18,8,45,21.5,150.0,3.6,20.5,163.5,166.85,131.1
2016,4,18,9,0,43.0,251.0,3.6,21.0,278.0,294.16,230.87
2016,4,18,9,15,21.5,152.5,3.7,21.0,166.0,169.74,132.01
2016,4,18,9,30,0.0,54.0,3.8,21.0,54.0,50.31,35.33
2016,4,18,9,45,3.0,124.0,3.9,21.5,126.5,119.28,90.67
2016,4,18,10,0,6.0,194.0,4.0,22.0,199.0,190.37,146.28
2016,4,18,10,15,118.5,301.5,3.75,22.0,400.0,431.72,334.1
2016,4,18,10,30,231.0,409.0,3.5,22.0,601.0,658.35,499.48
2016,4,18,10,45,182.0,426.0,3.3,22.5,581.0,627.71,472.42
2016,4,18,11,0,133.0,443.0,3.1,23.0,561.0,595.09,445.55
2016,4,18,11,15,72.5,341.0,3.05,23.0,405.5,412.76,312.6
2016,4,18,11,30,12.0,239.0,3.0,23.0,250.0,239.13,181.15
2016,4,18,11,45,10.5,218.0,2.95,23.0,228.0,216.98,164.52
2016,4,18,12,0,9.0,197.0,2.9,23.0,206.0,195.01,147.61
2016,4,18,12,15,89.0,343.0,2.9,23.0,427.5,431.73,327.8
2016,4,18,12,30,169.0,489.0,2.9,23.0,649.0,650.18,483.86
2016,4,18,12,45,189.0,485.5,2.95,23.0,664.0,657.57,488.42
2016,4,18,13,0,209.0,482.0,3.0,23.0,679.0,663.24,493.12
2016,4,18,13,15,214.0,474.5,2.95,23.0,673.5,649.85,483.82
2016,4,18,13,30,219.0,467.0,2.9,23.0,668.0,635.46,473.92
2016,4,18,13,45,188.5,457.0,2.85,23.0,627.5,588.6,440.23
2016,4,18,14,0,158.0,447.0,2.8,23.0,587.0,543.54,407.74
2016,4,18,14,15,108.0,413.0,2.65,22.5,507.5,463.18,349.65
2016,4,18,14,30,58.0,379.0,2.5,22.0,428.0,389.61,295.64
2016,4,18,14,45,68.0,369.0,2.35,22.0,423.5,381.26,290.06
2016,4,18,15,0,78.0,359.0,2.2,22.0,419.0,371.75,283.21
2016,4,18,15,15,40.0,262.5,2.05,22.0,293.5,260.14,199.12
2016,4,18,15,30,2.0,166.0,1.9,22.0,168.0,154.27,117.61
2016,4,18,15,45,5.5,181.5,1.8,22.0,185.0,168.95,129.65
2016,4,18,16,0,9.0,197.0,1.7,22.0,202.0,182.59,140.57
2016,4,18,16,15,4.5,163.5,1.6,21.5,166.0,150.49,115.93
2016,4,18,16,30,0.0,130.0,1.5,21.0,130.0,119.15,91.66
2016,4,18,16,45,0.0,125.0,1.45,21.0,125.0,113.99,87.9
2016,4,18,17,0,0.0,120.0,1.4,21.0,120.0,108.59,83.86
2016,4,18,17,15,0.0,101.5,1.25,20.5,101.5,91.89,70.64
2016,4,18,17,30,0.0,83.0,1.1,20.0,83.0,75.38,60.2
2016,4,18,17,45,0.0,65.5,1.0,20.0,65.5,60.04,46.91
2016,4,18,18,0,0.0,48.0,0.9,20.0,48.0,44.53,33.22
2016,4,18,18,15,0.0,32.5,0.85,19.5,32.5,30.18,20.43
2016,4,18,18,30,0.0,17.0,0.8,19.0,17.0,15.76,7.38
2016,4,18,18,45,0.0,8.5,0.75,19.0,8.5,7.87,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,8.5,1.4,17.0,8.5,7.87,0.0
2016,4,19,6,30,0.0,17.0,1.6,17.0,17.0,15.76,6.92
2016,4,19,6,45,0.0,33.0,1.85,17.5,33.0,30.65,19.87
2016,4,19,7,0,0.0,49.0,2.1,18.0,49.0,45.77,32.86
2016,4,19,7,15,0.0,67.0,2.05,18.0,67.0,63.41,47.86
2016,4,19,7,30,0.0,85.0,2.0,18.0,85.0,80.98,62.55
2016,4,19,7,45,0.0,99.5,2.0,18.5,99.5,94.86,73.78
2016,4,19,8,0,0.0,114.0,2.0,19.0,114.0,108.76,84.78
2016,4,19,8,15,2.0,139.5,1.95,19.5,140.5,135.41,105.98
2016,4,19,8,30,4.0,165.0,1.9,20.0,167.0,162.22,126.88
2016,4,19,8,45,9.5,189.5,1.85,20.5,195.0,190.91,149.03
2016,4,19,9,0,15.0,214.0,1.8,21.0,223.0,219.97,171.07
2016,4,19,9,15,11.0,209.0,1.75,21.0,216.0,210.82,163.17
2016,4,19,9,30,7.0,204.0,1.7,21.0,209.0,201.76,155.53
2016,4,19,9,45,55.5,286.5,1.7,21.5,329.0,342.41,263.81
2016,4,19,10,0,104.0,369.0,1.7,22.0,449.0,477.61,362.5
2016,4,19,10,15,59.5,320.0,1.7,22.5,366.5,381.29,289.08
2016,4,19,10,30,15.0,271.0,1.7,23.0,284.0,274.92,208.1
2016,4,19,10,45,107.0,358.5,1.7,23.5,453.0,480.47,361.44
2016,4,19,11,0,199.0,446.0,1.7,24.0,622.0,664.2,488.93
2016,4,19,11,15,119.0,420.5,1.7,24.0,526.0,554.37,409.09
2016,4,19,11,30,39.0,395.0,1.7,24.0,430.0,432.77,321.0
2016,4,19,11,45,167.5,429.5,1.75,24.0,586.5,605.78,447.67
2016,4,19,12,0,296.0,464.0,1.8,24.0,743.0,773.5,562.95
2016,4,19,12,15,201.5,471.5,1.8,24.0,662.0,671.12,489.95
2016,4,19,12,30,107.0,479.0,1.8,24.0,581.0,571.85,419.64
2016,4,19,12,45,79.0,454.5,1.8,24.5,529.5,515.69,379.7
2016,4,19,13,0,51.0,430.0,1.8,25.0,478.0,461.03,340.09
2016,4,19,13,15,113.0,450.5,1.8,25.0,555.0,536.7,395.58
2016,4,19,13,30,175.0,471.0,1.8,25.0,632.0,601.11,441.34
2016,4,19,13,45,223.5,452.5,1.8,25.0,653.5,612.71,450.36
2016,4,19,14,0,272.0,434.0,1.8,25.0,675.0,622.14,458.08
2016,4,19,14,15,290.5,414.0,1.85,24.5,663.5,600.93,445.08
2016,4,19,14,30,309.0,394.0,1.9,24.0,652.0,577.66,430.51
2016,4,19,14,45,175.0,360.5,1.95,24.0,505.5,442.4,332.54
2016,4,19,15,0,41.0,327.0,2.0,24.0,359.0,321.6,242.86
2016,4,19,15,15,30.0,289.5,2.05,24.0,312.5,278.14,211.14
2016,4,19,15,30,19.0,252.0,2.1,24.0,266.0,239.08,182.03
2016,4,19,15,45,14.0,226.0,2.15,24.0,236.0,211.74,161.59
2016,4,19,16,0,9.0,200.0,2.2,24.0,206.0,185.18,141.55
2016,4,19,16,15,4.5,110.0,2.2,23.5,113.0,103.33,77.76
2016,4,19,16,30,0.0,20.0,2.2,23.0,20.0,18.57,9.61
2016,4,19,16,45,263.0,74.5,2.2,23.0,186.5,107.88,71.85
2016,4,19,17,0,526.0,129.0,2.2,23.0,353.0,164.06,105.39
2016,4,19,17,15,478.5,118.0,1.95,22.5,299.5,115.92,73.91
2016,4,19,17,30,431.0,107.0,1.7,22.0,246.0,75.88,60.13
2016,4,19,17,45,363.5,93.0,1.5,21.5,194.0,67.69,53.22
2016,4,19,18,0,296.0,79.0,1.3,21.0,142.0,59.03,45.59
2016,4,19,18,15,213.0,59.0,1.25,20.5,97.0,47.06,34.78
2016,4,19,18,30,130.0,39.0,1.2,20.0,52.0,31.72,20.52
2016,4,19,18,45,65.0,19.5,1.15,20.0,26.0,16.27,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,3.0,0.55,18.0,3.0,2.77,0.0
2016,4,20,6,30,0.0,6.0,0.6,18.0,6.0,5.55,0.0
2016,4,20,6,45,0.0,11.5,0.7,18.5,11.5,10.65,3.23
2016,4,20,7,0,0.0,17.0,0.8,19.0,17.0,15.75,7.63
2016,4,20,7,15,0.0,23.5,0.75,19.0,23.5,21.79,12.8
2016,4,20,7,30,0.0,30.0,0.7,19.0,30.0,27.84,17.91
2016,4,20,7,45,0.0,37.0,0.65,19.5,37.0,34.35,23.28
2016,4,20,8,0,0.0,44.0,0.6,20.0,44.0,40.88,28.57
2016,4,20,8,15,17.5,125.0,0.6,20.0,134.0,131.52,102.98
2016,4,20,8,30,35.0,206.0,0.6,20.0,224.0,238.67,187.08
2016,4,20,8,45,30.0,219.5,0.65,20.5,236.5,248.86,193.23
2016,4,20,9,0,25.0,233.0,0.7,21.0,249.0,247.95,191.43
2016,4,20,9,15,107.0,282.5,0.75,21.5,357.0,395.65,303.49
2016,4,20,9,30,189.0,332.0,0.8,22.0,465.0,525.7,396.5
2016,4,20,9,45,276.5,336.5,0.9,22.5,544.0,627.59,467.41
2016,4,20,10,0,364.0,341.0,1.0,23.0,623.0,720.12,530.26
2016,4,20,10,15,419.5,335.0,1.05,23.0,674.5,784.01,572.5
2016,4,20,10,30,475.0,329.0,1.1,23.0,726.0,837.23,607.65
2016,4,20,10,45,334.5,388.5,1.15,23.5,673.0,751.7,545.65
2016,4,20,11,0,194.0,448.0,1.2,24.0,620.0,660.88,480.3
2016,4,20,11,15,496.0,317.0,1.2,24.0,769.5,849.14,614.66
2016,4,20,11,30,798.0,186.0,1.2,24.0,919.0,1011.35,718.97
2016,4,20,11,45,832.5,165.5,1.2,24.0,940.0,1018.69,720.88
2016,4,20,12,0,867.0,145.0,1.2,24.0,961.0,1013.42,717.21
2016,4,20,12,15,868.0,145.0,1.2,24.0,965.0,1001.22,709.56
2016,4,20,12,30,869.0,145.0,1.2,24.0,969.0,985.58,699.96
2016,4,20,12,45,865.5,146.5,1.2,24.0,964.5,963.76,686.61
2016,4,20,13,0,862.0,148.0,1.2,24.0,960.0,938.85,671.42
2016,4,20,13,15,859.0,147.0,1.15,24.0,947.0,909.08,652.42
2016,4,20,13,30,856.0,146.0,1.1,24.0,934.0,876.48,631.64
2016,4,20,13,45,848.0,146.5,1.1,24.0,912.0,838.43,608.03
2016,4,20,14,0,840.0,147.0,1.1,24.0,890.0,801.1,584.73
2016,4,20,14,15,832.0,145.0,1.1,24.0,861.0,755.69,555.83
2016,4,20,14,30,824.0,143.0,1.1,24.0,832.0,708.56,524.02
2016,4,20,14,45,822.5,135.5,1.1,24.0,798.0,659.07,489.67
2016,4,20,15,0,821.0,128.0,1.1,24.0,764.0,607.72,452.98
2016,4,20,15,15,806.5,125.5,1.15,23.5,721.5,552.19,413.14
2016,4,20,15,30,792.0,123.0,1.2,23.0,679.0,496.54,371.57
2016,4,20,15,45,773.0,119.5,1.3,23.0,631.0,438.2,325.92
2016,4,20,16,0,754.0,116.0,1.4,23.0,583.0,380.83,279.32
2016,4,20,16,15,729.5,111.5,1.45,23.0,531.0,318.41,227.54
2016,4,20,16,30,705.0,107.0,1.5,23.0,479.0,261.42,179.16
2016,4,20,16,45,673.0,101.5,1.55,23.0,424.5,204.62,131.76
2016,4,20,17,0,641.0,96.0,1.6,23.0,370.0,151.43,90.08
2016,4,20,17,15,595.5,89.0,1.45,22.5,315.0,100.03,57.08
2016,4,20,17,30,550.0,82.0,1.3,22.0,260.0,56.79,43.71
2016,4,20,17,45,483.0,72.5,1.2,21.5,206.5,52.24,39.9
2016,4,20,18,0,416.0,63.0,1.1,21.0,153.0,47.42,35.6
2016,4,20,18,15,319.0,49.5,1.1,20.5,106.0,37.59,26.72
2016,4,20,18,30,222.0,36.0,1.1,20.0,59.0,27.96,17.53
2016,4,20,18,45,111.0,18.0,1.1,19.5,29.5,14.15,0.0
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,17.0,0.5,0.46,0.0
2016,4,21,6,30,0.0,1.0,0.4,17.0,1.0,0.92,0.0
2016,4,21,6,45,0.0,1.5,0.55,17.5,1.5,1.39,0.0
2016,4,21,7,0,0.0,2.0,0.7,18.0,2.0,1.85,0.0
2016,4,21,7,15,0.0,3.5,0.7,18.5,3.5,3.24,0.0
2016,4,21,7,30,0.0,5.0,0.7,19.0,5.0,4.63,0.0
2016,4,21,7,45,0.0,6.0,0.75,19.5,6.0,5.56,0.0
2016,4,21,8,0,0.0,7.0,0.8,20.0,7.0,6.49,0.0
2016,4,21,8,15,0.0,22.5,0.8,20.5,22.5,20.89,11.79
2016,4,21,8,30,0.0,38.0,0.8,21.0,38.0,35.32,23.61
2016,4,21,8,45,0.0,25.5,0.85,21.5,25.5,23.7,13.9
2016,4,21,9,0,0.0,13.0,0.9,22.0,13.0,12.08,4.28
2016,4,21,9,15,0.0,45.0,0.9,22.0,45.0,41.9,28.56
2016,4,21,9,30,0.0,77.0,0.9,22.0,77.0,71.8,52.52
2016,4,21,9,45,0.0,81.0,0.95,22.5,81.0,75.57,55.23
2016,4,21,10,0,0.0,85.0,1.0,23.0,85.0,79.34,57.97
2016,4,21,10,15,58.0,249.0,1.0,23.0,298.0,304.7,233.01
2016,4,21,10,30,116.0,413.0,1.0,23.0,511.0,548.13,406.64
2016,4,21,10,45,210.0,420.5,1.05,23.5,604.0,648.61,475.06
2016,4,21,11,0,304.0,428.0,1.1,24.0,697.0,762.04,550.68
2016,4,21,11,15,572.0,293.0,1.15,24.0,814.5,900.41,647.57
2016,4,21,11,30,840.0,158.0,1.2,24.0,932.0,1024.5,726.33
2016,4,21,11,45,857.5,149.5,1.3,24.5,949.0,1017.69,720.36
2016,4,21,12,0,875.0,141.0,1.4,25.0,966.0,1017.04,719.99
2016,4,21,12,15,876.0,141.0,1.5,25.0,970.5,1004.75,713.75
2016,4,21,12,30,877.0,141.0,1.6,25.0,975.0,988.99,705.45
2016,4,21,12,45,876.5,141.0,1.7,25.0,970.5,968.43,694.1
2016,4,21,13,0,876.0,141.0,1.8,25.0,966.0,944.63,680.61
2016,4,21,13,15,873.0,140.0,1.85,25.0,953.5,914.52,662.38
2016,4,21,13,30,870.0,139.0,1.9,25.0,941.0,881.53,642.19
2016,4,21,13,45,861.5,140.0,2.0,25.0,919.0,843.11,618.7
2016,4,21,14,0,853.0,141.0,2.1,25.0,897.0,802.47,593.38
2016,4,21,14,15,845.0,139.5,2.15,24.5,867.5,757.95,565.76
2016,4,21,14,30,837.0,138.0,2.2,24.0,838.0,712.52,535.72
2016,4,21,14,45,825.0,136.0,2.25,24.0,801.5,660.75,498.78
2016,4,21,15,0,813.0,134.0,2.3,24.0,765.0,608.09,460.15
2016,4,21,15,15,463.0,232.5,2.3,24.0,588.0,458.44,347.57
2016,4,21,15,30,113.0,331.0,2.3,24.0,411.0,348.9,264.37
2016,4,21,15,45,432.0,225.0,2.3,24.0,497.5,379.45,286.3
2016,4,21,16,0,751.0,119.0,2.3,24.0,584.0,382.21,281.43
2016,4,21,16,15,454.0,176.5,2.2,23.5,450.5,287.53,210.75
2016,4,21,16,30,157.0,234.0,2.1,23.0,317.0,235.17,176.87
2016,4,21,16,45,166.5,206.5,2.05,23.0,286.0,201.74,149.96
2016,4,21,17,0,176.0,179.0,2.0,23.0,255.0,167.5,122.71
2016,4,21,17,15,361.0,131.0,1.9,22.5,257.5,118.56,79.77
2016,4,21,17,30,546.0,83.0,1.8,22.0,260.0,57.47,44.28
2016,4,21,17,45,479.5,73.5,1.7,21.5,206.5,52.96,40.53
2016,4,21,18,0,413.0,64.0,1.6,21.0,153.0,48.18,36.27
2016,4,21,18,15,317.5,50.0,1.55,20.5,106.5,37.93,27.02
2016,4,21,18,30,222.0,36.0,1.5,20.0,60.0,27.91,17.56
2016,4,21,18,45,111.0,18.0,1.5,20.0,30.0,14.13,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,166.5,16.5,1.8,13.5,35.0,76.13,24.93
2016,4,22,6,30,333.0,33.0,2.1,14.0,70.0,167.32,123.75
2016,4,22,6,45,434.0,44.0,2.4,15.0,121.0,239.96,188.57
2016,4,22,7,0,535.0,55.0,2.7,16.0,172.0,323.99,261.18
2016,4,22,7,15,598.0,62.0,2.6,16.5,229.0,394.44,321.24
2016,4,22,7,30,661.0,69.0,2.5,17.0,286.0,470.56,383.3
2016,4,22,7,45,702.5,75.0,2.45,18.0,344.5,537.3,434.79
2016,4,22,8,0,744.0,81.0,2.4,19.0,403.0,604.26,484.17
2016,4,22,8,15,773.5,85.0,2.35,19.5,459.5,664.5,526.61
2016,4,22,8,30,803.0,89.0,2.3,20.0,516.0,725.03,566.9
2016,4,22,8,45,824.5,93.0,2.25,21.0,570.0,779.09,600.27
2016,4,22,9,0,846.0,97.0,2.2,22.0,624.0,832.04,631.89
2016,4,22,9,15,862.0,99.5,2.25,22.5,673.0,870.36,654.85
2016,4,22,9,30,878.0,102.0,2.3,23.0,722.0,912.93,680.53
2016,4,22,9,45,889.5,104.5,2.4,23.5,765.5,948.96,702.0
2016,4,22,10,0,901.0,107.0,2.5,24.0,809.0,982.11,721.5
2016,4,22,10,15,910.0,109.0,2.55,24.0,846.0,1009.2,737.94
2016,4,22,10,30,919.0,111.0,2.6,24.0,883.0,1032.92,752.29
2016,4,22,10,45,925.0,112.5,2.65,24.0,912.5,1049.57,762.21
2016,4,22,11,0,931.0,114.0,2.7,24.0,942.0,1062.49,769.92
2016,4,22,11,15,935.5,115.0,2.7,24.0,963.0,1069.55,773.53
2016,4,22,11,30,940.0,116.0,2.7,24.0,984.0,1072.72,774.86
2016,4,22,11,45,942.5,116.0,2.75,24.5,997.0,1068.95,770.96
2016,4,22,12,0,945.0,116.0,2.8,25.0,1010.0,1061.29,764.8
2016,4,22,12,15,945.5,116.5,2.8,25.0,1014.0,1048.33,756.41
2016,4,22,12,30,946.0,117.0,2.8,25.0,1018.0,1031.63,745.79
2016,4,22,12,45,944.5,117.0,2.8,25.0,1013.0,1008.9,731.39
2016,4,22,13,0,943.0,117.0,2.8,25.0,1008.0,982.71,714.85
2016,4,22,13,15,940.0,116.5,2.75,25.0,994.5,951.37,694.54
2016,4,22,13,30,937.0,116.0,2.7,25.0,981.0,916.89,672.18
2016,4,22,13,45,931.5,115.0,2.7,25.0,958.5,876.9,646.48
2016,4,22,14,0,926.0,114.0,2.7,25.0,936.0,834.28,618.84
2016,4,22,14,15,919.0,112.5,2.65,25.0,906.0,787.64,587.91
2016,4,22,14,30,912.0,111.0,2.6,25.0,876.0,738.9,555.06
2016,4,22,14,45,902.0,109.5,2.6,25.0,839.0,686.35,517.23
2016,4,22,15,0,892.0,108.0,2.6,25.0,802.0,632.44,477.39
2016,4,22,15,15,879.0,105.5,2.5,25.0,758.0,574.92,433.42
2016,4,22,15,30,866.0,103.0,2.4,25.0,714.0,516.9,387.81
2016,4,22,15,45,849.5,100.0,2.35,25.0,665.0,456.69,339.37
2016,4,22,16,0,833.0,97.0,2.3,25.0,616.0,393.12,287.0
2016,4,22,16,15,810.5,93.5,2.15,24.5,562.0,331.38,235.14
2016,4,22,16,30,788.0,90.0,2.0,24.0,508.0,271.44,183.96
2016,4,22,16,45,758.5,85.5,1.85,24.0,452.0,211.42,133.31
2016,4,22,17,0,729.0,81.0,1.7,24.0,396.0,154.63,88.53
2016,4,22,17,15,686.0,75.5,1.5,23.0,338.5,95.2,49.91
2016,4,22,17,30,643.0,70.0,1.3,22.0,281.0,47.25,35.47
2016,4,22,17,45,580.5,62.5,1.15,21.5,224.5,43.87,32.66
2016,4,22,18,0,518.0,55.0,1.0,21.0,168.0,40.29,29.47
2016,4,22,18,15,415.5,44.0,1.0,20.0,118.0,33.33,23.17
2016,4,22,18,30,313.0,33.0,1.0,19.0,68.0,25.96,16.11
2016,4,22,18,45,156.5,16.5,1.05,18.5,34.0,12.83,0.0
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
