Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,159.5,17.5,1.0,14.5,36.0,76.12,30.93
2016,4,23,6,30,319.0,35.0,1.1,15.0,72.0,164.99,121.96
2016,4,23,6,45,422.0,46.0,1.2,16.0,123.5,237.82,185.65
2016,4,23,7,0,525.0,57.0,1.3,17.0,175.0,322.19,257.07
2016,4,23,7,15,589.0,64.5,1.2,17.5,232.0,393.26,315.97
2016,4,23,7,30,653.0,72.0,1.1,18.0,289.0,470.1,376.57
2016,4,23,7,45,695.5,77.5,1.0,18.5,347.0,536.46,426.32
2016,4,23,8,0,738.0,83.0,0.9,19.0,405.0,603.02,473.83
2016,4,23,8,15,767.5,87.5,1.0,20.0,461.5,663.52,515.09
2016,4,23,8,30,797.0,92.0,1.1,21.0,518.0,724.33,554.29
2016,4,23,8,45,817.5,96.0,1.25,22.0,571.5,777.28,587.63
2016,4,23,9,0,838.0,100.0,1.4,23.0,625.0,829.06,619.56
2016,4,23,9,15,854.0,103.0,1.45,23.0,674.0,874.27,647.83
2016,4,23,9,30,870.0,106.0,1.5,23.0,723.0,910.32,669.91
2016,4,23,9,45,880.0,109.5,1.55,23.5,765.5,945.73,690.22
2016,4,23,10,0,890.0,113.0,1.6,24.0,808.0,978.21,708.49
2016,4,23,10,15,899.0,115.0,1.6,24.0,844.5,1004.96,723.76
2016,4,23,10,30,908.0,117.0,1.6,24.0,881.0,1028.38,736.98
2016,4,23,10,45,912.5,119.0,1.65,24.5,909.5,1043.81,744.61
2016,4,23,11,0,917.0,121.0,1.7,25.0,938.0,1055.52,750.11
2016,4,23,11,15,921.5,122.0,1.7,25.0,959.0,1062.4,753.48
2016,4,23,11,30,926.0,123.0,1.7,25.0,980.0,1065.46,754.69
2016,4,23,11,45,928.5,123.5,1.7,25.0,992.5,1062.13,752.14
2016,4,23,12,0,931.0,124.0,1.7,25.0,1005.0,1054.98,747.44
2016,4,23,12,15,931.5,124.0,1.7,25.0,1009.0,1041.58,739.05
2016,4,23,12,30,932.0,124.0,1.7,25.0,1013.0,1024.53,728.54
2016,4,23,12,45,929.5,124.5,1.75,25.5,1008.0,1001.55,713.73
2016,4,23,13,0,927.0,125.0,1.8,26.0,1003.0,975.22,696.88
2016,4,23,13,15,924.0,124.5,1.85,26.0,989.5,944.27,678.42
2016,4,23,13,30,921.0,124.0,1.9,26.0,976.0,910.25,657.89
2016,4,23,13,45,915.0,124.0,1.95,26.0,954.0,871.3,633.96
2016,4,23,14,0,909.0,124.0,2.0,26.0,932.0,829.8,608.09
2016,4,23,14,15,902.0,122.5,2.1,25.5,902.5,783.84,580.41
2016,4,23,14,30,895.0,121.0,2.2,25.0,873.0,735.82,550.13
2016,4,23,14,45,885.5,119.0,2.3,25.0,836.0,683.91,513.64
2016,4,23,15,0,876.0,117.0,2.4,25.0,799.0,630.65,474.98
2016,4,23,15,15,863.0,114.5,2.45,25.0,756.0,573.94,432.32
2016,4,23,15,30,850.0,112.0,2.5,25.0,713.0,514.17,386.04
2016,4,23,15,45,834.0,109.0,2.6,25.0,664.5,454.51,338.36
2016,4,23,16,0,818.0,106.0,2.7,25.0,616.0,395.35,289.45
2016,4,23,16,15,795.0,102.0,2.65,24.5,562.5,333.91,237.94
2016,4,23,16,30,772.0,98.0,2.6,24.0,509.0,274.37,187.16
2016,4,23,16,45,742.0,93.0,2.55,24.0,452.5,214.85,136.95
2016,4,23,17,0,712.0,88.0,2.5,24.0,396.0,154.12,88.98
2016,4,23,17,15,668.5,81.5,2.3,23.0,338.5,98.98,53.54
2016,4,23,17,30,625.0,75.0,2.1,22.0,281.0,51.01,38.72
2016,4,23,17,45,559.5,67.0,1.9,21.5,225.0,47.41,35.72
2016,4,23,18,0,494.0,59.0,1.7,21.0,169.0,43.6,32.33
2016,4,23,18,15,394.0,47.5,1.65,20.0,119.0,36.35,25.78
2016,4,23,18,30,294.0,36.0,1.6,19.0,69.0,28.67,18.43
2016,4,23,18,45,147.0,18.0,1.6,18.5,34.5,14.09,0.41
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,70.0,22.5,1.9,15.0,30.5,50.59,22.38
2016,4,24,6,30,140.0,45.0,2.1,15.0,61.0,107.96,80.08
2016,4,24,6,45,211.5,66.0,2.35,15.5,106.5,167.88,132.26
2016,4,24,7,0,283.0,87.0,2.6,16.0,152.0,235.64,190.6
2016,4,24,7,15,343.0,103.0,2.8,16.5,203.0,307.3,251.05
2016,4,24,7,30,403.0,119.0,3.0,17.0,254.0,377.63,308.96
2016,4,24,7,45,370.5,141.5,3.2,17.5,283.0,403.19,328.93
2016,4,24,8,0,338.0,164.0,3.4,18.0,312.0,414.19,336.72
2016,4,24,8,15,323.5,192.0,3.5,18.5,349.0,450.0,363.08
2016,4,24,8,30,309.0,220.0,3.6,19.0,386.0,483.31,386.68
2016,4,24,8,45,177.0,240.0,3.75,19.5,337.5,399.57,317.79
2016,4,24,9,0,45.0,260.0,3.9,20.0,289.0,304.29,238.93
2016,4,24,9,15,27.0,237.0,3.95,20.0,255.0,263.17,206.0
2016,4,24,9,30,9.0,214.0,4.0,20.0,221.0,213.27,165.85
2016,4,24,9,45,6.5,193.0,4.1,20.5,198.5,189.79,146.75
2016,4,24,10,0,4.0,172.0,4.2,21.0,176.0,166.7,127.97
2016,4,24,10,15,10.5,229.5,4.2,21.0,239.0,229.29,176.9
2016,4,24,10,30,17.0,287.0,4.2,21.0,302.0,292.44,225.3
2016,4,24,10,45,19.0,295.5,4.25,21.5,313.0,302.44,232.13
2016,4,24,11,0,21.0,304.0,4.3,22.0,324.0,312.38,239.03
2016,4,24,11,15,193.0,366.0,4.3,22.0,545.5,570.4,436.37
2016,4,24,11,30,365.0,428.0,4.3,22.0,767.0,815.9,612.69
2016,4,24,11,45,244.5,457.0,4.3,22.5,685.5,719.23,538.48
2016,4,24,12,0,124.0,486.0,4.3,23.0,604.0,613.24,458.7
2016,4,24,12,15,116.0,485.5,4.2,23.0,596.5,599.25,448.61
2016,4,24,12,30,108.0,485.0,4.1,23.0,589.0,577.1,432.36
2016,4,24,12,45,68.5,433.0,4.1,23.0,498.5,483.19,363.76
2016,4,24,13,0,29.0,381.0,4.1,23.0,408.0,392.08,296.12
2016,4,24,13,15,21.0,315.0,4.05,23.0,334.5,314.53,238.59
2016,4,24,13,30,13.0,249.0,4.0,23.0,261.0,244.26,185.53
2016,4,24,13,45,41.0,335.5,3.95,23.0,372.5,349.23,265.86
2016,4,24,14,0,69.0,422.0,3.9,23.0,484.0,447.28,338.77
2016,4,24,14,15,41.5,343.5,3.85,23.0,380.5,349.36,265.62
2016,4,24,14,30,14.0,265.0,3.8,23.0,277.0,255.12,194.36
2016,4,24,14,45,94.0,324.0,3.75,23.0,398.0,356.79,273.38
2016,4,24,15,0,174.0,383.0,3.7,23.0,519.0,446.87,341.01
2016,4,24,15,15,442.5,272.0,3.7,23.0,592.0,480.5,368.07
2016,4,24,15,30,711.0,161.0,3.7,23.0,665.0,487.05,371.85
2016,4,24,15,45,528.5,210.5,3.7,23.0,571.0,407.98,309.52
2016,4,24,16,0,346.0,260.0,3.7,23.0,477.0,349.46,264.26
2016,4,24,16,15,485.5,199.0,3.65,23.0,474.5,315.4,232.95
2016,4,24,16,30,625.0,138.0,3.6,23.0,472.0,267.31,187.66
2016,4,24,16,45,592.0,130.0,3.55,23.0,419.0,213.23,142.5
2016,4,24,17,0,559.0,122.0,3.5,23.0,366.0,163.05,103.14
2016,4,24,17,15,513.5,112.5,3.3,22.5,312.0,114.49,71.4
2016,4,24,17,30,468.0,103.0,3.1,22.0,258.0,72.61,57.35
2016,4,24,17,45,405.5,90.5,2.9,21.5,206.0,65.48,51.35
2016,4,24,18,0,343.0,78.0,2.7,21.0,154.0,57.94,44.73
2016,4,24,18,15,256.5,60.5,2.6,20.5,108.0,45.96,33.98
2016,4,24,18,30,170.0,43.0,2.5,20.0,62.0,34.85,23.54
2016,4,24,18,45,85.0,21.5,2.45,19.5,31.0,17.93,3.09
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,111.5,21.5,2.55,19.5,35.0,66.69,33.31
2016,4,25,6,30,223.0,43.0,2.7,20.0,70.0,140.21,102.99
2016,4,25,6,45,315.0,58.0,2.85,20.5,118.0,206.76,160.28
2016,4,25,7,0,407.0,73.0,3.0,21.0,166.0,283.85,225.55
2016,4,25,7,15,203.5,69.0,3.2,21.5,115.5,186.18,149.2
2016,4,25,7,30,0.0,65.0,3.4,22.0,65.0,60.46,44.54
2016,4,25,7,45,2.5,105.5,3.6,22.5,106.5,102.12,78.57
2016,4,25,8,0,5.0,146.0,3.8,23.0,148.0,144.78,112.61
2016,4,25,8,15,62.5,192.5,3.9,23.5,226.0,242.97,191.38
2016,4,25,8,30,120.0,239.0,4.0,24.0,304.0,350.02,274.57
2016,4,25,8,45,62.5,210.5,4.15,24.5,244.5,263.92,205.46
2016,4,25,9,0,5.0,182.0,4.3,25.0,185.0,178.39,136.32
2016,4,25,9,15,82.5,261.5,4.35,25.0,320.0,337.9,261.5
2016,4,25,9,30,160.0,341.0,4.4,25.0,455.0,507.91,389.06
2016,4,25,9,45,210.5,357.5,4.45,25.5,517.5,574.91,437.05
2016,4,25,10,0,261.0,374.0,4.5,26.0,580.0,656.27,494.49
2016,4,25,10,15,290.0,386.0,4.5,26.5,624.0,700.04,523.77
2016,4,25,10,30,319.0,398.0,4.5,27.0,668.0,743.4,552.5
2016,4,25,10,45,570.5,279.5,4.5,27.5,782.0,882.14,653.71
2016,4,25,11,0,822.0,161.0,4.5,28.0,896.0,1010.4,738.75
2016,4,25,11,15,826.5,161.5,4.5,28.0,915.5,1015.96,740.77
2016,4,25,11,30,831.0,162.0,4.5,28.0,935.0,1017.99,741.48
2016,4,25,11,45,854.5,149.0,4.55,28.0,952.5,1012.53,737.71
2016,4,25,12,0,878.0,136.0,4.6,28.0,970.0,1013.35,738.18
2016,4,25,12,15,878.5,136.0,4.55,28.0,974.0,1000.47,729.32
2016,4,25,12,30,879.0,136.0,4.5,28.0,978.0,984.16,718.34
2016,4,25,12,45,874.0,138.5,4.5,28.5,972.0,961.71,702.26
2016,4,25,13,0,869.0,141.0,4.5,29.0,966.0,936.21,684.28
2016,4,25,13,15,865.5,140.5,4.45,29.0,953.0,906.35,664.59
2016,4,25,13,30,862.0,140.0,4.4,29.0,940.0,873.68,643.02
2016,4,25,13,45,853.5,141.0,4.35,29.0,917.5,835.61,617.74
2016,4,25,14,0,845.0,142.0,4.3,29.0,895.0,795.37,590.86
2016,4,25,14,15,562.5,274.5,4.25,29.0,769.5,673.86,501.69
2016,4,25,14,30,280.0,407.0,4.2,29.0,644.0,566.52,419.86
2016,4,25,14,45,539.0,273.5,4.2,29.0,704.0,597.47,447.02
2016,4,25,15,0,798.0,140.0,4.2,29.0,764.0,603.29,453.52
2016,4,25,15,15,783.5,137.0,4.1,28.5,722.0,548.66,412.28
2016,4,25,15,30,769.0,134.0,4.0,28.0,680.0,493.99,370.03
2016,4,25,15,45,745.5,132.0,3.95,28.0,631.5,436.56,323.89
2016,4,25,16,0,722.0,130.0,3.9,28.0,583.0,376.92,275.06
2016,4,25,16,15,697.0,125.0,3.75,28.0,531.5,319.24,226.74
2016,4,25,16,30,672.0,120.0,3.6,28.0,480.0,263.85,179.88
2016,4,25,16,45,336.0,120.0,3.5,28.0,300.0,157.38,106.22
2016,4,25,17,0,0.0,120.0,3.4,28.0,120.0,108.77,81.7
2016,4,25,17,15,256.0,106.0,3.2,27.5,191.5,99.38,66.27
2016,4,25,17,30,512.0,92.0,3.0,27.0,263.0,64.32,49.16
2016,4,25,17,45,447.0,81.5,2.8,26.5,210.0,58.77,44.6
2016,4,25,18,0,382.0,71.0,2.6,26.0,157.0,52.54,39.22
2016,4,25,18,15,291.5,56.0,2.65,25.5,110.5,42.39,30.25
2016,4,25,18,30,201.0,41.0,2.7,25.0,64.0,31.74,20.51
2016,4,25,18,45,100.5,20.5,2.8,24.5,32.0,16.04,2.8
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,95.0,23.0,4.05,20.0,35.0,58.77,30.81
2016,4,26,6,30,190.0,46.0,4.1,20.0,70.0,132.45,97.8
2016,4,26,6,45,266.5,64.5,4.15,20.5,116.5,194.99,151.71
2016,4,26,7,0,343.0,83.0,4.2,21.0,163.0,266.16,212.18
2016,4,26,7,15,175.5,100.5,4.3,21.0,142.0,209.32,168.15
2016,4,26,7,30,8.0,118.0,4.4,21.0,121.0,119.82,93.75
2016,4,26,7,45,28.0,147.5,4.55,21.5,159.5,169.62,134.36
2016,4,26,8,0,48.0,177.0,4.7,22.0,198.0,215.3,170.82
2016,4,26,8,15,44.0,197.0,4.8,22.5,218.5,234.56,185.09
2016,4,26,8,30,40.0,217.0,4.9,23.0,239.0,253.35,198.78
2016,4,26,8,45,84.5,254.5,5.05,23.5,306.5,330.12,258.78
2016,4,26,9,0,129.0,292.0,5.2,24.0,374.0,421.56,328.44
2016,4,26,9,15,190.0,313.0,5.25,24.5,443.5,500.22,387.55
2016,4,26,9,30,251.0,334.0,5.3,25.0,513.0,594.5,456.64
2016,4,26,9,45,498.5,255.0,5.4,25.5,638.5,756.33,579.11
2016,4,26,10,0,746.0,176.0,5.5,26.0,764.0,922.3,696.8
2016,4,26,10,15,757.0,179.5,5.55,26.0,799.0,949.63,713.78
2016,4,26,10,30,768.0,183.0,5.6,26.0,834.0,968.19,725.53
2016,4,26,10,45,774.5,186.0,5.7,26.5,861.5,984.61,734.8
2016,4,26,11,0,781.0,189.0,5.8,27.0,889.0,997.75,741.93
2016,4,26,11,15,786.0,190.5,5.85,27.0,909.0,1004.51,746.04
2016,4,26,11,30,791.0,192.0,5.9,27.0,929.0,1007.85,748.0
2016,4,26,11,45,552.5,332.5,5.95,27.5,850.5,909.28,675.12
2016,4,26,12,0,314.0,473.0,6.0,28.0,772.0,796.69,588.22
2016,4,26,12,15,326.5,467.0,5.95,28.0,779.0,793.96,586.86
2016,4,26,12,30,339.0,461.0,5.9,28.0,786.0,789.42,583.82
2016,4,26,12,45,341.0,457.5,5.9,28.0,783.5,775.57,574.24
2016,4,26,13,0,343.0,454.0,5.9,28.0,781.0,760.27,563.7
2016,4,26,13,15,297.5,461.5,5.85,28.0,742.0,711.91,528.51
2016,4,26,13,30,252.0,469.0,5.8,28.0,703.0,664.99,494.27
2016,4,26,13,45,133.5,373.0,5.8,28.0,496.5,462.6,347.16
2016,4,26,14,0,15.0,277.0,5.8,28.0,290.0,269.61,201.76
2016,4,26,14,15,19.5,298.0,5.7,28.0,315.0,290.81,218.23
2016,4,26,14,30,24.0,319.0,5.6,28.0,340.0,311.15,233.67
2016,4,26,14,45,122.5,350.0,5.6,28.0,447.0,397.56,300.09
2016,4,26,15,0,221.0,381.0,5.6,28.0,554.0,472.56,356.23
2016,4,26,15,15,246.0,354.0,5.5,27.5,537.0,447.17,337.85
2016,4,26,15,30,271.0,327.0,5.4,27.0,520.0,416.27,315.0
2016,4,26,15,45,165.5,299.0,5.3,27.0,414.5,331.17,250.61
2016,4,26,16,0,60.0,271.0,5.2,27.0,309.0,259.19,196.66
2016,4,26,16,15,44.0,238.0,4.95,26.5,264.5,220.74,167.85
2016,4,26,16,30,28.0,205.0,4.7,26.0,220.0,184.71,140.75
2016,4,26,16,45,27.5,184.5,4.5,26.0,198.0,163.66,124.51
2016,4,26,17,0,27.0,164.0,4.3,26.0,176.0,142.82,108.4
2016,4,26,17,15,18.0,142.0,4.1,25.5,149.5,125.4,95.62
2016,4,26,17,30,9.0,120.0,3.9,25.0,123.0,104.38,83.58
2016,4,26,17,45,78.0,111.0,3.7,24.5,129.0,91.68,73.03
2016,4,26,18,0,147.0,102.0,3.5,24.0,135.0,80.14,63.1
2016,4,26,18,15,98.5,72.5,3.5,23.5,91.5,58.63,44.31
2016,4,26,18,30,50.0,43.0,3.5,23.0,48.0,36.25,24.49
2016,4,26,18,45,25.0,21.5,3.55,23.0,24.0,18.83,5.14
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,6.0,3.5,3.05,18.0,3.5,0.0,0.0
2016,4,27,6,0,12.0,7.0,3.3,18.0,7.0,9.43,0.0
2016,4,27,6,15,114.5,27.5,3.35,18.0,41.0,71.12,40.77
2016,4,27,6,30,217.0,48.0,3.4,18.0,75.0,144.18,107.74
2016,4,27,6,45,327.0,61.5,3.45,18.0,126.5,216.02,169.74
2016,4,27,7,0,437.0,75.0,3.5,18.0,178.0,300.48,241.99
2016,4,27,7,15,503.5,85.0,3.4,18.0,234.5,373.39,303.71
2016,4,27,7,30,570.0,95.0,3.3,18.0,291.0,450.28,366.77
2016,4,27,7,45,631.0,99.0,3.25,18.5,352.0,522.65,423.7
2016,4,27,8,0,692.0,103.0,3.2,19.0,413.0,599.2,481.81
2016,4,27,8,15,725.0,108.5,3.15,20.0,470.0,661.08,525.68
2016,4,27,8,30,758.0,114.0,3.1,21.0,527.0,723.68,567.41
2016,4,27,8,45,791.5,114.5,3.05,22.0,583.5,778.11,601.59
2016,4,27,9,0,825.0,115.0,3.0,23.0,640.0,835.74,637.05
2016,4,27,9,15,842.5,118.0,2.95,23.5,689.5,881.56,664.71
2016,4,27,9,30,860.0,121.0,2.9,24.0,739.0,925.37,690.56
2016,4,27,9,45,878.5,121.5,2.9,24.5,784.5,957.32,708.52
2016,4,27,10,0,897.0,122.0,2.9,25.0,830.0,994.26,729.68
2016,4,27,10,15,906.5,123.5,2.8,25.5,867.0,1020.77,742.91
2016,4,27,10,30,916.0,125.0,2.7,26.0,904.0,1043.94,753.92
2016,4,27,10,45,925.0,125.5,2.65,26.5,934.0,1062.06,762.17
2016,4,27,11,0,934.0,126.0,2.6,27.0,964.0,1076.54,768.18
2016,4,27,11,15,938.0,127.0,2.6,27.0,985.5,1082.72,771.17
2016,4,27,11,30,942.0,128.0,2.6,27.0,1007.0,1085.01,771.94
2016,4,27,11,45,950.0,125.0,2.6,27.5,1021.5,1083.4,768.92
2016,4,27,12,0,958.0,122.0,2.6,28.0,1036.0,1077.88,763.66
2016,4,27,12,15,958.5,122.0,2.6,28.0,1039.5,1064.05,754.9
2016,4,27,12,30,959.0,122.0,2.6,28.0,1043.0,1046.48,743.98
2016,4,27,12,45,958.5,121.0,2.6,28.5,1038.0,1023.37,728.22
2016,4,27,13,0,958.0,120.0,2.6,29.0,1033.0,996.75,710.37
2016,4,27,13,15,955.0,119.5,2.55,29.0,1019.0,964.99,690.27
2016,4,27,13,30,952.0,119.0,2.5,29.0,1005.0,930.08,668.16
2016,4,27,13,45,948.0,117.5,2.5,29.0,983.0,890.41,643.31
2016,4,27,14,0,944.0,116.0,2.5,29.0,961.0,847.97,616.47
2016,4,27,14,15,937.0,114.5,2.4,28.5,930.5,800.72,586.68
2016,4,27,14,30,930.0,113.0,2.3,28.0,900.0,751.35,554.86
2016,4,27,14,45,921.0,111.0,2.25,28.0,862.5,698.33,517.22
2016,4,27,15,0,912.0,109.0,2.2,28.0,825.0,643.84,477.57
2016,4,27,15,15,899.5,106.5,2.0,28.0,780.5,585.79,433.6
2016,4,27,15,30,887.0,104.0,1.8,28.0,736.0,527.15,388.04
2016,4,27,15,45,870.0,101.5,1.65,28.0,686.0,466.26,339.79
2016,4,27,16,0,853.0,99.0,1.5,28.0,636.0,401.9,287.73
2016,4,27,16,15,831.0,95.5,1.35,28.0,582.0,339.41,235.91
2016,4,27,16,30,809.0,92.0,1.2,28.0,528.0,278.66,184.81
2016,4,27,16,45,778.5,88.0,1.1,28.0,470.5,217.87,134.77
2016,4,27,17,0,748.0,84.0,1.0,28.0,413.0,160.42,90.44
2016,4,27,17,15,706.0,78.5,0.85,27.5,354.5,99.92,51.51
2016,4,27,17,30,664.0,73.0,0.7,27.0,296.0,49.15,36.27
2016,4,27,17,45,599.5,66.0,0.55,26.5,238.5,46.26,33.98
2016,4,27,18,0,535.0,59.0,0.4,26.0,181.0,43.22,31.35
2016,4,27,18,15,434.5,48.0,0.45,25.5,129.5,36.39,25.27
2016,4,27,18,30,334.0,37.0,0.5,25.0,78.0,29.17,18.54
2016,4,27,18,45,167.0,18.5,0.6,24.5,39.0,14.29,3.03
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,16.5,4.5,1.2,13.5,4.5,0.0,0.0
2016,4,28,6,0,33.0,9.0,1.2,14.0,9.0,16.2,0.0
2016,4,28,6,15,156.5,26.5,1.45,15.0,45.0,88.11,54.05
2016,4,28,6,30,280.0,44.0,1.7,16.0,81.0,161.12,121.2
2016,4,28,6,45,372.0,57.5,2.0,17.0,131.5,229.6,180.57
2016,4,28,7,0,464.0,71.0,2.3,18.0,182.0,311.29,249.73
2016,4,28,7,15,525.0,80.0,2.45,18.5,237.5,379.58,306.98
2016,4,28,7,30,586.0,89.0,2.6,19.0,293.0,453.23,366.58
2016,4,28,7,45,630.0,95.5,2.8,20.0,349.5,518.38,416.98
2016,4,28,8,0,674.0,102.0,3.0,21.0,406.0,586.19,467.64
2016,4,28,8,15,704.5,107.5,3.25,21.5,461.0,645.38,511.31
2016,4,28,8,30,735.0,113.0,3.5,22.0,516.0,705.13,553.38
2016,4,28,8,45,758.5,117.0,3.8,23.0,568.5,754.49,585.81
2016,4,28,9,0,782.0,121.0,4.1,24.0,621.0,806.33,619.47
2016,4,28,9,15,799.0,124.5,4.1,24.0,668.5,850.77,648.59
2016,4,28,9,30,816.0,128.0,4.1,24.0,716.0,893.3,676.14
2016,4,28,9,45,827.5,131.5,4.2,24.5,758.0,928.54,697.61
2016,4,28,10,0,839.0,135.0,4.3,25.0,800.0,961.06,717.14
2016,4,28,10,15,848.0,137.0,4.3,25.5,835.0,986.59,731.35
2016,4,28,10,30,857.0,139.0,4.3,26.0,870.0,1000.09,737.56
2016,4,28,10,45,861.0,142.5,4.35,26.5,897.5,1015.48,745.48
2016,4,28,11,0,865.0,146.0,4.4,27.0,925.0,1027.32,751.11
2016,4,28,11,15,869.0,147.5,4.4,27.0,944.5,1033.53,754.38
2016,4,28,11,30,873.0,149.0,4.4,27.0,964.0,1036.12,755.45
2016,4,28,11,45,871.0,152.0,4.45,27.0,975.0,1030.53,751.62
2016,4,28,12,0,869.0,155.0,4.5,27.0,986.0,1021.36,745.62
2016,4,28,12,15,868.5,155.0,4.45,27.0,988.5,1007.35,736.0
2016,4,28,12,30,868.0,155.0,4.4,27.0,991.0,990.02,724.34
2016,4,28,12,45,855.5,161.5,4.4,27.5,982.0,971.85,711.09
2016,4,28,13,0,843.0,168.0,4.4,28.0,973.0,942.92,690.79
2016,4,28,13,15,838.0,167.5,4.35,28.0,958.5,911.4,669.99
2016,4,28,13,30,833.0,167.0,4.3,28.0,944.0,877.26,647.4
2016,4,28,13,45,808.0,177.0,4.25,28.0,916.5,834.1,618.61
2016,4,28,14,0,783.0,187.0,4.2,28.0,889.0,789.96,588.95
2016,4,28,14,15,772.5,185.0,4.15,28.0,859.0,745.05,557.26
2016,4,28,14,30,762.0,183.0,4.1,28.0,829.0,698.85,524.11
2016,4,28,14,45,525.5,276.0,4.05,28.0,712.5,589.83,442.12
2016,4,28,15,0,289.0,369.0,4.0,28.0,596.0,500.4,373.92
2016,4,28,15,15,461.5,286.5,3.95,27.5,626.5,501.94,377.15
2016,4,28,15,30,634.0,204.0,3.9,27.0,657.0,486.21,365.16
2016,4,28,15,45,366.5,245.0,3.85,27.0,503.0,369.35,276.87
2016,4,28,16,0,99.0,286.0,3.8,27.0,349.0,285.57,215.33
2016,4,28,16,15,104.5,262.0,3.65,26.5,323.0,258.36,194.83
2016,4,28,16,30,110.0,238.0,3.5,26.0,297.0,230.62,173.4
2016,4,28,16,45,55.0,126.5,3.35,26.0,156.0,123.08,91.12
2016,4,28,17,0,0.0,15.0,3.2,26.0,15.0,13.92,5.72
2016,4,28,17,15,0.0,12.5,3.0,25.5,12.5,11.59,3.88
2016,4,28,17,30,0.0,10.0,2.8,25.0,10.0,9.27,2.35
2016,4,28,17,45,76.0,56.0,2.65,25.0,73.5,48.25,35.93
2016,4,28,18,0,152.0,102.0,2.5,25.0,137.0,80.34,63.06
2016,4,28,18,15,105.5,72.5,2.55,24.5,93.5,58.81,44.33
2016,4,28,18,30,59.0,43.0,2.6,24.0,50.0,36.38,24.61
2016,4,28,18,45,29.5,21.5,2.7,24.0,25.0,18.91,6.41
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,20.5,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,6.39,0.0
2016,4,29,6,15,56.0,27.0,2.8,21.5,34.0,48.89,28.33
2016,4,29,6,30,105.0,49.0,2.9,22.0,63.0,99.65,72.95
2016,4,29,6,45,152.5,75.0,3.05,22.5,106.0,154.48,119.21
2016,4,29,7,0,200.0,101.0,3.2,23.0,149.0,213.94,168.88
2016,4,29,7,15,100.0,80.5,3.55,23.0,104.5,138.81,109.4
2016,4,29,7,30,0.0,60.0,3.9,23.0,60.0,55.79,40.53
2016,4,29,7,45,0.0,65.5,4.25,23.5,65.5,60.93,44.56
2016,4,29,8,0,0.0,71.0,4.6,24.0,71.0,66.07,48.49
2016,4,29,8,15,0.0,112.0,4.75,24.5,112.0,105.59,80.06
2016,4,29,8,30,0.0,153.0,4.9,25.0,153.0,146.08,111.79
2016,4,29,8,45,16.0,202.5,5.1,25.5,213.0,208.46,160.65
2016,4,29,9,0,32.0,252.0,5.3,26.0,273.0,283.42,218.16
2016,4,29,9,15,20.5,231.0,5.35,26.0,245.0,240.59,184.22
2016,4,29,9,30,9.0,210.0,5.4,26.0,217.0,208.95,159.02
2016,4,29,9,45,7.0,193.5,5.45,26.5,199.5,190.56,144.16
2016,4,29,10,0,5.0,177.0,5.5,27.0,182.0,172.42,129.56
2016,4,29,10,15,9.0,213.5,5.45,27.0,221.5,211.86,159.74
2016,4,29,10,30,13.0,250.0,5.4,27.0,261.0,251.48,189.66
2016,4,29,10,45,14.0,266.5,5.4,27.0,279.5,268.44,202.17
2016,4,29,11,0,15.0,283.0,5.4,27.0,298.0,285.3,214.6
2016,4,29,11,15,73.0,381.0,5.35,27.0,449.5,452.13,339.88
2016,4,29,11,30,131.0,479.0,5.3,27.0,601.0,620.1,461.02
2016,4,29,11,45,71.0,346.0,5.25,27.5,412.5,410.78,307.7
2016,4,29,12,0,11.0,213.0,5.2,28.0,224.0,212.09,157.86
2016,4,29,12,15,12.0,233.5,5.15,28.0,245.5,232.23,173.27
2016,4,29,12,30,13.0,254.0,5.1,28.0,267.0,252.16,188.17
2016,4,29,12,45,22.5,324.0,5.05,28.0,345.5,332.61,248.18
2016,4,29,13,0,32.0,394.0,5.0,28.0,424.0,406.38,302.2
2016,4,29,13,15,91.5,437.0,4.9,28.0,523.0,496.65,369.05
2016,4,29,13,30,151.0,480.0,4.8,28.0,622.0,584.87,432.82
2016,4,29,13,45,136.5,466.0,4.75,28.0,592.0,549.97,407.45
2016,4,29,14,0,122.0,452.0,4.7,28.0,562.0,515.97,383.09
2016,4,29,14,15,138.5,438.5,4.6,27.5,559.5,506.27,377.45
2016,4,29,14,30,155.0,425.0,4.5,27.0,557.0,494.91,370.4
2016,4,29,14,45,128.0,401.5,4.4,27.0,507.5,445.15,333.87
2016,4,29,15,0,101.0,378.0,4.3,27.0,458.0,399.97,300.64
2016,4,29,15,15,67.0,332.5,4.1,27.0,384.5,333.98,251.69
2016,4,29,15,30,33.0,287.0,3.9,27.0,311.0,272.27,205.59
2016,4,29,15,45,27.0,268.5,3.75,27.0,287.5,253.85,192.05
2016,4,29,16,0,21.0,250.0,3.6,27.0,264.0,232.3,176.02
2016,4,29,16,15,125.5,242.5,3.35,26.5,312.0,245.64,184.64
2016,4,29,16,30,230.0,235.0,3.1,26.0,360.0,254.14,187.57
2016,4,29,16,45,283.5,200.5,2.9,26.0,338.0,214.85,153.95
2016,4,29,17,0,337.0,166.0,2.7,26.0,316.0,174.06,119.66
2016,4,29,17,15,233.5,169.0,2.55,25.5,266.0,143.39,102.51
2016,4,29,17,30,130.0,172.0,2.4,25.0,216.0,127.31,102.73
2016,4,29,17,45,101.5,138.0,2.25,25.0,169.0,104.81,83.88
2016,4,29,18,0,73.0,104.0,2.1,25.0,122.0,84.33,66.37
2016,4,29,18,15,36.5,71.5,2.05,24.5,80.5,60.13,45.46
2016,4,29,18,30,0.0,39.0,2.0,24.0,39.0,35.32,23.79
2016,4,29,18,45,0.0,19.5,2.0,24.0,19.5,18.11,6.38
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,7.0,4.5,3.15,15.0,4.5,0.0,0.0
2016,4,30,6,0,14.0,9.0,3.3,15.0,9.0,11.84,0.0
2016,4,30,6,15,98.5,31.0,3.4,15.0,43.5,71.98,46.17
2016,4,30,6,30,183.0,53.0,3.5,15.0,78.0,132.06,100.44
2016,4,30,6,45,275.0,70.0,3.65,15.5,127.5,204.96,163.27
2016,4,30,7,0,367.0,87.0,3.8,16.0,177.0,282.29,229.55
2016,4,30,7,15,429.5,99.5,3.9,16.5,231.0,348.87,285.98
2016,4,30,7,30,492.0,112.0,4.0,17.0,285.0,421.42,345.6
2016,4,30,7,45,543.5,119.5,4.15,18.0,342.0,486.83,397.2
2016,4,30,8,0,595.0,127.0,4.3,19.0,399.0,560.85,453.7
2016,4,30,8,15,628.5,134.5,4.25,19.5,453.5,620.99,498.15
2016,4,30,8,30,662.0,142.0,4.2,20.0,508.0,682.07,542.11
2016,4,30,8,45,693.0,145.0,4.2,21.0,561.0,736.75,578.81
2016,4,30,9,0,724.0,148.0,4.2,22.0,614.0,791.33,613.86
2016,4,30,9,15,742.5,152.5,4.0,22.5,661.5,836.17,641.57
2016,4,30,9,30,761.0,157.0,3.8,23.0,709.0,879.37,667.53
2016,4,30,9,45,601.0,237.5,3.6,23.5,689.0,835.47,631.58
2016,4,30,10,0,441.0,318.0,3.4,24.0,669.0,776.99,583.27
2016,4,30,10,15,347.5,368.5,3.2,24.0,653.0,735.06,549.83
2016,4,30,10,30,254.0,419.0,3.0,24.0,637.0,699.41,520.34
2016,4,30,10,45,556.0,286.5,2.8,24.5,783.0,872.94,645.88
2016,4,30,11,0,858.0,154.0,2.6,25.0,929.0,1037.11,750.89
2016,4,30,11,15,863.0,155.0,2.35,25.0,949.5,1034.03,743.91
2016,4,30,11,30,868.0,156.0,2.1,25.0,970.0,1036.98,742.32
2016,4,30,11,45,881.5,149.5,1.9,25.5,985.5,1037.54,738.19
2016,4,30,12,0,895.0,143.0,1.7,26.0,1001.0,1034.44,731.74
2016,4,30,12,15,896.0,143.0,1.6,26.0,1004.5,1021.66,722.23
2016,4,30,12,30,897.0,143.0,1.5,26.0,1008.0,1005.4,710.78
2016,4,30,12,45,898.0,141.0,1.4,26.5,1004.0,983.88,694.81
2016,4,30,13,0,899.0,139.0,1.3,27.0,1000.0,959.09,677.0
2016,4,30,13,15,896.0,138.5,1.3,27.0,986.5,928.92,658.77
2016,4,30,13,30,893.0,138.0,1.3,27.0,973.0,895.83,638.69
2016,4,30,13,45,890.0,135.5,1.35,27.0,952.0,858.13,616.19
2016,4,30,14,0,887.0,133.0,1.4,27.0,931.0,817.81,591.73
2016,4,30,14,15,880.5,131.5,1.35,27.0,902.0,773.33,563.15
2016,4,30,14,30,874.0,130.0,1.3,27.0,873.0,726.85,532.05
2016,4,30,14,45,867.0,126.5,1.3,27.0,837.5,676.49,497.21
2016,4,30,15,0,860.0,123.0,1.3,27.0,802.0,624.62,460.33
2016,4,30,15,15,848.0,120.5,1.25,27.0,759.5,567.6,418.35
2016,4,30,15,30,836.0,118.0,1.2,27.0,717.0,511.46,375.69
2016,4,30,15,45,822.5,113.0,1.15,27.0,669.5,452.28,329.49
2016,4,30,16,0,809.0,108.0,1.1,27.0,622.0,393.37,282.04
2016,4,30,16,15,787.5,104.5,1.05,26.5,569.5,333.79,233.43
2016,4,30,16,30,766.0,101.0,1.0,26.0,517.0,275.95,185.28
2016,4,30,16,45,739.5,95.0,0.95,26.0,462.0,217.0,136.58
2016,4,30,17,0,713.0,89.0,0.9,26.0,407.0,156.36,89.33
2016,4,30,17,15,672.0,83.5,0.85,25.5,350.5,102.46,54.8
2016,4,30,17,30,631.0,78.0,0.8,25.0,294.0,53.64,40.42
2016,4,30,17,45,574.0,69.5,0.8,24.5,238.5,48.73,36.4
2016,4,30,18,0,517.0,61.0,0.8,24.0,183.0,44.56,32.8
2016,4,30,18,15,422.0,50.5,0.85,23.0,132.0,38.27,27.22
2016,4,30,18,30,327.0,40.0,0.9,22.0,81.0,31.63,21.01
2016,4,30,18,45,185.0,24.5,0.95,21.5,45.5,19.19,7.68
2016,4,30,19,0,43.0,9.0,1.0,21.0,10.0,8.58,0.0
2016,4,30,19,15,21.5,4.5,1.0,20.5,5.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,26.0,6.0,2.7,15.5,7.0,0.0,0.0
2016,5,1,6,0,52.0,12.0,3.0,16.0,14.0,23.6,0.0
2016,5,1,6,15,174.5,29.0,3.25,16.5,51.0,97.34,64.05
2016,5,1,6,30,297.0,46.0,3.5,17.0,88.0,169.55,128.34
2016,5,1,6,45,380.5,58.5,3.75,17.5,137.0,234.6,185.45
2016,5,1,7,0,464.0,71.0,4.0,18.0,186.0,312.2,252.09
2016,5,1,7,15,232.0,68.5,4.1,18.5,126.0,209.46,170.5
2016,5,1,7,30,0.0,66.0,4.2,19.0,66.0,61.39,45.85
2016,5,1,7,45,0.0,89.5,4.35,19.5,89.5,84.06,64.49
2016,5,1,8,0,0.0,113.0,4.5,20.0,113.0,107.02,82.96
2016,5,1,8,15,66.5,180.0,4.5,20.0,217.0,230.76,184.52
2016,5,1,8,30,133.0,247.0,4.5,20.0,321.0,367.33,292.83
2016,5,1,8,45,183.0,270.0,4.55,20.5,382.0,436.34,345.61
2016,5,1,9,0,233.0,293.0,4.6,21.0,443.0,508.5,399.83
2016,5,1,9,15,119.0,240.0,4.55,21.0,317.0,356.83,280.68
2016,5,1,9,30,5.0,187.0,4.5,21.0,191.0,182.41,140.69
2016,5,1,9,45,5.5,183.5,4.5,21.5,188.0,179.27,137.89
2016,5,1,10,0,6.0,180.0,4.5,22.0,185.0,176.25,135.0
2016,5,1,10,15,15.0,251.0,4.5,22.0,264.0,254.53,195.84
2016,5,1,10,30,24.0,322.0,4.5,22.0,343.0,333.66,255.97
2016,5,1,10,45,18.0,283.0,4.5,22.5,299.0,288.55,220.6
2016,5,1,11,0,12.0,244.0,4.5,23.0,255.0,244.05,185.92
2016,5,1,11,15,11.0,228.5,4.5,23.0,239.0,227.78,173.35
2016,5,1,11,30,10.0,213.0,4.5,23.0,223.0,211.61,160.8
2016,5,1,11,45,52.5,346.5,4.5,23.0,397.5,392.44,298.93
2016,5,1,12,0,95.0,480.0,4.5,23.0,572.0,566.43,426.1
2016,5,1,12,15,70.0,456.0,4.5,23.0,524.0,513.79,386.52
2016,5,1,12,30,45.0,432.0,4.5,23.0,476.0,462.08,348.19
2016,5,1,12,45,58.0,447.0,4.5,23.5,503.0,485.23,364.97
2016,5,1,13,0,71.0,462.0,4.5,24.0,530.0,507.13,380.44
2016,5,1,13,15,88.0,466.0,4.55,24.0,549.0,520.68,390.9
2016,5,1,13,30,105.0,470.0,4.6,24.0,568.0,532.69,400.26
2016,5,1,13,45,76.0,435.0,4.65,24.0,505.5,469.25,353.75
2016,5,1,14,0,47.0,400.0,4.7,24.0,443.0,408.45,308.84
2016,5,1,14,15,180.5,400.5,4.7,23.5,556.0,502.68,382.76
2016,5,1,14,30,314.0,401.0,4.7,23.0,669.0,582.4,443.87
2016,5,1,14,45,300.5,385.5,4.75,23.0,633.0,540.38,412.61
2016,5,1,15,0,287.0,370.0,4.8,23.0,597.0,499.19,382.03
2016,5,1,15,15,475.0,281.0,4.75,23.0,633.0,503.73,386.7
2016,5,1,15,30,663.0,192.0,4.7,23.0,669.0,489.21,374.53
2016,5,1,15,45,604.5,195.5,4.7,23.0,607.5,426.84,324.37
2016,5,1,16,0,546.0,199.0,4.7,23.0,546.0,369.68,277.86
2016,5,1,16,15,575.0,170.5,4.55,22.5,508.5,319.74,235.24
2016,5,1,16,30,604.0,142.0,4.4,22.0,471.0,265.46,187.94
2016,5,1,16,45,550.5,144.0,4.3,22.0,420.0,217.39,148.19
2016,5,1,17,0,497.0,146.0,4.2,22.0,369.0,174.6,115.41
2016,5,1,17,15,452.0,134.0,3.95,21.5,315.5,127.9,84.17
2016,5,1,17,30,407.0,122.0,3.7,21.0,262.0,86.76,69.76
2016,5,1,17,45,347.5,106.5,3.5,21.0,210.5,76.79,61.25
2016,5,1,18,0,288.0,91.0,3.3,21.0,159.0,70.4,55.57
2016,5,1,18,15,214.5,70.5,3.3,20.5,113.5,55.54,42.38
2016,5,1,18,30,141.0,50.0,3.3,20.0,68.0,40.14,28.4
2016,5,1,18,45,70.5,28.0,3.3,19.5,37.0,23.07,10.92
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,5.5,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,0.0,11.0,4.8,13.0,11.0,10.48,0.0
2016,5,2,6,15,72.0,30.5,4.95,13.0,41.0,62.68,41.5
2016,5,2,6,30,144.0,50.0,5.1,13.0,71.0,113.89,87.3
2016,5,2,6,45,190.0,70.5,5.3,13.5,110.5,163.58,131.39
2016,5,2,7,0,236.0,91.0,5.5,14.0,150.0,218.09,179.23
2016,5,2,7,15,269.5,110.0,5.55,14.0,194.0,268.92,223.52
2016,5,2,7,30,303.0,129.0,5.6,14.0,238.0,322.82,269.42
2016,5,2,7,45,151.5,76.0,5.65,14.0,130.5,181.15,150.76
2016,5,2,8,0,0.0,23.0,5.7,14.0,23.0,21.35,12.54
2016,5,2,8,15,0.0,33.5,5.7,14.0,33.5,31.13,20.79
2016,5,2,8,30,0.0,44.0,5.7,14.0,44.0,40.92,28.95
2016,5,2,8,45,70.5,171.5,5.7,14.5,217.0,227.62,185.59
2016,5,2,9,0,141.0,299.0,5.7,15.0,390.0,437.59,353.46
2016,5,2,9,15,70.5,177.0,5.6,15.0,222.5,246.53,199.03
2016,5,2,9,30,0.0,55.0,5.5,15.0,55.0,51.26,36.93
2016,5,2,9,45,0.0,64.0,5.45,15.5,64.0,59.69,43.77
2016,5,2,10,0,0.0,73.0,5.4,16.0,73.0,68.14,50.5
2016,5,2,10,15,4.0,134.0,5.25,16.0,137.5,129.9,100.8
2016,5,2,10,30,8.0,195.0,5.1,16.0,202.0,192.67,151.07
2016,5,2,10,45,12.0,244.0,5.0,16.0,255.5,244.23,191.75
2016,5,2,11,0,16.0,293.0,4.9,16.0,309.0,295.93,231.99
2016,5,2,11,15,17.5,309.0,4.85,16.0,326.0,312.64,244.65
2016,5,2,11,30,19.0,325.0,4.8,16.0,343.0,329.19,257.22
2016,5,2,11,45,21.0,343.0,4.75,16.0,363.5,347.97,271.5
2016,5,2,12,0,23.0,361.0,4.7,16.0,384.0,366.47,285.51
2016,5,2,12,15,96.0,430.5,4.75,16.0,524.0,513.52,399.45
2016,5,2,12,30,169.0,500.0,4.8,16.0,664.0,654.84,505.24
2016,5,2,12,45,186.5,482.5,4.85,16.0,662.0,646.15,499.16
2016,5,2,13,0,204.0,465.0,4.9,16.0,660.0,636.23,492.84
2016,5,2,13,15,107.5,333.5,4.9,16.0,436.5,416.11,326.29
2016,5,2,13,30,11.0,202.0,4.9,16.0,213.0,198.33,154.54
2016,5,2,13,45,9.5,199.0,4.9,16.5,208.5,193.58,150.84
2016,5,2,14,0,8.0,196.0,4.9,17.0,204.0,188.93,146.95
2016,5,2,14,15,8.0,195.5,4.8,17.0,203.0,187.8,146.19
2016,5,2,14,30,8.0,195.0,4.7,17.0,202.0,186.63,145.41
2016,5,2,14,45,10.5,222.5,4.6,17.5,231.0,212.54,165.87
2016,5,2,15,0,13.0,250.0,4.5,18.0,260.0,237.63,185.5
2016,5,2,15,15,10.0,226.0,4.35,18.0,233.5,212.99,166.27
2016,5,2,15,30,7.0,202.0,4.2,18.0,207.0,188.81,147.42
2016,5,2,15,45,4.5,186.5,4.1,18.0,190.0,172.86,135.05
2016,5,2,16,0,2.0,171.0,4.0,18.0,173.0,157.27,122.94
2016,5,2,16,15,23.0,195.5,3.8,17.5,209.0,183.8,144.47
2016,5,2,16,30,44.0,220.0,3.6,17.0,245.0,200.4,157.61
2016,5,2,16,45,133.5,202.0,3.45,17.0,264.5,192.51,147.77
2016,5,2,17,0,223.0,184.0,3.3,17.0,284.0,172.8,128.01
2016,5,2,17,15,206.5,161.5,3.0,16.5,244.5,142.22,106.13
2016,5,2,17,30,190.0,139.0,2.7,16.0,205.0,108.67,90.25
2016,5,2,17,45,312.5,105.0,2.4,16.0,190.0,80.09,65.36
2016,5,2,18,0,435.0,71.0,2.1,16.0,175.0,52.2,40.69
2016,5,2,18,15,347.5,57.5,1.8,15.5,127.0,43.24,32.53
2016,5,2,18,30,260.0,44.0,1.5,15.0,79.0,33.85,23.69
2016,5,2,18,45,130.0,27.0,1.2,14.5,44.5,21.11,10.2
2016,5,2,19,0,0.0,10.0,0.9,14.0,10.0,9.53,0.0
2016,5,2,19,15,0.0,5.0,0.9,14.0,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
