Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,46.0,7.5,1.55,9.5,9.0,7.15,0.0
2016,5,3,6,0,92.0,15.0,1.7,10.0,18.0,43.62,0.0
2016,5,3,6,15,227.0,30.0,1.85,10.5,58.0,113.73,78.82
2016,5,3,6,30,362.0,45.0,2.0,11.0,98.0,193.17,149.73
2016,5,3,6,45,457.0,54.5,2.15,12.0,151.0,264.66,212.85
2016,5,3,7,0,552.0,64.0,2.3,13.0,204.0,346.25,283.02
2016,5,3,7,15,608.5,71.0,2.45,13.5,261.0,414.41,341.02
2016,5,3,7,30,665.0,78.0,2.6,14.0,318.0,487.33,400.81
2016,5,3,7,45,708.0,82.5,2.8,15.0,376.5,553.15,452.36
2016,5,3,8,0,751.0,87.0,3.0,16.0,435.0,619.27,502.4
2016,5,3,8,15,778.5,91.5,3.05,16.5,491.0,678.38,544.96
2016,5,3,8,30,806.0,96.0,3.1,17.0,547.0,737.55,585.57
2016,5,3,8,45,827.5,98.5,3.15,17.5,600.0,789.32,619.93
2016,5,3,9,0,849.0,101.0,3.2,18.0,653.0,839.96,652.88
2016,5,3,9,15,864.5,104.0,3.2,18.0,701.5,877.91,677.38
2016,5,3,9,30,880.0,107.0,3.2,18.0,750.0,919.93,704.59
2016,5,3,9,45,891.5,109.0,3.2,18.5,792.5,954.74,725.19
2016,5,3,10,0,903.0,111.0,3.2,19.0,835.0,986.69,743.71
2016,5,3,10,15,911.0,113.0,3.2,19.5,870.5,1012.17,757.79
2016,5,3,10,30,919.0,115.0,3.2,20.0,906.0,1034.27,769.62
2016,5,3,10,45,924.5,116.5,3.2,20.5,934.5,1049.81,777.17
2016,5,3,11,0,930.0,118.0,3.2,21.0,963.0,1061.66,782.41
2016,5,3,11,15,934.0,119.0,3.2,21.0,983.5,1067.7,785.51
2016,5,3,11,30,938.0,120.0,3.2,21.0,1004.0,1069.9,786.3
2016,5,3,11,45,941.5,120.0,3.2,21.5,1016.5,1066.73,782.26
2016,5,3,12,0,945.0,120.0,3.2,22.0,1029.0,1059.74,775.93
2016,5,3,12,15,945.5,120.0,3.2,22.0,1032.5,1046.03,766.89
2016,5,3,12,30,946.0,120.0,3.2,22.0,1036.0,1028.69,755.64
2016,5,3,12,45,944.5,119.5,3.2,22.5,1031.0,1005.45,739.19
2016,5,3,13,0,943.0,119.0,3.2,23.0,1026.0,978.85,720.65
2016,5,3,13,15,940.5,118.5,3.2,23.0,1012.0,948.11,700.81
2016,5,3,13,30,938.0,118.0,3.2,23.0,998.0,914.27,678.87
2016,5,3,13,45,933.0,117.0,3.2,23.0,976.0,874.96,653.13
2016,5,3,14,0,928.0,116.0,3.2,23.0,954.0,833.03,625.44
2016,5,3,14,15,921.0,114.5,3.15,23.0,924.5,786.73,594.24
2016,5,3,14,30,914.0,113.0,3.1,23.0,895.0,738.37,560.95
2016,5,3,14,45,905.0,111.5,3.1,23.0,858.0,686.88,523.24
2016,5,3,15,0,896.0,110.0,3.1,23.0,821.0,633.97,483.51
2016,5,3,15,15,884.0,107.5,3.1,23.0,777.5,577.39,439.94
2016,5,3,15,30,872.0,105.0,3.1,23.0,734.0,520.22,394.58
2016,5,3,15,45,856.5,102.0,3.1,23.0,685.5,460.78,346.12
2016,5,3,16,0,841.0,99.0,3.1,23.0,637.0,397.56,293.4
2016,5,3,16,15,820.0,95.5,3.0,22.5,584.0,336.5,241.49
2016,5,3,16,30,799.0,92.0,2.9,22.0,531.0,277.06,190.08
2016,5,3,16,45,771.0,88.0,2.8,22.0,475.0,217.73,139.29
2016,5,3,17,0,743.0,84.0,2.7,22.0,419.0,161.42,94.06
2016,5,3,17,15,704.0,78.5,2.4,21.0,361.5,101.78,53.98
2016,5,3,17,30,665.0,73.0,2.1,20.0,304.0,51.14,39.14
2016,5,3,17,45,605.5,66.0,1.8,19.5,247.5,45.66,34.52
2016,5,3,18,0,546.0,59.0,1.5,19.0,191.0,42.58,31.81
2016,5,3,18,15,455.5,49.5,1.45,18.0,139.5,37.08,26.84
2016,5,3,18,30,365.0,40.0,1.4,17.0,88.0,31.3,21.33
2016,5,3,18,45,219.0,25.0,1.35,16.5,50.0,19.82,9.4
2016,5,3,19,0,73.0,10.0,1.3,16.0,12.0,9.53,0.0
2016,5,3,19,15,36.5,5.0,1.3,15.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,43.5,7.5,1.9,12.5,9.5,7.15,0.0
2016,5,4,6,0,87.0,15.0,2.1,13.0,19.0,42.66,0.0
2016,5,4,6,15,218.0,31.0,2.4,13.5,58.5,112.24,77.72
2016,5,4,6,30,349.0,47.0,2.7,14.0,98.0,190.78,146.76
2016,5,4,6,45,438.5,57.5,3.05,15.0,150.5,260.46,207.94
2016,5,4,7,0,528.0,68.0,3.4,16.0,203.0,339.63,275.84
2016,5,4,7,15,585.5,75.5,3.4,16.5,259.5,407.66,333.28
2016,5,4,7,30,643.0,83.0,3.4,17.0,316.0,480.55,392.55
2016,5,4,7,45,684.0,88.5,3.45,18.0,373.5,545.21,442.58
2016,5,4,8,0,725.0,94.0,3.5,19.0,431.0,612.11,492.44
2016,5,4,8,15,753.5,99.0,3.55,19.5,487.0,668.76,533.48
2016,5,4,8,30,782.0,104.0,3.6,20.0,543.0,728.17,574.23
2016,5,4,8,45,804.0,107.5,3.7,21.0,596.0,780.5,608.01
2016,5,4,9,0,826.0,111.0,3.8,22.0,649.0,831.78,640.34
2016,5,4,9,15,842.0,114.0,3.8,22.5,697.0,875.88,667.8
2016,5,4,9,30,858.0,117.0,3.8,23.0,745.0,917.9,693.47
2016,5,4,9,45,870.0,119.5,3.85,23.5,787.5,945.83,709.55
2016,5,4,10,0,882.0,122.0,3.9,24.0,830.0,978.16,728.63
2016,5,4,10,15,891.5,124.0,3.9,24.0,866.5,1004.55,744.73
2016,5,4,10,30,901.0,126.0,3.9,24.0,903.0,1027.67,758.71
2016,5,4,10,45,907.5,127.5,3.9,24.5,931.5,1043.86,766.7
2016,5,4,11,0,914.0,129.0,3.9,25.0,960.0,1056.43,772.42
2016,5,4,11,15,918.5,130.0,3.85,25.0,981.0,1062.78,775.38
2016,5,4,11,30,923.0,131.0,3.8,25.0,1002.0,1065.34,776.05
2016,5,4,11,45,930.0,128.5,3.8,25.5,1015.5,1063.13,772.63
2016,5,4,12,0,937.0,126.0,3.8,26.0,1029.0,1057.15,766.95
2016,5,4,12,15,938.0,126.5,3.8,26.0,1033.0,1044.45,758.59
2016,5,4,12,30,939.0,127.0,3.8,26.0,1037.0,1028.12,748.03
2016,5,4,12,45,938.5,126.5,3.8,26.5,1032.5,1005.91,732.29
2016,5,4,13,0,938.0,126.0,3.8,27.0,1028.0,980.34,714.47
2016,5,4,13,15,935.0,125.0,3.8,27.0,1014.5,948.81,694.2
2016,5,4,13,30,932.0,124.0,3.8,27.0,1001.0,914.24,671.88
2016,5,4,13,45,928.5,123.0,3.8,27.0,979.5,876.37,647.24
2016,5,4,14,0,925.0,122.0,3.8,27.0,958.0,835.78,620.62
2016,5,4,14,15,918.5,120.5,3.75,27.0,928.5,789.98,590.0
2016,5,4,14,30,912.0,119.0,3.7,27.0,899.0,742.09,557.12
2016,5,4,14,45,903.0,116.5,3.7,27.0,862.0,689.82,519.19
2016,5,4,15,0,894.0,114.0,3.7,27.0,825.0,636.15,479.28
2016,5,4,15,15,882.0,112.0,3.6,26.5,782.0,580.14,437.13
2016,5,4,15,30,870.0,110.0,3.5,26.0,739.0,523.53,393.16
2016,5,4,15,45,855.0,106.5,3.45,26.0,690.5,460.46,342.43
2016,5,4,16,0,840.0,103.0,3.4,26.0,642.0,400.74,292.71
2016,5,4,16,15,819.0,99.5,3.15,25.5,588.5,339.78,241.29
2016,5,4,16,30,798.0,96.0,2.9,25.0,535.0,280.45,190.49
2016,5,4,16,45,772.0,91.0,2.65,25.0,479.5,220.76,139.92
2016,5,4,17,0,746.0,86.0,2.4,25.0,424.0,163.85,94.64
2016,5,4,17,15,706.5,80.5,2.1,24.0,366.5,103.89,54.78
2016,5,4,17,30,667.0,75.0,1.8,23.0,309.0,53.12,40.33
2016,5,4,17,45,611.5,68.0,1.55,22.5,252.5,47.18,35.39
2016,5,4,18,0,556.0,61.0,1.3,22.0,196.0,44.19,32.8
2016,5,4,18,15,462.5,51.0,1.25,21.0,143.5,38.31,27.56
2016,5,4,18,30,369.0,41.0,1.2,20.0,91.0,32.12,21.77
2016,5,4,18,45,221.5,26.5,1.2,19.5,52.5,21.15,10.5
2016,5,4,19,0,74.0,12.0,1.2,19.0,14.0,11.44,0.0
2016,5,4,19,15,37.0,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,76.5,8.0,1.15,13.5,11.5,21.53,0.0
2016,5,5,6,0,153.0,16.0,1.1,14.0,23.0,61.23,0.0
2016,5,5,6,15,294.0,29.0,1.3,15.0,65.5,134.2,93.03
2016,5,5,6,30,435.0,42.0,1.5,16.0,108.0,216.33,164.48
2016,5,5,6,45,516.0,51.0,1.7,17.0,161.0,285.52,224.88
2016,5,5,7,0,597.0,60.0,1.9,18.0,214.0,363.22,290.55
2016,5,5,7,15,649.5,66.0,1.85,18.5,271.0,430.42,345.93
2016,5,5,7,30,702.0,72.0,1.8,19.0,328.0,499.94,400.8
2016,5,5,7,45,734.5,78.0,1.8,20.0,385.0,562.77,447.57
2016,5,5,8,0,767.0,84.0,1.8,21.0,442.0,626.88,493.24
2016,5,5,8,15,792.5,87.5,1.8,21.5,497.5,683.98,532.0
2016,5,5,8,30,818.0,91.0,1.8,22.0,553.0,740.95,568.89
2016,5,5,8,45,833.0,96.0,1.8,23.0,604.0,790.69,598.7
2016,5,5,9,0,848.0,101.0,1.8,24.0,655.0,838.8,626.67
2016,5,5,9,15,862.0,103.5,1.75,24.5,702.0,874.79,646.67
2016,5,5,9,30,876.0,106.0,1.7,25.0,749.0,914.73,669.0
2016,5,5,9,45,883.0,110.0,1.7,25.5,789.5,947.33,686.78
2016,5,5,10,0,890.0,114.0,1.7,26.0,830.0,976.85,702.5
2016,5,5,10,15,897.5,116.0,1.7,26.0,864.5,1001.49,716.47
2016,5,5,10,30,905.0,118.0,1.7,26.0,899.0,1022.78,728.4
2016,5,5,10,45,907.5,120.5,1.7,26.5,926.0,1036.12,734.04
2016,5,5,11,0,910.0,123.0,1.7,27.0,953.0,1045.76,737.57
2016,5,5,11,15,913.5,124.0,1.7,27.0,972.5,1051.13,740.07
2016,5,5,11,30,917.0,125.0,1.7,27.0,992.0,1052.75,740.45
2016,5,5,11,45,921.5,123.5,1.75,27.5,1004.0,1049.12,737.05
2016,5,5,12,0,926.0,122.0,1.8,28.0,1016.0,1041.77,731.54
2016,5,5,12,15,926.0,122.0,1.85,28.0,1019.0,1027.8,723.52
2016,5,5,12,30,926.0,122.0,1.9,28.0,1022.0,1010.3,713.44
2016,5,5,12,45,924.0,122.0,2.0,28.0,1016.0,987.51,700.68
2016,5,5,13,0,922.0,122.0,2.1,28.0,1010.0,961.46,685.8
2016,5,5,13,15,918.5,121.5,2.15,28.0,996.0,930.48,667.13
2016,5,5,13,30,915.0,121.0,2.2,28.0,982.0,896.54,646.46
2016,5,5,13,45,909.5,120.0,2.25,28.0,960.0,857.71,622.41
2016,5,5,14,0,904.0,119.0,2.3,28.0,938.0,816.37,596.47
2016,5,5,14,15,897.0,117.5,2.3,28.0,908.5,771.16,567.27
2016,5,5,14,30,890.0,116.0,2.3,28.0,879.0,723.96,535.86
2016,5,5,14,45,722.5,197.0,2.35,28.0,799.5,643.88,477.19
2016,5,5,15,0,555.0,278.0,2.4,28.0,720.0,576.54,426.97
2016,5,5,15,15,447.5,296.5,2.4,28.0,641.0,501.12,371.78
2016,5,5,15,30,340.0,315.0,2.4,28.0,562.0,438.15,325.12
2016,5,5,15,45,573.0,210.5,2.4,28.0,593.0,425.61,314.05
2016,5,5,16,0,806.0,106.0,2.4,28.0,624.0,390.78,282.29
2016,5,5,16,15,665.5,137.5,2.3,27.5,541.5,320.12,227.17
2016,5,5,16,30,525.0,169.0,2.2,27.0,459.0,268.17,187.59
2016,5,5,16,45,497.5,156.5,2.15,27.0,408.0,217.64,146.8
2016,5,5,17,0,470.0,144.0,2.1,27.0,357.0,170.3,110.38
2016,5,5,17,15,442.5,129.0,1.85,26.0,308.5,124.4,79.62
2016,5,5,17,30,415.0,114.0,1.6,25.0,260.0,82.01,64.49
2016,5,5,17,45,385.5,96.5,1.35,24.5,213.0,69.01,53.7
2016,5,5,18,0,356.0,79.0,1.1,24.0,166.0,57.9,44.23
2016,5,5,18,15,298.5,62.0,1.1,23.0,122.0,46.49,34.31
2016,5,5,18,30,241.0,45.0,1.1,22.0,78.0,34.47,23.58
2016,5,5,18,45,120.5,29.0,1.1,21.5,45.5,23.95,12.75
2016,5,5,19,0,0.0,13.0,1.1,21.0,13.0,12.39,0.0
2016,5,5,19,15,0.0,6.5,1.1,20.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,71.0,8.5,1.05,13.5,12.0,21.05,0.0
2016,5,6,6,0,142.0,17.0,1.1,14.0,24.0,58.87,0.0
2016,5,6,6,15,279.0,30.5,1.3,14.5,66.0,131.43,92.03
2016,5,6,6,30,416.0,44.0,1.5,15.0,108.0,211.92,162.1
2016,5,6,6,45,496.0,54.0,1.7,16.0,161.0,280.81,222.26
2016,5,6,7,0,576.0,64.0,1.9,17.0,214.0,358.1,287.7
2016,5,6,7,15,630.0,70.5,1.95,17.5,271.0,425.58,343.67
2016,5,6,7,30,684.0,77.0,2.0,18.0,328.0,497.51,400.94
2016,5,6,7,45,719.0,83.0,2.05,19.0,385.5,560.88,448.66
2016,5,6,8,0,754.0,89.0,2.1,20.0,443.0,623.74,494.15
2016,5,6,8,15,781.0,93.0,2.3,20.5,498.5,681.89,535.54
2016,5,6,8,30,808.0,97.0,2.5,21.0,554.0,740.05,575.14
2016,5,6,8,45,829.5,99.5,2.7,22.0,607.0,791.73,608.28
2016,5,6,9,0,851.0,102.0,2.9,23.0,660.0,842.26,640.04
2016,5,6,9,15,866.0,105.0,2.85,23.5,708.0,879.7,661.92
2016,5,6,9,30,881.0,108.0,2.8,24.0,756.0,921.15,686.24
2016,5,6,9,45,893.5,109.5,2.75,24.5,798.5,956.21,705.88
2016,5,6,10,0,906.0,111.0,2.7,25.0,841.0,988.47,723.48
2016,5,6,10,15,914.0,112.5,2.65,25.0,876.5,1013.34,737.57
2016,5,6,10,30,922.0,114.0,2.6,25.0,912.0,1034.83,749.53
2016,5,6,10,45,928.5,115.0,2.55,25.5,940.5,1050.79,756.5
2016,5,6,11,0,935.0,116.0,2.5,26.0,969.0,1063.07,761.23
2016,5,6,11,15,939.0,117.0,2.45,26.0,989.5,1069.07,763.61
2016,5,6,11,30,943.0,118.0,2.4,26.0,1010.0,1071.22,763.76
2016,5,6,11,45,951.0,114.0,2.35,26.5,1023.5,1068.5,759.52
2016,5,6,12,0,959.0,110.0,2.3,27.0,1037.0,1061.95,753.09
2016,5,6,12,15,959.5,110.0,2.25,27.0,1040.5,1048.16,743.81
2016,5,6,12,30,960.0,110.0,2.2,27.0,1044.0,1030.7,732.41
2016,5,6,12,45,960.0,109.0,2.15,27.5,1039.0,1008.24,716.58
2016,5,6,13,0,960.0,108.0,2.1,28.0,1034.0,982.32,698.74
2016,5,6,13,15,957.0,107.5,2.1,28.0,1020.0,950.84,679.38
2016,5,6,13,30,954.0,107.0,2.1,28.0,1006.0,916.25,657.99
2016,5,6,13,45,949.5,106.0,2.1,28.0,984.0,876.99,633.48
2016,5,6,14,0,945.0,105.0,2.1,28.0,962.0,835.03,607.02
2016,5,6,14,15,938.5,104.0,2.15,28.0,932.5,789.08,578.04
2016,5,6,14,30,932.0,103.0,2.2,28.0,903.0,740.98,547.15
2016,5,6,14,45,920.5,103.0,2.25,28.0,865.0,688.64,510.44
2016,5,6,15,0,909.0,103.0,2.3,28.0,827.0,635.07,471.77
2016,5,6,15,15,897.5,101.0,2.4,27.5,784.0,578.78,430.98
2016,5,6,15,30,886.0,99.0,2.5,27.0,741.0,521.81,388.01
2016,5,6,15,45,868.5,97.0,2.65,27.0,692.0,461.85,340.55
2016,5,6,16,0,851.0,95.0,2.8,27.0,643.0,402.41,291.85
2016,5,6,16,15,830.5,92.0,2.75,26.5,590.0,337.32,237.9
2016,5,6,16,30,810.0,89.0,2.7,26.0,537.0,278.02,187.44
2016,5,6,16,45,780.5,86.0,2.65,26.0,481.0,218.79,137.54
2016,5,6,17,0,751.0,83.0,2.6,26.0,425.0,162.71,93.14
2016,5,6,17,15,713.0,77.5,2.35,25.0,368.0,107.36,56.88
2016,5,6,17,30,675.0,72.0,2.1,24.0,311.0,51.85,39.06
2016,5,6,17,45,618.0,65.5,1.9,23.5,254.5,45.01,33.36
2016,5,6,18,0,561.0,59.0,1.7,23.0,198.0,42.3,31.03
2016,5,6,18,15,475.0,49.5,1.65,22.0,146.5,36.79,26.15
2016,5,6,18,30,389.0,40.0,1.6,21.0,95.0,30.97,20.75
2016,5,6,18,45,252.0,26.5,1.55,20.0,56.0,20.96,10.74
2016,5,6,19,0,115.0,13.0,1.5,19.0,17.0,12.39,0.0
2016,5,6,19,15,57.5,6.5,1.55,18.5,8.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,46.5,9.0,2.65,14.5,11.0,17.09,0.0
2016,5,7,6,0,93.0,18.0,2.9,15.0,22.0,48.69,0.85
2016,5,7,6,15,205.0,35.0,2.9,15.5,62.0,113.1,79.68
2016,5,7,6,30,317.0,52.0,2.9,16.0,102.0,183.86,141.16
2016,5,7,6,45,393.5,64.5,2.95,16.5,152.0,247.45,196.9
2016,5,7,7,0,470.0,77.0,3.0,17.0,202.0,322.43,260.91
2016,5,7,7,15,525.0,86.5,3.2,17.5,256.0,388.34,316.23
2016,5,7,7,30,580.0,96.0,3.4,18.0,310.0,458.91,373.55
2016,5,7,7,45,622.5,102.0,3.6,18.5,365.5,521.99,423.34
2016,5,7,8,0,665.0,108.0,3.8,19.0,421.0,587.52,473.58
2016,5,7,8,15,693.5,113.0,4.1,20.0,475.0,643.86,514.75
2016,5,7,8,30,722.0,118.0,4.4,21.0,529.0,700.58,554.43
2016,5,7,8,45,743.5,122.5,4.7,22.0,579.5,751.12,588.58
2016,5,7,9,0,765.0,127.0,5.0,23.0,630.0,797.52,619.25
2016,5,7,9,15,781.0,131.0,5.0,23.5,676.5,840.55,646.79
2016,5,7,9,30,797.0,135.0,5.0,24.0,723.0,881.68,672.62
2016,5,7,9,45,805.5,140.0,5.05,24.5,762.5,914.74,692.87
2016,5,7,10,0,814.0,145.0,5.1,25.0,802.0,945.03,711.11
2016,5,7,10,15,823.0,147.5,5.05,25.0,836.5,970.17,726.51
2016,5,7,10,30,832.0,150.0,5.0,25.0,871.0,992.23,739.83
2016,5,7,10,45,834.5,154.5,5.0,25.5,897.0,1006.69,746.96
2016,5,7,11,0,837.0,159.0,5.0,26.0,923.0,1017.63,751.84
2016,5,7,11,15,841.0,160.0,5.0,26.0,942.5,1022.88,754.58
2016,5,7,11,30,845.0,161.0,5.0,26.0,962.0,1024.59,755.13
2016,5,7,11,45,870.0,146.0,5.0,26.5,979.5,1018.68,749.23
2016,5,7,12,0,895.0,131.0,5.0,27.0,997.0,1018.77,747.52
2016,5,7,12,15,895.0,131.5,4.95,27.0,1000.0,1005.6,738.21
2016,5,7,12,30,895.0,132.0,4.9,27.0,1003.0,989.03,726.83
2016,5,7,12,45,893.0,132.0,4.9,27.5,997.5,966.83,710.75
2016,5,7,13,0,891.0,132.0,4.9,28.0,992.0,941.52,692.71
2016,5,7,13,15,638.0,277.0,4.85,28.0,888.5,836.15,619.42
2016,5,7,13,30,385.0,422.0,4.8,28.0,785.0,729.25,538.55
2016,5,7,13,45,391.5,408.5,4.8,28.0,771.0,703.69,521.61
2016,5,7,14,0,398.0,395.0,4.8,28.0,757.0,676.69,503.07
2016,5,7,14,15,320.0,408.0,4.8,28.0,693.0,609.81,454.26
2016,5,7,14,30,242.0,421.0,4.8,28.0,629.0,549.38,409.75
2016,5,7,14,45,526.5,279.5,4.8,28.0,707.0,590.71,444.88
2016,5,7,15,0,811.0,138.0,4.8,28.0,785.0,606.37,458.72
2016,5,7,15,15,797.5,135.0,4.75,28.0,743.5,552.31,416.71
2016,5,7,15,30,784.0,132.0,4.7,28.0,702.0,498.08,373.79
2016,5,7,15,45,761.0,131.0,4.7,28.0,654.0,441.61,328.19
2016,5,7,16,0,738.0,130.0,4.7,28.0,606.0,382.73,279.76
2016,5,7,16,15,715.0,125.5,4.65,27.5,555.5,325.87,232.36
2016,5,7,16,30,692.0,121.0,4.6,27.0,505.0,271.0,185.96
2016,5,7,16,45,666.0,113.5,4.55,26.5,452.0,215.34,139.59
2016,5,7,17,0,640.0,106.0,4.5,26.0,399.0,162.55,97.94
2016,5,7,17,15,599.0,99.0,4.4,25.5,344.5,112.19,64.59
2016,5,7,17,30,558.0,92.0,4.3,25.0,290.0,66.97,51.8
2016,5,7,17,45,508.0,81.5,4.25,24.5,237.5,57.72,44.1
2016,5,7,18,0,458.0,71.0,4.2,24.0,185.0,52.3,39.46
2016,5,7,18,15,374.5,59.0,4.0,23.5,136.5,44.18,32.28
2016,5,7,18,30,291.0,47.0,3.8,23.0,88.0,36.03,24.82
2016,5,7,18,45,145.5,31.0,3.65,22.5,51.5,24.18,13.25
2016,5,7,19,0,0.0,15.0,3.5,22.0,15.0,14.3,0.0
2016,5,7,19,15,0.0,7.5,3.45,21.5,7.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.5,3.1,17.0,6.5,6.2,0.0
2016,5,8,6,0,0.0,13.0,3.1,17.0,13.0,12.06,0.0
2016,5,8,6,15,24.5,36.0,3.4,17.5,40.0,45.19,29.91
2016,5,8,6,30,49.0,59.0,3.7,18.0,67.0,79.93,59.8
2016,5,8,6,45,72.0,84.0,4.05,18.5,100.5,124.2,97.49
2016,5,8,7,0,95.0,109.0,4.4,19.0,134.0,165.68,132.59
2016,5,8,7,15,127.0,129.0,4.65,19.5,171.5,208.1,167.99
2016,5,8,7,30,159.0,149.0,4.9,20.0,209.0,253.75,205.43
2016,5,8,7,45,79.5,78.0,5.15,20.5,108.0,131.41,104.81
2016,5,8,8,0,0.0,7.0,5.4,21.0,7.0,6.49,0.0
2016,5,8,8,15,0.0,69.0,5.3,21.5,69.0,64.22,47.24
2016,5,8,8,30,0.0,131.0,5.2,22.0,131.0,123.77,95.12
2016,5,8,8,45,0.0,123.0,5.15,22.5,123.0,115.68,88.07
2016,5,8,9,0,0.0,115.0,5.1,23.0,115.0,107.82,81.34
2016,5,8,9,15,3.0,152.5,5.0,23.0,155.0,146.71,112.08
2016,5,8,9,30,6.0,190.0,4.9,23.0,195.0,186.02,142.73
2016,5,8,9,45,3.0,150.5,4.8,23.0,153.0,144.69,109.84
2016,5,8,10,0,0.0,111.0,4.7,23.0,111.0,104.01,77.46
2016,5,8,10,15,3.5,147.5,4.6,23.0,150.5,142.32,107.65
2016,5,8,10,30,7.0,184.0,4.5,23.0,190.0,180.91,137.65
2016,5,8,10,45,8.5,195.5,4.45,23.0,203.5,193.46,147.19
2016,5,8,11,0,10.0,207.0,4.4,23.0,217.0,205.98,156.7
2016,5,8,11,15,12.5,246.0,4.35,23.0,258.5,245.99,187.24
2016,5,8,11,30,15.0,285.0,4.3,23.0,300.0,285.89,217.34
2016,5,8,11,45,12.0,240.0,4.25,23.5,252.0,239.08,181.14
2016,5,8,12,0,9.0,195.0,4.2,24.0,204.0,192.77,145.37
2016,5,8,12,15,5.5,168.0,4.05,24.0,174.0,163.44,122.69
2016,5,8,12,30,2.0,141.0,3.9,24.0,144.0,134.34,100.05
2016,5,8,12,45,3.5,149.0,3.8,24.0,153.5,143.11,106.95
2016,5,8,13,0,5.0,157.0,3.7,24.0,163.0,151.75,113.7
2016,5,8,13,15,11.0,234.0,3.6,24.0,245.5,228.9,173.04
2016,5,8,13,30,17.0,311.0,3.5,24.0,328.0,305.05,230.44
2016,5,8,13,45,17.5,308.0,3.45,24.0,325.0,301.21,227.49
2016,5,8,14,0,18.0,305.0,3.4,24.0,322.0,297.26,224.71
2016,5,8,14,15,18.5,302.0,3.6,23.5,319.0,293.19,222.45
2016,5,8,14,30,19.0,299.0,3.8,23.0,316.0,288.98,220.09
2016,5,8,14,45,15.0,267.0,4.0,23.0,280.0,255.62,195.03
2016,5,8,15,0,11.0,235.0,4.2,23.0,244.0,222.86,170.26
2016,5,8,15,15,8.5,212.5,4.7,22.5,219.5,200.03,153.37
2016,5,8,15,30,6.0,190.0,5.2,22.0,195.0,177.6,136.52
2016,5,8,15,45,52.0,241.5,5.7,22.0,275.5,237.44,183.82
2016,5,8,16,0,98.0,293.0,6.2,22.0,356.0,290.55,224.85
2016,5,8,16,15,49.0,193.5,6.15,21.5,225.0,186.42,143.98
2016,5,8,16,30,0.0,94.0,6.1,21.0,94.0,87.45,66.09
2016,5,8,16,45,7.5,128.0,6.05,21.0,131.5,118.32,91.25
2016,5,8,17,0,15.0,162.0,6.0,21.0,169.0,145.35,113.23
2016,5,8,17,15,10.0,141.5,5.55,20.5,146.0,125.36,97.76
2016,5,8,17,30,5.0,121.0,5.1,20.0,123.0,106.14,86.79
2016,5,8,17,45,2.5,100.0,4.7,20.0,101.0,88.3,71.49
2016,5,8,18,0,0.0,79.0,4.3,20.0,79.0,70.46,55.92
2016,5,8,18,15,0.0,58.0,3.95,19.5,58.0,52.43,40.02
2016,5,8,18,30,0.0,37.0,3.6,19.0,37.0,34.14,23.69
2016,5,8,18,45,0.0,21.5,3.3,19.0,21.5,19.96,10.31
2016,5,8,19,0,0.0,6.0,3.0,19.0,6.0,5.72,0.0
2016,5,8,19,15,0.0,3.0,3.0,18.5,3.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,21.0,9.5,4.35,19.0,11.0,12.92,0.0
2016,5,9,6,0,42.0,19.0,4.4,19.0,22.0,31.51,4.5
2016,5,9,6,15,129.5,41.0,4.6,19.5,60.0,92.15,64.48
2016,5,9,6,30,217.0,63.0,4.8,20.0,98.0,155.18,118.04
2016,5,9,6,45,271.0,83.5,5.0,20.5,144.5,212.06,167.16
2016,5,9,7,0,325.0,104.0,5.2,21.0,191.0,281.58,225.82
2016,5,9,7,15,244.0,127.0,5.5,21.5,201.0,274.56,221.34
2016,5,9,7,30,163.0,150.0,5.8,22.0,211.0,257.02,206.76
2016,5,9,7,45,328.0,157.5,6.1,22.5,305.0,384.08,310.17
2016,5,9,8,0,493.0,165.0,6.4,23.0,399.0,528.95,424.68
2016,5,9,8,15,343.0,209.5,6.45,23.0,381.5,481.29,384.27
2016,5,9,8,30,193.0,254.0,6.5,23.0,364.0,418.84,331.79
2016,5,9,8,45,404.5,226.0,6.6,23.5,484.5,586.0,463.45
2016,5,9,9,0,616.0,198.0,6.7,24.0,605.0,751.98,589.46
2016,5,9,9,15,356.0,272.0,6.65,24.5,511.0,608.18,473.94
2016,5,9,9,30,96.0,346.0,6.6,25.0,417.0,439.11,337.79
2016,5,9,9,45,98.5,366.0,6.55,25.5,442.5,463.29,354.8
2016,5,9,10,0,101.0,386.0,6.5,26.0,468.0,487.12,370.96
2016,5,9,10,15,78.5,386.5,6.35,26.5,452.0,465.6,352.69
2016,5,9,10,30,56.0,387.0,6.2,27.0,436.0,443.22,333.99
2016,5,9,10,45,55.0,402.5,6.05,27.5,451.5,457.14,342.86
2016,5,9,11,0,54.0,418.0,5.9,28.0,467.0,470.63,351.27
2016,5,9,11,15,418.0,313.5,5.75,28.0,709.5,758.08,568.66
2016,5,9,11,30,782.0,209.0,5.6,28.0,952.0,1008.34,744.11
2016,5,9,11,45,828.0,179.5,5.45,28.5,974.5,1018.18,746.24
2016,5,9,12,0,874.0,150.0,5.3,29.0,997.0,1015.15,741.26
2016,5,9,12,15,874.5,150.5,5.2,29.0,1001.0,1002.52,732.02
2016,5,9,12,30,875.0,151.0,5.1,29.0,1005.0,986.59,720.76
2016,5,9,12,45,877.5,148.0,5.0,29.5,1001.0,966.12,705.16
2016,5,9,13,0,880.0,145.0,4.9,30.0,997.0,942.47,687.62
2016,5,9,13,15,877.5,144.0,4.8,30.0,983.5,913.08,667.79
2016,5,9,13,30,875.0,143.0,4.7,30.0,970.0,880.86,646.11
2016,5,9,13,45,873.0,140.0,4.65,30.0,950.0,844.53,621.98
2016,5,9,14,0,871.0,137.0,4.6,30.0,930.0,805.6,595.99
2016,5,9,14,15,864.0,135.0,4.55,30.0,900.5,761.42,566.34
2016,5,9,14,30,857.0,133.0,4.5,30.0,871.0,715.35,533.96
2016,5,9,14,45,848.0,130.5,4.45,30.0,835.5,665.9,497.87
2016,5,9,15,0,839.0,128.0,4.4,30.0,800.0,613.76,459.07
2016,5,9,15,15,826.5,125.0,4.3,30.0,758.0,558.99,417.27
2016,5,9,15,30,814.0,122.0,4.2,30.0,716.0,503.88,374.11
2016,5,9,15,45,796.0,119.5,4.15,30.0,668.0,446.75,328.39
2016,5,9,16,0,778.0,117.0,4.1,30.0,620.0,390.43,282.09
2016,5,9,16,15,756.0,113.0,3.95,29.5,569.0,332.62,234.22
2016,5,9,16,30,734.0,109.0,3.8,29.0,518.0,272.35,183.9
2016,5,9,16,45,705.0,103.5,3.7,29.0,464.0,215.4,136.56
2016,5,9,17,0,676.0,98.0,3.6,29.0,410.0,161.62,94.36
2016,5,9,17,15,636.5,92.0,3.4,28.0,355.0,110.06,60.61
2016,5,9,17,30,597.0,86.0,3.2,27.0,300.0,63.37,48.3
2016,5,9,17,45,542.5,77.5,3.0,26.5,246.0,54.2,40.72
2016,5,9,18,0,488.0,69.0,2.8,26.0,192.0,50.33,37.46
2016,5,9,18,15,404.0,57.5,2.85,25.5,142.5,43.45,31.41
2016,5,9,18,30,320.0,46.0,2.9,25.0,93.0,35.17,23.94
2016,5,9,18,45,198.5,30.5,2.95,24.5,55.5,23.74,13.08
2016,5,9,19,0,77.0,15.0,3.0,24.0,18.0,11.82,0.0
2016,5,9,19,15,38.5,7.5,3.15,23.5,9.0,7.15,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,16.5,9.5,2.25,20.5,10.5,12.1,0.0
2016,5,10,6,0,33.0,19.0,2.4,21.0,21.0,29.31,5.79
2016,5,10,6,15,108.0,43.0,2.55,21.5,59.0,88.12,61.49
2016,5,10,6,30,183.0,67.0,2.7,22.0,97.0,147.87,111.61
2016,5,10,6,45,269.5,83.0,2.9,22.5,146.5,210.67,164.26
2016,5,10,7,0,356.0,99.0,3.1,23.0,196.0,290.62,230.15
2016,5,10,7,15,210.0,123.5,3.15,23.5,184.0,252.41,200.6
2016,5,10,7,30,64.0,148.0,3.2,24.0,172.0,189.51,149.07
2016,5,10,7,45,325.0,140.5,3.3,24.5,292.5,362.72,288.97
2016,5,10,8,0,586.0,133.0,3.4,25.0,413.0,560.98,441.34
2016,5,10,8,15,616.5,140.0,3.35,25.5,465.5,617.54,480.93
2016,5,10,8,30,647.0,147.0,3.3,26.0,518.0,674.77,520.55
2016,5,10,8,45,682.0,147.5,3.3,26.5,570.0,728.86,556.93
2016,5,10,9,0,717.0,148.0,3.3,27.0,622.0,783.11,591.78
2016,5,10,9,15,734.0,152.0,3.3,27.0,667.5,825.33,618.9
2016,5,10,9,30,751.0,156.0,3.3,27.0,713.0,865.87,644.67
2016,5,10,9,45,768.5,156.5,3.35,27.5,754.0,896.7,662.69
2016,5,10,10,0,786.0,157.0,3.4,28.0,795.0,929.79,682.16
2016,5,10,10,15,795.5,159.5,3.45,28.0,828.5,954.75,697.51
2016,5,10,10,30,805.0,162.0,3.5,28.0,862.0,976.74,711.02
2016,5,10,10,45,812.0,163.0,3.55,28.5,889.0,991.56,718.49
2016,5,10,11,0,819.0,164.0,3.6,29.0,916.0,1003.08,723.95
2016,5,10,11,15,823.5,165.5,3.65,29.0,935.0,1009.22,727.51
2016,5,10,11,30,828.0,167.0,3.7,29.0,954.0,1011.88,728.98
2016,5,10,11,45,826.0,170.5,3.8,29.5,964.0,1006.56,724.33
2016,5,10,12,0,824.0,174.0,3.9,30.0,974.0,997.8,717.61
2016,5,10,12,15,824.5,174.0,3.95,30.0,977.0,984.68,709.32
2016,5,10,12,30,825.0,174.0,4.0,30.0,980.0,968.33,699.04
2016,5,10,12,45,817.5,177.5,4.05,30.0,973.0,944.75,684.08
2016,5,10,13,0,810.0,181.0,4.1,30.0,966.0,918.47,667.38
2016,5,10,13,15,806.5,180.0,4.1,30.0,953.0,888.98,648.28
2016,5,10,13,30,803.0,179.0,4.1,30.0,940.0,856.96,627.46
2016,5,10,13,45,790.0,182.5,4.15,30.0,917.0,818.95,602.72
2016,5,10,14,0,777.0,186.0,4.2,30.0,894.0,779.34,576.61
2016,5,10,14,15,769.0,183.5,4.2,30.0,865.5,736.65,546.81
2016,5,10,14,30,761.0,181.0,4.2,30.0,837.0,692.52,515.45
2016,5,10,14,45,739.5,183.5,4.2,30.0,800.0,641.59,478.5
2016,5,10,15,0,718.0,186.0,4.2,30.0,763.0,591.51,441.38
2016,5,10,15,15,703.5,182.0,4.15,30.0,722.0,540.08,402.49
2016,5,10,15,30,689.0,178.0,4.1,30.0,681.0,488.82,362.76
2016,5,10,15,45,658.5,178.0,4.05,30.0,633.0,434.53,319.91
2016,5,10,16,0,628.0,178.0,4.0,30.0,585.0,382.72,278.1
2016,5,10,16,15,602.5,171.0,3.85,29.5,536.0,329.31,234.89
2016,5,10,16,30,577.0,164.0,3.7,29.0,487.0,278.29,193.11
2016,5,10,16,45,535.5,158.0,3.6,28.5,433.5,227.26,152.43
2016,5,10,17,0,494.0,152.0,3.5,28.0,380.0,180.9,117.41
2016,5,10,17,15,451.5,140.0,3.35,27.5,328.0,134.76,86.73
2016,5,10,17,30,409.0,128.0,3.2,27.0,276.0,93.82,67.54
2016,5,10,17,45,349.5,113.5,3.1,27.0,224.5,81.19,63.45
2016,5,10,18,0,290.0,99.0,3.0,27.0,173.0,75.99,58.98
2016,5,10,18,15,221.5,78.5,3.05,26.0,127.0,61.35,46.48
2016,5,10,18,30,153.0,58.0,3.1,25.0,81.0,46.17,33.17
2016,5,10,18,45,76.5,35.0,3.2,24.5,46.5,28.58,17.04
2016,5,10,19,0,0.0,12.0,3.3,24.0,12.0,11.13,0.0
2016,5,10,19,15,0.0,6.0,3.4,23.5,6.0,5.72,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,34.0,9.0,2.05,18.5,11.0,14.86,0.0
2016,5,11,6,0,68.0,18.0,2.3,19.0,22.0,39.37,11.61
2016,5,11,6,15,154.5,38.5,2.55,19.5,60.5,101.68,71.84
2016,5,11,6,30,241.0,59.0,2.8,20.0,99.0,164.62,125.24
2016,5,11,6,45,309.0,76.0,3.05,20.5,147.5,225.53,177.31
2016,5,11,7,0,377.0,93.0,3.3,21.0,196.0,293.76,234.61
2016,5,11,7,15,431.0,106.0,3.55,21.5,249.0,357.0,286.74
2016,5,11,7,30,485.0,119.0,3.8,22.0,302.0,425.14,341.34
2016,5,11,7,45,518.5,131.0,4.1,22.5,355.0,483.71,387.01
2016,5,11,8,0,552.0,143.0,4.4,23.0,408.0,544.23,433.06
2016,5,11,8,15,582.5,151.5,4.45,23.5,460.5,604.94,477.53
2016,5,11,8,30,613.0,160.0,4.5,24.0,513.0,662.39,518.55
2016,5,11,8,45,625.0,172.0,4.6,25.0,560.0,709.06,549.61
2016,5,11,9,0,637.0,184.0,4.7,26.0,607.0,754.4,579.02
2016,5,11,9,15,655.0,190.5,4.7,26.5,652.0,797.63,607.24
2016,5,11,9,30,673.0,197.0,4.7,27.0,697.0,839.44,633.47
2016,5,11,9,45,670.0,211.5,4.7,27.5,733.0,868.46,650.56
2016,5,11,10,0,667.0,226.0,4.7,28.0,769.0,894.46,665.54
2016,5,11,10,15,678.0,230.5,4.6,28.0,802.5,920.64,681.25
2016,5,11,10,30,689.0,235.0,4.5,28.0,836.0,944.24,695.4
2016,5,11,10,45,684.0,247.0,4.45,28.5,859.5,956.85,701.12
2016,5,11,11,0,679.0,259.0,4.4,29.0,883.0,966.19,704.79
2016,5,11,11,15,684.5,262.0,4.3,29.0,902.5,973.79,708.57
2016,5,11,11,30,690.0,265.0,4.2,29.0,922.0,978.29,710.41
2016,5,11,11,45,771.5,212.5,4.1,29.5,955.5,993.12,717.68
2016,5,11,12,0,853.0,160.0,4.0,30.0,989.0,1002.72,721.48
2016,5,11,12,15,597.0,312.0,3.9,30.0,893.5,902.53,652.61
2016,5,11,12,30,341.0,464.0,3.8,30.0,798.0,786.31,567.1
2016,5,11,12,45,197.5,456.0,3.7,30.0,649.5,627.57,456.29
2016,5,11,13,0,54.0,448.0,3.6,30.0,501.0,475.92,346.83
2016,5,11,13,15,41.5,413.5,3.5,30.0,454.0,427.72,313.01
2016,5,11,13,30,29.0,379.0,3.4,30.0,407.0,380.83,279.39
2016,5,11,13,45,183.0,404.5,3.3,30.0,572.5,527.98,388.42
2016,5,11,14,0,337.0,430.0,3.2,30.0,738.0,659.53,481.55
2016,5,11,14,15,564.0,298.0,3.1,30.0,794.0,689.83,506.67
2016,5,11,14,30,791.0,166.0,3.0,30.0,850.0,699.51,516.95
2016,5,11,14,45,453.5,277.0,2.95,30.0,665.5,540.76,400.21
2016,5,11,15,0,116.0,388.0,2.9,30.0,481.0,413.38,304.61
2016,5,11,15,15,177.0,365.0,2.9,30.0,498.5,416.72,308.17
2016,5,11,15,30,238.0,342.0,2.9,30.0,516.0,413.6,305.76
2016,5,11,15,45,293.0,306.5,2.9,30.0,506.5,387.05,285.54
2016,5,11,16,0,348.0,271.0,2.9,30.0,497.0,358.03,262.29
2016,5,11,16,15,447.0,224.0,2.85,29.5,490.0,323.43,233.02
2016,5,11,16,30,546.0,177.0,2.8,29.0,483.0,280.91,195.54
2016,5,11,16,45,511.5,167.5,2.8,29.0,431.0,230.26,155.04
2016,5,11,17,0,477.0,158.0,2.8,29.0,379.0,183.51,119.49
2016,5,11,17,15,435.0,145.0,2.65,28.5,326.5,137.63,89.03
2016,5,11,17,30,393.0,132.0,2.5,28.0,274.0,96.91,69.55
2016,5,11,17,45,342.5,115.0,2.35,27.5,224.0,82.2,64.13
2016,5,11,18,0,292.0,98.0,2.2,27.0,174.0,75.3,58.39
2016,5,11,18,15,225.5,77.5,2.25,26.0,127.5,60.66,45.91
2016,5,11,18,30,159.0,57.0,2.3,25.0,81.0,45.47,32.62
2016,5,11,18,45,93.0,34.5,2.35,24.5,47.0,28.23,16.91
2016,5,11,19,0,27.0,12.0,2.4,24.0,13.0,10.9,0.0
2016,5,11,19,15,13.5,6.0,2.65,23.5,6.5,5.72,0.0
2016,5,11,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,35.0,10.5,1.1,19.5,12.5,16.49,0.0
2016,5,12,6,0,70.0,21.0,1.2,20.0,25.0,43.9,15.58
2016,5,12,6,15,159.5,41.0,1.4,20.5,64.0,100.39,70.56
2016,5,12,6,30,249.0,61.0,1.6,21.0,103.0,169.71,128.51
2016,5,12,6,45,184.0,82.5,1.8,21.5,120.0,174.13,135.8
2016,5,12,7,0,119.0,104.0,2.0,22.0,137.0,170.13,134.22
2016,5,12,7,15,177.5,125.5,2.0,22.5,186.5,229.77,182.86
2016,5,12,7,30,236.0,147.0,2.0,23.0,236.0,303.39,241.2
2016,5,12,7,45,211.5,175.0,2.05,23.5,264.5,321.28,254.03
2016,5,12,8,0,187.0,203.0,2.1,24.0,293.0,344.26,270.22
2016,5,12,8,15,93.5,123.0,2.05,24.0,168.0,195.98,153.71
2016,5,12,8,30,0.0,43.0,2.0,24.0,43.0,39.99,26.84
2016,5,12,8,45,0.0,55.0,2.0,24.5,55.0,51.2,35.79
2016,5,12,9,0,0.0,67.0,2.0,25.0,67.0,62.43,44.55
2016,5,12,9,15,2.5,124.5,1.95,25.5,126.5,119.08,89.06
2016,5,12,9,30,5.0,182.0,1.9,26.0,186.0,177.15,133.5
2016,5,12,9,45,2.5,126.5,1.85,26.5,128.5,121.1,89.62
2016,5,12,10,0,0.0,71.0,1.8,27.0,71.0,66.28,46.64
2016,5,12,10,15,218.0,214.5,1.7,27.0,405.0,440.88,335.32
2016,5,12,10,30,436.0,358.0,1.6,27.0,739.0,818.88,593.11
2016,5,12,10,45,416.5,379.0,1.55,27.5,752.5,823.06,588.76
2016,5,12,11,0,397.0,400.0,1.5,28.0,766.0,815.87,581.16
2016,5,12,11,15,279.5,444.0,1.5,28.0,704.5,741.45,528.84
2016,5,12,11,30,162.0,488.0,1.5,28.0,643.0,655.25,468.49
2016,5,12,11,45,131.5,488.0,1.55,28.0,614.5,620.59,445.19
2016,5,12,12,0,101.0,488.0,1.6,28.0,586.0,577.28,415.45
2016,5,12,12,15,104.0,491.0,1.65,28.0,592.5,578.83,417.03
2016,5,12,12,30,107.0,494.0,1.7,28.0,599.0,579.66,417.82
2016,5,12,12,45,268.5,459.5,1.75,28.5,721.0,701.52,503.87
2016,5,12,13,0,430.0,425.0,1.8,29.0,843.0,806.33,574.82
2016,5,12,13,15,359.5,445.5,1.85,28.5,791.5,743.81,532.78
2016,5,12,13,30,289.0,466.0,1.9,28.0,740.0,686.31,494.68
2016,5,12,13,45,150.0,345.0,1.95,28.0,487.0,446.32,328.72
2016,5,12,14,0,11.0,224.0,2.0,28.0,234.0,217.02,160.28
2016,5,12,14,15,223.5,288.5,2.0,28.0,482.0,430.66,322.45
2016,5,12,14,30,436.0,353.0,2.0,28.0,730.0,620.24,456.49
2016,5,12,14,45,360.5,364.5,2.0,28.0,668.0,557.98,410.41
2016,5,12,15,0,285.0,376.0,2.0,28.0,606.0,500.69,369.18
2016,5,12,15,15,208.0,361.5,1.95,28.0,524.5,430.52,318.5
2016,5,12,15,30,131.0,347.0,1.9,28.0,443.0,365.46,271.24
2016,5,12,15,45,361.0,270.0,1.9,28.0,510.5,386.71,285.97
2016,5,12,16,0,591.0,193.0,1.9,28.0,578.0,381.91,277.59
2016,5,12,16,15,565.5,185.0,1.8,27.5,529.5,329.54,235.65
2016,5,12,16,30,540.0,177.0,1.7,27.0,481.0,279.6,195.33
2016,5,12,16,45,508.5,167.0,1.6,26.5,430.0,229.54,155.49
2016,5,12,17,0,477.0,157.0,1.5,26.0,379.0,183.05,120.11
2016,5,12,17,15,435.5,144.5,1.35,25.5,327.0,137.61,89.75
2016,5,12,17,30,394.0,132.0,1.2,25.0,275.0,97.27,70.32
2016,5,12,17,45,339.5,116.5,1.1,25.0,225.0,83.22,65.59
2016,5,12,18,0,285.0,101.0,1.0,25.0,175.0,77.36,60.58
2016,5,12,18,15,219.5,80.5,0.95,24.5,129.0,62.78,48.01
2016,5,12,18,30,154.0,60.0,0.9,24.0,83.0,47.66,34.65
2016,5,12,18,45,77.0,37.0,0.9,23.5,48.5,31.35,19.65
2016,5,12,19,0,0.0,14.0,0.9,23.0,14.0,12.99,0.0
2016,5,12,19,15,0.0,7.0,0.95,23.0,7.0,6.67,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
