Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,10.5,8.5,2.35,18.0,9.5,10.05,0.0
2016,5,13,6,0,21.0,17.0,2.4,18.0,19.0,23.8,7.22
2016,5,13,6,15,69.0,44.0,2.4,18.0,55.0,72.13,51.01
2016,5,13,6,30,117.0,71.0,2.4,18.0,91.0,123.31,94.59
2016,5,13,6,45,174.0,96.0,2.4,18.5,138.0,186.11,147.47
2016,5,13,7,0,231.0,121.0,2.4,19.0,185.0,249.71,200.4
2016,5,13,7,15,279.0,140.5,2.4,19.5,235.0,307.92,247.91
2016,5,13,7,30,327.0,160.0,2.4,20.0,285.0,370.75,297.77
2016,5,13,7,45,370.5,174.5,2.4,21.0,337.0,429.29,342.29
2016,5,13,8,0,414.0,189.0,2.4,22.0,389.0,500.5,394.71
2016,5,13,8,15,446.0,201.5,2.4,22.5,439.5,555.75,434.42
2016,5,13,8,30,478.0,214.0,2.4,23.0,490.0,612.37,474.14
2016,5,13,8,45,504.5,223.5,2.4,24.0,538.0,662.36,507.12
2016,5,13,9,0,531.0,233.0,2.4,25.0,586.0,712.54,539.34
2016,5,13,9,15,551.5,240.5,2.35,25.0,630.5,755.22,567.42
2016,5,13,9,30,572.0,248.0,2.3,25.0,675.0,797.04,594.47
2016,5,13,9,45,594.5,250.0,2.25,25.5,715.5,836.85,618.64
2016,5,13,10,0,617.0,252.0,2.2,26.0,756.0,872.5,639.68
2016,5,13,10,15,629.0,257.0,2.1,26.0,789.5,899.18,655.11
2016,5,13,10,30,641.0,262.0,2.0,26.0,823.0,923.45,668.84
2016,5,13,10,45,656.0,261.5,1.95,26.5,850.5,942.58,678.54
2016,5,13,11,0,671.0,261.0,1.9,27.0,878.0,959.01,686.49
2016,5,13,11,15,483.0,364.0,1.85,27.0,813.0,872.21,623.92
2016,5,13,11,30,295.0,467.0,1.8,27.0,748.0,775.85,555.1
2016,5,13,11,45,281.0,477.0,1.75,27.5,747.5,766.33,547.4
2016,5,13,12,0,267.0,487.0,1.7,28.0,747.0,755.35,538.07
2016,5,13,12,15,503.0,360.5,1.65,28.0,852.0,858.41,611.9
2016,5,13,12,30,739.0,234.0,1.6,28.0,957.0,947.75,672.22
2016,5,13,12,45,468.5,366.5,1.6,28.5,824.0,803.19,571.79
2016,5,13,13,0,198.0,499.0,1.6,29.0,691.0,659.07,469.48
2016,5,13,13,15,461.0,366.5,1.6,29.0,806.0,761.73,546.26
2016,5,13,13,30,724.0,234.0,1.6,29.0,921.0,842.16,604.18
2016,5,13,13,45,719.0,231.0,1.6,29.0,900.5,806.36,579.97
2016,5,13,14,0,714.0,228.0,1.6,29.0,880.0,768.73,555.38
2016,5,13,14,15,377.5,298.5,1.6,28.5,642.5,552.96,405.43
2016,5,13,14,30,41.0,369.0,1.6,28.0,405.0,365.09,268.08
2016,5,13,14,45,201.5,362.0,1.6,28.0,526.0,455.71,336.75
2016,5,13,15,0,362.0,355.0,1.6,28.0,647.0,528.4,388.66
2016,5,13,15,15,237.0,350.0,1.55,28.0,537.5,433.38,319.5
2016,5,13,15,30,112.0,345.0,1.5,28.0,428.0,358.18,265.04
2016,5,13,15,45,266.0,298.5,1.5,28.0,477.5,368.86,272.54
2016,5,13,16,0,420.0,252.0,1.5,28.0,527.0,366.16,267.34
2016,5,13,16,15,411.0,231.0,1.45,27.5,482.0,317.88,229.71
2016,5,13,16,30,402.0,210.0,1.4,27.0,437.0,270.53,192.34
2016,5,13,16,45,356.0,195.0,1.35,27.0,381.0,226.5,158.48
2016,5,13,17,0,310.0,180.0,1.3,27.0,325.0,183.24,126.62
2016,5,13,17,15,266.0,167.5,1.2,26.5,281.0,147.34,102.93
2016,5,13,17,30,222.0,155.0,1.1,26.0,237.0,116.45,86.58
2016,5,13,17,45,245.0,130.0,1.0,25.5,206.0,96.75,76.79
2016,5,13,18,0,268.0,105.0,0.9,25.0,175.0,80.07,62.85
2016,5,13,18,15,205.0,83.5,0.9,24.5,129.5,64.88,49.79
2016,5,13,18,30,142.0,62.0,0.9,24.0,84.0,49.1,35.89
2016,5,13,18,45,71.0,38.5,0.9,24.0,49.5,32.49,20.64
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,13.92,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,7.15,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,5.0,11.0,1.6,19.5,11.0,11.42,0.0
2016,5,14,6,0,10.0,22.0,1.7,20.0,22.0,24.67,8.63
2016,5,14,6,15,67.5,43.5,1.7,20.5,54.5,70.75,49.53
2016,5,14,6,30,125.0,65.0,1.7,21.0,87.0,123.6,93.6
2016,5,14,6,45,181.5,82.0,1.7,21.5,126.5,172.13,134.38
2016,5,14,7,0,238.0,99.0,1.7,22.0,166.0,226.91,179.76
2016,5,14,7,15,230.5,124.5,1.65,22.5,200.5,263.62,209.46
2016,5,14,7,30,223.0,150.0,1.6,23.0,235.0,298.88,236.79
2016,5,14,7,45,216.5,176.5,1.55,23.5,269.5,325.7,256.67
2016,5,14,8,0,210.0,203.0,1.5,24.0,304.0,359.34,280.93
2016,5,14,8,15,185.0,230.5,1.5,24.5,327.5,379.47,294.02
2016,5,14,8,30,160.0,258.0,1.5,25.0,351.0,396.74,304.63
2016,5,14,8,45,140.0,282.5,1.5,25.5,369.5,412.02,313.67
2016,5,14,9,0,120.0,307.0,1.5,26.0,388.0,425.22,321.0
2016,5,14,9,15,86.5,315.0,1.45,26.0,375.5,395.35,297.41
2016,5,14,9,30,53.0,323.0,1.4,26.0,363.0,374.36,280.36
2016,5,14,9,45,41.0,322.5,1.4,26.0,354.5,362.36,270.77
2016,5,14,10,0,29.0,322.0,1.4,26.0,346.0,349.87,260.8
2016,5,14,10,15,28.5,332.5,1.3,26.0,357.0,359.5,267.1
2016,5,14,10,30,28.0,343.0,1.2,26.0,368.0,368.95,273.11
2016,5,14,10,45,27.5,352.0,1.15,26.0,377.5,376.64,278.01
2016,5,14,11,0,27.0,361.0,1.1,26.0,387.0,384.13,282.77
2016,5,14,11,15,13.5,239.0,1.0,26.0,252.0,240.03,177.78
2016,5,14,11,30,0.0,117.0,0.9,26.0,117.0,109.91,79.85
2016,5,14,11,45,0.5,127.0,0.8,26.0,128.0,119.87,87.72
2016,5,14,12,0,1.0,137.0,0.7,26.0,139.0,129.79,95.21
2016,5,14,12,15,9.0,226.5,0.65,25.5,236.0,222.29,165.11
2016,5,14,12,30,17.0,316.0,0.6,25.0,333.0,314.47,232.31
2016,5,14,12,45,17.0,315.0,0.6,25.0,332.0,312.42,230.22
2016,5,14,13,0,17.0,314.0,0.6,25.0,331.0,310.28,228.73
2016,5,14,13,15,8.5,216.5,0.65,24.5,225.0,210.18,155.96
2016,5,14,13,30,0.0,119.0,0.7,24.0,119.0,111.31,81.59
2016,5,14,13,45,2.5,142.0,0.8,24.0,144.5,134.68,100.06
2016,5,14,14,0,5.0,165.0,0.9,24.0,170.0,157.73,117.87
2016,5,14,14,15,2.5,130.0,1.0,23.5,132.5,123.08,91.46
2016,5,14,14,30,0.0,95.0,1.1,23.0,95.0,88.72,64.95
2016,5,14,14,45,0.0,80.5,1.25,23.0,80.5,75.2,54.46
2016,5,14,15,0,0.0,66.0,1.4,23.0,66.0,61.6,43.79
2016,5,14,15,15,0.0,47.0,1.45,22.5,47.0,43.82,29.75
2016,5,14,15,30,0.0,28.0,1.5,22.0,28.0,26.08,15.56
2016,5,14,15,45,0.0,22.0,1.6,22.0,22.0,20.47,11.06
2016,5,14,16,0,0.0,16.0,1.7,22.0,16.0,14.88,6.53
2016,5,14,16,15,11.5,112.0,1.65,22.0,118.5,107.46,81.38
2016,5,14,16,30,23.0,208.0,1.6,22.0,221.0,191.35,147.5
2016,5,14,16,45,109.5,202.0,1.6,22.0,254.5,188.75,142.17
2016,5,14,17,0,196.0,196.0,1.6,22.0,288.0,184.96,135.65
2016,5,14,17,15,164.5,178.5,1.65,21.5,249.0,153.03,113.39
2016,5,14,17,30,133.0,161.0,1.7,21.0,210.0,124.74,95.92
2016,5,14,17,45,117.0,135.0,1.75,21.0,172.5,104.24,84.71
2016,5,14,18,0,101.0,109.0,1.8,21.0,135.0,85.93,69.0
2016,5,14,18,15,72.5,83.5,2.05,20.5,100.0,67.3,52.77
2016,5,14,18,30,44.0,58.0,2.3,20.0,65.0,49.78,37.13
2016,5,14,18,45,22.0,35.5,2.55,20.0,39.0,31.38,20.22
2016,5,14,19,0,0.0,13.0,2.8,20.0,13.0,12.06,0.0
2016,5,14,19,15,0.0,6.5,2.9,19.5,6.5,6.2,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.0,2.65,14.0,8.0,7.63,0.0
2016,5,15,6,0,0.0,16.0,2.7,14.0,16.0,14.84,3.7
2016,5,15,6,15,7.5,38.0,2.7,14.0,39.5,39.07,26.41
2016,5,15,6,30,15.0,60.0,2.7,14.0,63.0,67.43,51.1
2016,5,15,6,45,36.0,82.5,2.75,14.5,92.0,100.29,79.31
2016,5,15,7,0,57.0,105.0,2.8,15.0,121.0,135.21,109.03
2016,5,15,7,15,60.5,128.5,2.8,15.0,148.5,164.11,133.39
2016,5,15,7,30,64.0,152.0,2.8,15.0,176.0,193.16,157.33
2016,5,15,7,45,70.5,177.0,2.85,15.5,207.5,225.93,183.56
2016,5,15,8,0,77.0,202.0,2.9,16.0,239.0,259.07,209.53
2016,5,15,8,15,76.0,225.5,2.9,16.5,266.0,285.47,229.4
2016,5,15,8,30,75.0,249.0,2.9,17.0,293.0,311.51,248.63
2016,5,15,8,45,75.5,272.5,2.95,17.5,320.0,338.39,268.28
2016,5,15,9,0,76.0,296.0,3.0,18.0,347.0,365.0,287.44
2016,5,15,9,15,112.0,326.5,2.95,18.5,407.5,429.81,336.32
2016,5,15,9,30,148.0,357.0,2.9,19.0,468.0,507.91,393.62
2016,5,15,9,45,233.5,365.5,2.9,19.5,551.5,597.97,460.09
2016,5,15,10,0,319.0,374.0,2.9,20.0,635.0,703.01,534.96
2016,5,15,10,15,285.5,401.0,2.85,20.5,642.0,702.89,530.75
2016,5,15,10,30,252.0,428.0,2.8,21.0,649.0,700.06,525.44
2016,5,15,10,45,138.0,388.5,2.8,21.5,510.5,534.95,404.22
2016,5,15,11,0,24.0,349.0,2.8,22.0,372.0,358.07,270.84
2016,5,15,11,15,34.5,386.5,2.7,22.0,420.0,415.96,314.05
2016,5,15,11,30,45.0,424.0,2.6,22.0,468.0,462.58,347.51
2016,5,15,11,45,34.0,394.5,2.55,22.0,428.0,419.8,315.65
2016,5,15,12,0,23.0,365.0,2.5,22.0,388.0,369.36,278.37
2016,5,15,12,15,38.5,409.0,2.45,22.0,447.5,433.69,325.89
2016,5,15,12,30,54.0,453.0,2.4,22.0,507.0,488.37,365.19
2016,5,15,12,45,42.5,425.0,2.35,22.5,467.0,446.59,333.81
2016,5,15,13,0,31.0,397.0,2.3,23.0,427.0,405.7,303.47
2016,5,15,13,15,36.0,405.0,2.3,23.0,439.5,414.27,310.12
2016,5,15,13,30,41.0,413.0,2.3,23.0,452.0,422.19,316.09
2016,5,15,13,45,31.0,370.0,2.3,23.0,399.0,370.24,278.21
2016,5,15,14,0,21.0,327.0,2.3,23.0,346.0,319.53,241.01
2016,5,15,14,15,16.0,281.0,2.3,23.0,295.5,271.96,205.81
2016,5,15,14,30,11.0,235.0,2.3,23.0,245.0,225.13,170.66
2016,5,15,14,45,12.5,245.5,2.3,23.0,256.5,234.47,178.16
2016,5,15,15,0,14.0,256.0,2.3,23.0,268.0,243.38,185.19
2016,5,15,15,15,14.0,249.5,2.3,22.5,261.0,235.91,180.13
2016,5,15,15,30,14.0,243.0,2.3,22.0,254.0,228.35,175.02
2016,5,15,15,45,7.0,165.0,2.3,22.0,170.5,154.87,118.26
2016,5,15,16,0,0.0,87.0,2.3,22.0,87.0,81.11,60.11
2016,5,15,16,15,9.5,145.5,2.25,21.5,151.0,136.55,104.76
2016,5,15,16,30,19.0,204.0,2.2,21.0,215.0,187.07,144.98
2016,5,15,16,45,9.5,127.5,2.15,21.0,133.0,118.43,90.78
2016,5,15,17,0,0.0,51.0,2.1,21.0,51.0,47.41,33.64
2016,5,15,17,15,0.0,44.0,1.95,20.5,44.0,40.88,28.47
2016,5,15,17,30,0.0,37.0,1.8,20.0,37.0,34.35,23.19
2016,5,15,17,45,0.0,30.5,1.7,20.0,30.5,28.3,19.26
2016,5,15,18,0,0.0,24.0,1.6,20.0,24.0,22.25,13.94
2016,5,15,18,15,0.0,18.0,1.45,19.5,18.0,16.68,8.99
2016,5,15,18,30,0.0,12.0,1.3,19.0,12.0,11.11,3.99
2016,5,15,18,45,0.0,7.0,1.15,19.0,7.0,6.48,0.0
2016,5,15,19,0,0.0,2.0,1.0,19.0,2.0,1.85,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.0,1.0,0.95,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,8.1,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,15.77,4.5
2016,5,16,6,15,1.0,37.5,2.05,18.0,37.5,36.42,24.0
2016,5,16,6,30,2.0,58.0,2.3,18.0,58.0,57.24,42.04
2016,5,16,6,45,15.0,80.0,2.55,18.0,84.0,84.54,65.25
2016,5,16,7,0,28.0,102.0,2.8,18.0,110.0,117.84,93.32
2016,5,16,7,15,31.0,123.5,3.0,18.0,134.0,142.67,113.98
2016,5,16,7,30,34.0,145.0,3.2,18.0,158.0,167.7,134.41
2016,5,16,7,45,122.0,174.5,3.4,18.5,232.0,263.6,213.03
2016,5,16,8,0,210.0,204.0,3.6,19.0,306.0,359.99,290.06
2016,5,16,8,15,113.5,204.5,3.7,19.0,260.5,298.58,238.9
2016,5,16,8,30,17.0,205.0,3.8,19.0,215.0,210.84,166.21
2016,5,16,8,45,19.0,222.0,3.9,19.5,234.5,229.37,180.28
2016,5,16,9,0,21.0,239.0,4.0,20.0,254.0,248.0,194.08
2016,5,16,9,15,10.5,160.0,3.95,20.5,167.5,160.42,124.01
2016,5,16,9,30,0.0,81.0,3.9,21.0,81.0,75.57,55.55
2016,5,16,9,45,0.0,107.0,3.85,21.5,107.0,100.16,75.0
2016,5,16,10,0,0.0,133.0,3.8,22.0,133.0,125.0,94.32
2016,5,16,10,15,27.0,263.5,3.65,22.5,287.5,286.63,220.04
2016,5,16,10,30,54.0,394.0,3.5,23.0,442.0,447.08,338.87
2016,5,16,10,45,79.0,426.0,3.35,23.5,498.0,503.81,378.82
2016,5,16,11,0,104.0,458.0,3.2,24.0,554.0,560.27,418.1
2016,5,16,11,15,68.5,427.0,3.05,24.0,490.5,491.01,366.64
2016,5,16,11,30,33.0,396.0,2.9,24.0,427.0,422.15,315.51
2016,5,16,11,45,29.0,385.5,2.8,24.5,413.5,405.7,302.81
2016,5,16,12,0,25.0,375.0,2.7,25.0,400.0,389.28,289.99
2016,5,16,12,15,23.0,362.5,2.75,25.0,385.5,365.73,272.88
2016,5,16,12,30,21.0,350.0,2.8,25.0,371.0,350.59,261.88
2016,5,16,12,45,66.5,421.5,2.85,25.5,487.0,465.43,345.99
2016,5,16,13,0,112.0,493.0,2.9,26.0,603.0,570.56,420.11
2016,5,16,13,15,85.5,468.0,3.0,26.0,551.5,516.99,381.58
2016,5,16,13,30,59.0,443.0,3.1,26.0,500.0,465.23,344.67
2016,5,16,13,45,41.0,391.0,3.25,26.0,430.5,397.61,296.22
2016,5,16,14,0,23.0,339.0,3.4,26.0,361.0,332.05,248.42
2016,5,16,14,15,25.0,338.0,3.5,25.5,361.0,329.63,247.68
2016,5,16,14,30,27.0,337.0,3.6,25.0,361.0,326.79,246.44
2016,5,16,14,45,17.5,270.0,3.7,25.0,285.5,259.77,196.4
2016,5,16,15,0,8.0,203.0,3.8,25.0,210.0,192.16,145.16
2016,5,16,15,15,12.0,226.0,3.85,25.0,235.5,213.94,162.32
2016,5,16,15,30,16.0,249.0,3.9,25.0,261.0,234.58,178.43
2016,5,16,15,45,13.0,228.0,4.0,25.0,237.5,212.89,162.09
2016,5,16,16,0,10.0,207.0,4.1,25.0,214.0,191.64,146.09
2016,5,16,16,15,15.0,206.5,4.1,24.5,216.0,190.85,146.06
2016,5,16,16,30,20.0,206.0,4.1,24.0,218.0,189.01,145.11
2016,5,16,16,45,218.5,184.0,4.1,24.0,288.5,191.43,139.68
2016,5,16,17,0,417.0,162.0,4.1,24.0,359.0,179.85,121.79
2016,5,16,17,15,395.5,144.5,4.05,23.5,312.5,135.88,90.58
2016,5,16,17,30,374.0,127.0,4.0,23.0,266.0,94.7,68.15
2016,5,16,17,45,438.0,98.0,3.95,22.5,234.5,69.4,54.51
2016,5,16,18,0,502.0,69.0,3.9,22.0,203.0,49.51,37.43
2016,5,16,18,15,425.0,58.5,3.65,21.5,153.5,43.51,32.12
2016,5,16,18,30,348.0,48.0,3.4,21.0,104.0,37.14,26.25
2016,5,16,18,45,238.5,33.5,3.2,20.5,65.0,25.92,15.84
2016,5,16,19,0,129.0,19.0,3.0,20.0,26.0,14.93,0.0
2016,5,16,19,15,64.5,9.5,2.9,19.5,13.0,9.05,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,16.5,1.5,1.43,0.0
2016,5,17,6,0,0.0,3.0,2.4,17.0,3.0,2.77,0.0
2016,5,17,6,15,0.0,7.5,2.55,17.5,7.5,6.94,0.03
2016,5,17,6,30,0.0,12.0,2.7,18.0,12.0,11.11,3.65
2016,5,17,6,45,0.0,17.0,2.85,18.5,17.0,15.75,7.65
2016,5,17,7,0,0.0,22.0,3.0,19.0,22.0,20.4,11.59
2016,5,17,7,15,0.0,44.5,3.1,19.5,44.5,41.33,29.13
2016,5,17,7,30,0.0,67.0,3.2,20.0,67.0,62.33,46.45
2016,5,17,7,45,0.0,66.5,3.35,20.5,66.5,61.87,45.79
2016,5,17,8,0,0.0,66.0,3.5,21.0,66.0,61.41,45.13
2016,5,17,8,15,0.0,74.5,3.5,21.0,74.5,69.37,51.46
2016,5,17,8,30,0.0,83.0,3.5,21.0,83.0,77.33,57.74
2016,5,17,8,45,0.0,105.0,3.5,21.5,105.0,98.2,74.25
2016,5,17,9,0,0.0,127.0,3.5,22.0,127.0,119.35,90.74
2016,5,17,9,15,11.0,201.5,3.45,22.5,210.0,201.63,155.41
2016,5,17,9,30,22.0,276.0,3.4,23.0,293.0,285.68,219.52
2016,5,17,9,45,14.0,228.0,3.35,23.5,239.0,230.35,175.93
2016,5,17,10,0,6.0,180.0,3.3,24.0,185.0,175.92,133.21
2016,5,17,10,15,70.0,308.5,3.25,24.0,369.5,374.24,285.66
2016,5,17,10,30,134.0,437.0,3.2,24.0,554.0,581.8,436.19
2016,5,17,10,45,77.5,383.5,3.15,24.0,452.0,458.09,344.38
2016,5,17,11,0,21.0,330.0,3.1,24.0,350.0,336.26,253.18
2016,5,17,11,15,19.5,326.0,3.05,24.0,345.0,330.31,248.84
2016,5,17,11,30,18.0,322.0,3.0,24.0,340.0,324.32,244.14
2016,5,17,11,45,45.5,397.0,2.95,24.5,442.0,433.41,324.17
2016,5,17,12,0,73.0,472.0,2.9,25.0,544.0,532.6,394.2
2016,5,17,12,15,156.0,486.0,2.85,25.0,639.5,630.25,464.41
2016,5,17,12,30,239.0,500.0,2.8,25.0,735.0,716.04,524.69
2016,5,17,12,45,525.0,336.5,2.8,25.5,849.5,825.53,606.39
2016,5,17,13,0,811.0,173.0,2.8,26.0,964.0,908.47,664.23
2016,5,17,13,15,808.0,172.0,2.8,26.0,951.0,879.77,644.82
2016,5,17,13,30,805.0,171.0,2.8,26.0,938.0,848.54,624.63
2016,5,17,13,45,798.0,170.5,2.8,26.0,917.5,812.1,600.84
2016,5,17,14,0,791.0,170.0,2.8,26.0,897.0,773.69,575.56
2016,5,17,14,15,783.5,168.0,2.8,26.0,869.0,731.75,546.81
2016,5,17,14,30,776.0,166.0,2.8,26.0,841.0,688.27,515.97
2016,5,17,14,45,772.0,159.5,2.85,26.0,808.5,641.7,482.57
2016,5,17,15,0,768.0,153.0,2.9,26.0,776.0,593.7,447.25
2016,5,17,15,15,755.0,150.0,2.9,25.5,735.5,542.67,409.27
2016,5,17,15,30,742.0,147.0,2.9,25.0,695.0,491.52,369.98
2016,5,17,15,45,723.5,143.5,2.95,25.0,649.5,434.06,324.26
2016,5,17,16,0,705.0,140.0,3.0,25.0,604.0,380.64,280.31
2016,5,17,16,15,532.0,181.5,2.95,24.5,516.0,317.13,231.3
2016,5,17,16,30,359.0,223.0,2.9,24.0,428.0,274.86,200.68
2016,5,17,16,45,295.0,209.0,2.9,24.0,366.0,225.73,163.1
2016,5,17,17,0,231.0,195.0,2.9,24.0,304.0,184.07,132.72
2016,5,17,17,15,217.0,172.0,2.8,23.5,264.5,147.66,106.39
2016,5,17,17,30,203.0,149.0,2.7,23.0,225.0,119.3,89.8
2016,5,17,17,45,182.0,126.5,2.65,23.0,186.0,99.25,79.87
2016,5,17,18,0,161.0,104.0,2.6,23.0,147.0,83.02,66.02
2016,5,17,18,15,128.5,81.5,2.6,22.5,111.0,66.26,51.5
2016,5,17,18,30,96.0,59.0,2.6,22.0,75.0,49.02,36.26
2016,5,17,18,45,48.0,38.5,2.6,22.0,46.5,32.71,21.38
2016,5,17,19,0,0.0,18.0,2.6,22.0,18.0,16.66,1.07
2016,5,17,19,15,0.0,9.0,2.65,21.5,9.0,8.58,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.5,3.8,15.0,8.5,8.1,0.0
2016,5,18,6,0,0.0,17.0,3.8,15.0,17.0,15.77,5.16
2016,5,18,6,15,0.0,37.0,3.75,15.0,37.0,35.36,23.54
2016,5,18,6,30,0.0,57.0,3.7,15.0,57.0,55.2,40.91
2016,5,18,6,45,9.0,79.0,3.7,15.5,81.5,80.72,62.76
2016,5,18,7,0,18.0,101.0,3.7,16.0,106.0,107.04,85.04
2016,5,18,7,15,56.5,129.0,3.65,16.0,150.0,162.09,131.32
2016,5,18,7,30,95.0,157.0,3.6,16.0,194.0,216.27,176.34
2016,5,18,7,45,54.0,163.0,3.6,16.5,184.5,199.42,161.17
2016,5,18,8,0,13.0,169.0,3.6,17.0,175.0,171.97,137.12
2016,5,18,8,15,15.5,188.0,3.5,17.5,196.0,192.66,153.19
2016,5,18,8,30,18.0,207.0,3.4,18.0,217.0,213.51,169.07
2016,5,18,8,45,53.0,254.5,3.35,18.5,289.5,300.18,237.51
2016,5,18,9,0,88.0,302.0,3.3,19.0,362.0,380.96,299.34
2016,5,18,9,15,90.5,323.5,3.3,19.0,388.5,407.16,318.22
2016,5,18,9,30,93.0,345.0,3.3,19.0,415.0,433.14,336.96
2016,5,18,9,45,68.0,347.5,3.3,19.5,400.5,413.13,319.63
2016,5,18,10,0,43.0,350.0,3.3,20.0,386.0,391.88,301.61
2016,5,18,10,15,54.5,378.5,3.25,20.5,425.5,431.99,330.73
2016,5,18,10,30,66.0,407.0,3.2,21.0,465.0,472.01,359.1
2016,5,18,10,45,40.0,338.0,3.15,21.5,374.0,374.11,284.95
2016,5,18,11,0,14.0,269.0,3.1,22.0,283.0,269.68,205.18
2016,5,18,11,15,76.0,378.5,3.05,22.0,451.5,448.82,340.82
2016,5,18,11,30,138.0,488.0,3.0,22.0,620.0,629.25,470.11
2016,5,18,11,45,72.0,327.5,2.95,22.5,396.5,390.4,295.48
2016,5,18,12,0,6.0,167.0,2.9,23.0,173.0,163.1,122.38
2016,5,18,12,15,91.5,337.0,2.85,23.0,427.5,421.25,319.72
2016,5,18,12,30,177.0,507.0,2.8,23.0,682.0,663.47,491.98
2016,5,18,12,45,114.5,476.5,2.8,23.5,589.5,567.84,421.06
2016,5,18,13,0,52.0,446.0,2.8,24.0,497.0,471.01,350.2
2016,5,18,13,15,150.0,462.0,2.8,24.0,606.0,570.67,424.66
2016,5,18,13,30,248.0,478.0,2.8,24.0,715.0,660.52,489.34
2016,5,18,13,45,346.5,431.0,2.85,24.0,754.0,683.91,508.05
2016,5,18,14,0,445.0,384.0,2.9,24.0,793.0,699.87,521.63
2016,5,18,14,15,245.0,380.5,2.95,24.0,605.0,527.66,396.56
2016,5,18,14,30,45.0,377.0,3.0,24.0,417.0,374.51,281.83
2016,5,18,14,45,100.0,386.5,3.1,24.0,469.5,413.04,312.2
2016,5,18,15,0,155.0,396.0,3.2,24.0,522.0,442.51,334.62
2016,5,18,15,15,81.0,299.0,3.3,23.5,365.0,311.88,237.69
2016,5,18,15,30,7.0,202.0,3.4,23.0,208.0,188.76,144.0
2016,5,18,15,45,8.0,203.5,3.5,23.0,209.5,189.35,145.03
2016,5,18,16,0,9.0,205.0,3.6,23.0,211.0,189.57,145.55
2016,5,18,16,15,37.5,223.0,3.65,22.5,245.0,206.89,159.2
2016,5,18,16,30,66.0,241.0,3.7,22.0,279.0,222.79,171.28
2016,5,18,16,45,84.0,220.5,3.75,22.0,264.0,202.88,154.95
2016,5,18,17,0,102.0,200.0,3.8,22.0,249.0,180.86,136.97
2016,5,18,17,15,92.0,176.5,3.8,21.5,216.5,152.43,115.87
2016,5,18,17,30,82.0,153.0,3.8,21.0,184.0,125.49,97.03
2016,5,18,17,45,70.5,128.5,3.8,20.5,152.0,105.03,85.7
2016,5,18,18,0,59.0,104.0,3.8,20.0,120.0,86.46,69.84
2016,5,18,18,15,42.5,80.5,3.65,19.5,91.0,68.13,53.79
2016,5,18,18,30,26.0,57.0,3.5,19.0,62.0,49.38,37.07
2016,5,18,18,45,13.0,36.0,3.35,19.0,38.5,32.02,21.18
2016,5,18,19,0,0.0,15.0,3.2,19.0,15.0,13.92,0.86
2016,5,18,19,15,0.0,7.5,3.15,18.5,7.5,7.15,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,16.0,1.0,0.92,0.0
2016,5,19,6,30,0.0,2.0,3.1,16.0,2.0,1.85,0.0
2016,5,19,6,45,0.0,3.5,3.35,16.0,3.5,3.24,0.0
2016,5,19,7,0,0.0,5.0,3.6,16.0,5.0,4.63,0.0
2016,5,19,7,15,0.0,14.0,3.4,16.0,14.0,12.98,5.43
2016,5,19,7,30,0.0,23.0,3.2,16.0,23.0,21.34,12.53
2016,5,19,7,45,0.0,25.0,3.0,16.5,25.0,23.21,14.02
2016,5,19,8,0,0.0,27.0,2.8,17.0,27.0,25.08,15.48
2016,5,19,8,15,0.0,26.5,2.85,17.0,26.5,24.62,15.03
2016,5,19,8,30,0.0,26.0,2.9,17.0,26.0,24.17,14.58
2016,5,19,8,45,0.0,42.0,3.0,17.0,42.0,39.08,26.91
2016,5,19,9,0,0.0,58.0,3.1,17.0,58.0,54.03,39.14
2016,5,19,9,15,0.0,69.5,3.05,17.0,69.5,64.79,47.85
2016,5,19,9,30,0.0,81.0,3.0,17.0,81.0,75.58,56.52
2016,5,19,9,45,0.0,102.0,2.95,17.5,102.0,95.4,72.33
2016,5,19,10,0,0.0,123.0,2.9,18.0,123.0,115.43,88.1
2016,5,19,10,15,2.5,145.0,2.5,18.0,148.0,138.88,106.69
2016,5,19,10,30,5.0,167.0,2.1,18.0,173.0,162.42,125.14
2016,5,19,10,45,2.5,131.5,1.7,18.5,134.5,126.08,95.84
2016,5,19,11,0,0.0,96.0,1.3,19.0,96.0,89.99,66.84
2016,5,19,11,15,4.0,138.0,1.25,19.0,142.0,133.8,101.66
2016,5,19,11,30,8.0,180.0,1.2,19.0,188.0,177.71,135.86
2016,5,19,11,45,139.0,334.5,1.2,19.5,471.0,472.22,359.53
2016,5,19,12,0,270.0,489.0,1.2,20.0,754.0,757.7,555.0
2016,5,19,12,15,527.5,343.5,1.2,20.0,862.5,862.7,629.37
2016,5,19,12,30,785.0,198.0,1.2,20.0,971.0,948.35,687.86
2016,5,19,12,45,500.5,348.5,1.2,20.5,841.0,813.29,592.76
2016,5,19,13,0,216.0,499.0,1.2,21.0,711.0,673.61,491.19
2016,5,19,13,15,509.0,340.0,1.2,21.5,828.5,777.11,569.98
2016,5,19,13,30,802.0,181.0,1.2,22.0,946.0,854.62,624.36
2016,5,19,13,45,541.0,315.0,1.2,22.5,826.0,737.48,540.25
2016,5,19,14,0,280.0,449.0,1.2,23.0,706.0,630.18,461.13
2016,5,19,14,15,285.5,432.5,1.2,23.0,688.0,603.06,443.85
2016,5,19,14,30,291.0,416.0,1.2,23.0,670.0,574.98,424.89
2016,5,19,14,45,184.5,397.0,1.2,23.0,556.0,474.22,352.89
2016,5,19,15,0,78.0,378.0,1.2,23.0,442.0,384.41,287.74
2016,5,19,15,15,79.0,358.0,1.3,23.0,420.0,360.61,271.5
2016,5,19,15,30,80.0,338.0,1.4,23.0,398.0,336.75,254.48
2016,5,19,15,45,44.5,271.0,1.5,23.0,304.5,258.65,196.59
2016,5,19,16,0,9.0,204.0,1.6,23.0,211.0,188.72,144.01
2016,5,19,16,15,4.5,163.5,1.75,23.0,167.0,150.72,115.05
2016,5,19,16,30,0.0,123.0,1.9,23.0,123.0,113.28,85.98
2016,5,19,16,45,0.0,93.0,2.05,23.0,93.0,86.42,64.8
2016,5,19,17,0,0.0,63.0,2.2,23.0,63.0,58.61,42.49
2016,5,19,17,15,0.0,55.0,2.2,22.5,55.0,51.13,36.63
2016,5,19,17,30,0.0,47.0,2.2,22.0,47.0,43.67,30.68
2016,5,19,17,45,220.0,64.5,2.2,21.5,124.5,44.46,33.17
2016,5,19,18,0,440.0,82.0,2.2,21.0,202.0,59.41,46.22
2016,5,19,18,15,366.5,69.0,2.05,20.5,153.5,51.18,38.95
2016,5,19,18,30,293.0,56.0,1.9,20.0,105.0,42.53,31.08
2016,5,19,18,45,195.0,39.0,1.8,19.5,66.5,30.18,19.68
2016,5,19,19,0,97.0,22.0,1.7,19.0,28.0,17.28,3.31
2016,5,19,19,15,48.5,11.0,1.7,18.5,14.0,10.48,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,69.5,13.5,0.8,14.5,19.0,25.9,0.0
2016,5,20,6,0,139.0,27.0,0.9,15.0,38.0,74.02,42.92
2016,5,20,6,15,238.0,43.0,0.9,15.5,79.0,131.0,95.74
2016,5,20,6,30,337.0,59.0,0.9,16.0,120.0,198.15,152.86
2016,5,20,6,45,168.5,54.0,0.9,16.5,84.5,132.75,104.52
2016,5,20,7,0,0.0,49.0,0.9,17.0,49.0,45.53,32.95
2016,5,20,7,15,18.5,98.5,0.9,17.5,106.0,103.78,81.8
2016,5,20,7,30,37.0,148.0,0.9,18.0,163.0,172.24,137.47
2016,5,20,7,45,78.5,179.0,0.9,18.5,216.0,232.34,185.29
2016,5,20,8,0,120.0,210.0,0.9,19.0,269.0,305.01,241.55
2016,5,20,8,15,133.0,236.0,0.95,19.5,308.5,346.67,272.15
2016,5,20,8,30,146.0,262.0,1.0,20.0,348.0,388.94,302.75
2016,5,20,8,45,197.0,283.0,1.05,20.5,409.5,456.61,352.43
2016,5,20,9,0,248.0,304.0,1.1,21.0,471.0,538.4,410.59
2016,5,20,9,15,517.5,220.5,1.15,21.5,600.0,701.15,529.8
2016,5,20,9,30,787.0,137.0,1.2,22.0,729.0,868.82,641.58
2016,5,20,9,45,799.0,140.0,1.3,22.5,769.0,902.29,660.08
2016,5,20,10,0,811.0,143.0,1.4,23.0,809.0,933.22,678.5
2016,5,20,10,15,820.0,145.0,1.45,23.0,843.0,957.47,693.21
2016,5,20,10,30,829.0,147.0,1.5,23.0,877.0,978.71,706.13
2016,5,20,10,45,836.0,148.5,1.6,23.5,904.0,994.28,714.9
2016,5,20,11,0,843.0,150.0,1.7,24.0,931.0,997.55,716.02
2016,5,20,11,15,847.5,151.0,1.7,24.0,950.0,1003.33,718.99
2016,5,20,11,30,852.0,152.0,1.7,24.0,969.0,1005.66,719.87
2016,5,20,11,45,863.5,146.5,1.75,24.5,983.0,1005.25,718.47
2016,5,20,12,0,875.0,141.0,1.8,25.0,997.0,1001.38,715.04
2016,5,20,12,15,875.5,141.0,1.8,25.0,1000.5,988.55,706.85
2016,5,20,12,30,876.0,141.0,1.8,25.0,1004.0,972.51,696.82
2016,5,20,12,45,873.5,141.5,1.8,25.5,998.5,951.05,682.09
2016,5,20,13,0,871.0,142.0,1.8,26.0,993.0,926.68,665.64
2016,5,20,13,15,867.5,141.5,1.8,26.0,979.5,897.68,647.55
2016,5,20,13,30,864.0,141.0,1.8,26.0,966.0,865.97,627.69
2016,5,20,13,45,857.0,141.0,1.8,26.0,944.5,829.28,604.46
2016,5,20,14,0,850.0,141.0,1.8,26.0,923.0,790.38,579.62
2016,5,20,14,15,842.5,139.5,1.8,26.0,895.0,747.78,552.08
2016,5,20,14,30,835.0,138.0,1.8,26.0,867.0,703.41,521.65
2016,5,20,14,45,828.0,134.5,1.85,26.0,832.5,655.36,487.96
2016,5,20,15,0,821.0,131.0,1.9,26.0,798.0,605.86,452.24
2016,5,20,15,15,808.0,128.0,1.95,26.0,757.0,552.44,412.58
2016,5,20,15,30,795.0,125.0,2.0,26.0,716.0,498.78,371.45
2016,5,20,15,45,777.5,122.5,2.05,26.0,669.5,443.6,327.88
2016,5,20,16,0,760.0,120.0,2.1,26.0,623.0,389.17,283.54
2016,5,20,16,15,739.0,116.0,2.1,25.5,573.5,333.35,237.52
2016,5,20,16,30,718.0,112.0,2.1,25.0,524.0,274.83,188.65
2016,5,20,16,45,688.0,107.5,2.15,25.0,471.0,219.95,142.76
2016,5,20,17,0,658.0,103.0,2.2,25.0,418.0,168.31,101.55
2016,5,20,17,15,621.0,96.5,2.1,24.5,364.5,117.95,66.87
2016,5,20,17,30,584.0,90.0,2.0,24.0,311.0,72.1,45.46
2016,5,20,17,45,531.5,82.0,1.9,24.0,258.0,56.58,43.19
2016,5,20,18,0,479.0,74.0,1.8,24.0,205.0,53.27,40.36
2016,5,20,18,15,405.5,63.0,1.65,23.0,156.5,47.02,34.97
2016,5,20,18,30,332.0,52.0,1.5,22.0,108.0,39.38,28.15
2016,5,20,18,45,227.5,37.0,1.4,21.5,68.5,28.56,18.2
2016,5,20,19,0,123.0,22.0,1.3,21.0,29.0,17.26,3.96
2016,5,20,19,15,61.5,11.0,1.35,21.0,14.5,10.48,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,24.5,13.0,2.05,19.5,14.5,16.99,0.0
2016,5,21,6,0,49.0,26.0,2.3,20.0,29.0,41.96,22.66
2016,5,21,6,15,109.0,50.5,2.35,20.0,67.5,95.5,69.06
2016,5,21,6,30,169.0,75.0,2.4,20.0,106.0,150.35,115.37
2016,5,21,6,45,86.5,86.0,2.45,20.5,102.0,130.03,101.51
2016,5,21,7,0,4.0,97.0,2.5,21.0,98.0,95.86,74.01
2016,5,21,7,15,37.5,126.5,2.5,21.5,141.0,148.81,117.42
2016,5,21,7,30,71.0,156.0,2.5,22.0,184.0,200.77,159.2
2016,5,21,7,45,98.0,183.0,2.55,22.5,228.0,248.91,197.08
2016,5,21,8,0,125.0,210.0,2.6,23.0,272.0,308.17,242.75
2016,5,21,8,15,137.5,236.0,2.6,23.0,311.5,349.67,274.0
2016,5,21,8,30,150.0,262.0,2.6,23.0,351.0,391.74,305.21
2016,5,21,8,45,167.0,287.0,2.65,23.5,393.5,436.72,337.66
2016,5,21,9,0,184.0,312.0,2.7,24.0,436.0,482.28,369.92
2016,5,21,9,15,108.0,305.0,2.7,24.0,379.0,412.97,315.78
2016,5,21,9,30,32.0,298.0,2.7,24.0,322.0,327.74,249.44
2016,5,21,9,45,183.5,335.0,2.7,24.5,484.5,517.39,392.96
2016,5,21,10,0,335.0,372.0,2.7,25.0,647.0,713.48,531.93
2016,5,21,10,15,211.5,397.5,2.65,25.0,574.0,614.08,457.06
2016,5,21,10,30,88.0,423.0,2.6,25.0,501.0,509.63,378.98
2016,5,21,10,45,51.0,344.0,2.6,25.5,389.5,390.71,292.15
2016,5,21,11,0,14.0,265.0,2.6,26.0,278.0,265.7,198.62
2016,5,21,11,15,62.0,373.5,2.55,26.0,433.0,429.34,320.17
2016,5,21,11,30,110.0,482.0,2.5,26.0,588.0,584.96,429.78
2016,5,21,11,45,94.0,479.5,2.5,26.5,570.5,563.44,412.29
2016,5,21,12,0,78.0,477.0,2.5,27.0,553.0,541.72,395.79
2016,5,21,12,15,44.0,339.5,2.45,27.0,382.5,370.24,273.89
2016,5,21,12,30,10.0,202.0,2.4,27.0,212.0,199.48,147.8
2016,5,21,12,45,15.0,271.0,2.4,27.0,286.0,268.73,199.93
2016,5,21,13,0,20.0,340.0,2.4,27.0,360.0,337.21,250.0
2016,5,21,13,15,73.5,412.5,2.4,27.0,483.5,453.53,335.0
2016,5,21,13,30,127.0,485.0,2.4,27.0,607.0,562.61,412.08
2016,5,21,13,45,84.0,440.5,2.45,27.0,520.5,477.4,351.22
2016,5,21,14,0,41.0,396.0,2.5,27.0,434.0,397.5,293.93
2016,5,21,14,15,58.0,403.5,2.55,27.0,455.5,412.2,305.59
2016,5,21,14,30,75.0,411.0,2.6,27.0,477.0,424.89,315.31
2016,5,21,14,45,61.0,381.0,2.65,27.0,433.0,383.05,285.18
2016,5,21,15,0,47.0,351.0,2.7,27.0,389.0,342.89,256.18
2016,5,21,15,15,190.0,338.5,2.75,27.0,481.5,401.39,300.88
2016,5,21,15,30,333.0,326.0,2.8,27.0,574.0,443.17,330.97
2016,5,21,15,45,407.5,278.0,2.85,27.0,562.0,410.5,305.49
2016,5,21,16,0,482.0,230.0,2.9,27.0,550.0,372.66,274.7
2016,5,21,16,15,434.0,234.0,2.9,26.5,505.0,328.94,240.35
2016,5,21,16,30,386.0,238.0,2.9,26.0,460.0,294.35,213.12
2016,5,21,16,45,410.0,208.5,2.95,26.0,424.0,249.65,175.91
2016,5,21,17,0,434.0,179.0,3.0,26.0,388.0,197.0,133.18
2016,5,21,17,15,395.0,165.0,2.95,25.5,337.0,153.11,103.0
2016,5,21,17,30,356.0,151.0,2.9,25.0,286.0,119.18,86.21
2016,5,21,17,45,306.0,133.0,2.85,25.0,236.0,98.83,78.87
2016,5,21,18,0,256.0,115.0,2.8,25.0,186.0,86.85,68.74
2016,5,21,18,15,200.0,92.5,2.65,24.5,140.0,71.22,55.34
2016,5,21,18,30,144.0,70.0,2.5,24.0,94.0,54.97,41.08
2016,5,21,18,45,88.5,44.5,2.45,23.5,57.5,37.32,25.29
2016,5,21,19,0,33.0,19.0,2.4,23.0,21.0,16.87,4.26
2016,5,21,19,15,16.5,9.5,2.4,22.5,10.5,9.05,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,22,5,45,48.5,14.5,2.05,20.5,18.5,22.92,0.0
2016,5,22,6,0,97.0,29.0,2.2,21.0,37.0,61.63,35.49
2016,5,22,6,15,186.0,47.5,2.3,21.0,77.0,120.23,86.75
2016,5,22,6,30,275.0,66.0,2.4,21.0,117.0,183.45,139.98
2016,5,22,6,45,188.0,88.5,2.55,21.5,128.5,181.14,141.88
2016,5,22,7,0,101.0,111.0,2.7,22.0,140.0,168.04,132.68
2016,5,22,7,15,50.5,116.5,2.7,22.5,131.0,144.31,113.38
2016,5,22,7,30,0.0,122.0,2.7,23.0,122.0,117.0,90.27
2016,5,22,7,45,31.5,162.0,2.75,23.5,177.5,183.69,143.83
2016,5,22,8,0,63.0,202.0,2.8,24.0,233.0,248.42,194.47
2016,5,22,8,15,64.5,226.0,2.8,24.0,261.0,276.51,215.48
2016,5,22,8,30,66.0,250.0,2.8,24.0,289.0,304.48,236.19
2016,5,22,8,45,39.5,237.0,2.8,24.5,261.5,269.99,207.94
2016,5,22,9,0,13.0,224.0,2.8,25.0,234.0,225.78,172.36
2016,5,22,9,15,17.5,250.0,2.75,25.0,263.5,255.47,194.78
2016,5,22,9,30,22.0,276.0,2.7,25.0,293.0,285.33,216.89
2016,5,22,9,45,35.5,317.0,2.7,25.5,345.5,350.24,264.66
2016,5,22,10,0,49.0,358.0,2.7,26.0,398.0,405.31,304.07
2016,5,22,10,15,37.0,347.0,2.7,26.0,378.5,381.61,285.68
2016,5,22,10,30,25.0,336.0,2.7,26.0,359.0,357.73,267.47
2016,5,22,10,45,21.5,323.0,2.75,26.5,343.0,330.06,246.42
2016,5,22,11,0,18.0,310.0,2.8,27.0,327.0,313.43,233.48
2016,5,22,11,15,15.0,275.0,2.8,27.0,289.5,276.05,205.71
2016,5,22,11,30,12.0,240.0,2.8,27.0,252.0,239.04,178.08
2016,5,22,11,45,11.5,224.5,2.85,27.0,236.0,223.42,166.41
2016,5,22,12,0,11.0,209.0,2.9,27.0,220.0,207.85,154.71
2016,5,22,12,15,19.0,298.5,2.95,27.0,317.5,300.36,223.77
2016,5,22,12,30,27.0,388.0,3.0,27.0,415.0,398.51,295.05
2016,5,22,12,45,76.0,443.5,3.1,27.5,518.0,494.57,364.28
2016,5,22,13,0,125.0,499.0,3.2,28.0,621.0,590.46,431.49
2016,5,22,13,15,430.0,359.5,3.25,28.0,772.5,724.83,533.22
2016,5,22,13,30,735.0,220.0,3.3,28.0,924.0,835.43,614.94
2016,5,22,13,45,417.5,337.0,3.35,28.0,735.5,656.47,485.07
2016,5,22,14,0,100.0,454.0,3.4,28.0,547.0,495.46,364.69
2016,5,22,14,15,87.0,432.5,3.4,28.0,511.5,459.2,339.55
2016,5,22,14,30,74.0,411.0,3.4,28.0,476.0,424.14,314.53
2016,5,22,14,45,215.0,386.0,3.45,28.0,563.5,484.27,360.83
2016,5,22,15,0,356.0,361.0,3.5,28.0,651.0,529.34,394.4
2016,5,22,15,15,511.0,275.0,3.5,27.5,667.5,516.24,386.37
2016,5,22,15,30,666.0,189.0,3.5,27.0,684.0,488.21,365.66
2016,5,22,15,45,647.5,183.0,3.55,27.0,639.5,435.8,324.16
2016,5,22,16,0,629.0,177.0,3.6,27.0,595.0,384.57,282.63
2016,5,22,16,15,461.5,208.5,3.55,27.0,502.0,317.53,231.33
2016,5,22,16,30,294.0,240.0,3.5,27.0,409.0,271.89,198.38
2016,5,22,16,45,408.0,193.5,3.45,27.0,403.5,233.04,162.81
2016,5,22,17,0,522.0,147.0,3.4,27.0,398.0,185.52,120.12
2016,5,22,17,15,482.5,136.5,3.25,26.5,346.5,139.36,88.39
2016,5,22,17,30,443.0,126.0,3.1,26.0,295.0,97.94,67.31
2016,5,22,17,45,388.5,113.5,3.0,26.0,244.5,80.18,62.83
2016,5,22,18,0,334.0,101.0,2.9,26.0,194.0,73.28,57.0
2016,5,22,18,15,268.5,83.5,2.8,25.5,147.5,65.06,49.92
2016,5,22,18,30,203.0,66.0,2.7,25.0,101.0,52.21,38.61
2016,5,22,18,45,128.0,44.0,2.65,24.5,63.5,35.59,23.81
2016,5,22,19,0,53.0,22.0,2.6,24.0,26.0,18.35,5.64
