Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,15,26.5,11.0,2.65,24.0,13.0,10.48,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,65.5,14.5,2.3,20.5,19.5,26.11,0.0
2016,5,23,6,0,131.0,29.0,2.5,21.0,39.0,74.93,44.44
2016,5,23,6,15,224.0,45.5,2.6,21.5,80.0,129.24,92.93
2016,5,23,6,30,317.0,62.0,2.7,22.0,121.0,193.89,147.26
2016,5,23,6,45,158.5,59.5,2.85,22.5,89.0,134.65,104.18
2016,5,23,7,0,0.0,57.0,3.0,23.0,57.0,53.0,38.27
2016,5,23,7,15,0.0,53.0,3.05,23.0,53.0,49.26,35.2
2016,5,23,7,30,0.0,49.0,3.1,23.0,49.0,45.53,32.03
2016,5,23,7,45,0.0,64.5,3.2,23.5,64.5,60.0,43.67
2016,5,23,8,0,0.0,80.0,3.3,24.0,80.0,74.49,55.14
2016,5,23,8,15,0.0,89.5,3.35,24.0,89.5,83.4,62.1
2016,5,23,8,30,0.0,99.0,3.4,24.0,99.0,92.47,69.13
2016,5,23,8,45,22.5,188.0,3.45,24.5,203.5,204.57,157.78
2016,5,23,9,0,45.0,277.0,3.5,25.0,308.0,317.12,243.54
2016,5,23,9,15,45.0,297.5,3.55,25.5,330.0,338.83,258.4
2016,5,23,9,30,45.0,318.0,3.6,26.0,352.0,360.3,273.19
2016,5,23,9,45,47.5,333.5,3.65,26.5,371.0,378.54,285.58
2016,5,23,10,0,50.0,349.0,3.7,27.0,390.0,396.65,297.8
2016,5,23,10,15,33.0,304.5,3.75,27.0,332.5,333.73,250.58
2016,5,23,10,30,16.0,260.0,3.8,27.0,275.0,263.13,197.33
2016,5,23,10,45,15.5,269.0,3.9,27.0,283.5,271.24,203.3
2016,5,23,11,0,15.0,278.0,4.0,27.0,292.0,279.24,209.03
2016,5,23,11,15,23.0,335.0,4.05,27.0,357.0,351.48,262.49
2016,5,23,11,30,31.0,392.0,4.1,27.0,422.0,415.19,308.71
2016,5,23,11,45,159.5,438.5,4.15,27.5,595.0,595.59,440.78
2016,5,23,12,0,288.0,485.0,4.2,28.0,768.0,769.92,562.24
2016,5,23,12,15,203.0,493.5,4.25,28.0,694.0,681.44,498.33
2016,5,23,12,30,118.0,502.0,4.3,28.0,620.0,601.26,440.41
2016,5,23,12,45,87.0,478.0,4.35,28.0,564.5,537.83,395.53
2016,5,23,13,0,56.0,454.0,4.4,28.0,509.0,481.57,355.03
2016,5,23,13,15,135.5,470.5,4.4,28.0,601.0,564.84,416.84
2016,5,23,13,30,215.0,487.0,4.4,28.0,693.0,638.54,470.22
2016,5,23,13,45,125.0,435.5,4.4,28.5,555.0,506.88,374.54
2016,5,23,14,0,35.0,384.0,4.4,29.0,417.0,381.83,282.33
2016,5,23,14,15,84.5,409.5,4.35,29.0,485.0,436.84,323.88
2016,5,23,14,30,134.0,435.0,4.3,29.0,553.0,484.6,359.02
2016,5,23,14,45,441.5,300.5,4.25,29.0,665.0,552.16,413.05
2016,5,23,15,0,749.0,166.0,4.2,29.0,777.0,594.46,445.93
2016,5,23,15,15,735.5,162.5,4.15,28.5,737.0,541.3,406.01
2016,5,23,15,30,722.0,159.0,4.1,28.0,697.0,490.19,366.82
2016,5,23,15,45,440.0,233.5,4.05,28.0,555.5,388.32,289.41
2016,5,23,16,0,158.0,308.0,4.0,28.0,414.0,320.96,239.96
2016,5,23,16,15,337.5,244.0,3.95,27.5,446.5,310.6,228.58
2016,5,23,16,30,517.0,180.0,3.9,27.0,479.0,279.27,197.72
2016,5,23,16,45,467.5,173.0,3.9,27.0,423.5,229.55,158.04
2016,5,23,17,0,418.0,166.0,3.9,27.0,368.0,185.43,124.5
2016,5,23,17,15,389.5,150.5,3.8,26.5,321.0,142.44,94.29
2016,5,23,17,30,361.0,135.0,3.7,26.0,274.0,103.0,72.4
2016,5,23,17,45,321.0,118.5,3.65,26.0,227.5,89.09,70.37
2016,5,23,18,0,281.0,102.0,3.6,26.0,181.0,77.99,61.0
2016,5,23,18,15,228.0,83.5,3.6,25.5,138.5,64.98,49.86
2016,5,23,18,30,175.0,65.0,3.6,25.0,96.0,51.46,38.0
2016,5,23,18,45,109.0,44.5,3.6,24.5,61.5,35.96,24.15
2016,5,23,19,0,43.0,24.0,3.6,24.0,27.0,20.86,7.73
2016,5,23,19,15,21.5,12.0,3.7,23.5,13.5,11.44,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,41.5,15.5,2.6,21.5,19.0,22.56,0.0
2016,5,24,6,0,83.0,31.0,2.7,22.0,38.0,60.92,36.0
2016,5,24,6,15,167.5,50.5,2.9,22.0,77.5,112.65,80.99
2016,5,24,6,30,252.0,70.0,3.1,22.0,117.0,179.3,136.67
2016,5,24,6,45,313.0,80.5,3.3,22.5,158.5,230.44,180.31
2016,5,24,7,0,374.0,91.0,3.5,23.0,200.0,288.03,228.49
2016,5,24,7,15,388.0,114.0,3.65,23.0,248.0,340.84,272.03
2016,5,24,7,30,402.0,137.0,3.8,23.0,296.0,394.15,314.7
2016,5,24,7,45,310.5,172.0,4.0,23.5,306.0,385.93,306.87
2016,5,24,8,0,219.0,207.0,4.2,24.0,316.0,367.5,290.35
2016,5,24,8,15,157.5,233.0,4.25,24.5,315.5,360.04,282.13
2016,5,24,8,30,96.0,259.0,4.3,25.0,315.0,336.82,261.56
2016,5,24,8,45,170.5,282.5,4.4,25.5,393.5,433.82,335.61
2016,5,24,9,0,245.0,306.0,4.5,26.0,472.0,536.72,411.68
2016,5,24,9,15,284.5,320.5,4.55,26.0,526.0,593.07,452.39
2016,5,24,9,30,324.0,335.0,4.6,26.0,580.0,650.72,493.66
2016,5,24,9,45,220.0,367.0,4.65,26.5,537.5,584.19,441.07
2016,5,24,10,0,116.0,399.0,4.7,27.0,495.0,522.93,392.17
2016,5,24,10,15,186.5,414.0,4.65,27.0,575.5,606.47,453.62
2016,5,24,10,30,257.0,429.0,4.6,27.0,656.0,702.34,521.65
2016,5,24,10,45,277.5,423.5,4.6,27.5,675.5,716.91,530.36
2016,5,24,11,0,298.0,418.0,4.6,28.0,695.0,730.63,538.87
2016,5,24,11,15,224.0,454.5,4.6,28.0,665.5,682.39,502.45
2016,5,24,11,30,150.0,491.0,4.6,28.0,636.0,642.51,471.77
2016,5,24,11,45,185.5,496.0,4.65,28.5,677.0,678.44,496.89
2016,5,24,12,0,221.0,501.0,4.7,29.0,718.0,712.79,520.31
2016,5,24,12,15,221.5,502.5,4.7,29.0,721.0,707.86,516.58
2016,5,24,12,30,222.0,504.0,4.7,29.0,724.0,701.75,512.28
2016,5,24,12,45,137.0,476.0,4.7,29.5,612.0,586.98,429.61
2016,5,24,13,0,52.0,448.0,4.7,30.0,500.0,472.13,345.76
2016,5,24,13,15,183.0,455.0,4.65,29.5,631.5,591.95,435.52
2016,5,24,13,30,314.0,462.0,4.6,29.0,763.0,700.27,514.2
2016,5,24,13,45,191.0,448.5,4.55,29.0,630.5,572.07,421.52
2016,5,24,14,0,68.0,435.0,4.5,29.0,498.0,453.41,334.56
2016,5,24,14,15,131.0,435.5,4.45,29.0,552.0,493.02,365.01
2016,5,24,14,30,194.0,436.0,4.4,29.0,606.0,526.78,390.2
2016,5,24,14,45,203.5,416.0,4.35,29.0,588.0,502.33,372.8
2016,5,24,15,0,213.0,396.0,4.3,29.0,570.0,476.79,354.56
2016,5,24,15,15,323.0,343.0,4.15,28.5,592.0,473.89,353.91
2016,5,24,15,30,433.0,290.0,4.0,28.0,614.0,459.67,343.53
2016,5,24,15,45,242.0,285.5,3.9,28.0,464.5,348.31,260.42
2016,5,24,16,0,51.0,281.0,3.8,28.0,315.0,263.78,198.27
2016,5,24,16,15,39.5,250.0,3.65,27.5,275.0,229.19,172.88
2016,5,24,16,30,28.0,219.0,3.5,27.0,235.0,196.36,148.53
2016,5,24,16,45,228.0,191.5,3.35,27.0,303.5,200.43,144.5
2016,5,24,17,0,428.0,164.0,3.2,27.0,372.0,185.74,124.21
2016,5,24,17,15,370.5,159.0,3.1,26.5,323.5,153.47,103.59
2016,5,24,17,30,313.0,154.0,3.0,26.0,275.0,121.43,87.67
2016,5,24,17,45,258.5,137.5,2.95,26.0,226.5,101.63,80.89
2016,5,24,18,0,204.0,121.0,2.9,26.0,178.0,90.74,71.76
2016,5,24,18,15,153.5,97.0,2.95,25.5,135.0,77.01,60.05
2016,5,24,18,30,103.0,73.0,3.0,25.0,92.0,59.07,44.43
2016,5,24,18,45,51.5,47.5,3.05,25.0,57.0,39.59,27.15
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,20.25,7.74
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,10.48,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,7.0,3.35,22.5,7.0,6.67,0.0
2016,5,25,6,0,0.0,14.0,3.4,23.0,14.0,12.97,3.78
2016,5,25,6,15,0.0,30.5,3.5,23.0,30.5,28.32,17.2
2016,5,25,6,30,0.0,47.0,3.6,23.0,47.0,44.11,30.6
2016,5,25,6,45,0.0,66.5,3.7,23.5,66.5,63.17,46.49
2016,5,25,7,0,0.0,86.0,3.8,24.0,86.0,82.16,62.04
2016,5,25,7,15,1.5,108.0,3.9,24.5,109.0,104.47,79.99
2016,5,25,7,30,3.0,130.0,4.0,25.0,132.0,126.87,97.66
2016,5,25,7,45,6.5,149.5,4.1,25.5,153.0,148.05,114.08
2016,5,25,8,0,10.0,169.0,4.2,26.0,174.0,169.54,130.48
2016,5,25,8,15,5.0,137.5,4.2,26.0,140.0,133.83,101.74
2016,5,25,8,30,0.0,106.0,4.2,26.0,106.0,99.21,73.88
2016,5,25,8,45,0.0,110.0,4.25,26.0,110.0,102.99,76.65
2016,5,25,9,0,0.0,114.0,4.3,26.0,114.0,106.79,79.4
2016,5,25,9,15,13.0,201.0,4.35,26.0,211.0,202.6,154.26
2016,5,25,9,30,26.0,288.0,4.4,26.0,308.0,311.37,236.86
2016,5,25,9,45,37.0,322.5,4.45,26.5,352.0,357.02,270.09
2016,5,25,10,0,48.0,357.0,4.5,27.0,396.0,402.87,303.09
2016,5,25,10,15,35.0,339.5,4.45,27.0,369.0,371.53,278.94
2016,5,25,10,30,22.0,322.0,4.4,27.0,342.0,329.81,247.3
2016,5,25,10,45,19.5,311.0,4.4,27.5,329.0,316.15,236.43
2016,5,25,11,0,17.0,300.0,4.4,28.0,316.0,302.55,225.6
2016,5,25,11,15,15.0,279.0,4.35,28.0,293.5,279.83,208.52
2016,5,25,11,30,13.0,258.0,4.3,28.0,271.0,257.26,191.55
2016,5,25,11,45,11.5,229.0,4.25,28.5,240.5,227.67,169.0
2016,5,25,12,0,10.0,200.0,4.2,29.0,210.0,198.28,146.6
2016,5,25,12,15,29.0,323.0,4.15,29.0,352.0,339.33,251.61
2016,5,25,12,30,48.0,446.0,4.1,29.0,494.0,474.4,348.57
2016,5,25,12,45,36.0,407.5,4.05,29.0,443.5,422.51,310.75
2016,5,25,13,0,24.0,369.0,4.0,29.0,393.0,367.97,271.33
2016,5,25,13,15,55.5,419.5,4.0,29.0,473.5,443.91,327.14
2016,5,25,13,30,87.0,470.0,4.0,29.0,554.0,512.84,376.64
2016,5,25,13,45,80.0,454.5,4.0,29.0,530.5,486.57,357.8
2016,5,25,14,0,73.0,439.0,4.0,29.0,507.0,460.81,339.63
2016,5,25,14,15,82.0,430.5,3.95,29.0,504.5,453.57,334.95
2016,5,25,14,30,91.0,422.0,3.9,29.0,502.0,445.35,329.45
2016,5,25,14,45,76.5,395.5,3.85,29.0,461.0,405.42,300.66
2016,5,25,15,0,62.0,369.0,3.8,29.0,420.0,367.09,272.94
2016,5,25,15,15,48.5,335.0,3.85,29.0,373.5,324.68,242.12
2016,5,25,15,30,35.0,301.0,3.9,29.0,327.0,284.09,212.38
2016,5,25,15,45,30.0,276.0,4.0,29.0,297.5,256.52,192.18
2016,5,25,16,0,25.0,251.0,4.1,29.0,268.0,235.04,176.42
2016,5,25,16,15,12.5,183.5,4.1,29.0,192.0,170.67,127.84
2016,5,25,16,30,0.0,116.0,4.1,29.0,116.0,107.15,79.21
2016,5,25,16,45,11.0,146.0,4.2,29.0,151.5,134.76,100.8
2016,5,25,17,0,22.0,176.0,4.3,29.0,187.0,158.51,119.22
2016,5,25,17,15,16.5,155.5,4.1,28.5,163.0,137.96,104.01
2016,5,25,17,30,11.0,135.0,3.9,28.0,139.0,118.22,89.36
2016,5,25,17,45,5.5,114.0,3.75,27.5,116.0,99.89,78.98
2016,5,25,18,0,0.0,93.0,3.6,27.0,93.0,82.2,64.3
2016,5,25,18,15,0.0,71.0,3.45,26.5,71.0,63.58,48.49
2016,5,25,18,30,0.0,49.0,3.3,26.0,49.0,44.69,32.18
2016,5,25,18,45,0.0,31.5,3.2,25.5,31.5,29.2,18.55
2016,5,25,19,0,0.0,14.0,3.1,25.0,14.0,12.98,3.19
2016,5,25,19,15,0.0,7.0,3.1,24.5,7.0,6.67,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.92,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.85,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,2.31,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.78,0.0
2016,5,26,7,15,28.0,79.0,3.7,25.0,90.5,91.83,69.97
2016,5,26,7,30,56.0,155.0,3.9,25.0,178.0,190.29,149.2
2016,5,26,7,45,28.0,113.0,4.15,25.5,124.5,128.72,99.11
2016,5,26,8,0,0.0,71.0,4.4,26.0,71.0,66.08,47.88
2016,5,26,8,15,0.0,77.5,4.45,26.0,77.5,72.17,52.61
2016,5,26,8,30,0.0,84.0,4.5,26.0,84.0,78.27,57.28
2016,5,26,8,45,0.0,103.5,4.55,26.0,103.5,96.75,71.74
2016,5,26,9,0,0.0,123.0,4.6,26.0,123.0,115.44,86.24
2016,5,26,9,15,0.0,132.0,4.6,26.0,132.0,124.05,92.73
2016,5,26,9,30,0.0,141.0,4.6,26.0,141.0,132.66,99.2
2016,5,26,9,45,4.5,175.5,4.7,26.5,179.5,170.04,127.91
2016,5,26,10,0,9.0,210.0,4.8,27.0,218.0,207.72,156.41
2016,5,26,10,15,10.0,218.5,4.7,27.0,227.5,216.89,163.07
2016,5,26,10,30,11.0,227.0,4.6,27.0,237.0,226.05,169.76
2016,5,26,10,45,24.5,311.0,4.55,27.0,334.0,330.48,248.13
2016,5,26,11,0,38.0,395.0,4.5,27.0,431.0,428.1,319.35
2016,5,26,11,15,307.0,364.0,4.4,27.0,659.0,681.69,508.68
2016,5,26,11,30,576.0,333.0,4.3,27.0,887.0,923.43,678.21
2016,5,26,11,45,455.5,399.5,4.25,27.0,841.5,863.22,631.7
2016,5,26,12,0,335.0,466.0,4.2,27.0,796.0,796.24,582.33
2016,5,26,12,15,376.5,427.5,4.5,27.0,799.5,789.81,581.01
2016,5,26,12,30,418.0,389.0,4.8,27.0,803.0,785.98,581.45
2016,5,26,12,45,215.5,318.5,5.15,27.5,532.0,512.57,385.26
2016,5,26,13,0,13.0,248.0,5.5,28.0,261.0,244.29,181.83
2016,5,26,13,15,370.5,235.5,5.6,28.0,591.0,555.86,423.53
2016,5,26,13,30,728.0,223.0,5.7,28.0,921.0,831.48,624.32
2016,5,26,13,45,730.5,215.5,5.85,28.5,903.5,798.31,599.29
2016,5,26,14,0,733.0,208.0,6.0,29.0,886.0,762.84,573.69
2016,5,26,14,15,724.5,205.5,5.85,29.0,859.0,721.58,543.49
2016,5,26,14,30,716.0,203.0,5.7,29.0,832.0,679.07,512.03
2016,5,26,14,45,503.5,292.5,5.6,29.0,726.0,585.25,439.94
2016,5,26,15,0,291.0,382.0,5.5,29.0,620.0,508.4,380.3
2016,5,26,15,15,332.0,349.5,5.3,28.5,608.0,484.34,363.31
2016,5,26,15,30,373.0,317.0,5.1,28.0,596.0,455.95,342.15
2016,5,26,15,45,190.5,259.0,4.9,28.0,401.5,309.08,232.23
2016,5,26,16,0,8.0,201.0,4.7,28.0,207.0,185.84,139.81
2016,5,26,16,15,103.5,229.0,4.5,27.5,290.0,228.87,171.77
2016,5,26,16,30,199.0,257.0,4.3,27.0,373.0,265.69,197.01
2016,5,26,16,45,199.5,231.0,4.1,27.0,337.5,230.05,168.55
2016,5,26,17,0,200.0,205.0,3.9,27.0,302.0,194.62,140.78
2016,5,26,17,15,168.0,188.0,3.8,26.5,263.0,162.62,118.47
2016,5,26,17,30,136.0,171.0,3.7,26.0,224.0,134.25,100.64
2016,5,26,17,45,114.5,146.0,3.65,26.0,186.0,111.7,89.38
2016,5,26,18,0,93.0,121.0,3.6,26.0,148.0,94.29,74.78
2016,5,26,18,15,66.5,95.5,3.7,25.5,112.5,78.85,61.65
2016,5,26,18,30,40.0,70.0,3.8,25.0,77.0,59.11,44.52
2016,5,26,18,45,20.0,44.0,3.9,24.5,47.5,38.5,26.4
2016,5,26,19,0,0.0,18.0,4.0,24.0,18.0,16.7,6.05
2016,5,26,19,15,0.0,9.0,4.15,23.5,9.0,8.58,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,22.0,15.0,4.9,23.0,16.5,18.42,0.0
2016,5,27,6,0,44.0,30.0,4.9,23.0,33.0,45.61,26.58
2016,5,27,6,15,105.5,54.0,4.9,23.0,71.5,93.26,66.87
2016,5,27,6,30,167.0,78.0,4.9,23.0,110.0,152.06,115.87
2016,5,27,6,45,83.5,50.5,4.9,23.0,66.5,87.72,66.35
2016,5,27,7,0,0.0,23.0,4.9,23.0,23.0,21.33,12.08
2016,5,27,7,15,0.0,28.5,5.05,23.0,28.5,26.44,16.32
2016,5,27,7,30,0.0,34.0,5.2,23.0,34.0,31.57,20.5
2016,5,27,7,45,0.0,39.0,5.35,23.5,39.0,36.23,24.19
2016,5,27,8,0,0.0,44.0,5.5,24.0,44.0,40.9,27.84
2016,5,27,8,15,0.0,37.0,5.6,24.5,37.0,34.4,22.37
2016,5,27,8,30,0.0,30.0,5.7,25.0,30.0,27.89,16.96
2016,5,27,8,45,0.0,33.0,5.8,25.5,33.0,30.7,19.11
2016,5,27,9,0,0.0,36.0,5.9,26.0,36.0,33.51,21.24
2016,5,27,9,15,15.0,166.5,5.8,26.0,178.0,170.44,129.79
2016,5,27,9,30,30.0,297.0,5.7,26.0,320.0,324.19,247.6
2016,5,27,9,45,72.5,348.5,5.6,26.5,407.5,416.79,316.94
2016,5,27,10,0,115.0,400.0,5.5,27.0,495.0,522.32,393.85
2016,5,27,10,15,123.5,410.5,5.4,27.0,516.5,541.53,406.86
2016,5,27,10,30,132.0,421.0,5.3,27.0,538.0,560.4,419.83
2016,5,27,10,45,172.5,444.5,5.25,27.5,602.5,623.69,464.52
2016,5,27,11,0,213.0,468.0,5.2,28.0,667.0,686.56,507.86
2016,5,27,11,15,235.0,458.0,5.0,28.0,681.5,696.05,513.92
2016,5,27,11,30,257.0,448.0,4.8,28.0,696.0,713.38,525.44
2016,5,27,11,45,140.5,393.5,4.65,28.5,529.5,531.12,393.27
2016,5,27,12,0,24.0,339.0,4.5,29.0,363.0,351.8,259.86
2016,5,27,12,15,22.0,342.5,4.2,29.0,364.5,345.12,255.08
2016,5,27,12,30,20.0,346.0,3.9,29.0,366.0,345.4,254.95
2016,5,27,12,45,11.5,245.5,3.6,29.0,257.0,241.32,178.25
2016,5,27,13,0,3.0,145.0,3.3,29.0,148.0,138.59,101.11
2016,5,27,13,15,16.5,265.0,2.9,29.0,281.0,262.38,194.26
2016,5,27,13,30,30.0,385.0,2.5,29.0,414.0,385.72,283.39
2016,5,27,13,45,22.0,329.0,2.2,29.0,350.5,323.68,237.94
2016,5,27,14,0,14.0,273.0,1.9,29.0,287.0,264.29,194.64
2016,5,27,14,15,81.5,355.5,1.65,29.0,428.0,386.2,284.36
2016,5,27,14,30,149.0,438.0,1.4,29.0,569.0,497.31,361.84
2016,5,27,14,45,154.0,419.5,1.2,29.0,550.5,473.36,343.87
2016,5,27,15,0,159.0,401.0,1.0,29.0,532.0,448.82,326.24
2016,5,27,15,15,438.5,284.0,0.9,29.0,618.5,484.89,353.61
2016,5,27,15,30,718.0,167.0,0.8,29.0,705.0,496.26,359.98
2016,5,27,15,45,709.5,158.0,0.7,29.0,662.0,443.25,318.88
2016,5,27,16,0,701.0,149.0,0.6,29.0,619.0,390.22,277.19
2016,5,27,16,15,679.0,144.0,0.65,28.5,570.0,336.3,235.13
2016,5,27,16,30,657.0,139.0,0.7,28.0,521.0,284.26,193.48
2016,5,27,16,45,635.0,130.0,0.75,28.0,470.5,231.05,150.47
2016,5,27,17,0,613.0,121.0,0.8,28.0,420.0,180.21,110.69
2016,5,27,17,15,575.0,113.5,0.85,27.5,367.5,131.73,77.52
2016,5,27,17,30,537.0,106.0,0.9,27.0,315.0,87.93,55.77
2016,5,27,17,45,490.0,96.0,0.95,27.0,263.5,67.33,51.65
2016,5,27,18,0,443.0,86.0,1.0,27.0,212.0,61.9,47.13
2016,5,27,18,15,371.0,73.5,0.95,26.0,163.5,54.18,40.64
2016,5,27,18,30,299.0,61.0,0.9,25.0,115.0,46.05,33.53
2016,5,27,18,45,206.0,44.5,0.9,24.5,75.5,34.27,22.96
2016,5,27,19,0,113.0,28.0,0.9,24.0,36.0,23.11,10.91
2016,5,27,19,15,56.5,14.0,0.95,23.5,18.0,13.34,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,38.5,17.0,2.75,21.5,20.5,23.41,0.0
2016,5,28,6,0,77.0,34.0,2.8,22.0,41.0,62.95,38.68
2016,5,28,6,15,164.5,54.0,2.95,22.0,81.5,115.39,83.4
2016,5,28,6,30,252.0,74.0,3.1,22.0,122.0,177.64,135.42
2016,5,28,6,45,126.0,59.0,3.3,22.5,83.0,119.92,92.47
2016,5,28,7,0,0.0,44.0,3.5,23.0,44.0,40.87,28.27
2016,5,28,7,15,0.0,62.5,3.65,23.5,62.5,58.12,42.42
2016,5,28,7,30,0.0,81.0,3.8,24.0,81.0,75.66,56.51
2016,5,28,7,45,0.0,114.0,4.0,24.5,114.0,107.86,82.2
2016,5,28,8,0,0.0,147.0,4.2,25.0,147.0,140.3,107.58
2016,5,28,8,15,128.0,201.0,4.25,25.5,276.5,302.98,237.42
2016,5,28,8,30,256.0,255.0,4.3,26.0,406.0,472.78,366.97
2016,5,28,8,45,132.5,232.0,4.35,26.5,310.5,347.97,268.83
2016,5,28,9,0,9.0,209.0,4.4,27.0,215.0,207.2,157.01
2016,5,28,9,15,12.0,230.5,4.35,27.0,239.5,230.91,175.04
2016,5,28,9,30,15.0,252.0,4.3,27.0,264.0,254.74,192.75
2016,5,28,9,45,15.0,259.5,4.3,27.5,272.0,261.98,197.36
2016,5,28,10,0,15.0,267.0,4.3,28.0,280.0,269.2,201.98
2016,5,28,10,15,120.0,351.5,4.2,28.0,457.5,476.29,357.42
2016,5,28,10,30,225.0,436.0,4.1,28.0,635.0,666.27,492.81
2016,5,28,10,45,247.0,446.0,4.1,28.5,671.0,708.71,519.92
2016,5,28,11,0,269.0,456.0,4.1,29.0,707.0,739.41,539.59
2016,5,28,11,15,542.0,315.0,4.05,29.0,833.0,874.43,639.01
2016,5,28,11,30,815.0,174.0,4.0,29.0,959.0,996.01,721.23
2016,5,28,11,45,601.0,306.5,3.95,29.5,889.0,914.33,662.39
2016,5,28,12,0,387.0,439.0,3.9,30.0,819.0,819.9,591.46
2016,5,28,12,15,610.0,303.0,3.85,30.0,904.5,898.45,651.05
2016,5,28,12,30,833.0,167.0,3.8,30.0,990.0,960.8,693.23
2016,5,28,12,45,526.5,333.5,3.8,30.0,853.5,820.33,595.57
2016,5,28,13,0,220.0,500.0,3.8,30.0,717.0,676.26,489.4
2016,5,28,13,15,521.5,331.5,3.8,30.0,835.5,777.94,568.62
2016,5,28,13,30,823.0,163.0,3.8,30.0,954.0,854.06,624.48
2016,5,28,13,45,817.5,162.0,3.8,30.0,933.5,818.46,600.52
2016,5,28,14,0,812.0,161.0,3.8,30.0,913.0,780.73,575.71
2016,5,28,14,15,569.0,284.5,3.8,30.0,804.0,677.63,500.06
2016,5,28,14,30,326.0,408.0,3.8,30.0,695.0,591.54,434.81
2016,5,28,14,45,541.0,286.0,3.8,30.0,740.0,603.98,447.78
2016,5,28,15,0,756.0,164.0,3.8,30.0,785.0,597.88,445.5
2016,5,28,15,15,742.5,161.0,3.75,29.5,745.0,547.77,408.27
2016,5,28,15,30,729.0,158.0,3.7,29.0,705.0,494.33,367.79
2016,5,28,15,45,711.5,154.0,3.65,29.0,660.5,441.14,325.61
2016,5,28,16,0,694.0,150.0,3.6,29.0,616.0,388.82,283.07
2016,5,28,16,15,671.5,145.0,3.5,28.5,567.5,335.17,239.22
2016,5,28,16,30,649.0,140.0,3.4,28.0,519.0,283.46,196.26
2016,5,28,16,45,620.0,133.5,3.3,28.0,468.0,231.34,153.13
2016,5,28,17,0,591.0,127.0,3.2,28.0,417.0,182.42,114.28
2016,5,28,17,15,553.0,119.5,3.1,27.5,365.0,135.28,81.5
2016,5,28,17,30,515.0,112.0,3.0,27.0,313.0,92.95,60.03
2016,5,28,17,45,469.5,101.0,2.95,26.5,262.0,70.82,54.77
2016,5,28,18,0,424.0,90.0,2.9,26.0,211.0,64.77,49.8
2016,5,28,18,15,353.0,77.0,2.9,25.5,163.5,56.76,42.94
2016,5,28,18,30,282.0,64.0,2.9,25.0,116.0,48.34,35.47
2016,5,28,18,45,191.0,46.5,2.9,25.0,76.5,35.82,24.2
2016,5,28,19,0,100.0,29.0,2.9,25.0,37.0,23.89,11.67
2016,5,28,19,15,50.0,14.5,2.9,24.5,18.5,13.82,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,7.5,2.05,21.5,7.5,7.15,0.0
2016,5,29,6,0,0.0,15.0,2.2,22.0,15.0,13.9,4.72
2016,5,29,6,15,0.0,30.0,2.25,22.0,30.0,27.86,16.97
2016,5,29,6,30,0.0,45.0,2.3,22.0,45.0,41.97,29.02
2016,5,29,6,45,0.0,63.5,2.4,22.5,63.5,59.97,44.06
2016,5,29,7,0,0.0,82.0,2.5,23.0,82.0,77.91,58.8
2016,5,29,7,15,0.0,84.0,2.55,23.0,84.0,79.08,59.68
2016,5,29,7,30,0.0,86.0,2.6,23.0,86.0,80.57,60.72
2016,5,29,7,45,128.0,144.5,2.7,23.5,208.5,231.9,184.04
2016,5,29,8,0,256.0,203.0,2.8,24.0,331.0,395.74,311.59
2016,5,29,8,15,313.5,216.5,2.85,24.0,390.5,461.96,361.4
2016,5,29,8,30,371.0,230.0,2.9,24.0,450.0,532.23,413.65
2016,5,29,8,45,540.5,187.0,2.95,24.5,538.5,645.23,497.75
2016,5,29,9,0,710.0,144.0,3.0,25.0,627.0,763.81,581.41
2016,5,29,9,15,500.5,243.5,3.0,25.0,595.5,706.89,535.48
2016,5,29,9,30,291.0,343.0,3.0,25.0,564.0,627.96,473.0
2016,5,29,9,45,158.5,329.0,3.0,25.5,450.5,486.11,367.22
2016,5,29,10,0,26.0,315.0,3.0,26.0,337.0,337.92,253.76
2016,5,29,10,15,410.5,236.0,3.0,26.0,598.5,655.76,496.04
2016,5,29,10,30,795.0,157.0,3.0,26.0,860.0,950.98,698.25
2016,5,29,10,45,403.5,196.5,3.05,26.5,553.5,618.81,465.33
2016,5,29,11,0,12.0,236.0,3.1,27.0,247.0,235.46,175.03
2016,5,29,11,15,11.5,227.0,3.05,27.0,238.0,226.15,168.75
2016,5,29,11,30,11.0,218.0,3.0,27.0,229.0,216.85,161.63
2016,5,29,11,45,21.0,309.0,3.0,27.5,330.0,320.73,238.48
2016,5,29,12,0,31.0,400.0,3.0,28.0,431.0,418.48,308.31
2016,5,29,12,15,218.5,418.5,2.95,28.0,635.0,627.75,460.9
2016,5,29,12,30,406.0,437.0,2.9,28.0,839.0,815.44,590.43
2016,5,29,12,45,219.0,420.0,2.9,28.0,637.0,612.67,447.81
2016,5,29,13,0,32.0,403.0,2.9,28.0,435.0,410.94,301.53
2016,5,29,13,15,117.5,446.0,2.85,28.0,559.0,525.5,386.04
2016,5,29,13,30,203.0,489.0,2.8,28.0,683.0,629.4,459.29
2016,5,29,13,45,509.0,321.5,2.75,28.0,796.5,715.83,526.42
2016,5,29,14,0,815.0,154.0,2.7,28.0,910.0,776.73,573.01
2016,5,29,14,15,808.0,152.5,2.6,28.0,883.0,735.47,544.38
2016,5,29,14,30,801.0,151.0,2.5,28.0,856.0,692.55,513.78
2016,5,29,14,45,478.0,276.0,2.4,28.0,692.5,554.8,411.66
2016,5,29,15,0,155.0,401.0,2.3,28.0,529.0,446.48,329.71
2016,5,29,15,15,325.5,334.0,2.15,27.5,584.0,468.2,347.71
2016,5,29,15,30,496.0,267.0,2.0,27.0,639.0,472.53,350.58
2016,5,29,15,45,608.0,201.5,1.95,27.0,629.5,436.39,321.92
2016,5,29,16,0,720.0,136.0,1.9,27.0,620.0,387.56,281.73
2016,5,29,16,15,698.5,131.5,1.9,27.0,571.5,333.3,237.1
2016,5,29,16,30,677.0,127.0,1.9,27.0,523.0,280.81,193.21
2016,5,29,16,45,641.5,124.0,1.95,27.0,471.0,228.61,150.28
2016,5,29,17,0,606.0,121.0,2.0,27.0,419.0,180.31,112.16
2016,5,29,17,15,569.0,113.5,1.9,26.5,367.0,132.35,78.62
2016,5,29,17,30,532.0,106.0,1.8,26.0,315.0,88.92,56.34
2016,5,29,17,45,475.0,98.0,1.7,25.5,263.0,68.6,53.09
2016,5,29,18,0,418.0,90.0,1.6,25.0,211.0,64.69,49.93
2016,5,29,18,15,348.5,77.0,1.6,24.5,163.5,56.69,43.07
2016,5,29,18,30,279.0,64.0,1.6,24.0,116.0,48.27,35.6
2016,5,29,18,45,185.5,46.5,1.65,24.0,76.5,35.76,24.31
2016,5,29,19,0,92.0,29.0,1.7,24.0,37.0,23.9,12.02
2016,5,29,19,15,46.0,14.5,1.85,23.5,18.5,13.82,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,20.5,0.5,0.48,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.92,0.0
2016,5,30,6,15,0.0,2.5,0.95,21.0,2.5,2.31,0.0
2016,5,30,6,30,0.0,4.0,1.0,21.0,4.0,3.7,0.0
2016,5,30,6,45,0.0,5.5,1.05,21.0,5.5,5.09,0.0
2016,5,30,7,0,0.0,7.0,1.1,21.0,7.0,6.48,0.0
2016,5,30,7,15,0.0,6.5,0.95,21.0,6.5,6.02,0.0
2016,5,30,7,30,0.0,6.0,0.8,21.0,6.0,5.56,0.0
2016,5,30,7,45,0.0,20.5,0.7,21.5,20.5,19.03,10.22
2016,5,30,8,0,0.0,35.0,0.6,22.0,35.0,32.52,21.28
2016,5,30,8,15,0.0,54.0,0.5,22.0,54.0,50.24,35.67
2016,5,30,8,30,0.0,73.0,0.4,22.0,73.0,67.99,49.88
2016,5,30,8,45,115.0,191.0,0.35,22.5,269.0,289.89,225.18
2016,5,30,9,0,230.0,309.0,0.3,23.0,465.0,514.88,386.05
2016,5,30,9,15,287.5,319.0,0.6,23.0,528.0,592.02,439.96
2016,5,30,9,30,345.0,329.0,0.9,23.0,591.0,660.86,489.49
2016,5,30,9,45,321.0,356.5,1.2,23.5,610.0,675.26,498.57
2016,5,30,10,0,297.0,384.0,1.5,24.0,629.0,686.95,506.03
2016,5,30,10,15,487.0,307.5,1.75,24.0,730.0,803.34,591.27
2016,5,30,10,30,677.0,231.0,2.0,24.0,831.0,917.79,671.92
2016,5,30,10,45,707.0,219.5,2.25,24.5,862.5,940.69,686.01
2016,5,30,11,0,737.0,208.0,2.5,25.0,894.0,961.08,699.31
2016,5,30,11,15,743.0,209.5,2.55,25.0,913.0,968.3,703.64
2016,5,30,11,30,749.0,211.0,2.6,25.0,932.0,972.36,706.16
2016,5,30,11,45,793.5,182.0,2.7,25.5,955.0,975.38,707.19
2016,5,30,12,0,838.0,153.0,2.8,26.0,978.0,972.2,704.3
2016,5,30,12,15,839.5,153.5,2.65,26.0,982.0,961.45,695.92
2016,5,30,12,30,841.0,154.0,2.5,26.0,986.0,947.65,685.73
2016,5,30,12,45,844.0,151.0,2.45,26.0,983.0,929.2,673.5
2016,5,30,13,0,847.0,148.0,2.4,26.0,980.0,907.83,659.49
2016,5,30,13,15,844.5,147.5,2.3,26.0,968.5,880.91,641.47
2016,5,30,13,30,842.0,147.0,2.2,26.0,957.0,851.32,621.76
2016,5,30,13,45,840.5,144.0,2.1,26.5,938.0,817.77,598.26
2016,5,30,14,0,839.0,141.0,2.0,27.0,919.0,781.71,573.14
2016,5,30,14,15,833.0,139.5,1.9,27.0,892.0,741.28,546.17
2016,5,30,14,30,827.0,138.0,1.8,27.0,865.0,698.99,516.5
2016,5,30,14,45,819.5,135.0,1.75,27.0,832.0,651.96,483.0
2016,5,30,15,0,812.0,132.0,1.7,27.0,799.0,603.64,447.83
2016,5,30,15,15,800.0,129.5,1.65,27.0,759.5,552.26,409.54
2016,5,30,15,30,788.0,127.0,1.6,27.0,720.0,500.52,369.93
2016,5,30,15,45,776.0,122.0,1.6,27.0,676.0,446.49,327.7
2016,5,30,16,0,764.0,117.0,1.6,27.0,632.0,392.63,284.28
2016,5,30,16,15,744.0,113.5,1.65,27.0,583.0,337.8,239.2
2016,5,30,16,30,724.0,110.0,1.7,27.0,534.0,284.51,194.5
2016,5,30,16,45,697.5,105.5,1.75,27.0,482.5,226.1,146.23
2016,5,30,17,0,671.0,101.0,1.8,27.0,431.0,174.7,105.03
2016,5,30,17,15,635.5,95.0,1.7,26.5,378.0,124.25,69.49
2016,5,30,17,30,600.0,89.0,1.6,26.0,325.0,78.04,45.9
2016,5,30,17,45,539.0,84.5,1.5,26.0,271.5,57.56,43.61
2016,5,30,18,0,478.0,80.0,1.4,26.0,218.0,57.27,43.42
2016,5,30,18,15,409.0,69.0,1.3,25.0,169.5,50.67,37.86
2016,5,30,18,30,340.0,58.0,1.2,24.0,121.0,43.62,31.67
2016,5,30,18,45,239.5,43.5,1.1,23.5,80.5,33.38,22.42
2016,5,30,19,0,139.0,29.0,1.0,23.0,40.0,22.68,11.42
2016,5,30,19,15,69.5,14.5,1.05,23.0,20.0,13.82,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,13.0,15.0,1.85,21.0,16.0,16.72,0.0
2016,5,31,6,0,26.0,30.0,1.9,21.0,32.0,37.33,21.67
2016,5,31,6,15,65.0,51.5,1.95,21.0,62.5,77.26,55.53
2016,5,31,6,30,104.0,73.0,2.0,21.0,93.0,117.62,89.55
2016,5,31,6,45,143.5,92.5,2.1,21.5,129.5,159.91,125.05
2016,5,31,7,0,183.0,112.0,2.2,22.0,166.0,212.8,168.63
2016,5,31,7,15,193.0,137.5,2.25,22.0,205.0,248.13,197.62
2016,5,31,7,30,203.0,163.0,2.3,22.0,244.0,290.44,231.34
2016,5,31,7,45,153.5,187.5,2.35,22.5,254.0,295.0,233.49
2016,5,31,8,0,104.0,212.0,2.4,23.0,264.0,285.74,224.47
2016,5,31,8,15,56.0,200.0,2.45,23.0,229.0,241.03,188.24
2016,5,31,8,30,8.0,188.0,2.5,23.0,194.0,186.02,143.49
2016,5,31,8,45,28.0,236.0,2.6,23.5,255.5,258.88,199.97
2016,5,31,9,0,48.0,284.0,2.7,24.0,317.0,326.14,250.51
2016,5,31,9,15,37.5,287.5,2.75,24.0,314.5,320.79,245.31
2016,5,31,9,30,27.0,291.0,2.8,24.0,312.0,314.85,239.95
2016,5,31,9,45,35.5,322.0,2.85,24.5,351.0,354.47,268.81
2016,5,31,10,0,44.0,353.0,2.9,25.0,390.0,394.18,297.15
2016,5,31,10,15,62.0,386.5,2.9,25.5,440.5,445.54,333.79
2016,5,31,10,30,80.0,420.0,2.9,26.0,491.0,496.96,369.74
2016,5,31,10,45,40.0,266.0,2.95,26.5,301.5,300.01,224.98
2016,5,31,11,0,0.0,112.0,3.0,27.0,112.0,105.12,76.27
2016,5,31,11,15,13.0,243.0,3.1,27.0,256.0,242.98,181.73
2016,5,31,11,30,26.0,374.0,3.2,27.0,400.0,391.46,290.78
2016,5,31,11,45,46.5,421.5,3.3,27.0,467.5,457.14,338.03
2016,5,31,12,0,67.0,469.0,3.4,27.0,535.0,521.64,384.04
2016,5,31,12,15,38.0,327.5,3.65,27.0,365.5,352.06,261.97
2016,5,31,12,30,9.0,186.0,3.9,27.0,196.0,183.35,136.12
2016,5,31,12,45,4.5,135.0,4.2,27.0,140.0,130.8,96.19
2016,5,31,13,0,0.0,84.0,4.5,27.0,84.0,78.69,55.88
2016,5,31,13,15,0.0,72.5,4.55,27.0,72.5,67.88,47.53
2016,5,31,13,30,0.0,61.0,4.6,27.0,61.0,57.1,39.16
2016,5,31,13,45,0.0,59.0,4.65,27.0,59.0,55.2,37.72
2016,5,31,14,0,0.0,57.0,4.7,27.0,57.0,53.3,36.27
2016,5,31,14,15,0.0,44.5,4.4,26.5,44.5,41.58,27.19
2016,5,31,14,30,0.0,32.0,4.1,26.0,32.0,29.87,18.05
2016,5,31,14,45,0.0,43.0,3.8,26.0,43.0,40.13,26.21
2016,5,31,15,0,0.0,54.0,3.5,26.0,54.0,50.39,34.38
2016,5,31,15,15,0.0,41.0,3.4,25.5,41.0,38.23,24.87
2016,5,31,15,30,0.0,28.0,3.3,25.0,28.0,26.08,15.28
2016,5,31,15,45,0.0,32.0,3.25,25.0,32.0,29.8,18.32
2016,5,31,16,0,0.0,36.0,3.2,25.0,36.0,33.51,21.37
2016,5,31,16,15,0.0,25.0,3.1,24.5,25.0,23.25,13.2
2016,5,31,16,30,0.0,14.0,3.0,24.0,14.0,13.01,4.96
2016,5,31,16,45,0.0,54.0,2.95,24.0,54.0,50.23,35.34
2016,5,31,17,0,0.0,94.0,2.9,24.0,94.0,87.11,65.35
2016,5,31,17,15,0.0,82.0,2.85,23.5,82.0,76.25,56.88
2016,5,31,17,30,0.0,70.0,2.8,23.0,70.0,65.13,48.12
2016,5,31,17,45,0.0,58.0,2.8,23.0,58.0,53.92,41.07
2016,5,31,18,0,0.0,46.0,2.8,23.0,46.0,42.73,31.45
2016,5,31,18,15,0.0,35.5,2.7,23.0,35.5,32.95,22.93
2016,5,31,18,30,0.0,25.0,2.6,23.0,25.0,23.18,14.31
2016,5,31,18,45,0.0,16.0,2.55,23.0,16.0,14.82,6.87
2016,5,31,19,0,0.0,7.0,2.5,23.0,7.0,6.48,0.0
2016,5,31,19,15,0.0,3.5,2.45,22.5,3.5,3.34,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,47.5,16.5,1.0,20.5,21.0,24.56,0.0
2016,6,1,6,0,95.0,33.0,1.1,21.0,42.0,65.33,40.67
2016,6,1,6,15,178.0,52.0,1.05,21.0,82.0,116.25,84.02
2016,6,1,6,30,261.0,71.0,1.0,21.0,122.0,182.07,138.65
2016,6,1,6,45,334.0,84.0,0.95,21.5,170.5,241.25,187.73
2016,6,1,7,0,407.0,97.0,0.9,22.0,219.0,308.11,241.8
2016,6,1,7,15,455.0,104.5,0.8,22.0,266.5,363.02,285.5
2016,6,1,7,30,503.0,112.0,0.7,22.0,314.0,422.05,330.78
2016,6,1,7,45,545.0,122.5,0.65,22.5,370.0,488.95,379.47
2016,6,1,8,0,587.0,133.0,0.6,23.0,426.0,554.39,425.14
2016,6,1,8,15,615.0,139.0,0.6,23.0,476.5,607.2,461.65
2016,6,1,8,30,643.0,145.0,0.6,23.0,527.0,660.51,497.64
2016,6,1,8,45,664.0,151.0,0.6,23.5,575.0,708.43,527.97
2016,6,1,9,0,685.0,157.0,0.6,24.0,623.0,755.66,556.4
2016,6,1,9,15,702.0,161.0,0.65,24.0,666.5,796.29,581.75
2016,6,1,9,30,719.0,165.0,0.7,24.0,710.0,835.39,605.98
2016,6,1,9,45,731.5,169.0,0.8,24.0,749.0,868.59,627.13
2016,6,1,10,0,744.0,173.0,0.9,24.0,788.0,894.82,643.9
2016,6,1,10,15,753.5,176.0,0.9,24.0,821.0,919.3,657.94
2016,6,1,10,30,763.0,179.0,0.9,24.0,854.0,941.02,670.26
2016,6,1,10,45,770.5,180.5,0.95,24.5,880.0,956.35,678.26
2016,6,1,11,0,778.0,182.0,1.0,25.0,906.0,968.62,684.5
2016,6,1,11,15,534.5,327.0,1.0,25.0,829.0,877.6,622.93
2016,6,1,11,30,291.0,472.0,1.0,25.0,752.0,769.82,546.72
2016,6,1,11,45,225.0,489.0,1.0,25.5,707.0,708.65,505.04
2016,6,1,12,0,159.0,506.0,1.0,26.0,662.0,655.4,467.42
2016,6,1,12,15,299.0,476.0,1.0,26.0,771.5,760.84,540.77
2016,6,1,12,30,439.0,446.0,1.0,26.0,881.0,857.7,604.68
2016,6,1,12,45,403.0,446.5,1.0,26.0,845.0,808.16,571.4
2016,6,1,13,0,367.0,447.0,1.0,26.0,809.0,761.55,541.31
2016,6,1,13,15,303.0,465.5,1.05,26.0,761.5,707.56,505.59
2016,6,1,13,30,239.0,484.0,1.1,26.0,714.0,655.08,470.32
2016,6,1,13,45,320.0,442.0,1.15,26.0,743.5,670.25,483.72
2016,6,1,14,0,401.0,400.0,1.2,26.0,773.0,678.86,491.79
2016,6,1,14,15,328.0,414.5,1.3,26.0,713.5,617.44,449.58
2016,6,1,14,30,255.0,429.0,1.4,26.0,654.0,560.65,410.35
2016,6,1,14,45,256.5,410.5,1.55,26.0,629.0,529.27,389.83
2016,6,1,15,0,258.0,392.0,1.7,26.0,604.0,497.44,368.21
2016,6,1,15,15,245.5,373.0,1.75,26.0,567.0,457.09,339.49
2016,6,1,15,30,233.0,354.0,1.8,26.0,530.0,421.98,314.07
2016,6,1,15,45,285.5,319.0,1.9,26.0,521.5,395.58,294.53
2016,6,1,16,0,338.0,284.0,2.0,26.0,513.0,367.79,272.61
2016,6,1,16,15,355.0,256.5,1.95,26.0,480.5,328.42,241.14
2016,6,1,16,30,372.0,229.0,1.9,26.0,448.0,287.17,207.5
2016,6,1,16,45,365.5,206.5,1.85,26.0,404.5,242.86,171.91
2016,6,1,17,0,359.0,184.0,1.8,26.0,361.0,199.44,137.69
2016,6,1,17,15,343.0,163.5,1.7,25.5,316.5,157.55,107.38
2016,6,1,17,30,327.0,143.0,1.6,25.0,272.0,117.81,83.1
2016,6,1,17,45,295.0,125.0,1.55,25.0,228.0,93.27,74.03
2016,6,1,18,0,263.0,107.0,1.5,25.0,184.0,81.33,64.04
2016,6,1,18,15,220.5,88.0,1.4,24.5,143.5,68.14,52.83
2016,6,1,18,30,178.0,69.0,1.3,24.0,103.0,54.42,40.86
