Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,45,118.5,49.0,1.2,23.5,69.0,39.43,27.54
2016,6,1,19,0,59.0,29.0,1.1,23.0,35.0,25.04,13.6
2016,6,1,19,15,29.5,14.5,1.15,22.5,17.5,13.82,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.5,0.85,21.0,1.5,1.39,0.0
2016,6,2,6,0,0.0,3.0,1.0,21.0,3.0,2.77,0.0
2016,6,2,6,15,0.0,6.0,1.3,21.0,6.0,5.55,0.0
2016,6,2,6,30,0.0,9.0,1.6,21.0,9.0,8.33,1.28
2016,6,2,6,45,0.0,12.5,1.95,21.0,12.5,11.58,4.06
2016,6,2,7,0,0.0,16.0,2.3,21.0,16.0,14.83,6.8
2016,6,2,7,15,7.5,78.5,2.4,21.0,81.5,77.48,59.0
2016,6,2,7,30,15.0,141.0,2.5,21.0,147.0,144.9,113.96
2016,6,2,7,45,20.0,162.5,2.6,21.5,172.0,169.6,133.24
2016,6,2,8,0,25.0,184.0,2.7,22.0,197.0,194.7,152.6
2016,6,2,8,15,83.5,224.5,2.75,22.0,273.5,286.97,225.84
2016,6,2,8,30,142.0,265.0,2.8,22.0,350.0,386.34,302.43
2016,6,2,8,45,86.5,264.5,2.85,22.0,317.5,335.58,261.36
2016,6,2,9,0,31.0,264.0,2.9,22.0,285.0,290.55,224.7
2016,6,2,9,15,23.5,260.0,2.9,22.0,277.0,270.17,208.43
2016,6,2,9,30,16.0,256.0,2.9,22.0,269.0,259.44,199.5
2016,6,2,9,45,137.0,324.5,2.95,22.5,438.0,460.9,354.01
2016,6,2,10,0,258.0,393.0,3.0,23.0,607.0,658.89,496.87
2016,6,2,10,15,141.0,362.0,3.0,23.0,479.5,506.44,383.31
2016,6,2,10,30,24.0,331.0,3.0,23.0,352.0,340.27,257.51
2016,6,2,10,45,34.0,368.5,3.05,23.5,400.0,397.73,300.01
2016,6,2,11,0,44.0,406.0,3.1,24.0,448.0,444.51,333.26
2016,6,2,11,15,26.0,292.5,2.95,24.0,317.0,311.31,234.6
2016,6,2,11,30,8.0,179.0,2.8,24.0,186.0,176.63,132.55
2016,6,2,11,45,74.0,341.5,2.65,24.0,414.0,404.8,305.61
2016,6,2,12,0,140.0,504.0,2.5,24.0,642.0,634.73,468.11
2016,6,2,12,15,494.0,326.5,2.3,24.0,815.5,809.23,596.22
2016,6,2,12,30,848.0,149.0,2.1,24.0,989.0,949.09,689.68
2016,6,2,12,45,855.0,144.0,1.9,24.5,988.0,932.58,674.14
2016,6,2,13,0,862.0,139.0,1.7,25.0,987.0,912.97,658.28
2016,6,2,13,15,654.5,280.0,1.6,25.0,919.5,844.71,611.64
2016,6,2,13,30,447.0,421.0,1.5,25.0,852.0,774.54,558.85
2016,6,2,13,45,247.5,417.0,1.45,25.0,655.0,588.81,430.63
2016,6,2,14,0,48.0,413.0,1.4,25.0,458.0,417.69,307.45
2016,6,2,14,15,135.0,424.0,1.45,25.0,544.5,485.51,359.0
2016,6,2,14,30,222.0,435.0,1.5,25.0,631.0,545.24,402.16
2016,6,2,14,45,533.5,275.0,1.55,25.0,722.0,590.4,439.31
2016,6,2,15,0,845.0,115.0,1.6,25.0,813.0,611.52,457.21
2016,6,2,15,15,834.5,113.0,1.6,25.0,773.0,560.71,418.75
2016,6,2,15,30,824.0,111.0,1.6,25.0,733.0,509.24,379.2
2016,6,2,15,45,813.0,107.0,1.6,25.0,689.0,451.45,333.87
2016,6,2,16,0,802.0,103.0,1.6,25.0,645.0,397.02,289.53
2016,6,2,16,15,783.5,99.5,1.55,25.0,596.0,340.72,242.55
2016,6,2,16,30,765.0,96.0,1.5,25.0,547.0,285.71,195.79
2016,6,2,16,45,743.0,91.5,1.5,25.0,496.0,230.63,149.25
2016,6,2,17,0,721.0,87.0,1.5,25.0,445.0,177.74,106.09
2016,6,2,17,15,688.5,82.0,1.4,24.5,391.5,121.34,65.25
2016,6,2,17,30,656.0,77.0,1.3,24.0,338.0,72.92,39.87
2016,6,2,17,45,613.0,70.5,1.25,24.0,285.5,46.6,34.6
2016,6,2,18,0,570.0,64.0,1.2,24.0,233.0,44.0,32.42
2016,6,2,18,15,503.5,56.5,1.1,23.5,182.5,40.33,29.26
2016,6,2,18,30,437.0,49.0,1.0,23.0,132.0,36.45,25.73
2016,6,2,18,45,339.0,38.0,0.9,22.5,90.0,29.15,19.05
2016,6,2,19,0,241.0,27.0,0.8,22.0,48.0,21.4,11.02
2016,6,2,19,15,120.5,13.5,0.8,21.5,24.0,12.87,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,14.0,1.5,17.5,14.0,13.0,0.0
2016,6,3,6,0,0.0,28.0,1.5,18.0,28.0,26.8,14.91
2016,6,3,6,15,21.5,48.0,1.55,18.0,52.5,55.63,39.64
2016,6,3,6,30,43.0,68.0,1.6,18.0,77.0,84.89,64.58
2016,6,3,6,45,53.5,90.5,1.65,18.5,104.5,114.66,89.87
2016,6,3,7,0,64.0,113.0,1.7,19.0,132.0,145.33,115.43
2016,6,3,7,15,73.0,137.0,1.7,19.0,163.0,177.83,142.15
2016,6,3,7,30,82.0,161.0,1.7,19.0,194.0,211.04,168.88
2016,6,3,7,45,416.5,118.5,1.7,19.5,322.5,399.28,321.36
2016,6,3,8,0,751.0,76.0,1.7,20.0,451.0,598.01,473.49
2016,6,3,8,15,773.0,79.0,1.85,20.5,502.5,650.04,508.94
2016,6,3,8,30,795.0,82.0,2.0,21.0,554.0,697.17,540.61
2016,6,3,8,45,813.0,84.0,2.15,21.5,602.5,743.7,571.4
2016,6,3,9,0,831.0,86.0,2.3,22.0,651.0,789.01,600.91
2016,6,3,9,15,843.5,88.0,2.4,22.5,695.0,828.08,625.41
2016,6,3,9,30,856.0,90.0,2.5,23.0,739.0,865.03,648.27
2016,6,3,9,45,653.5,206.5,2.7,23.5,717.5,836.01,627.04
2016,6,3,10,0,451.0,323.0,2.9,24.0,696.0,776.43,579.41
2016,6,3,10,15,368.5,373.0,2.95,24.0,686.0,745.97,555.71
2016,6,3,10,30,286.0,423.0,3.0,24.0,676.0,721.11,535.29
2016,6,3,10,45,352.5,409.0,3.05,24.5,731.0,772.45,571.24
2016,6,3,11,0,419.0,395.0,3.1,25.0,786.0,831.87,611.36
2016,6,3,11,15,318.5,441.5,3.1,25.0,742.5,769.68,565.24
2016,6,3,11,30,218.0,488.0,3.1,25.0,699.0,704.75,517.56
2016,6,3,11,45,161.0,491.0,3.1,25.0,648.0,647.26,476.29
2016,6,3,12,0,104.0,494.0,3.1,25.0,597.0,582.25,429.29
2016,6,3,12,15,499.0,304.5,3.05,25.0,799.0,792.43,588.05
2016,6,3,12,30,894.0,115.0,3.0,25.0,1001.0,961.02,702.74
2016,6,3,12,45,889.5,117.5,2.95,25.0,996.0,940.14,687.24
2016,6,3,13,0,885.0,120.0,2.9,25.0,991.0,916.39,671.56
2016,6,3,13,15,589.0,295.5,2.85,25.0,872.0,801.3,591.59
2016,6,3,13,30,293.0,471.0,2.8,25.0,753.0,689.49,506.8
2016,6,3,13,45,247.0,469.5,2.75,25.5,704.0,635.6,468.22
2016,6,3,14,0,201.0,468.0,2.7,26.0,655.0,585.14,431.4
2016,6,3,14,15,528.0,293.0,2.65,26.0,764.0,656.97,489.9
2016,6,3,14,30,855.0,118.0,2.6,26.0,873.0,702.02,526.63
2016,6,3,14,45,844.5,117.5,2.55,26.0,839.5,655.11,491.85
2016,6,3,15,0,834.0,117.0,2.5,26.0,806.0,607.07,456.13
2016,6,3,15,15,477.0,237.5,2.45,25.5,627.5,468.12,352.25
2016,6,3,15,30,120.0,358.0,2.4,25.0,449.0,369.31,277.68
2016,6,3,15,45,450.0,233.5,2.35,25.0,543.5,395.41,296.56
2016,6,3,16,0,780.0,109.0,2.3,25.0,638.0,394.23,289.54
2016,6,3,16,15,761.5,105.5,2.15,25.0,589.5,339.17,242.89
2016,6,3,16,30,743.0,102.0,2.0,25.0,541.0,285.43,196.87
2016,6,3,16,45,716.5,98.5,1.9,25.0,489.5,231.52,151.25
2016,6,3,17,0,690.0,95.0,1.8,25.0,438.0,175.65,105.88
2016,6,3,17,15,657.0,89.5,1.7,24.5,385.5,124.77,69.19
2016,6,3,17,30,624.0,84.0,1.6,24.0,333.0,77.77,44.17
2016,6,3,17,45,575.5,78.0,1.55,24.0,280.5,52.15,39.35
2016,6,3,18,0,527.0,72.0,1.5,24.0,228.0,50.26,37.8
2016,6,3,18,15,461.0,63.0,1.35,23.5,179.0,45.65,33.83
2016,6,3,18,30,395.0,54.0,1.2,23.0,130.0,40.75,29.41
2016,6,3,18,45,297.5,41.5,1.05,22.5,88.5,31.72,21.24
2016,6,3,19,0,200.0,29.0,0.9,22.0,47.0,22.6,12.09
2016,6,3,19,15,100.0,14.5,0.9,21.5,23.5,13.82,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,8.5,14.5,2.05,17.5,15.5,15.58,0.0
2016,6,4,6,0,17.0,29.0,2.3,18.0,31.0,33.63,19.63
2016,6,4,6,15,43.0,49.5,2.4,18.5,57.0,63.84,45.74
2016,6,4,6,30,69.0,70.0,2.5,19.0,83.0,101.04,77.24
2016,6,4,6,45,85.0,92.5,2.6,19.5,114.0,135.17,106.24
2016,6,4,7,0,101.0,115.0,2.7,20.0,145.0,170.77,135.95
2016,6,4,7,15,50.5,95.5,2.85,20.5,110.5,120.57,94.87
2016,6,4,7,30,0.0,76.0,3.0,21.0,76.0,70.76,53.11
2016,6,4,7,45,26.5,138.5,3.15,21.5,152.0,154.23,121.3
2016,6,4,8,0,53.0,201.0,3.3,22.0,228.0,239.08,188.57
2016,6,4,8,15,74.0,230.5,3.45,22.5,272.5,286.54,225.07
2016,6,4,8,30,95.0,260.0,3.6,23.0,317.0,335.5,262.17
2016,6,4,8,45,74.0,273.5,3.75,23.5,320.0,335.15,260.02
2016,6,4,9,0,53.0,287.0,3.9,24.0,323.0,333.1,256.66
2016,6,4,9,15,75.5,320.0,4.0,24.0,375.5,387.66,297.85
2016,6,4,9,30,98.0,353.0,4.1,24.0,428.0,443.18,339.01
2016,6,4,9,45,191.5,370.0,4.2,24.5,525.5,558.43,424.74
2016,6,4,10,0,285.0,387.0,4.3,25.0,623.0,677.34,510.17
2016,6,4,10,15,355.5,376.0,4.35,25.0,682.5,736.39,552.57
2016,6,4,10,30,426.0,365.0,4.4,25.0,742.0,805.91,601.74
2016,6,4,10,45,349.5,410.0,4.45,25.5,726.0,770.26,572.52
2016,6,4,11,0,273.0,455.0,4.5,26.0,710.0,740.43,547.77
2016,6,4,11,15,356.0,437.5,4.55,26.0,776.5,802.54,593.0
2016,6,4,11,30,439.0,420.0,4.6,26.0,843.0,870.1,640.68
2016,6,4,11,45,278.0,459.5,4.65,26.0,728.5,738.62,545.7
2016,6,4,12,0,117.0,499.0,4.7,26.0,614.0,607.12,449.03
2016,6,4,12,15,106.0,496.5,4.75,26.0,601.5,582.35,431.78
2016,6,4,12,30,95.0,494.0,4.8,26.0,589.0,564.65,418.99
2016,6,4,12,45,181.5,492.5,4.85,26.0,672.0,642.51,477.08
2016,6,4,13,0,268.0,491.0,4.9,26.0,755.0,712.9,528.6
2016,6,4,13,15,255.5,487.5,4.9,26.0,736.5,685.95,509.14
2016,6,4,13,30,243.0,484.0,4.9,26.0,718.0,658.37,489.64
2016,6,4,13,45,331.0,439.5,4.95,26.0,751.5,676.91,505.65
2016,6,4,14,0,419.0,395.0,5.0,26.0,785.0,687.79,515.71
2016,6,4,14,15,251.5,408.5,4.95,26.0,641.0,556.04,417.97
2016,6,4,14,30,84.0,422.0,4.9,26.0,497.0,440.45,330.65
2016,6,4,14,45,213.5,396.0,4.85,26.0,575.0,492.19,371.44
2016,6,4,15,0,343.0,370.0,4.8,26.0,653.0,530.3,400.4
2016,6,4,15,15,171.5,238.5,4.7,25.5,380.0,303.88,231.7
2016,6,4,15,30,0.0,107.0,4.6,25.0,107.0,99.66,73.53
2016,6,4,15,45,110.5,208.5,4.55,25.0,283.5,232.78,177.5
2016,6,4,16,0,221.0,310.0,4.5,25.0,460.0,348.54,263.75
2016,6,4,16,15,219.5,285.0,4.3,24.5,424.5,311.69,234.7
2016,6,4,16,30,218.0,260.0,4.1,24.0,389.0,275.1,205.89
2016,6,4,16,45,350.5,209.0,3.9,24.0,393.5,242.65,174.82
2016,6,4,17,0,483.0,158.0,3.7,24.0,398.0,194.5,130.34
2016,6,4,17,15,469.5,139.5,3.35,23.5,350.5,147.06,94.96
2016,6,4,17,30,456.0,121.0,3.0,23.0,303.0,101.49,67.21
2016,6,4,17,45,428.0,105.5,2.65,23.0,256.0,73.49,57.83
2016,6,4,18,0,400.0,90.0,2.3,23.0,209.0,64.28,50.01
2016,6,4,18,15,350.5,75.5,2.05,22.5,164.5,55.22,42.22
2016,6,4,18,30,301.0,61.0,1.8,22.0,120.0,45.66,33.76
2016,6,4,18,45,225.5,45.5,1.55,22.0,82.0,34.76,23.87
2016,6,4,19,0,150.0,30.0,1.3,22.0,44.0,23.34,12.78
2016,6,4,19,15,75.0,15.0,1.3,21.5,22.0,11.82,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,102.0,15.5,3.3,19.0,25.0,39.09,0.0
2016,6,5,6,0,204.0,31.0,3.5,19.0,50.0,93.41,59.19
2016,6,5,6,15,305.5,43.5,3.6,19.5,93.0,148.9,107.9
2016,6,5,6,30,407.0,56.0,3.7,20.0,136.0,218.61,167.18
2016,6,5,6,45,478.5,64.5,3.8,20.5,187.0,281.07,221.1
2016,6,5,7,0,550.0,73.0,3.9,21.0,238.0,350.62,279.68
2016,6,5,7,15,597.5,79.5,4.0,21.5,291.5,412.16,330.5
2016,6,5,7,30,645.0,86.0,4.1,22.0,345.0,477.38,382.63
2016,6,5,7,45,682.5,90.5,4.25,23.0,400.0,537.43,428.47
2016,6,5,8,0,720.0,95.0,4.4,24.0,455.0,599.36,474.22
2016,6,5,8,15,745.0,99.0,4.45,24.0,507.5,651.52,513.08
2016,6,5,8,30,770.0,103.0,4.5,24.0,560.0,705.49,550.96
2016,6,5,8,45,792.5,105.0,4.55,24.5,610.5,754.9,583.81
2016,6,5,9,0,815.0,107.0,4.6,25.0,661.0,803.41,615.49
2016,6,5,9,15,829.5,110.0,4.6,25.5,706.5,844.96,641.5
2016,6,5,9,30,844.0,113.0,4.6,26.0,752.0,878.14,661.41
2016,6,5,9,45,857.0,114.0,4.65,26.5,793.0,911.64,681.74
2016,6,5,10,0,870.0,115.0,4.7,27.0,834.0,942.61,700.21
2016,6,5,10,15,435.5,125.5,4.75,27.0,485.0,563.31,432.28
2016,6,5,10,30,1.0,136.0,4.8,27.0,136.0,128.8,94.72
2016,6,5,10,45,228.0,264.0,4.85,27.0,476.0,500.03,381.51
2016,6,5,11,0,455.0,392.0,4.9,27.0,816.0,863.87,639.34
2016,6,5,11,15,250.5,410.0,4.9,27.0,644.5,670.02,497.69
2016,6,5,11,30,46.0,428.0,4.9,27.0,473.0,464.97,345.19
2016,6,5,11,45,233.5,431.5,4.95,27.5,661.0,666.83,494.96
2016,6,5,12,0,421.0,435.0,5.0,28.0,849.0,852.26,625.28
2016,6,5,12,15,673.0,276.0,4.95,28.0,941.0,931.68,685.86
2016,6,5,12,30,925.0,117.0,4.9,28.0,1033.0,992.02,725.77
2016,6,5,12,45,924.0,116.5,4.9,28.0,1029.0,971.07,711.52
2016,6,5,13,0,923.0,116.0,4.9,28.0,1025.0,947.03,695.78
2016,6,5,13,15,921.0,115.5,4.85,28.0,1013.0,919.05,677.07
2016,6,5,13,30,919.0,115.0,4.8,28.0,1001.0,888.11,656.38
2016,6,5,13,45,914.5,115.0,4.8,28.0,981.0,852.73,632.96
2016,6,5,14,0,910.0,115.0,4.8,28.0,961.0,814.79,607.67
2016,6,5,14,15,904.5,113.5,4.7,28.0,934.0,772.4,578.62
2016,6,5,14,30,899.0,112.0,4.6,28.0,907.0,727.92,547.72
2016,6,5,14,45,887.5,112.5,4.6,28.0,872.0,679.39,512.13
2016,6,5,15,0,876.0,113.0,4.6,28.0,837.0,629.71,474.87
2016,6,5,15,15,866.0,111.0,4.5,27.5,797.0,577.8,435.66
2016,6,5,15,30,856.0,109.0,4.4,27.0,757.0,525.1,394.73
2016,6,5,15,45,844.5,105.0,4.3,27.0,712.5,469.51,349.72
2016,6,5,16,0,833.0,101.0,4.2,27.0,668.0,413.8,303.41
2016,6,5,16,15,815.5,98.0,3.95,26.5,618.0,352.09,251.99
2016,6,5,16,30,798.0,95.0,3.7,26.0,568.0,296.02,203.98
2016,6,5,16,45,776.5,90.5,3.45,26.0,516.0,239.2,155.26
2016,6,5,17,0,755.0,86.0,3.2,26.0,464.0,184.46,110.05
2016,6,5,17,15,723.0,81.5,2.85,25.5,409.5,131.0,71.18
2016,6,5,17,30,691.0,77.0,2.5,25.0,355.0,76.52,40.76
2016,6,5,17,45,647.5,71.5,2.15,24.5,300.5,47.26,35.08
2016,6,5,18,0,604.0,66.0,1.8,24.0,246.0,45.47,33.68
2016,6,5,18,15,537.5,58.5,1.65,23.0,194.5,41.85,30.64
2016,6,5,18,30,471.0,51.0,1.5,22.0,143.0,38.03,27.23
2016,6,5,18,45,365.5,40.0,1.4,21.5,98.0,30.77,20.57
2016,6,5,19,0,260.0,29.0,1.3,21.0,53.0,23.08,12.75
2016,6,5,19,15,130.0,14.5,1.3,20.5,26.5,11.46,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,134.5,14.5,2.2,17.5,27.0,44.86,0.0
2016,6,6,6,0,269.0,29.0,2.4,18.0,54.0,107.84,68.35
2016,6,6,6,15,374.5,39.5,2.6,18.5,99.0,166.86,120.87
2016,6,6,6,30,480.0,50.0,2.8,19.0,144.0,237.92,181.82
2016,6,6,6,45,547.0,57.0,3.0,19.5,196.0,300.66,236.52
2016,6,6,7,0,614.0,64.0,3.2,20.0,248.0,369.97,295.25
2016,6,6,7,15,658.5,69.5,3.15,20.5,303.0,432.01,346.34
2016,6,6,7,30,703.0,75.0,3.1,21.0,358.0,496.01,397.11
2016,6,6,7,45,735.0,79.5,3.1,22.0,413.0,555.44,441.82
2016,6,6,8,0,767.0,84.0,3.1,23.0,468.0,616.11,485.72
2016,6,6,8,15,790.0,87.5,3.2,23.5,521.0,670.12,523.88
2016,6,6,8,30,813.0,91.0,3.3,24.0,574.0,723.85,559.92
2016,6,6,8,45,830.5,94.0,3.4,25.0,623.5,772.05,590.22
2016,6,6,9,0,848.0,97.0,3.5,26.0,673.0,813.52,615.26
2016,6,6,9,15,861.0,99.5,3.5,26.0,718.5,854.05,641.27
2016,6,6,9,30,874.0,102.0,3.5,26.0,764.0,892.43,665.58
2016,6,6,9,45,883.0,104.0,3.5,26.5,804.0,924.21,683.93
2016,6,6,10,0,892.0,106.0,3.5,27.0,844.0,953.18,700.29
2016,6,6,10,15,899.5,107.5,3.45,27.0,877.5,977.2,714.38
2016,6,6,10,30,907.0,109.0,3.4,27.0,911.0,998.01,726.39
2016,6,6,10,45,911.5,110.5,3.4,27.5,938.0,1012.54,733.28
2016,6,6,11,0,916.0,112.0,3.4,28.0,965.0,1023.54,738.01
2016,6,6,11,15,919.5,113.0,3.35,28.0,984.5,1029.44,740.66
2016,6,6,11,30,923.0,114.0,3.3,28.0,1004.0,1031.69,741.12
2016,6,6,11,45,926.5,113.0,3.25,28.0,1016.0,1028.31,738.13
2016,6,6,12,0,930.0,112.0,3.2,28.0,1028.0,1021.3,732.98
2016,6,6,12,15,930.0,112.0,3.15,28.0,1031.5,1008.31,724.15
2016,6,6,12,30,930.0,112.0,3.1,28.0,1035.0,991.96,713.32
2016,6,6,12,45,927.5,112.5,3.1,28.0,1030.0,970.56,699.71
2016,6,6,13,0,925.0,113.0,3.1,28.0,1025.0,946.1,684.18
2016,6,6,13,15,922.5,112.5,3.05,28.0,1012.5,917.7,665.76
2016,6,6,13,30,920.0,112.0,3.0,28.0,1000.0,886.37,645.42
2016,6,6,13,45,914.5,112.0,3.0,28.5,979.5,850.22,620.92
2016,6,6,14,0,909.0,112.0,3.0,29.0,959.0,811.59,594.73
2016,6,6,14,15,903.0,111.0,2.95,28.5,931.5,769.4,568.04
2016,6,6,14,30,897.0,110.0,2.9,28.0,904.0,725.14,539.46
2016,6,6,14,45,884.0,111.0,2.85,28.0,868.5,676.24,504.14
2016,6,6,15,0,871.0,112.0,2.8,28.0,833.0,626.32,467.3
2016,6,6,15,15,860.5,110.0,2.75,28.0,793.0,574.44,428.19
2016,6,6,15,30,850.0,108.0,2.7,28.0,753.0,521.84,387.45
2016,6,6,15,45,836.0,105.5,2.65,28.0,707.5,466.77,343.74
2016,6,6,16,0,822.0,103.0,2.6,28.0,662.0,407.34,295.65
2016,6,6,16,15,804.0,100.0,2.45,27.5,612.5,350.64,248.78
2016,6,6,16,30,786.0,97.0,2.3,27.0,563.0,295.11,201.93
2016,6,6,16,45,762.0,93.0,2.2,27.0,511.0,238.87,154.42
2016,6,6,17,0,738.0,89.0,2.1,27.0,459.0,185.02,110.48
2016,6,6,17,15,706.0,84.5,1.95,26.5,405.0,132.57,72.59
2016,6,6,17,30,674.0,80.0,1.8,26.0,351.0,78.86,42.49
2016,6,6,17,45,629.5,74.0,1.7,26.0,297.0,49.03,36.34
2016,6,6,18,0,585.0,68.0,1.6,26.0,243.0,46.94,34.64
2016,6,6,18,15,519.0,60.0,1.45,25.0,192.0,42.99,31.34
2016,6,6,18,30,453.0,52.0,1.3,24.0,141.0,38.81,27.66
2016,6,6,18,45,350.5,41.0,1.2,23.0,97.0,31.59,21.14
2016,6,6,19,0,248.0,30.0,1.1,22.0,53.0,23.95,13.47
2016,6,6,19,15,124.0,15.0,1.1,21.5,26.5,11.81,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,95.5,16.0,0.9,19.5,25.0,38.34,0.0
2016,6,7,6,0,191.0,32.0,0.9,20.0,50.0,91.15,57.63
2016,6,7,6,15,290.5,45.5,1.0,20.5,92.5,146.31,105.27
2016,6,7,6,30,390.0,59.0,1.1,21.0,135.0,213.01,161.07
2016,6,7,6,45,457.5,68.5,1.2,21.5,185.0,275.95,214.13
2016,6,7,7,0,525.0,78.0,1.3,22.0,235.0,343.56,269.66
2016,6,7,7,15,572.0,85.5,1.25,22.5,288.0,404.64,318.18
2016,6,7,7,30,619.0,93.0,1.2,23.0,341.0,469.39,367.56
2016,6,7,7,45,653.5,98.5,1.2,24.0,394.5,527.47,409.56
2016,6,7,8,0,688.0,104.0,1.2,25.0,448.0,587.19,451.06
2016,6,7,8,15,713.5,108.5,1.3,25.5,500.0,640.67,488.28
2016,6,7,8,30,739.0,113.0,1.4,26.0,552.0,691.99,522.35
2016,6,7,8,45,757.5,117.0,1.55,26.5,600.5,739.27,552.86
2016,6,7,9,0,776.0,121.0,1.7,27.0,649.0,785.45,582.24
2016,6,7,9,15,459.0,241.0,1.7,27.0,559.0,664.87,494.23
2016,6,7,9,30,142.0,361.0,1.7,27.0,469.0,501.3,371.41
2016,6,7,9,45,220.0,372.0,1.75,27.5,549.5,586.0,432.49
2016,6,7,10,0,298.0,383.0,1.8,28.0,630.0,684.54,499.41
2016,6,7,10,15,239.0,411.5,1.8,28.0,615.0,650.7,473.27
2016,6,7,10,30,180.0,440.0,1.8,28.0,600.0,624.59,453.15
2016,6,7,10,45,517.0,291.0,1.8,28.5,768.5,821.58,593.55
2016,6,7,11,0,854.0,142.0,1.8,29.0,937.0,992.13,701.77
2016,6,7,11,15,513.5,317.0,1.85,29.0,798.5,845.05,602.73
2016,6,7,11,30,173.0,492.0,1.9,29.0,660.0,663.7,474.06
2016,6,7,11,45,99.5,436.0,1.95,29.0,533.0,523.27,378.73
2016,6,7,12,0,26.0,380.0,2.0,29.0,406.0,393.46,286.56
2016,6,7,12,15,454.0,258.5,2.0,29.0,709.0,703.31,515.27
2016,6,7,12,30,882.0,137.0,2.0,29.0,1012.0,969.71,689.26
2016,6,7,12,45,882.0,136.0,2.05,29.0,1008.0,950.01,674.67
2016,6,7,13,0,882.0,135.0,2.1,29.0,1004.0,927.38,661.18
2016,6,7,13,15,879.5,134.5,2.1,29.0,992.0,900.06,644.19
2016,6,7,13,30,877.0,134.0,2.1,29.0,980.0,869.96,625.4
2016,6,7,13,45,873.0,132.5,2.15,29.5,960.5,835.06,602.62
2016,6,7,14,0,869.0,131.0,2.2,30.0,941.0,797.71,578.13
2016,6,7,14,15,862.5,130.0,2.2,30.0,914.0,756.68,551.81
2016,6,7,14,30,856.0,129.0,2.2,30.0,887.0,713.73,523.12
2016,6,7,14,45,849.5,126.0,2.25,30.0,854.0,667.34,490.83
2016,6,7,15,0,843.0,123.0,2.3,30.0,821.0,619.45,456.59
2016,6,7,15,15,832.0,120.5,2.25,29.5,781.5,568.23,419.41
2016,6,7,15,30,821.0,118.0,2.2,29.0,742.0,513.17,378.35
2016,6,7,15,45,603.0,196.0,2.2,29.0,639.5,433.11,317.81
2016,6,7,16,0,385.0,274.0,2.2,29.0,537.0,379.91,278.04
2016,6,7,16,15,287.0,269.0,2.1,28.5,457.0,317.32,232.13
2016,6,7,16,30,189.0,264.0,2.0,28.0,377.0,270.79,198.88
2016,6,7,16,45,447.5,180.5,1.9,28.0,414.5,237.53,163.84
2016,6,7,17,0,706.0,97.0,1.8,28.0,452.0,182.6,109.37
2016,6,7,17,15,673.0,92.0,1.7,27.5,399.0,131.13,72.31
2016,6,7,17,30,640.0,87.0,1.6,27.0,346.0,83.54,46.53
2016,6,7,17,45,590.0,81.5,1.55,27.0,292.5,54.62,40.91
2016,6,7,18,0,540.0,76.0,1.5,27.0,239.0,53.27,39.85
2016,6,7,18,15,474.0,67.0,1.35,26.0,189.0,48.79,36.14
2016,6,7,18,30,408.0,58.0,1.2,25.0,139.0,44.05,31.99
2016,6,7,18,45,309.5,45.5,1.1,24.5,96.0,34.77,23.67
2016,6,7,19,0,211.0,33.0,1.0,24.0,53.0,25.75,14.84
2016,6,7,19,15,105.5,16.5,1.05,23.5,26.5,13.02,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,79.5,16.5,0.25,21.5,24.0,35.92,0.0
2016,6,8,6,0,159.0,33.0,0.2,22.0,48.0,84.51,53.14
2016,6,8,6,15,252.5,48.5,0.35,22.0,89.5,138.26,98.91
2016,6,8,6,30,346.0,64.0,0.5,22.0,131.0,202.81,152.42
2016,6,8,6,45,418.0,73.5,0.7,22.5,180.5,262.06,201.9
2016,6,8,7,0,490.0,83.0,0.9,23.0,230.0,332.15,258.91
2016,6,8,7,15,537.5,91.0,1.1,23.5,282.0,392.26,306.97
2016,6,8,7,30,585.0,99.0,1.3,24.0,334.0,456.13,356.51
2016,6,8,7,45,623.0,104.5,1.55,24.5,387.0,514.76,401.0
2016,6,8,8,0,661.0,110.0,1.8,25.0,440.0,575.41,445.82
2016,6,8,8,15,687.0,114.5,1.9,25.5,491.5,628.09,482.96
2016,6,8,8,30,713.0,119.0,2.0,26.0,543.0,680.99,519.07
2016,6,8,8,45,564.5,191.0,2.15,26.5,544.5,664.11,502.67
2016,6,8,9,0,416.0,263.0,2.3,27.0,546.0,637.58,479.12
2016,6,8,9,15,434.0,274.0,2.35,27.0,587.0,677.59,506.71
2016,6,8,9,30,452.0,285.0,2.4,27.0,628.0,716.98,533.1
2016,6,8,9,45,625.0,215.0,2.45,27.5,716.0,816.57,603.37
2016,6,8,10,0,798.0,145.0,2.5,28.0,804.0,912.88,664.72
2016,6,8,10,15,807.0,147.0,2.5,28.0,837.5,937.09,678.47
2016,6,8,10,30,816.0,149.0,2.5,28.0,871.0,958.4,691.01
2016,6,8,10,45,526.0,306.0,2.5,28.0,777.0,845.5,612.73
2016,6,8,11,0,236.0,463.0,2.5,28.0,683.0,701.67,507.8
2016,6,8,11,15,160.5,467.0,2.5,28.0,618.5,629.14,456.94
2016,6,8,11,30,85.0,471.0,2.5,28.0,554.0,546.57,397.82
2016,6,8,11,45,214.5,465.5,2.5,28.5,676.5,674.05,488.61
2016,6,8,12,0,344.0,460.0,2.5,29.0,799.0,796.47,571.34
2016,6,8,12,15,189.0,436.5,2.5,29.0,623.0,610.06,441.95
2016,6,8,12,30,34.0,413.0,2.5,29.0,447.0,428.33,311.87
2016,6,8,12,45,55.0,445.0,2.55,29.0,499.5,475.3,346.44
2016,6,8,13,0,76.0,477.0,2.6,29.0,552.0,520.4,378.3
2016,6,8,13,15,56.5,443.5,2.6,29.0,499.5,466.62,340.17
2016,6,8,13,30,37.0,410.0,2.6,29.0,447.0,414.44,303.21
2016,6,8,13,45,212.5,408.5,2.65,29.0,608.0,552.74,405.95
2016,6,8,14,0,388.0,407.0,2.7,29.0,769.0,675.53,493.33
2016,6,8,14,15,585.0,288.0,2.7,29.0,816.0,693.79,509.73
2016,6,8,14,30,782.0,169.0,2.7,29.0,863.0,698.23,516.31
2016,6,8,14,45,461.5,286.5,2.7,29.0,692.0,555.0,410.79
2016,6,8,15,0,141.0,404.0,2.7,29.0,521.0,441.27,325.28
2016,6,8,15,15,215.0,374.5,2.7,28.5,543.0,446.36,330.85
2016,6,8,15,30,289.0,345.0,2.7,28.0,565.0,439.63,326.54
2016,6,8,15,45,308.5,317.5,2.7,28.0,539.5,406.19,301.31
2016,6,8,16,0,328.0,290.0,2.7,28.0,514.0,370.61,273.78
2016,6,8,16,15,492.5,216.0,2.6,27.5,524.0,339.96,246.83
2016,6,8,16,30,657.0,142.0,2.5,27.0,534.0,293.59,204.63
2016,6,8,16,45,612.0,137.5,2.4,27.0,476.5,239.25,160.28
2016,6,8,17,0,567.0,133.0,2.3,27.0,419.0,189.94,121.45
2016,6,8,17,15,522.5,129.0,2.15,26.5,368.5,146.71,90.95
2016,6,8,17,30,478.0,125.0,2.0,26.0,318.0,107.48,69.63
2016,6,8,17,45,439.5,111.5,1.85,26.0,269.0,77.62,60.55
2016,6,8,18,0,401.0,98.0,1.7,26.0,220.0,70.0,54.22
2016,6,8,18,15,342.5,84.0,1.6,25.5,173.5,61.48,47.01
2016,6,8,18,30,284.0,70.0,1.5,25.0,127.0,52.49,39.15
2016,6,8,18,45,208.0,52.5,1.4,24.5,87.0,40.18,28.22
2016,6,8,19,0,132.0,35.0,1.3,24.0,47.0,28.63,17.21
2016,6,8,19,15,66.0,17.5,1.35,23.5,23.5,14.67,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,75.0,16.5,1.0,21.5,23.5,35.02,0.0
2016,6,9,6,0,150.0,33.0,1.1,22.0,47.0,82.21,51.72
2016,6,9,6,15,239.0,48.5,1.0,22.0,88.0,134.04,96.17
2016,6,9,6,30,328.0,64.0,0.9,22.0,129.0,196.16,147.91
2016,6,9,6,45,399.0,74.5,0.85,22.5,177.5,255.07,196.9
2016,6,9,7,0,470.0,85.0,0.8,23.0,226.0,321.36,250.42
2016,6,9,7,15,517.5,93.5,1.0,23.5,277.5,384.15,300.45
2016,6,9,7,30,565.0,102.0,1.2,24.0,329.0,447.53,349.57
2016,6,9,7,45,604.5,107.5,1.4,25.0,381.5,506.14,393.05
2016,6,9,8,0,644.0,113.0,1.6,26.0,434.0,566.93,436.79
2016,6,9,8,15,670.0,118.0,1.7,26.0,485.0,619.43,474.53
2016,6,9,8,30,696.0,123.0,1.8,26.0,536.0,672.19,511.7
2016,6,9,8,45,718.0,126.5,1.95,26.5,584.5,720.05,542.94
2016,6,9,9,0,740.0,130.0,2.1,27.0,633.0,764.4,571.35
2016,6,9,9,15,755.0,133.5,2.2,27.0,677.0,804.52,597.39
2016,6,9,9,30,770.0,137.0,2.3,27.0,721.0,842.86,622.1
2016,6,9,9,45,784.0,138.5,2.4,27.5,760.5,876.15,642.06
2016,6,9,10,0,798.0,140.0,2.5,28.0,800.0,907.14,660.43
2016,6,9,10,15,532.0,283.0,2.6,28.0,731.0,817.36,597.27
2016,6,9,10,30,266.0,426.0,2.7,28.0,662.0,703.52,512.56
2016,6,9,10,45,265.0,441.0,2.8,28.5,682.5,718.32,521.95
2016,6,9,11,0,264.0,456.0,2.9,29.0,703.0,731.65,529.46
2016,6,9,11,15,552.5,302.0,2.95,29.0,831.0,868.06,629.52
2016,6,9,11,30,841.0,148.0,3.0,29.0,959.0,983.12,706.13
2016,6,9,11,45,448.0,301.0,3.1,29.5,734.0,755.53,549.98
2016,6,9,12,0,55.0,454.0,3.2,30.0,509.0,494.55,358.48
2016,6,9,12,15,127.0,481.0,3.25,30.0,608.0,593.59,430.58
2016,6,9,12,30,199.0,508.0,3.3,30.0,707.0,681.71,492.07
2016,6,9,12,45,257.0,493.5,3.35,30.0,748.0,716.62,516.95
2016,6,9,13,0,315.0,479.0,3.4,30.0,789.0,744.08,536.98
2016,6,9,13,15,581.0,311.5,3.4,30.0,875.5,808.82,588.58
2016,6,9,13,30,847.0,144.0,3.4,30.0,962.0,853.79,621.94
2016,6,9,13,45,842.0,143.0,3.4,30.0,942.5,819.57,599.21
2016,6,9,14,0,837.0,142.0,3.4,30.0,923.0,783.08,575.38
2016,6,9,14,15,830.5,140.5,3.35,30.0,896.5,742.91,548.67
2016,6,9,14,30,824.0,139.0,3.3,30.0,870.0,700.92,519.34
2016,6,9,14,45,452.0,263.0,3.3,30.0,662.0,528.75,392.59
2016,6,9,15,0,80.0,387.0,3.3,30.0,454.0,393.61,290.15
2016,6,9,15,15,172.0,369.0,3.25,29.5,503.0,418.22,310.09
2016,6,9,15,30,264.0,351.0,3.2,29.0,552.0,432.2,320.74
2016,6,9,15,45,480.0,251.0,3.2,29.0,589.5,425.3,314.55
2016,6,9,16,0,696.0,151.0,3.2,29.0,627.0,396.74,289.14
2016,6,9,16,15,565.0,184.0,3.1,28.5,552.0,338.63,244.1
2016,6,9,16,30,434.0,217.0,3.0,28.0,477.0,292.99,209.75
2016,6,9,16,45,514.0,174.0,2.95,28.0,454.0,248.06,170.14
2016,6,9,17,0,594.0,131.0,2.9,28.0,431.0,193.23,122.58
2016,6,9,17,15,558.5,123.0,2.7,27.5,379.5,145.65,88.31
2016,6,9,17,30,523.0,115.0,2.5,27.0,328.0,102.7,64.22
2016,6,9,17,45,477.0,105.0,2.35,27.0,277.0,73.0,56.43
2016,6,9,18,0,431.0,95.0,2.2,27.0,226.0,67.81,52.15
2016,6,9,18,15,367.5,82.0,2.05,26.0,178.0,59.96,45.63
2016,6,9,18,30,304.0,69.0,1.9,25.0,130.0,51.69,38.49
2016,6,9,18,45,223.0,52.0,1.75,24.5,89.5,39.76,27.88
2016,6,9,19,0,142.0,35.0,1.6,24.0,49.0,28.65,17.31
2016,6,9,19,15,71.0,17.5,1.65,24.0,24.5,14.69,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.0,15.5,1.0,21.5,24.5,38.14,0.0
2016,6,10,6,0,198.0,31.0,1.1,22.0,49.0,91.09,56.83
2016,6,10,6,15,294.5,44.0,1.25,22.0,91.0,145.02,103.52
2016,6,10,6,30,391.0,57.0,1.4,22.0,133.0,212.4,160.05
2016,6,10,6,45,457.5,66.0,1.6,22.5,182.0,272.22,210.79
2016,6,10,7,0,524.0,75.0,1.8,23.0,231.0,338.62,265.7
2016,6,10,7,15,569.5,81.5,1.9,23.5,283.0,397.6,313.35
2016,6,10,7,30,615.0,88.0,2.0,24.0,335.0,460.12,362.15
2016,6,10,7,45,649.5,93.0,2.1,24.5,387.5,517.31,405.42
2016,6,10,8,0,684.0,98.0,2.2,25.0,440.0,576.19,448.62
2016,6,10,8,15,476.0,175.0,2.25,25.5,425.5,538.49,416.08
2016,6,10,8,30,268.0,252.0,2.3,26.0,411.0,475.06,364.11
2016,6,10,8,45,520.0,182.5,2.35,26.5,524.5,619.02,472.94
2016,6,10,9,0,772.0,113.0,2.4,27.0,638.0,771.87,579.33
2016,6,10,9,15,786.5,116.0,2.4,27.0,682.0,812.06,603.88
2016,6,10,9,30,801.0,119.0,2.4,27.0,726.0,850.39,627.84
2016,6,10,9,45,812.0,121.5,2.4,27.5,765.0,882.88,646.45
2016,6,10,10,0,823.0,124.0,2.4,28.0,804.0,905.82,658.68
2016,6,10,10,15,556.5,272.0,2.4,28.0,740.5,828.97,604.3
2016,6,10,10,30,290.0,420.0,2.4,28.0,677.0,720.35,523.0
2016,6,10,10,45,302.0,431.0,2.4,28.5,705.5,744.09,538.2
2016,6,10,11,0,314.0,442.0,2.4,29.0,734.0,766.52,551.42
2016,6,10,11,15,587.5,287.5,2.4,29.0,848.5,889.02,640.0
2016,6,10,11,30,861.0,133.0,2.4,29.0,963.0,988.2,703.99
2016,6,10,11,45,870.0,129.0,2.45,29.5,976.5,987.57,701.32
2016,6,10,12,0,879.0,125.0,2.5,30.0,990.0,983.54,697.56
2016,6,10,12,15,575.0,309.5,2.5,30.0,876.5,868.38,621.0
2016,6,10,12,30,271.0,494.0,2.5,30.0,763.0,740.82,528.31
2016,6,10,12,45,293.5,486.0,2.55,30.0,776.5,743.41,531.84
2016,6,10,13,0,316.0,478.0,2.6,30.0,790.0,744.08,533.14
2016,6,10,13,15,594.0,301.5,2.6,30.0,879.0,811.35,586.34
2016,6,10,13,30,872.0,125.0,2.6,30.0,968.0,858.25,619.99
2016,6,10,13,45,866.5,125.0,2.6,30.0,948.5,823.85,597.42
2016,6,10,14,0,861.0,125.0,2.6,30.0,929.0,787.11,573.82
2016,6,10,14,15,855.0,124.0,2.6,30.0,902.5,746.95,547.75
2016,6,10,14,30,849.0,123.0,2.6,30.0,876.0,704.86,519.51
2016,6,10,14,45,838.5,122.5,2.65,30.0,842.5,658.53,486.81
2016,6,10,15,0,828.0,122.0,2.7,30.0,809.0,611.06,452.47
2016,6,10,15,15,556.5,234.5,2.65,30.0,686.5,510.84,377.29
2016,6,10,15,30,285.0,347.0,2.6,30.0,564.0,439.71,323.52
2016,6,10,15,45,526.5,231.5,2.6,30.0,603.0,430.5,316.02
2016,6,10,16,0,768.0,116.0,2.6,30.0,642.0,399.9,288.89
2016,6,10,16,15,749.5,112.5,2.5,29.5,594.5,345.67,244.56
2016,6,10,16,30,731.0,109.0,2.4,29.0,547.0,292.74,200.48
2016,6,10,16,45,700.0,107.0,2.35,29.0,495.0,235.22,152.96
2016,6,10,17,0,669.0,105.0,2.3,29.0,443.0,185.02,112.55
2016,6,10,17,15,635.5,99.5,2.15,28.5,391.0,135.23,76.54
2016,6,10,17,30,602.0,94.0,2.0,28.0,339.0,89.39,51.08
2016,6,10,17,45,546.0,89.0,1.85,28.0,286.0,60.2,45.42
2016,6,10,18,0,490.0,84.0,1.7,28.0,233.0,59.62,45.03
2016,6,10,18,15,425.5,73.5,1.55,27.5,184.5,53.62,39.99
2016,6,10,18,30,361.0,63.0,1.4,27.0,136.0,47.08,34.28
2016,6,10,18,45,266.0,49.0,1.3,26.5,94.0,37.39,25.68
2016,6,10,19,0,171.0,35.0,1.2,26.0,52.0,27.26,16.1
2016,6,10,19,15,85.5,17.5,1.2,25.5,26.0,13.78,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,63.0,16.5,1.75,22.5,22.5,30.57,0.0
2016,6,11,6,0,126.0,33.0,2.0,23.0,45.0,71.59,44.27
2016,6,11,6,15,213.0,49.5,2.2,23.5,85.0,127.09,90.91
2016,6,11,6,30,300.0,66.0,2.4,24.0,125.0,188.0,141.44
2016,6,11,6,45,370.0,77.5,2.6,24.5,173.0,245.95,190.06
2016,6,11,7,0,440.0,89.0,2.8,25.0,221.0,311.21,243.74
2016,6,11,7,15,488.5,98.0,2.9,25.0,271.5,369.42,291.29
2016,6,11,7,30,537.0,107.0,3.0,25.0,322.0,436.08,344.08
2016,6,11,7,45,574.0,113.5,3.1,25.5,374.0,492.9,387.4
2016,6,11,8,0,611.0,120.0,3.2,26.0,426.0,551.73,431.02
2016,6,11,8,15,638.5,126.0,3.25,26.0,476.0,604.97,470.08
2016,6,11,8,30,666.0,132.0,3.3,26.0,526.0,658.67,508.65
2016,6,11,8,45,685.5,137.5,3.35,26.5,573.5,705.66,540.11
2016,6,11,9,0,705.0,143.0,3.4,27.0,621.0,751.85,569.93
2016,6,11,9,15,721.0,146.5,3.4,27.0,665.0,791.75,595.88
2016,6,11,9,30,737.0,150.0,3.4,27.0,709.0,826.48,618.06
2016,6,11,9,45,519.5,265.5,3.45,27.5,669.5,768.0,572.05
2016,6,11,10,0,302.0,381.0,3.5,28.0,630.0,685.32,506.75
2016,6,11,10,15,172.5,380.5,3.5,28.0,524.5,554.49,411.69
2016,6,11,10,30,43.0,380.0,3.5,28.0,419.0,418.81,310.42
2016,6,11,10,45,44.5,395.0,3.55,28.5,436.0,434.58,321.29
2016,6,11,11,0,46.0,410.0,3.6,29.0,453.0,450.02,331.32
2016,6,11,11,15,91.5,449.5,3.6,29.0,537.5,533.37,391.37
2016,6,11,11,30,137.0,489.0,3.6,29.0,622.0,624.8,455.38
2016,6,11,11,45,456.5,342.0,3.6,29.0,791.0,804.35,587.74
2016,6,11,12,0,776.0,195.0,3.6,29.0,960.0,958.86,694.38
2016,6,11,12,15,777.0,195.5,3.55,29.0,964.0,948.08,685.68
2016,6,11,12,30,778.0,196.0,3.5,29.0,968.0,934.36,676.42
2016,6,11,12,45,774.5,197.5,3.5,29.5,964.0,914.63,662.3
2016,6,11,13,0,771.0,199.0,3.5,30.0,960.0,892.42,646.68
2016,6,11,13,15,768.0,198.0,3.45,30.0,948.5,865.93,629.3
2016,6,11,13,30,765.0,197.0,3.4,30.0,937.0,837.08,610.39
2016,6,11,13,45,758.0,196.5,3.4,30.0,917.5,803.17,588.29
2016,6,11,14,0,751.0,196.0,3.4,30.0,898.0,767.41,564.41
2016,6,11,14,15,743.5,194.0,3.35,30.0,872.0,728.28,537.14
2016,6,11,14,30,736.0,192.0,3.3,30.0,846.0,687.04,508.0
2016,6,11,14,45,704.5,202.0,3.25,30.0,809.0,639.42,473.47
2016,6,11,15,0,673.0,212.0,3.2,30.0,772.0,592.8,439.1
2016,6,11,15,15,659.0,207.5,3.15,30.0,734.0,544.84,403.45
2016,6,11,15,30,645.0,203.0,3.1,30.0,696.0,497.07,367.12
2016,6,11,15,45,628.0,197.0,3.05,30.0,653.0,447.08,328.35
2016,6,11,16,0,611.0,191.0,3.0,30.0,610.0,398.07,289.43
2016,6,11,16,15,588.0,184.5,2.9,29.5,563.5,347.83,249.4
2016,6,11,16,30,565.0,178.0,2.8,29.0,517.0,299.76,210.45
2016,6,11,16,45,538.5,168.5,2.7,29.0,468.0,250.26,170.22
2016,6,11,17,0,512.0,159.0,2.6,29.0,419.0,203.59,133.34
2016,6,11,17,15,475.0,149.0,2.4,28.5,368.5,158.42,101.08
2016,6,11,17,30,438.0,139.0,2.2,28.0,318.0,117.57,77.43
2016,6,11,17,45,392.5,125.5,2.05,28.0,268.5,87.46,68.26
2016,6,11,18,0,347.0,112.0,1.9,28.0,219.0,80.16,62.28
2016,6,11,18,15,286.5,95.5,1.8,27.5,172.0,73.55,56.77
2016,6,11,18,30,226.0,79.0,1.7,27.0,125.0,61.72,46.59
2016,6,11,18,45,155.0,58.0,1.65,26.5,85.5,46.19,33.02
2016,6,11,19,0,84.0,37.0,1.6,26.0,46.0,30.13,18.45
