Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,15,42.0,18.5,1.65,25.5,23.0,16.21,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,49.5,17.0,2.2,23.5,21.5,28.66,0.0
2016,6,12,6,0,99.0,34.0,2.4,24.0,43.0,66.4,40.99
2016,6,12,6,15,177.5,52.5,2.45,24.0,82.0,114.98,82.01
2016,6,12,6,30,256.0,71.0,2.5,24.0,121.0,177.83,134.06
2016,6,12,6,45,324.0,84.5,2.65,24.5,168.5,234.68,181.5
2016,6,12,7,0,392.0,98.0,2.8,25.0,216.0,298.65,233.93
2016,6,12,7,15,441.0,109.0,2.9,25.0,266.0,356.78,281.25
2016,6,12,7,30,490.0,120.0,3.0,25.0,316.0,419.17,330.76
2016,6,12,7,45,454.5,146.0,3.1,25.5,348.5,449.79,353.37
2016,6,12,8,0,419.0,172.0,3.2,26.0,381.0,475.66,371.49
2016,6,12,8,15,261.0,216.0,3.25,26.0,351.5,420.35,326.74
2016,6,12,8,30,103.0,260.0,3.3,26.0,322.0,340.7,262.58
2016,6,12,8,45,83.5,277.0,3.35,26.5,330.0,345.75,264.87
2016,6,12,9,0,64.0,294.0,3.4,27.0,338.0,349.1,265.53
2016,6,12,9,15,282.5,280.0,3.4,27.0,492.0,542.6,413.24
2016,6,12,9,30,501.0,266.0,3.4,27.0,646.0,739.34,555.49
2016,6,12,9,45,469.0,296.0,3.4,27.5,666.5,753.39,560.65
2016,6,12,10,0,437.0,326.0,3.4,28.0,687.0,763.61,564.31
2016,6,12,10,15,385.5,366.0,3.35,28.0,694.5,752.61,554.0
2016,6,12,10,30,334.0,406.0,3.3,28.0,702.0,748.07,548.07
2016,6,12,10,45,300.5,430.5,3.3,28.5,703.0,741.83,540.89
2016,6,12,11,0,267.0,455.0,3.3,29.0,704.0,733.23,532.21
2016,6,12,11,15,354.0,436.5,3.3,29.0,774.0,798.24,578.03
2016,6,12,11,30,441.0,418.0,3.3,29.0,844.0,868.81,626.12
2016,6,12,11,45,426.0,425.0,3.35,29.5,841.0,854.92,614.7
2016,6,12,12,0,411.0,432.0,3.4,30.0,838.0,834.08,599.5
2016,6,12,12,15,423.5,438.5,3.35,30.0,858.0,847.25,607.88
2016,6,12,12,30,436.0,445.0,3.3,30.0,878.0,853.04,611.29
2016,6,12,12,45,432.5,441.0,3.3,30.0,869.0,831.96,597.31
2016,6,12,13,0,429.0,437.0,3.3,30.0,860.0,809.5,582.56
2016,6,12,13,15,412.0,430.0,3.3,30.0,833.0,770.49,556.53
2016,6,12,13,30,395.0,423.0,3.3,30.0,806.0,732.61,531.1
2016,6,12,13,45,424.0,408.0,3.3,30.0,811.0,724.7,526.7
2016,6,12,14,0,453.0,393.0,3.3,30.0,816.0,713.58,519.78
2016,6,12,14,15,434.0,381.5,3.25,30.0,777.5,666.74,487.37
2016,6,12,14,30,415.0,370.0,3.2,30.0,739.0,620.46,455.15
2016,6,12,14,45,454.0,341.5,3.2,30.0,731.0,598.33,440.35
2016,6,12,15,0,493.0,313.0,3.2,30.0,723.0,571.95,421.86
2016,6,12,15,15,430.5,318.5,3.15,30.0,664.5,513.22,378.74
2016,6,12,15,30,368.0,324.0,3.1,30.0,606.0,463.21,341.62
2016,6,12,15,45,418.5,283.5,3.05,30.0,585.5,425.45,313.16
2016,6,12,16,0,469.0,243.0,3.0,30.0,565.0,385.57,281.69
2016,6,12,16,15,369.0,249.5,2.9,29.5,491.5,331.33,241.09
2016,6,12,16,30,269.0,256.0,2.8,29.0,418.0,282.88,205.69
2016,6,12,16,45,258.5,234.5,2.7,29.0,378.5,244.18,175.43
2016,6,12,17,0,248.0,213.0,2.6,29.0,339.0,206.8,146.55
2016,6,12,17,15,234.0,190.0,2.4,28.5,298.0,169.38,119.23
2016,6,12,17,30,220.0,167.0,2.2,28.0,257.0,133.89,95.8
2016,6,12,17,45,291.0,137.0,2.05,28.0,238.0,101.12,79.63
2016,6,12,18,0,362.0,107.0,1.9,28.0,219.0,76.39,59.1
2016,6,12,18,15,300.5,92.0,1.85,27.5,172.5,67.31,51.54
2016,6,12,18,30,239.0,77.0,1.8,27.0,126.0,60.33,45.44
2016,6,12,18,45,168.0,57.5,1.75,26.5,86.5,45.86,32.76
2016,6,12,19,0,97.0,38.0,1.7,26.0,47.0,30.91,19.13
2016,6,12,19,15,48.5,19.0,1.85,26.0,23.5,15.88,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,64.5,17.0,2.9,23.5,23.0,31.3,0.0
2016,6,13,6,0,129.0,34.0,3.0,24.0,46.0,73.43,45.23
2016,6,13,6,15,221.5,50.0,3.15,24.0,86.5,129.8,92.65
2016,6,13,6,30,314.0,66.0,3.3,24.0,127.0,192.41,144.84
2016,6,13,6,45,399.0,74.0,3.5,24.5,177.0,253.21,195.88
2016,6,13,7,0,484.0,82.0,3.7,25.0,227.0,326.34,256.06
2016,6,13,7,15,247.0,109.5,3.75,25.5,184.0,249.08,196.5
2016,6,13,7,30,10.0,137.0,3.8,26.0,141.0,137.69,105.81
2016,6,13,7,45,343.5,119.0,3.85,26.5,290.0,351.6,278.42
2016,6,13,8,0,677.0,101.0,3.9,27.0,439.0,573.42,448.68
2016,6,13,8,15,473.0,176.0,3.85,27.0,425.0,536.35,416.2
2016,6,13,8,30,269.0,251.0,3.8,27.0,411.0,474.07,365.08
2016,6,13,8,45,290.5,271.0,3.8,27.5,457.0,521.95,399.27
2016,6,13,9,0,312.0,291.0,3.8,28.0,503.0,570.39,432.74
2016,6,13,9,15,558.0,204.5,3.75,28.5,615.0,713.28,538.48
2016,6,13,9,30,804.0,118.0,3.7,29.0,727.0,850.6,631.62
2016,6,13,9,45,554.5,249.0,3.7,29.5,679.5,781.95,579.0
2016,6,13,10,0,305.0,380.0,3.7,30.0,632.0,686.72,504.39
2016,6,13,10,15,574.5,252.5,3.65,30.0,751.5,828.29,608.67
2016,6,13,10,30,844.0,125.0,3.6,30.0,871.0,951.08,689.81
2016,6,13,10,45,507.0,297.0,3.6,30.5,749.0,816.65,594.07
2016,6,13,11,0,170.0,469.0,3.6,31.0,627.0,642.31,464.25
2016,6,13,11,15,515.5,300.0,3.55,31.0,794.5,828.88,601.93
2016,6,13,11,30,861.0,131.0,3.5,31.0,962.0,985.84,706.1
2016,6,13,11,45,609.5,291.5,3.5,31.0,883.5,904.83,650.25
2016,6,13,12,0,358.0,452.0,3.5,31.0,805.0,802.04,574.55
2016,6,13,12,15,611.0,293.5,3.5,31.0,899.0,888.05,640.09
2016,6,13,12,30,864.0,135.0,3.5,31.0,993.0,950.92,682.19
2016,6,13,12,45,534.5,319.5,3.5,31.5,849.5,813.39,586.43
2016,6,13,13,0,205.0,504.0,3.5,32.0,706.0,665.77,476.94
2016,6,13,13,15,254.5,486.0,3.5,32.0,734.0,683.89,491.45
2016,6,13,13,30,304.0,468.0,3.5,32.0,762.0,696.54,501.27
2016,6,13,13,45,285.0,463.0,3.5,32.0,734.5,661.28,477.02
2016,6,13,14,0,266.0,458.0,3.5,32.0,707.0,626.55,453.2
2016,6,13,14,15,235.0,449.5,3.5,32.0,665.0,582.34,422.45
2016,6,13,14,30,204.0,441.0,3.5,32.0,623.0,539.01,392.09
2016,6,13,14,45,186.5,424.0,3.5,32.0,585.5,499.48,364.44
2016,6,13,15,0,169.0,407.0,3.5,32.0,548.0,461.31,337.48
2016,6,13,15,15,263.5,367.5,3.4,31.5,575.0,464.52,341.38
2016,6,13,15,30,358.0,328.0,3.3,31.0,602.0,461.75,339.72
2016,6,13,15,45,376.0,301.0,3.25,31.0,573.5,424.71,311.71
2016,6,13,16,0,394.0,274.0,3.2,31.0,545.0,385.58,281.44
2016,6,13,16,15,373.0,256.5,3.05,30.5,498.0,338.54,245.51
2016,6,13,16,30,352.0,239.0,2.9,30.0,451.0,293.66,210.81
2016,6,13,16,45,292.5,225.0,2.8,30.0,390.5,245.04,174.24
2016,6,13,17,0,233.0,211.0,2.7,30.0,330.0,203.17,143.83
2016,6,13,17,15,224.0,187.5,2.5,29.5,291.0,166.86,117.19
2016,6,13,17,30,215.0,164.0,2.3,29.0,252.0,131.93,93.92
2016,6,13,17,45,197.5,141.5,2.15,29.0,213.5,109.89,86.58
2016,6,13,18,0,180.0,119.0,2.0,29.0,175.0,94.06,73.58
2016,6,13,18,15,152.0,97.5,1.95,28.5,138.5,78.35,60.55
2016,6,13,18,30,124.0,76.0,1.9,28.0,102.0,62.18,46.79
2016,6,13,18,45,84.0,55.5,1.9,27.5,71.0,46.25,32.95
2016,6,13,19,0,44.0,35.0,1.9,27.0,40.0,29.92,18.31
2016,6,13,19,15,22.0,17.5,2.05,26.5,20.0,15.45,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.5,17.5,2.9,23.5,21.5,28.61,0.0
2016,6,14,6,0,93.0,35.0,3.2,24.0,43.0,66.17,40.86
2016,6,14,6,15,179.5,53.0,3.3,24.0,83.0,115.91,82.68
2016,6,14,6,30,266.0,71.0,3.4,24.0,123.0,180.88,136.43
2016,6,14,6,45,165.5,91.5,3.55,24.5,127.5,171.42,132.6
2016,6,14,7,0,65.0,112.0,3.7,25.0,132.0,143.98,111.8
2016,6,14,7,15,284.5,115.0,3.75,25.0,226.0,274.31,217.35
2016,6,14,7,30,504.0,118.0,3.8,25.0,320.0,424.09,335.99
2016,6,14,7,45,415.5,154.5,3.9,25.5,337.0,434.3,342.19
2016,6,14,8,0,327.0,191.0,4.0,26.0,354.0,425.56,333.55
2016,6,14,8,15,177.5,207.0,3.9,26.0,297.0,342.08,266.93
2016,6,14,8,30,28.0,223.0,3.8,26.0,240.0,244.68,187.93
2016,6,14,8,45,26.5,237.5,3.7,26.5,254.5,258.62,197.77
2016,6,14,9,0,25.0,252.0,3.6,27.0,269.0,263.16,200.14
2016,6,14,9,15,32.5,281.5,3.45,27.5,305.5,309.38,234.05
2016,6,14,9,30,40.0,311.0,3.3,28.0,342.0,346.6,260.56
2016,6,14,9,45,42.5,332.0,3.15,28.5,366.0,370.49,276.75
2016,6,14,10,0,45.0,353.0,3.0,29.0,390.0,394.21,292.63
2016,6,14,10,15,39.0,356.0,2.95,29.0,389.5,391.01,289.45
2016,6,14,10,30,33.0,359.0,2.9,29.0,389.0,387.5,286.2
2016,6,14,10,45,58.0,403.5,2.85,29.5,457.5,456.39,335.07
2016,6,14,11,0,83.0,448.0,2.8,30.0,526.0,525.12,382.35
2016,6,14,11,15,49.0,364.0,2.9,30.0,410.0,405.1,296.82
2016,6,14,11,30,15.0,280.0,3.0,30.0,294.0,280.11,205.89
2016,6,14,11,45,114.0,391.0,3.1,30.5,503.0,501.0,367.06
2016,6,14,12,0,213.0,502.0,3.2,31.0,712.0,703.23,505.53
2016,6,14,12,15,533.0,323.5,3.35,31.0,852.0,843.05,608.38
2016,6,14,12,30,853.0,145.0,3.5,31.0,992.0,949.77,681.79
2016,6,14,12,45,856.5,142.0,3.7,31.0,989.5,932.34,670.9
2016,6,14,13,0,860.0,139.0,3.9,31.0,987.0,912.0,658.96
2016,6,14,13,15,559.5,310.0,4.0,31.0,859.5,791.66,575.91
2016,6,14,13,30,259.0,481.0,4.1,31.0,732.0,670.26,485.5
2016,6,14,13,45,554.0,307.0,4.25,31.5,829.5,740.95,542.36
2016,6,14,14,0,849.0,133.0,4.4,32.0,927.0,786.29,577.3
2016,6,14,14,15,467.0,279.0,4.4,32.0,714.5,601.81,443.87
2016,6,14,14,30,85.0,425.0,4.4,32.0,502.0,444.3,324.54
2016,6,14,14,45,452.0,275.5,4.45,32.0,655.0,540.98,401.19
2016,6,14,15,0,819.0,126.0,4.5,32.0,808.0,611.18,454.34
2016,6,14,15,15,808.0,124.0,4.45,31.5,769.5,559.34,415.67
2016,6,14,15,30,797.0,122.0,4.4,31.0,731.0,508.76,377.24
2016,6,14,15,45,780.0,120.0,4.4,31.0,687.0,455.18,334.82
2016,6,14,16,0,763.0,118.0,4.4,31.0,643.0,402.21,291.77
2016,6,14,16,15,744.5,114.5,4.25,30.5,595.5,348.3,247.5
2016,6,14,16,30,726.0,111.0,4.1,30.0,548.0,295.7,203.44
2016,6,14,16,45,698.0,107.5,4.0,30.0,497.0,237.86,155.35
2016,6,14,17,0,670.0,104.0,3.9,30.0,446.0,187.06,114.08
2016,6,14,17,15,637.0,98.5,3.6,29.5,394.0,137.21,77.59
2016,6,14,17,30,604.0,93.0,3.3,29.0,342.0,91.22,51.3
2016,6,14,17,45,557.0,86.5,3.05,29.0,290.0,57.95,43.34
2016,6,14,18,0,510.0,80.0,2.8,29.0,238.0,55.98,41.78
2016,6,14,18,15,445.5,71.0,2.65,28.5,189.0,51.67,38.18
2016,6,14,18,30,381.0,62.0,2.5,28.0,140.0,46.21,33.43
2016,6,14,18,45,287.5,49.0,2.4,27.5,98.0,37.3,25.53
2016,6,14,19,0,194.0,36.0,2.3,27.0,56.0,27.99,16.81
2016,6,14,19,15,97.0,18.0,2.4,26.5,28.0,14.13,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,17.5,2.85,23.5,20.0,23.9,0.0
2016,6,15,6,0,58.0,35.0,3.0,24.0,40.0,54.19,32.97
2016,6,15,6,15,132.0,56.5,3.15,24.5,79.0,106.19,75.94
2016,6,15,6,30,206.0,78.0,3.3,25.0,118.0,162.56,122.25
2016,6,15,6,45,280.5,92.5,3.5,25.5,165.0,219.05,169.01
2016,6,15,7,0,355.0,107.0,3.7,26.0,212.0,290.47,227.11
2016,6,15,7,15,405.5,118.5,3.8,26.0,262.0,347.88,273.81
2016,6,15,7,30,456.0,130.0,3.9,26.0,312.0,409.77,323.01
2016,6,15,7,45,509.5,134.0,4.05,26.5,365.0,469.37,368.93
2016,6,15,8,0,563.0,138.0,4.2,27.0,418.0,537.35,419.91
2016,6,15,8,15,592.5,144.5,4.3,27.5,468.5,590.57,458.43
2016,6,15,8,30,622.0,151.0,4.4,28.0,519.0,644.51,496.61
2016,6,15,8,45,663.0,147.5,4.5,28.5,570.0,697.1,533.41
2016,6,15,9,0,704.0,144.0,4.6,29.0,621.0,750.37,568.87
2016,6,15,9,15,721.0,147.5,4.6,29.0,665.0,791.17,595.63
2016,6,15,9,30,738.0,151.0,4.6,29.0,709.0,826.82,618.65
2016,6,15,9,45,764.0,146.0,4.7,29.5,751.5,863.53,641.57
2016,6,15,10,0,790.0,141.0,4.8,30.0,794.0,898.53,663.16
2016,6,15,10,15,799.5,143.5,4.8,30.0,827.5,923.84,678.83
2016,6,15,10,30,809.0,146.0,4.8,30.0,861.0,946.32,692.67
2016,6,15,10,45,822.5,143.5,4.85,30.5,889.5,956.26,697.17
2016,6,15,11,0,836.0,141.0,4.9,31.0,918.0,971.53,705.34
2016,6,15,11,15,840.5,142.0,4.85,31.0,938.0,978.2,708.61
2016,6,15,11,30,845.0,143.0,4.8,31.0,958.0,981.53,709.84
2016,6,15,11,45,855.5,138.5,4.8,31.5,972.5,982.12,708.32
2016,6,15,12,0,866.0,134.0,4.8,32.0,987.0,979.34,704.74
2016,6,15,12,15,867.0,134.0,4.7,32.0,991.5,968.24,696.58
2016,6,15,12,30,868.0,134.0,4.6,32.0,996.0,954.02,686.83
2016,6,15,12,45,868.5,133.0,4.55,32.0,993.0,935.47,674.58
2016,6,15,13,0,869.0,132.0,4.5,32.0,990.0,914.04,660.52
2016,6,15,13,15,866.5,131.5,4.4,32.0,978.5,887.51,642.92
2016,6,15,13,30,864.0,131.0,4.3,32.0,967.0,858.24,623.54
2016,6,15,13,45,860.0,130.0,4.2,32.5,948.0,824.65,600.04
2016,6,15,14,0,856.0,129.0,4.1,33.0,929.0,788.63,574.97
2016,6,15,14,15,850.5,127.5,4.0,33.0,903.5,748.81,548.44
2016,6,15,14,30,845.0,126.0,3.9,33.0,878.0,707.01,519.83
2016,6,15,14,45,836.5,124.0,3.8,33.0,845.5,661.04,486.75
2016,6,15,15,0,828.0,122.0,3.7,33.0,813.0,613.77,452.07
2016,6,15,15,15,817.5,120.0,3.6,32.5,774.5,564.29,415.85
2016,6,15,15,30,807.0,118.0,3.5,32.0,736.0,510.96,375.85
2016,6,15,15,45,793.0,115.5,3.45,32.0,692.5,457.81,334.12
2016,6,15,16,0,779.0,113.0,3.4,32.0,649.0,404.93,291.46
2016,6,15,16,15,761.5,109.5,3.25,31.5,601.5,350.5,247.12
2016,6,15,16,30,744.0,106.0,3.1,31.0,554.0,297.23,202.81
2016,6,15,16,45,720.5,102.0,3.0,31.0,503.5,243.58,157.98
2016,6,15,17,0,697.0,98.0,2.9,31.0,453.0,187.51,112.68
2016,6,15,17,15,665.0,93.0,2.7,30.5,401.0,136.59,75.5
2016,6,15,17,30,633.0,88.0,2.5,30.0,349.0,89.38,48.57
2016,6,15,17,45,591.5,81.0,2.3,29.5,297.0,53.71,39.68
2016,6,15,18,0,550.0,74.0,2.1,29.0,245.0,51.1,37.66
2016,6,15,18,15,487.0,66.0,2.05,28.5,195.5,47.39,34.58
2016,6,15,18,30,424.0,58.0,2.0,28.0,146.0,43.47,31.13
2016,6,15,18,45,330.5,46.0,1.95,27.5,102.5,35.57,24.1
2016,6,15,19,0,237.0,34.0,1.9,27.0,59.0,26.39,15.58
2016,6,15,19,15,118.5,17.0,2.05,26.5,29.5,13.32,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,62.0,17.0,3.45,23.5,23.0,27.18,0.0
2016,6,16,6,0,124.0,34.0,3.7,24.0,46.0,72.03,44.04
2016,6,16,6,15,218.0,50.0,3.8,24.0,86.5,128.22,91.39
2016,6,16,6,30,312.0,66.0,3.9,24.0,127.0,190.92,143.66
2016,6,16,6,45,399.5,74.5,4.05,24.5,177.0,253.0,195.76
2016,6,16,7,0,487.0,83.0,4.2,25.0,227.0,327.55,257.16
2016,6,16,7,15,536.0,90.5,4.2,25.5,279.5,387.5,305.91
2016,6,16,7,30,585.0,98.0,4.2,26.0,332.0,451.35,356.24
2016,6,16,7,45,635.0,99.5,4.25,26.5,386.5,512.76,403.42
2016,6,16,8,0,685.0,101.0,4.3,27.0,441.0,577.23,451.55
2016,6,16,8,15,710.0,105.5,4.3,27.5,492.5,630.19,489.52
2016,6,16,8,30,735.0,110.0,4.3,28.0,544.0,681.17,524.41
2016,6,16,8,45,761.5,110.0,4.35,28.5,594.0,730.28,556.68
2016,6,16,9,0,788.0,110.0,4.4,29.0,644.0,778.88,588.02
2016,6,16,9,15,802.0,113.0,4.4,29.0,688.5,819.3,614.25
2016,6,16,9,30,816.0,116.0,4.4,29.0,733.0,857.8,638.97
2016,6,16,9,45,829.5,116.5,4.45,29.5,772.5,884.41,654.36
2016,6,16,10,0,843.0,117.0,4.5,30.0,812.0,915.01,672.42
2016,6,16,10,15,851.0,118.5,4.5,30.5,845.5,938.84,685.6
2016,6,16,10,30,859.0,120.0,4.5,31.0,879.0,959.68,696.8
2016,6,16,10,45,865.5,121.0,4.55,31.5,906.0,975.41,704.91
2016,6,16,11,0,872.0,122.0,4.6,32.0,933.0,987.85,710.97
2016,6,16,11,15,876.0,123.0,4.6,32.0,952.5,994.44,714.52
2016,6,16,11,30,880.0,124.0,4.6,32.0,972.0,997.56,715.96
2016,6,16,11,45,881.0,125.0,4.6,32.0,983.5,994.21,713.36
2016,6,16,12,0,882.0,126.0,4.6,32.0,995.0,987.4,708.67
2016,6,16,12,15,883.0,126.0,4.6,32.0,999.5,976.26,701.29
2016,6,16,12,30,884.0,126.0,4.6,32.0,1004.0,961.93,691.95
2016,6,16,12,45,882.0,126.5,4.6,32.5,1000.0,942.25,677.83
2016,6,16,13,0,880.0,127.0,4.6,33.0,996.0,919.71,661.96
2016,6,16,13,15,877.5,126.5,4.55,33.0,984.5,892.97,644.51
2016,6,16,13,30,875.0,126.0,4.5,33.0,973.0,863.44,625.25
2016,6,16,13,45,870.0,126.0,4.45,33.0,953.5,829.63,603.09
2016,6,16,14,0,865.0,126.0,4.4,33.0,934.0,793.43,579.26
2016,6,16,14,15,859.0,124.5,4.35,33.0,908.0,752.94,552.4
2016,6,16,14,30,853.0,123.0,4.3,33.0,882.0,710.49,523.56
2016,6,16,14,45,840.5,124.0,4.25,33.0,848.5,664.2,490.19
2016,6,16,15,0,828.0,125.0,4.2,33.0,815.0,616.91,455.42
2016,6,16,15,15,817.0,122.5,4.1,33.0,776.5,566.73,417.76
2016,6,16,15,30,806.0,120.0,4.0,33.0,738.0,512.81,376.55
2016,6,16,15,45,791.0,117.5,3.95,33.0,694.0,459.27,334.58
2016,6,16,16,0,776.0,115.0,3.9,33.0,650.0,406.1,291.77
2016,6,16,16,15,758.0,111.5,3.75,32.5,602.5,351.67,247.53
2016,6,16,16,30,740.0,108.0,3.6,32.0,555.0,298.45,203.39
2016,6,16,16,45,715.0,104.0,3.5,32.0,504.0,240.25,155.28
2016,6,16,17,0,690.0,100.0,3.4,32.0,453.0,188.56,113.45
2016,6,16,17,15,658.0,95.0,3.15,31.5,401.0,138.02,76.56
2016,6,16,17,30,626.0,90.0,2.9,31.0,349.0,91.2,49.76
2016,6,16,17,45,581.5,83.5,2.7,30.5,297.0,55.56,41.05
2016,6,16,18,0,537.0,77.0,2.5,30.0,245.0,53.45,39.47
2016,6,16,18,15,473.0,68.5,2.35,29.0,195.0,49.44,36.23
2016,6,16,18,30,409.0,60.0,2.2,28.0,145.0,45.19,32.58
2016,6,16,18,45,315.5,48.0,2.1,27.5,102.0,36.51,24.9
2016,6,16,19,0,222.0,36.0,2.0,27.0,59.0,27.98,16.88
2016,6,16,19,15,111.0,18.0,2.1,26.5,29.5,14.12,0.0
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,86.5,16.5,2.9,22.5,24.5,30.98,0.0
2016,6,17,6,0,173.0,33.0,3.2,23.0,49.0,86.59,53.33
2016,6,17,6,15,273.0,47.0,3.35,23.5,91.0,140.61,99.89
2016,6,17,6,30,373.0,61.0,3.5,24.0,133.0,206.25,154.67
2016,6,17,6,45,463.0,67.0,3.65,24.5,185.0,272.84,210.63
2016,6,17,7,0,553.0,73.0,3.8,25.0,237.0,346.76,271.69
2016,6,17,7,15,599.5,79.5,3.8,25.5,290.0,407.57,321.17
2016,6,17,7,30,646.0,86.0,3.8,26.0,343.0,471.98,371.81
2016,6,17,7,45,689.5,87.5,3.85,26.5,398.0,532.11,417.79
2016,6,17,8,0,733.0,89.0,3.9,27.0,453.0,593.18,463.12
2016,6,17,8,15,756.5,92.5,3.9,27.5,504.5,646.07,500.81
2016,6,17,8,30,780.0,96.0,3.9,28.0,556.0,698.82,535.86
2016,6,17,8,45,803.0,96.5,3.9,28.5,606.0,747.37,567.19
2016,6,17,9,0,826.0,97.0,3.9,29.0,656.0,789.81,593.7
2016,6,17,9,15,839.0,99.5,3.85,29.0,701.0,829.85,619.21
2016,6,17,9,30,852.0,102.0,3.8,29.0,746.0,867.85,643.06
2016,6,17,9,45,864.5,102.5,3.8,29.5,786.0,900.97,662.35
2016,6,17,10,0,877.0,103.0,3.8,30.0,826.0,931.56,679.82
2016,6,17,10,15,884.0,104.5,3.75,30.5,859.5,955.26,692.34
2016,6,17,10,30,891.0,106.0,3.7,31.0,893.0,975.83,702.81
2016,6,17,10,45,897.5,106.5,3.7,31.5,920.0,991.6,710.5
2016,6,17,11,0,904.0,107.0,3.7,32.0,947.0,1004.0,716.1
2016,6,17,11,15,907.5,108.0,3.65,32.0,966.5,1010.45,719.13
2016,6,17,11,30,911.0,109.0,3.6,32.0,986.0,1013.31,720.03
2016,6,17,11,45,915.0,107.5,3.55,32.5,998.5,1010.59,716.05
2016,6,17,12,0,919.0,106.0,3.5,33.0,1011.0,1004.31,710.0
2016,6,17,12,15,919.5,106.0,3.4,33.0,1015.5,992.57,701.73
2016,6,17,12,30,920.0,106.0,3.3,33.0,1020.0,977.48,691.49
2016,6,17,12,45,918.5,106.0,3.25,33.0,1016.0,957.36,678.5
2016,6,17,13,0,917.0,106.0,3.2,33.0,1012.0,934.2,663.66
2016,6,17,13,15,914.5,105.5,3.15,33.0,1000.5,906.66,646.06
2016,6,17,13,30,912.0,105.0,3.1,33.0,989.0,876.21,626.6
2016,6,17,13,45,908.0,104.5,3.05,33.5,969.5,841.72,603.23
2016,6,17,14,0,904.0,104.0,3.0,34.0,950.0,804.65,578.2
2016,6,17,14,15,898.5,103.0,2.95,34.0,923.5,763.61,551.64
2016,6,17,14,30,893.0,102.0,2.9,34.0,897.0,720.47,523.48
2016,6,17,14,45,885.0,101.0,2.85,34.0,864.0,673.78,490.91
2016,6,17,15,0,877.0,100.0,2.8,34.0,831.0,625.62,456.24
2016,6,17,15,15,867.0,98.0,2.75,33.5,792.5,574.22,419.3
2016,6,17,15,30,857.0,96.0,2.7,33.0,754.0,522.01,380.57
2016,6,17,15,45,844.5,94.0,2.7,33.0,710.0,468.11,338.73
2016,6,17,16,0,832.0,92.0,2.7,33.0,666.0,414.13,295.57
2016,6,17,16,15,815.5,89.0,2.6,32.5,617.5,358.12,250.21
2016,6,17,16,30,799.0,86.0,2.5,32.0,569.0,297.52,200.51
2016,6,17,16,45,778.0,83.0,2.45,32.0,518.0,242.16,154.21
2016,6,17,17,0,757.0,80.0,2.4,32.0,467.0,188.76,110.71
2016,6,17,17,15,728.0,76.0,2.25,31.5,414.5,135.83,71.88
2016,6,17,17,30,699.0,72.0,2.1,31.0,362.0,86.23,43.56
2016,6,17,17,45,659.0,67.0,2.0,30.5,309.0,47.77,34.54
2016,6,17,18,0,619.0,62.0,1.9,30.0,256.0,41.76,29.65
2016,6,17,18,15,559.5,55.5,1.75,29.0,205.0,38.8,27.27
2016,6,17,18,30,500.0,49.0,1.6,28.0,154.0,35.66,24.57
2016,6,17,18,45,406.5,40.0,1.5,27.5,109.0,30.13,19.6
2016,6,17,19,0,313.0,31.0,1.4,27.0,64.0,24.3,13.97
2016,6,17,19,15,156.5,15.5,1.45,26.5,32.0,11.95,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,80.5,16.5,2.15,23.5,23.5,29.86,0.0
2016,6,18,6,0,161.0,33.0,2.4,24.0,47.0,83.67,51.14
2016,6,18,6,15,259.5,47.0,2.45,24.0,88.5,136.47,96.61
2016,6,18,6,30,358.0,61.0,2.5,24.0,130.0,200.75,150.22
2016,6,18,6,45,432.0,70.0,2.65,24.5,179.5,263.06,202.63
2016,6,18,7,0,506.0,79.0,2.8,25.0,229.0,331.25,258.84
2016,6,18,7,15,554.0,86.0,2.7,25.5,281.0,391.0,306.93
2016,6,18,7,30,602.0,93.0,2.6,26.0,333.0,454.56,356.24
2016,6,18,7,45,439.5,145.5,2.55,26.5,334.0,438.0,341.72
2016,6,18,8,0,277.0,198.0,2.5,27.0,335.0,399.45,309.58
2016,6,18,8,15,500.0,156.0,2.4,27.0,437.5,531.99,411.23
2016,6,18,8,30,723.0,114.0,2.3,27.0,540.0,677.97,517.47
2016,6,18,8,45,745.0,116.5,2.2,27.5,589.0,723.55,544.93
2016,6,18,9,0,767.0,119.0,2.1,28.0,638.0,770.68,573.48
2016,6,18,9,15,782.0,122.0,1.9,28.0,682.5,811.32,597.26
2016,6,18,9,30,797.0,125.0,1.7,28.0,727.0,850.15,619.17
2016,6,18,9,45,812.0,125.5,1.55,28.5,767.5,884.23,636.6
2016,6,18,10,0,827.0,126.0,1.4,29.0,808.0,908.95,647.59
2016,6,18,10,15,835.5,128.0,1.25,29.0,841.5,933.46,659.48
2016,6,18,10,30,844.0,130.0,1.1,29.0,875.0,955.05,669.19
2016,6,18,10,45,853.5,129.5,0.95,29.5,903.0,972.01,674.44
2016,6,18,11,0,863.0,129.0,0.8,30.0,931.0,985.82,677.55
2016,6,18,11,15,867.5,130.0,0.85,30.0,951.0,992.88,681.94
2016,6,18,11,30,872.0,131.0,0.9,30.0,971.0,996.5,684.47
2016,6,18,11,45,868.0,136.5,1.0,30.5,982.0,992.6,682.21
2016,6,18,12,0,864.0,142.0,1.1,31.0,993.0,985.19,677.95
2016,6,18,12,15,865.0,142.5,1.2,31.0,998.0,974.62,673.15
2016,6,18,12,30,866.0,143.0,1.3,31.0,1003.0,960.91,666.44
2016,6,18,12,45,867.0,141.5,1.4,31.5,1000.0,942.47,655.46
2016,6,18,13,0,868.0,140.0,1.5,32.0,997.0,921.16,642.68
2016,6,18,13,15,865.5,139.5,1.55,32.0,986.0,894.74,627.33
2016,6,18,13,30,863.0,139.0,1.6,32.0,975.0,865.58,610.18
2016,6,18,13,45,860.0,137.5,1.65,32.0,956.5,832.48,590.39
2016,6,18,14,0,857.0,136.0,1.7,32.0,938.0,796.89,568.81
2016,6,18,14,15,850.5,134.5,1.7,32.0,911.5,756.36,543.35
2016,6,18,14,30,844.0,133.0,1.7,32.0,885.0,713.93,515.69
2016,6,18,14,45,832.5,132.5,1.75,32.0,851.5,667.37,484.0
2016,6,18,15,0,821.0,132.0,1.8,32.0,818.0,618.22,449.7
2016,6,18,15,15,809.5,129.5,1.8,32.0,779.0,567.39,413.01
2016,6,18,15,30,798.0,127.0,1.8,32.0,740.0,516.09,374.88
2016,6,18,15,45,780.5,125.5,1.8,32.0,695.5,462.69,334.1
2016,6,18,16,0,763.0,124.0,1.8,32.0,651.0,409.92,292.61
2016,6,18,16,15,743.5,120.0,1.75,31.5,602.5,355.25,249.11
2016,6,18,16,30,724.0,116.0,1.7,31.0,554.0,297.6,202.52
2016,6,18,16,45,692.5,113.5,1.65,31.0,502.0,243.99,158.62
2016,6,18,17,0,661.0,111.0,1.6,31.0,450.0,193.62,118.42
2016,6,18,17,15,627.5,105.0,1.5,30.5,398.0,143.73,82.17
2016,6,18,17,30,594.0,99.0,1.4,30.0,346.0,97.78,55.55
2016,6,18,17,45,540.0,93.0,1.35,29.5,293.0,62.86,47.3
2016,6,18,18,0,486.0,87.0,1.3,29.0,240.0,61.58,46.46
2016,6,18,18,15,423.0,76.5,1.25,28.5,191.0,55.61,41.5
2016,6,18,18,30,360.0,66.0,1.2,28.0,142.0,49.15,35.93
2016,6,18,18,45,267.0,52.0,1.15,27.5,99.5,39.55,27.47
2016,6,18,19,0,174.0,38.0,1.1,27.0,57.0,29.51,18.2
2016,6,18,19,15,87.0,19.0,1.15,26.5,28.5,14.9,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,24.5,15.5,1.5,23.5,17.5,19.06,0.0
2016,6,19,6,0,49.0,31.0,1.7,24.0,35.0,46.81,27.41
2016,6,19,6,15,100.5,51.5,1.8,24.0,68.0,86.39,61.0
2016,6,19,6,30,152.0,72.0,1.9,24.0,101.0,136.17,102.23
2016,6,19,6,45,207.5,87.5,2.05,24.5,141.0,183.08,141.17
2016,6,19,7,0,263.0,103.0,2.2,25.0,181.0,235.99,184.54
2016,6,19,7,15,269.5,125.5,2.2,25.5,219.5,277.4,217.82
2016,6,19,7,30,276.0,148.0,2.2,26.0,258.0,318.88,250.04
2016,6,19,7,45,269.0,174.0,2.25,26.5,294.0,355.97,277.74
2016,6,19,8,0,262.0,200.0,2.3,27.0,330.0,391.61,303.47
2016,6,19,8,15,348.0,206.0,2.2,27.0,399.0,469.2,361.68
2016,6,19,8,30,434.0,212.0,2.1,27.0,468.0,563.5,429.94
2016,6,19,8,45,572.5,175.5,2.05,27.5,543.5,654.4,494.72
2016,6,19,9,0,711.0,139.0,2.0,28.0,619.0,749.07,558.68
2016,6,19,9,15,437.0,248.5,1.95,28.0,550.0,650.59,483.83
2016,6,19,9,30,163.0,358.0,1.9,28.0,481.0,515.48,381.49
2016,6,19,9,45,465.5,255.0,1.9,28.5,633.0,706.08,521.23
2016,6,19,10,0,768.0,152.0,1.9,29.0,785.0,888.61,642.18
2016,6,19,10,15,777.5,154.5,1.95,29.0,818.5,913.61,655.83
2016,6,19,10,30,787.0,157.0,2.0,29.0,852.0,935.85,669.32
2016,6,19,10,45,621.0,272.0,2.1,29.0,831.0,903.92,647.47
2016,6,19,11,0,455.0,387.0,2.2,29.0,810.0,856.91,611.96
2016,6,19,11,15,460.5,401.0,2.3,29.0,837.0,874.9,624.11
2016,6,19,11,30,466.0,415.0,2.4,29.0,864.0,890.51,634.17
2016,6,19,11,45,253.0,420.5,2.5,29.0,664.5,674.59,487.39
2016,6,19,12,0,40.0,426.0,2.6,29.0,465.0,452.36,329.0
2016,6,19,12,15,434.0,292.5,2.65,29.0,723.0,717.88,526.72
2016,6,19,12,30,828.0,159.0,2.7,29.0,981.0,947.62,681.37
2016,6,19,12,45,828.5,158.0,2.75,29.0,978.0,921.78,663.09
2016,6,19,13,0,829.0,157.0,2.8,29.0,975.0,901.27,650.5
2016,6,19,13,15,421.0,199.5,2.8,29.0,615.0,566.8,421.87
2016,6,19,13,30,13.0,242.0,2.8,29.0,255.0,236.99,174.29
2016,6,19,13,45,417.0,195.5,2.85,29.0,586.5,527.53,397.51
2016,6,19,14,0,821.0,149.0,2.9,29.0,918.0,780.53,575.51
2016,6,19,14,15,815.0,147.5,2.9,29.0,892.5,743.04,548.8
2016,6,19,14,30,809.0,146.0,2.9,29.0,867.0,701.53,520.03
2016,6,19,14,45,803.5,142.0,2.9,29.0,835.5,656.52,487.98
2016,6,19,15,0,798.0,138.0,2.9,29.0,804.0,610.09,454.15
2016,6,19,15,15,787.0,135.5,2.8,29.0,766.0,560.66,416.97
2016,6,19,15,30,776.0,133.0,2.7,29.0,728.0,510.74,378.51
2016,6,19,15,45,765.0,128.0,2.65,29.0,686.0,458.41,337.43
2016,6,19,16,0,754.0,123.0,2.6,29.0,644.0,406.09,295.2
2016,6,19,16,15,380.5,155.0,2.5,29.0,418.0,257.17,186.27
2016,6,19,16,30,7.0,187.0,2.4,29.0,192.0,170.88,127.83
2016,6,19,16,45,341.0,145.5,2.35,29.0,321.0,191.12,132.45
2016,6,19,17,0,675.0,104.0,2.3,29.0,450.0,191.06,117.29
2016,6,19,17,15,578.5,112.5,2.1,28.5,386.0,144.81,85.8
2016,6,19,17,30,482.0,121.0,1.9,28.0,322.0,110.4,69.12
2016,6,19,17,45,452.5,107.0,1.7,28.0,274.5,73.91,56.89
2016,6,19,18,0,423.0,93.0,1.5,28.0,227.0,65.9,50.3
2016,6,19,18,15,374.0,79.5,1.4,27.0,181.0,57.71,43.56
2016,6,19,18,30,325.0,66.0,1.3,26.0,135.0,49.06,36.17
2016,6,19,18,45,254.5,51.0,1.25,25.5,95.5,38.72,27.03
2016,6,19,19,0,184.0,36.0,1.2,25.0,56.0,27.88,17.09
2016,6,19,19,15,92.0,18.0,1.2,24.5,28.0,14.08,0.0
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,81.0,15.5,1.3,21.5,22.5,28.87,0.0
2016,6,20,6,0,162.0,31.0,1.5,22.0,45.0,81.27,49.36
2016,6,20,6,15,258.0,44.5,1.6,22.5,85.5,132.73,94.03
2016,6,20,6,30,354.0,58.0,1.7,23.0,126.0,195.37,146.2
2016,6,20,6,45,425.5,67.0,1.85,24.0,174.5,256.62,197.38
2016,6,20,7,0,497.0,76.0,2.0,25.0,223.0,323.14,251.64
2016,6,20,7,15,544.5,83.0,2.05,25.5,274.0,382.05,299.02
2016,6,20,7,30,592.0,90.0,2.1,26.0,325.0,444.76,347.76
2016,6,20,7,45,631.0,94.0,2.15,26.5,377.5,502.37,391.17
2016,6,20,8,0,670.0,98.0,2.2,27.0,430.0,562.14,434.81
2016,6,20,8,15,466.5,173.5,2.15,27.5,417.0,526.85,404.01
2016,6,20,8,30,263.0,249.0,2.1,28.0,404.0,466.25,354.35
2016,6,20,8,45,201.0,279.5,2.1,28.5,404.0,449.87,339.85
2016,6,20,9,0,139.0,310.0,2.1,29.0,404.0,437.68,327.83
2016,6,20,9,15,212.0,325.0,2.05,29.0,479.5,518.81,386.7
2016,6,20,9,30,285.0,340.0,2.0,29.0,555.0,614.57,453.45
2016,6,20,9,45,248.5,368.0,1.95,29.5,563.0,616.98,451.14
2016,6,20,10,0,212.0,396.0,1.9,30.0,571.0,605.44,440.18
2016,6,20,10,15,523.5,261.0,1.85,30.0,717.0,784.21,568.42
2016,6,20,10,30,835.0,126.0,1.8,30.0,863.0,942.0,669.72
2016,6,20,10,45,843.0,126.5,1.75,30.5,890.5,958.53,675.59
2016,6,20,11,0,851.0,127.0,1.7,31.0,918.0,971.91,680.98
2016,6,20,11,15,507.0,308.0,1.7,31.0,782.5,828.37,586.17
2016,6,20,11,30,163.0,489.0,1.7,31.0,647.0,650.51,460.23
2016,6,20,11,45,516.0,308.5,1.7,31.5,815.5,829.84,588.46
2016,6,20,12,0,869.0,128.0,1.7,32.0,984.0,977.1,681.0
2016,6,20,12,15,870.0,128.0,1.7,32.0,989.0,966.28,672.56
2016,6,20,12,30,871.0,128.0,1.7,32.0,994.0,952.3,664.0
2016,6,20,12,45,872.5,126.5,1.75,32.5,991.5,934.44,652.38
2016,6,20,13,0,874.0,125.0,1.8,33.0,989.0,913.64,639.01
2016,6,20,13,15,872.0,124.5,1.8,33.0,978.0,887.68,623.2
2016,6,20,13,30,870.0,124.0,1.8,33.0,967.0,858.93,605.63
2016,6,20,13,45,574.0,289.5,1.85,33.0,841.5,741.37,527.36
2016,6,20,14,0,278.0,455.0,1.9,33.0,716.0,634.6,450.34
2016,6,20,14,15,566.0,286.5,1.95,33.0,798.0,682.21,490.18
2016,6,20,14,30,854.0,118.0,2.0,33.0,880.0,708.94,513.43
2016,6,20,14,45,589.5,248.5,2.05,33.0,765.5,608.69,440.36
2016,6,20,15,0,325.0,379.0,2.1,33.0,651.0,530.83,382.78
2016,6,20,15,15,553.0,255.0,2.15,33.0,691.0,531.41,385.9
2016,6,20,15,30,781.0,131.0,2.2,33.0,731.0,512.16,372.28
2016,6,20,15,45,765.5,128.5,2.25,33.0,687.5,459.69,332.07
2016,6,20,16,0,750.0,126.0,2.3,33.0,644.0,407.68,291.17
2016,6,20,16,15,731.0,122.0,2.3,32.5,597.0,353.9,248.38
2016,6,20,16,30,712.0,118.0,2.3,32.0,550.0,297.03,202.4
2016,6,20,16,45,685.5,114.0,2.3,32.0,499.5,244.01,158.81
2016,6,20,17,0,659.0,110.0,2.3,32.0,449.0,193.66,118.4
2016,6,20,17,15,625.5,104.5,2.15,31.5,397.0,144.24,82.34
2016,6,20,17,30,592.0,99.0,2.0,31.0,345.0,98.75,55.8
2016,6,20,17,45,545.5,92.0,1.95,30.5,293.5,61.96,46.36
2016,6,20,18,0,499.0,85.0,1.9,30.0,242.0,59.8,44.78
2016,6,20,18,15,435.0,75.0,1.75,29.0,193.0,54.46,40.46
2016,6,20,18,30,371.0,65.0,1.6,28.0,144.0,48.36,35.27
2016,6,20,18,45,278.5,52.0,1.45,27.5,101.5,39.53,27.46
2016,6,20,19,0,186.0,39.0,1.3,27.0,59.0,30.31,18.89
2016,6,20,19,15,93.0,19.5,1.35,26.5,29.5,15.29,0.47
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,66.0,16.0,2.4,22.5,22.0,26.68,0.0
2016,6,21,6,0,132.0,32.0,2.7,23.0,44.0,71.01,42.37
2016,6,21,6,15,227.5,47.0,2.75,23.5,83.5,126.66,89.72
2016,6,21,6,30,323.0,62.0,2.8,24.0,123.0,188.96,141.39
2016,6,21,6,45,396.0,72.0,2.85,25.0,171.5,247.2,190.07
2016,6,21,7,0,469.0,82.0,2.9,26.0,220.0,316.32,246.34
2016,6,21,7,15,518.5,90.0,2.85,26.5,271.0,375.97,294.29
2016,6,21,7,30,568.0,98.0,2.8,27.0,322.0,439.65,343.78
2016,6,21,7,45,607.0,103.0,2.8,27.5,374.5,497.33,387.29
2016,6,21,8,0,646.0,108.0,2.8,28.0,427.0,557.19,431.04
2016,6,21,8,15,673.0,113.0,2.65,28.5,478.0,610.46,468.08
2016,6,21,8,30,700.0,118.0,2.5,29.0,529.0,664.14,504.11
2016,6,21,8,45,721.0,121.5,2.35,29.5,577.0,711.51,533.37
2016,6,21,9,0,742.0,125.0,2.2,30.0,625.0,755.61,559.59
2016,6,21,9,15,757.5,128.5,2.1,30.5,669.5,796.49,583.3
2016,6,21,9,30,773.0,132.0,2.0,31.0,714.0,835.67,605.36
2016,6,21,9,45,784.5,134.5,1.9,31.5,753.0,868.2,622.63
2016,6,21,10,0,796.0,137.0,1.8,32.0,792.0,898.36,638.09
2016,6,21,10,15,805.0,139.5,1.75,32.0,825.5,923.57,652.03
2016,6,21,10,30,814.0,142.0,1.7,32.0,859.0,945.94,664.17
2016,6,21,10,45,822.5,142.5,1.7,32.5,886.5,954.56,667.06
2016,6,21,11,0,831.0,143.0,1.7,33.0,914.0,968.14,673.23
2016,6,21,11,15,565.0,304.0,1.75,33.0,834.0,881.63,616.59
2016,6,21,11,30,299.0,465.0,1.8,33.0,754.0,769.15,537.46
2016,6,21,11,45,582.0,298.5,1.9,33.5,869.0,884.91,620.47
2016,6,21,12,0,865.0,132.0,2.0,34.0,984.0,977.18,678.4
2016,6,21,12,15,866.0,132.0,2.05,34.0,989.0,966.4,671.2
2016,6,21,12,30,867.0,132.0,2.1,34.0,994.0,952.48,663.16
2016,6,21,12,45,866.0,132.0,2.15,34.0,990.5,933.74,652.17
2016,6,21,13,0,865.0,132.0,2.2,34.0,987.0,912.19,639.46
2016,6,21,13,15,863.0,131.5,2.25,34.0,976.0,886.46,624.1
2016,6,21,13,30,861.0,131.0,2.3,34.0,965.0,857.97,606.93
2016,6,21,13,45,856.0,130.5,2.35,34.0,946.5,824.34,586.34
2016,6,21,14,0,851.0,130.0,2.4,34.0,928.0,788.35,564.06
2016,6,21,14,15,845.5,128.5,2.4,34.0,902.5,748.93,538.99
2016,6,21,14,30,840.0,127.0,2.4,34.0,877.0,707.54,511.92
2016,6,21,14,45,563.5,258.5,2.45,34.0,753.5,600.72,434.51
2016,6,21,15,0,287.0,390.0,2.5,34.0,630.0,517.15,372.64
2016,6,21,15,15,550.5,251.5,2.5,33.5,684.5,527.5,383.63
2016,6,21,15,30,814.0,113.0,2.5,33.0,739.0,517.23,376.95
