Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,45,800.5,110.5,2.5,33.0,695.5,460.77,333.48
2016,6,21,16,0,787.0,108.0,2.5,33.0,652.0,407.76,291.4
2016,6,21,16,15,769.5,104.5,2.45,32.5,605.0,352.93,247.38
2016,6,21,16,30,752.0,101.0,2.4,32.0,558.0,299.22,203.21
2016,6,21,16,45,729.5,97.0,2.4,32.0,507.5,245.29,158.44
2016,6,21,17,0,707.0,93.0,2.4,32.0,457.0,193.53,116.46
2016,6,21,17,15,676.5,88.5,2.3,31.5,405.0,138.11,75.51
2016,6,21,17,30,646.0,84.0,2.2,31.0,353.0,90.56,47.63
2016,6,21,17,45,606.0,77.5,2.1,31.0,301.5,50.82,36.99
2016,6,21,18,0,566.0,71.0,2.0,31.0,250.0,48.46,35.12
2016,6,21,18,15,505.0,63.5,1.8,30.0,200.0,45.05,32.39
2016,6,21,18,30,444.0,56.0,1.6,29.0,150.0,41.44,29.31
2016,6,21,18,45,355.0,45.0,1.45,28.5,106.5,34.4,23.08
2016,6,21,19,0,266.0,34.0,1.3,28.0,63.0,26.93,16.1
2016,6,21,19,15,133.0,17.0,1.35,27.5,31.5,13.28,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,82.5,15.0,2.6,23.5,22.5,28.51,0.0
2016,6,22,6,0,165.0,30.0,2.9,24.0,45.0,80.55,47.82
2016,6,22,6,15,263.5,43.5,3.05,24.5,85.5,132.75,93.16
2016,6,22,6,30,362.0,57.0,3.2,25.0,126.0,196.42,146.08
2016,6,22,6,45,435.0,65.5,3.35,25.5,175.0,258.14,198.1
2016,6,22,7,0,508.0,74.0,3.5,26.0,224.0,325.2,253.58
2016,6,22,7,15,556.0,81.0,3.5,26.5,275.5,384.87,301.99
2016,6,22,7,30,604.0,88.0,3.5,27.0,327.0,448.4,351.82
2016,6,22,7,45,641.0,93.0,3.5,27.5,379.5,506.48,395.98
2016,6,22,8,0,678.0,98.0,3.5,28.0,432.0,566.54,440.21
2016,6,22,8,15,703.5,102.0,3.45,28.5,483.0,619.02,477.39
2016,6,22,8,30,729.0,106.0,3.4,29.0,534.0,669.79,511.65
2016,6,22,8,45,749.5,109.0,3.4,29.5,582.5,717.35,542.29
2016,6,22,9,0,770.0,112.0,3.4,30.0,631.0,764.04,571.75
2016,6,22,9,15,784.5,115.0,3.4,30.0,675.5,804.49,597.63
2016,6,22,9,30,799.0,118.0,3.4,30.0,720.0,843.11,622.06
2016,6,22,9,45,811.0,120.0,3.4,30.5,759.5,876.31,641.38
2016,6,22,10,0,823.0,122.0,3.4,31.0,799.0,900.21,654.4
2016,6,22,10,15,832.0,124.0,3.45,31.5,832.5,925.34,668.54
2016,6,22,10,30,841.0,126.0,3.5,32.0,866.0,947.58,680.74
2016,6,22,10,45,848.0,126.5,3.55,32.5,893.5,963.3,688.76
2016,6,22,11,0,855.0,127.0,3.6,33.0,921.0,975.83,694.82
2016,6,22,11,15,859.5,128.0,3.65,33.0,941.0,983.08,699.03
2016,6,22,11,30,864.0,129.0,3.7,33.0,961.0,986.93,701.22
2016,6,22,11,45,872.0,125.5,3.75,33.0,975.0,986.41,700.76
2016,6,22,12,0,880.0,122.0,3.8,33.0,989.0,982.48,698.26
2016,6,22,12,15,881.0,122.5,3.85,33.0,994.0,972.18,691.8
2016,6,22,12,30,882.0,123.0,3.9,33.0,999.0,958.65,683.39
2016,6,22,12,45,882.5,122.0,3.95,33.5,996.0,940.23,670.53
2016,6,22,13,0,883.0,121.0,4.0,34.0,993.0,918.87,655.86
2016,6,22,13,15,880.5,120.5,4.0,34.0,982.0,892.34,638.97
2016,6,22,13,30,878.0,120.0,4.0,34.0,971.0,863.01,620.25
2016,6,22,13,45,874.5,119.0,4.05,34.0,953.0,829.7,599.06
2016,6,22,14,0,871.0,118.0,4.1,34.0,935.0,793.88,576.07
2016,6,22,14,15,865.5,116.5,4.1,34.0,909.0,753.77,549.83
2016,6,22,14,30,860.0,115.0,4.1,34.0,883.0,711.64,521.96
2016,6,22,14,45,839.5,121.0,4.1,34.0,848.0,664.33,488.09
2016,6,22,15,0,819.0,127.0,4.1,34.0,813.0,616.63,453.26
2016,6,22,15,15,808.0,125.0,4.05,33.5,775.0,565.05,415.86
2016,6,22,15,30,797.0,123.0,4.0,33.0,737.0,514.6,378.09
2016,6,22,15,45,519.0,218.5,4.0,33.0,609.0,421.72,308.24
2016,6,22,16,0,241.0,314.0,4.0,33.0,481.0,363.92,265.77
2016,6,22,16,15,484.5,213.0,3.9,32.5,517.5,341.11,244.77
2016,6,22,16,30,728.0,112.0,3.8,32.0,554.0,302.19,207.09
2016,6,22,16,45,701.5,108.5,3.75,32.0,503.5,244.49,159.43
2016,6,22,17,0,675.0,105.0,3.7,32.0,453.0,193.6,118.14
2016,6,22,17,15,643.0,99.5,3.5,31.5,401.0,143.37,81.06
2016,6,22,17,30,611.0,94.0,3.3,31.0,349.0,96.87,53.5
2016,6,22,17,45,565.5,87.5,3.15,30.5,297.0,58.36,43.38
2016,6,22,18,0,520.0,81.0,3.0,30.0,245.0,56.41,41.95
2016,6,22,18,15,458.0,71.5,2.8,29.5,196.0,51.7,38.05
2016,6,22,18,30,396.0,62.0,2.6,29.0,147.0,46.06,33.19
2016,6,22,18,45,306.0,49.5,2.45,28.5,104.0,37.57,25.71
2016,6,22,19,0,216.0,37.0,2.3,28.0,61.0,28.69,17.52
2016,6,22,19,15,108.0,18.5,2.4,27.5,30.5,14.47,0.59
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,80.0,15.5,2.95,23.5,22.5,28.49,0.0
2016,6,23,6,0,160.0,31.0,3.1,24.0,45.0,80.56,47.68
2016,6,23,6,15,259.5,45.0,3.25,24.0,85.5,133.17,93.71
2016,6,23,6,30,359.0,59.0,3.4,24.0,126.0,197.41,147.45
2016,6,23,6,45,441.0,66.0,3.55,24.5,176.0,260.7,200.85
2016,6,23,7,0,523.0,73.0,3.7,25.0,226.0,330.53,258.78
2016,6,23,7,15,570.0,80.0,3.7,25.5,278.0,390.46,307.67
2016,6,23,7,30,617.0,87.0,3.7,26.0,330.0,454.13,357.88
2016,6,23,7,45,661.5,89.0,3.7,26.5,384.5,513.99,403.73
2016,6,23,8,0,706.0,91.0,3.7,27.0,439.0,576.47,450.11
2016,6,23,8,15,730.0,95.0,3.65,27.5,490.0,627.55,486.49
2016,6,23,8,30,754.0,99.0,3.6,28.0,541.0,680.25,521.84
2016,6,23,8,45,499.5,200.0,3.6,28.5,503.5,617.84,470.64
2016,6,23,9,0,245.0,301.0,3.6,29.0,466.0,524.88,395.85
2016,6,23,9,15,537.5,203.0,3.55,29.5,597.5,687.01,517.53
2016,6,23,9,30,830.0,105.0,3.5,30.0,729.0,849.85,627.99
2016,6,23,9,45,552.5,244.5,3.5,30.5,669.5,773.36,570.2
2016,6,23,10,0,275.0,384.0,3.5,31.0,610.0,662.22,484.23
2016,6,23,10,15,574.0,246.5,3.5,31.0,743.5,820.32,600.62
2016,6,23,10,30,873.0,109.0,3.5,31.0,877.0,960.79,692.92
2016,6,23,10,45,880.0,109.0,3.55,31.5,904.5,976.59,700.05
2016,6,23,11,0,887.0,109.0,3.6,32.0,932.0,989.1,706.09
2016,6,23,11,15,538.5,298.5,3.65,32.0,802.0,850.06,612.12
2016,6,23,11,30,190.0,488.0,3.7,32.0,672.0,676.41,485.25
2016,6,23,11,45,290.5,461.5,3.75,32.5,746.0,752.64,539.28
2016,6,23,12,0,391.0,435.0,3.8,33.0,820.0,818.41,584.06
2016,6,23,12,15,638.5,279.0,3.8,33.0,912.0,902.36,646.5
2016,6,23,12,30,886.0,123.0,3.8,33.0,1004.0,962.76,685.97
2016,6,23,12,45,546.0,313.0,3.85,33.5,856.0,819.9,587.86
2016,6,23,13,0,206.0,503.0,3.9,34.0,708.0,666.99,475.12
2016,6,23,13,15,197.5,498.0,3.9,34.0,692.0,644.83,460.81
2016,6,23,13,30,189.0,493.0,3.9,34.0,676.0,622.55,445.7
2016,6,23,13,45,529.0,308.0,3.95,34.0,807.0,724.26,524.6
2016,6,23,14,0,869.0,123.0,4.0,34.0,938.0,797.29,578.59
2016,6,23,14,15,863.5,121.5,3.95,34.0,912.5,757.25,551.63
2016,6,23,14,30,858.0,120.0,3.9,34.0,887.0,715.2,523.61
2016,6,23,14,45,852.0,117.0,3.9,34.0,855.0,669.67,491.37
2016,6,23,15,0,846.0,114.0,3.9,34.0,823.0,622.57,457.27
2016,6,23,15,15,835.5,112.0,3.85,33.5,784.5,572.42,420.87
2016,6,23,15,30,825.0,110.0,3.8,33.0,746.0,521.56,382.81
2016,6,23,15,45,808.5,109.0,3.8,33.0,701.5,464.41,338.47
2016,6,23,16,0,792.0,108.0,3.8,33.0,657.0,411.05,295.63
2016,6,23,16,15,774.0,104.5,3.75,32.5,609.5,355.75,250.83
2016,6,23,16,30,756.0,101.0,3.7,32.0,562.0,301.62,205.97
2016,6,23,16,45,728.5,99.0,3.7,32.0,510.5,247.93,161.18
2016,6,23,17,0,701.0,97.0,3.7,32.0,459.0,192.4,116.22
2016,6,23,17,15,669.5,92.0,3.5,31.5,406.5,141.12,78.2
2016,6,23,17,30,638.0,87.0,3.3,31.0,354.0,93.46,49.85
2016,6,23,17,45,589.5,82.0,3.15,30.5,301.0,54.12,39.84
2016,6,23,18,0,541.0,77.0,3.0,30.0,248.0,53.15,39.22
2016,6,23,18,15,479.0,68.5,2.75,29.5,198.5,49.13,35.9
2016,6,23,18,30,417.0,60.0,2.5,29.0,149.0,44.87,32.2
2016,6,23,18,45,323.5,48.5,2.3,28.5,105.5,36.79,25.07
2016,6,23,19,0,230.0,37.0,2.1,28.0,62.0,28.69,17.54
2016,6,23,19,15,115.0,18.5,2.2,27.5,31.0,14.47,0.78
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,86.0,15.0,1.8,22.5,22.5,28.97,0.0
2016,6,24,6,0,172.0,30.0,2.0,23.0,45.0,81.88,48.11
2016,6,24,6,15,276.0,43.0,2.15,23.5,86.5,135.36,94.99
2016,6,24,6,30,380.0,56.0,2.3,24.0,128.0,202.89,151.01
2016,6,24,6,45,233.5,83.0,2.5,24.5,132.0,187.59,144.36
2016,6,24,7,0,87.0,110.0,2.7,25.0,136.0,157.26,122.2
2016,6,24,7,15,249.0,117.5,2.75,25.5,211.5,257.17,202.55
2016,6,24,7,30,411.0,125.0,2.8,26.0,287.0,376.28,296.09
2016,6,24,7,45,429.5,143.0,2.85,27.0,334.5,427.48,334.0
2016,6,24,8,0,448.0,161.0,2.9,28.0,382.0,479.37,371.38
2016,6,24,8,15,411.0,191.5,2.95,28.0,411.0,506.26,389.85
2016,6,24,8,30,374.0,222.0,3.0,28.0,440.0,518.69,397.51
2016,6,24,8,45,372.0,247.0,3.05,28.5,480.5,557.94,424.04
2016,6,24,9,0,370.0,272.0,3.1,29.0,521.0,595.69,448.81
2016,6,24,9,15,333.5,304.0,3.15,29.5,540.5,610.06,455.85
2016,6,24,9,30,297.0,336.0,3.2,30.0,560.0,620.65,460.22
2016,6,24,9,45,303.0,355.0,3.3,30.5,594.5,652.52,480.69
2016,6,24,10,0,309.0,374.0,3.4,31.0,629.0,683.31,500.08
2016,6,24,10,15,602.5,233.5,3.5,31.0,755.5,834.12,610.54
2016,6,24,10,30,896.0,93.0,3.6,31.0,882.0,966.1,696.91
2016,6,24,10,45,672.5,240.0,3.7,31.5,842.5,922.07,665.54
2016,6,24,11,0,449.0,387.0,3.8,32.0,803.0,851.25,610.64
2016,6,24,11,15,343.0,434.0,3.9,32.0,756.5,785.01,564.01
2016,6,24,11,30,237.0,481.0,4.0,32.0,710.0,715.91,514.64
2016,6,24,11,45,237.5,488.0,4.1,32.0,720.0,719.37,517.26
2016,6,24,12,0,238.0,495.0,4.2,32.0,730.0,721.56,518.67
2016,6,24,12,15,317.0,467.0,4.25,32.0,781.0,769.74,553.41
2016,6,24,12,30,396.0,439.0,4.3,32.0,832.0,808.27,581.22
2016,6,24,12,45,402.0,436.5,4.4,32.0,834.5,799.3,575.43
2016,6,24,13,0,408.0,434.0,4.5,32.0,837.0,788.59,568.74
2016,6,24,13,15,351.5,452.5,4.5,31.5,797.5,740.48,535.92
2016,6,24,13,30,295.0,471.0,4.5,31.0,758.0,693.8,503.88
2016,6,24,13,45,296.5,460.5,4.55,31.0,744.0,670.74,488.6
2016,6,24,14,0,298.0,450.0,4.6,31.0,730.0,646.88,472.52
2016,6,24,14,15,296.0,436.5,4.55,31.0,708.5,616.98,451.79
2016,6,24,14,30,294.0,423.0,4.5,31.0,687.0,586.65,430.65
2016,6,24,14,45,266.0,412.5,4.5,31.0,644.0,541.33,398.35
2016,6,24,15,0,238.0,402.0,4.5,31.0,601.0,501.4,369.6
2016,6,24,15,15,247.5,379.5,4.4,30.5,578.0,468.21,346.5
2016,6,24,15,30,257.0,357.0,4.3,30.0,555.0,437.27,324.43
2016,6,24,15,45,170.5,334.0,4.25,30.0,462.0,365.36,271.37
2016,6,24,16,0,84.0,311.0,4.2,30.0,369.0,303.38,225.89
2016,6,24,16,15,91.5,289.5,4.05,29.5,349.0,280.51,209.15
2016,6,24,16,30,99.0,268.0,3.9,29.0,329.0,256.85,191.36
2016,6,24,16,45,72.5,236.0,3.8,29.0,278.5,216.7,161.5
2016,6,24,17,0,46.0,204.0,3.7,29.0,228.0,180.12,134.56
2016,6,24,17,15,51.5,184.0,3.45,28.5,208.5,159.43,118.97
2016,6,24,17,30,57.0,164.0,3.2,28.0,189.0,138.2,103.34
2016,6,24,17,45,50.0,141.5,2.95,28.0,161.0,115.48,91.61
2016,6,24,18,0,43.0,119.0,2.7,28.0,133.0,98.51,77.65
2016,6,24,18,15,32.5,97.0,2.45,27.5,106.0,81.5,63.49
2016,6,24,18,30,22.0,75.0,2.2,27.0,79.0,64.12,48.71
2016,6,24,18,45,11.0,54.0,2.0,26.5,56.0,48.21,34.86
2016,6,24,19,0,0.0,33.0,1.8,26.0,33.0,30.11,18.89
2016,6,24,19,15,0.0,16.5,1.85,26.0,16.5,15.32,1.37
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,45.0,15.5,2.4,23.5,19.5,22.42,0.0
2016,6,25,6,0,90.0,31.0,2.5,24.0,39.0,59.84,34.39
2016,6,25,6,15,180.0,48.0,2.55,24.0,77.5,108.77,76.35
2016,6,25,6,30,270.0,65.0,2.6,24.0,116.0,173.27,129.55
2016,6,25,6,45,207.5,87.5,2.65,24.5,134.0,182.33,140.45
2016,6,25,7,0,145.0,110.0,2.7,25.0,152.0,183.47,143.11
2016,6,25,7,15,145.5,134.0,2.85,25.0,183.5,216.52,170.21
2016,6,25,7,30,146.0,158.0,3.0,25.0,215.0,249.25,196.27
2016,6,25,7,45,82.5,166.5,3.2,25.5,200.0,218.08,170.51
2016,6,25,8,0,19.0,175.0,3.4,26.0,185.0,181.2,139.67
2016,6,25,8,15,10.0,168.0,3.55,26.0,173.5,167.61,128.43
2016,6,25,8,30,1.0,161.0,3.7,26.0,162.0,153.73,116.88
2016,6,25,8,45,6.5,189.5,3.85,26.5,194.5,185.85,141.47
2016,6,25,9,0,12.0,218.0,4.0,27.0,227.0,218.38,165.94
2016,6,25,9,15,95.0,286.5,4.05,27.0,358.0,367.78,281.02
2016,6,25,9,30,178.0,355.0,4.1,27.0,489.0,525.4,397.54
2016,6,25,9,45,216.5,371.0,4.15,27.0,543.0,580.17,436.53
2016,6,25,10,0,255.0,387.0,4.2,27.0,597.0,646.83,483.67
2016,6,25,10,15,255.0,405.5,4.2,27.0,623.0,669.09,498.0
2016,6,25,10,30,255.0,424.0,4.2,27.0,649.0,690.03,511.56
2016,6,25,10,45,139.5,385.5,4.25,27.5,509.5,528.17,393.29
2016,6,25,11,0,24.0,347.0,4.3,28.0,370.0,364.7,270.83
2016,6,25,11,15,14.5,251.0,4.25,28.0,265.0,252.05,187.71
2016,6,25,11,30,5.0,155.0,4.2,28.0,160.0,150.82,111.15
2016,6,25,11,45,9.0,203.0,4.2,28.5,212.0,200.3,148.55
2016,6,25,12,0,13.0,251.0,4.2,29.0,264.0,249.66,185.08
2016,6,25,12,15,147.5,370.5,4.15,29.0,517.0,506.49,376.05
2016,6,25,12,30,282.0,490.0,4.1,29.0,770.0,749.17,545.47
2016,6,25,12,45,151.5,419.5,4.05,29.0,570.0,546.34,401.37
2016,6,25,13,0,21.0,349.0,4.0,29.0,370.0,346.52,255.28
2016,6,25,13,15,10.5,219.0,3.95,29.0,229.5,214.23,158.23
2016,6,25,13,30,0.0,89.0,3.9,29.0,89.0,83.29,58.91
2016,6,25,13,45,8.5,197.5,3.85,29.0,206.0,191.21,141.49
2016,6,25,14,0,17.0,306.0,3.8,29.0,323.0,297.2,220.43
2016,6,25,14,15,20.0,318.0,3.75,28.5,337.5,308.82,229.38
2016,6,25,14,30,23.0,330.0,3.7,28.0,352.0,319.87,238.19
2016,6,25,14,45,16.0,271.0,3.7,28.0,286.0,260.07,194.02
2016,6,25,15,0,9.0,212.0,3.7,28.0,220.0,201.15,150.01
2016,6,25,15,15,8.5,206.5,3.7,28.0,214.0,194.95,145.64
2016,6,25,15,30,8.0,201.0,3.7,28.0,208.0,188.77,141.2
2016,6,25,15,45,4.0,161.5,3.7,28.0,165.0,150.74,112.33
2016,6,25,16,0,0.0,122.0,3.7,28.0,122.0,113.12,83.52
2016,6,25,16,15,0.0,103.5,3.65,27.5,103.5,96.27,70.77
2016,6,25,16,30,0.0,85.0,3.6,27.0,85.0,79.21,57.67
2016,6,25,16,45,0.0,47.0,3.6,27.0,47.0,43.72,29.55
2016,6,25,17,0,0.0,9.0,3.6,27.0,9.0,8.35,1.11
2016,6,25,17,15,0.0,20.0,3.4,26.5,20.0,18.56,9.48
2016,6,25,17,30,0.0,31.0,3.2,26.0,31.0,28.78,17.91
2016,6,25,17,45,0.0,26.5,3.05,26.0,26.5,24.59,15.46
2016,6,25,18,0,0.0,22.0,2.9,26.0,22.0,20.4,11.9
2016,6,25,18,15,0.0,17.5,2.65,25.5,17.5,16.22,8.33
2016,6,25,18,30,0.0,13.0,2.4,25.0,13.0,12.04,4.7
2016,6,25,18,45,0.0,9.0,2.15,25.0,9.0,8.33,1.42
2016,6,25,19,0,0.0,5.0,1.9,25.0,5.0,4.62,0.0
2016,6,25,19,15,0.0,2.5,1.95,25.0,2.5,2.31,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,53.0,15.5,1.2,22.5,20.0,23.73,0.0
2016,6,26,6,0,106.0,31.0,1.3,23.0,40.0,63.33,36.21
2016,6,26,6,15,201.0,47.0,1.45,23.0,79.0,118.37,83.51
2016,6,26,6,30,296.0,63.0,1.6,23.0,118.0,179.7,134.33
2016,6,26,6,45,376.0,72.5,1.8,23.5,166.0,238.37,183.49
2016,6,26,7,0,456.0,82.0,2.0,24.0,214.0,305.51,238.82
2016,6,26,7,15,303.5,119.5,2.05,24.5,215.0,286.65,225.56
2016,6,26,7,30,151.0,157.0,2.1,25.0,216.0,250.87,196.83
2016,6,26,7,45,88.5,168.5,2.2,25.5,204.5,223.91,174.7
2016,6,26,8,0,26.0,180.0,2.3,26.0,193.0,190.95,147.13
2016,6,26,8,15,28.5,200.5,2.35,26.0,216.5,221.36,170.38
2016,6,26,8,30,31.0,221.0,2.4,26.0,240.0,244.86,187.88
2016,6,26,8,45,155.5,257.0,2.45,26.5,360.5,389.81,299.4
2016,6,26,9,0,280.0,293.0,2.5,27.0,481.0,544.7,412.8
2016,6,26,9,15,210.5,323.5,2.55,27.5,471.0,515.74,387.79
2016,6,26,9,30,141.0,354.0,2.6,28.0,461.0,491.85,367.19
2016,6,26,9,45,486.5,234.0,2.7,28.5,628.5,702.27,524.07
2016,6,26,10,0,832.0,114.0,2.8,29.0,796.0,899.67,656.95
2016,6,26,10,15,546.0,268.5,2.85,29.5,723.5,813.15,593.34
2016,6,26,10,30,260.0,423.0,2.9,30.0,651.0,693.89,502.96
2016,6,26,10,45,560.0,271.5,3.0,30.5,784.0,844.06,612.63
2016,6,26,11,0,860.0,120.0,3.1,31.0,917.0,973.95,696.86
2016,6,26,11,15,864.5,121.0,3.15,31.0,937.5,981.51,700.32
2016,6,26,11,30,869.0,122.0,3.2,31.0,958.0,985.64,702.73
2016,6,26,11,45,584.5,300.0,3.25,31.0,866.0,889.78,638.41
2016,6,26,12,0,300.0,478.0,3.3,31.0,774.0,772.42,552.27
2016,6,26,12,15,361.0,458.5,3.3,31.0,816.5,804.42,575.82
2016,6,26,12,30,422.0,439.0,3.3,31.0,859.0,836.71,598.33
2016,6,26,12,45,633.5,291.5,3.35,31.5,919.0,880.39,632.79
2016,6,26,13,0,845.0,144.0,3.4,32.0,979.0,906.84,650.51
2016,6,26,13,15,622.0,283.0,3.4,32.0,894.0,823.68,593.87
2016,6,26,13,30,399.0,422.0,3.4,32.0,809.0,738.46,530.94
2016,6,26,13,45,340.5,438.0,3.4,32.0,764.5,687.22,495.54
2016,6,26,14,0,282.0,454.0,3.4,32.0,720.0,638.43,461.27
2016,6,26,14,15,549.5,296.5,3.35,32.0,795.0,682.99,498.57
2016,6,26,14,30,817.0,139.0,3.3,32.0,870.0,704.53,518.23
2016,6,26,14,45,808.5,137.0,3.3,32.0,838.0,659.39,485.85
2016,6,26,15,0,800.0,135.0,3.3,32.0,806.0,612.79,452.12
2016,6,26,15,15,789.0,132.5,3.25,31.5,768.0,563.34,416.24
2016,6,26,15,30,778.0,130.0,3.2,31.0,730.0,513.38,378.9
2016,6,26,15,45,666.5,173.0,3.15,31.0,665.5,452.23,331.63
2016,6,26,16,0,555.0,216.0,3.1,31.0,601.0,404.41,294.18
2016,6,26,16,15,634.0,166.0,2.95,31.0,576.0,356.01,254.15
2016,6,26,16,30,713.0,116.0,2.8,31.0,551.0,299.2,205.69
2016,6,26,16,45,639.0,127.0,2.7,31.0,490.5,246.95,163.81
2016,6,26,17,0,565.0,138.0,2.6,31.0,430.0,203.09,130.08
2016,6,26,17,15,537.5,127.5,2.3,30.5,381.0,155.62,94.91
2016,6,26,17,30,510.0,117.0,2.0,30.0,332.0,111.97,68.01
2016,6,26,17,45,512.0,99.0,1.7,29.5,288.5,67.3,51.0
2016,6,26,18,0,514.0,81.0,1.4,29.0,245.0,56.27,42.0
2016,6,26,18,15,452.5,72.0,1.3,28.5,196.0,52.0,38.48
2016,6,26,18,30,391.0,63.0,1.2,28.0,147.0,46.77,33.95
2016,6,26,18,45,302.0,50.5,1.15,27.5,104.5,38.3,26.48
2016,6,26,19,0,213.0,38.0,1.1,27.0,62.0,29.46,18.3
2016,6,26,19,15,106.5,19.0,1.1,26.5,31.0,14.86,1.38
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,82.5,14.0,1.4,22.5,20.5,27.21,0.0
2016,6,27,6,0,165.0,28.0,1.6,23.0,41.0,76.95,43.57
2016,6,27,6,15,258.0,41.5,1.65,23.5,80.5,127.94,89.28
2016,6,27,6,30,351.0,55.0,1.7,24.0,120.0,189.06,140.16
2016,6,27,6,45,428.0,62.5,1.75,24.5,168.0,250.46,191.63
2016,6,27,7,0,505.0,70.0,1.8,25.0,216.0,317.6,246.79
2016,6,27,7,15,423.0,103.0,1.75,25.5,242.5,336.2,262.82
2016,6,27,7,30,341.0,136.0,1.7,26.0,269.0,340.33,266.06
2016,6,27,7,45,529.5,110.0,1.7,27.0,352.0,455.77,354.13
2016,6,27,8,0,718.0,84.0,1.7,28.0,435.0,573.33,440.1
2016,6,27,8,15,555.5,151.0,1.7,28.5,441.5,562.76,427.83
2016,6,27,8,30,393.0,218.0,1.7,29.0,448.0,537.85,405.35
2016,6,27,8,45,442.0,222.0,1.75,29.5,501.5,595.71,445.74
2016,6,27,9,0,491.0,226.0,1.8,30.0,555.0,655.73,486.12
2016,6,27,9,15,661.5,163.5,1.8,30.5,639.5,754.73,554.17
2016,6,27,9,30,832.0,101.0,1.8,31.0,724.0,846.48,611.16
2016,6,27,9,45,842.5,102.5,1.8,31.5,763.5,878.75,628.45
2016,6,27,10,0,853.0,104.0,1.8,32.0,803.0,908.49,644.52
2016,6,27,10,15,860.5,106.0,1.8,32.0,837.0,933.19,658.64
2016,6,27,10,30,868.0,108.0,1.8,32.0,871.0,954.87,670.91
2016,6,27,10,45,649.0,247.5,1.8,32.5,828.0,906.99,638.32
2016,6,27,11,0,430.0,387.0,1.8,33.0,785.0,832.95,583.07
2016,6,27,11,15,427.5,400.0,1.8,33.0,803.0,842.21,588.8
2016,6,27,11,30,425.0,413.0,1.8,33.0,821.0,849.22,592.39
2016,6,27,11,45,651.5,267.5,1.8,33.5,904.0,924.61,645.33
2016,6,27,12,0,878.0,122.0,1.8,34.0,987.0,981.87,678.61
2016,6,27,12,15,879.0,122.5,1.8,34.0,991.5,971.81,671.68
2016,6,27,12,30,880.0,123.0,1.8,34.0,996.0,958.52,663.56
2016,6,27,12,45,878.5,123.0,1.8,34.5,993.0,939.38,650.62
2016,6,27,13,0,877.0,123.0,1.8,35.0,990.0,917.36,636.05
2016,6,27,13,15,875.0,122.5,1.85,35.0,979.0,891.58,621.0
2016,6,27,13,30,873.0,122.0,1.9,35.0,968.0,862.97,604.13
2016,6,27,13,45,868.0,122.0,1.95,35.0,949.5,829.62,584.13
2016,6,27,14,0,863.0,122.0,2.0,35.0,931.0,793.86,562.42
2016,6,27,14,15,857.0,120.5,2.0,35.0,905.5,753.77,537.3
2016,6,27,14,30,851.0,119.0,2.0,35.0,880.0,711.71,510.61
2016,6,27,14,45,829.0,126.0,2.0,35.0,845.0,664.66,478.19
2016,6,27,15,0,807.0,133.0,2.0,35.0,810.0,615.92,443.95
2016,6,27,15,15,796.0,130.5,2.0,34.5,772.0,566.14,409.17
2016,6,27,15,30,785.0,128.0,2.0,34.0,734.0,515.83,372.84
2016,6,27,15,45,769.5,125.5,2.05,34.0,690.5,463.15,333.03
2016,6,27,16,0,754.0,123.0,2.1,34.0,647.0,410.9,292.31
2016,6,27,16,15,553.5,183.0,2.1,33.5,552.5,342.56,242.08
2016,6,27,16,30,353.0,243.0,2.1,33.0,458.0,301.82,213.94
2016,6,27,16,45,440.0,196.5,2.15,33.0,440.5,256.8,175.94
2016,6,27,17,0,527.0,150.0,2.2,33.0,423.0,206.93,133.24
2016,6,27,17,15,565.0,123.0,2.1,32.5,386.0,155.52,92.86
2016,6,27,17,30,603.0,96.0,2.0,32.0,349.0,100.25,55.35
2016,6,27,17,45,558.5,89.0,1.9,31.5,297.5,59.37,44.0
2016,6,27,18,0,514.0,82.0,1.8,31.0,246.0,57.08,42.31
2016,6,27,18,15,454.0,72.5,1.65,30.0,197.0,52.41,38.57
2016,6,27,18,30,394.0,63.0,1.5,29.0,148.0,46.77,33.8
2016,6,27,18,45,307.0,50.0,1.35,28.5,105.0,37.91,26.03
2016,6,27,19,0,220.0,37.0,1.2,28.0,62.0,28.65,17.56
2016,6,27,19,15,110.0,18.5,1.2,27.5,31.0,14.45,1.23
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,47.5,14.5,2.05,24.5,18.0,21.76,0.0
2016,6,28,6,0,95.0,29.0,2.4,25.0,36.0,57.93,31.68
2016,6,28,6,15,172.5,48.0,2.45,25.5,74.5,106.47,74.02
2016,6,28,6,30,250.0,67.0,2.5,26.0,113.0,168.16,124.6
2016,6,28,6,45,315.5,81.5,2.6,26.5,159.5,223.99,170.98
2016,6,28,7,0,381.0,96.0,2.7,27.0,206.0,286.75,222.21
2016,6,28,7,15,429.5,107.5,2.5,27.5,255.5,344.17,267.96
2016,6,28,7,30,478.0,119.0,2.3,28.0,305.0,405.89,315.42
2016,6,28,7,45,516.5,127.5,2.1,29.0,356.0,462.17,356.38
2016,6,28,8,0,555.0,136.0,1.9,30.0,407.0,525.4,400.47
2016,6,28,8,15,583.5,143.5,1.7,30.5,457.0,578.74,436.43
2016,6,28,8,30,612.0,151.0,1.5,31.0,507.0,632.8,471.38
2016,6,28,8,45,635.0,156.5,1.35,31.5,555.0,680.83,501.09
2016,6,28,9,0,658.0,162.0,1.2,32.0,603.0,728.47,529.39
2016,6,28,9,15,675.0,167.0,1.2,32.0,646.5,769.8,554.57
2016,6,28,9,30,692.0,172.0,1.2,32.0,690.0,809.77,578.57
2016,6,28,9,45,470.5,279.5,1.25,32.5,641.0,735.5,524.02
2016,6,28,10,0,249.0,387.0,1.3,33.0,592.0,641.43,455.28
2016,6,28,10,15,493.0,287.0,1.4,33.0,713.5,782.23,554.96
2016,6,28,10,30,737.0,187.0,1.5,33.0,835.0,923.32,646.67
2016,6,28,10,45,741.5,191.5,1.65,33.5,861.0,934.2,651.52
2016,6,28,11,0,746.0,196.0,1.8,34.0,887.0,947.28,659.16
2016,6,28,11,15,751.5,197.5,1.9,34.0,907.0,955.3,664.47
2016,6,28,11,30,757.0,199.0,2.0,34.0,927.0,960.18,667.98
2016,6,28,11,45,424.0,341.5,2.1,34.5,750.5,773.44,543.5
2016,6,28,12,0,91.0,484.0,2.2,35.0,574.0,560.14,393.69
2016,6,28,12,15,173.0,490.5,2.25,34.5,662.0,648.64,457.06
2016,6,28,12,30,255.0,497.0,2.3,34.0,750.0,730.96,513.48
2016,6,28,12,45,161.0,483.0,2.4,34.0,643.0,616.22,435.63
2016,6,28,13,0,67.0,469.0,2.5,34.0,536.0,505.89,359.62
2016,6,28,13,15,231.5,446.5,2.55,34.0,672.0,629.95,449.08
2016,6,28,13,30,396.0,424.0,2.6,34.0,808.0,738.42,524.19
2016,6,28,13,45,303.0,447.0,2.7,34.0,737.5,665.12,473.23
2016,6,28,14,0,210.0,470.0,2.8,34.0,667.0,597.4,426.35
2016,6,28,14,15,113.5,381.0,2.9,33.5,487.5,434.14,314.17
2016,6,28,14,30,17.0,292.0,3.0,33.0,308.0,281.41,204.74
2016,6,28,14,45,8.5,161.0,3.1,33.0,169.0,155.18,112.44
2016,6,28,15,0,0.0,30.0,3.2,33.0,30.0,27.98,15.98
2016,6,28,15,15,0.0,47.5,3.25,32.5,47.5,44.31,28.72
2016,6,28,15,30,0.0,65.0,3.3,32.0,65.0,60.63,41.49
2016,6,28,15,45,0.0,48.0,3.35,31.5,48.0,44.73,29.33
2016,6,28,16,0,0.0,31.0,3.4,31.0,31.0,28.86,17.06
2016,6,28,16,15,0.0,37.5,3.35,30.5,37.5,34.9,21.93
2016,6,28,16,30,0.0,44.0,3.3,30.0,44.0,40.94,26.85
2016,6,28,16,45,0.0,57.5,3.25,30.0,57.5,53.51,36.91
2016,6,28,17,0,0.0,71.0,3.2,30.0,71.0,66.09,47.02
2016,6,28,17,15,0.0,51.5,3.0,29.5,51.5,47.88,32.79
2016,6,28,17,30,0.0,32.0,2.8,29.0,32.0,29.71,18.38
2016,6,28,17,45,0.0,27.5,2.6,28.5,27.5,25.52,16.05
2016,6,28,18,0,0.0,23.0,2.4,28.0,23.0,21.33,12.56
2016,6,28,18,15,0.0,18.0,2.15,27.5,18.0,16.68,8.62
2016,6,28,18,30,0.0,13.0,1.9,27.0,13.0,12.04,4.62
2016,6,28,18,45,0.0,9.0,1.7,26.5,9.0,8.33,1.38
2016,6,28,19,0,0.0,5.0,1.5,26.0,5.0,4.62,0.0
2016,6,28,19,15,0.0,2.5,1.35,26.0,2.5,2.31,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,81.0,13.5,2.05,23.5,20.0,26.35,0.0
2016,6,29,6,0,162.0,27.0,2.3,24.0,40.0,74.45,40.69
2016,6,29,6,15,258.5,41.0,2.3,24.0,79.5,127.18,88.35
2016,6,29,6,30,355.0,55.0,2.3,24.0,119.0,189.94,140.82
2016,6,29,6,45,427.5,64.0,2.35,24.5,167.5,251.19,192.49
2016,6,29,7,0,500.0,73.0,2.4,25.0,216.0,317.9,247.63
2016,6,29,7,15,548.0,80.0,2.4,25.5,267.5,377.07,295.57
2016,6,29,7,30,596.0,87.0,2.4,26.0,319.0,440.14,344.91
2016,6,29,7,45,633.0,92.0,2.4,26.5,371.5,497.86,388.58
2016,6,29,8,0,670.0,97.0,2.4,27.0,424.0,557.61,432.3
2016,6,29,8,15,696.0,101.5,2.4,27.5,475.0,610.8,469.82
2016,6,29,8,30,722.0,106.0,2.4,28.0,526.0,662.32,504.6
2016,6,29,8,45,740.5,110.5,2.4,28.5,574.0,709.91,534.92
2016,6,29,9,0,759.0,115.0,2.4,29.0,622.0,756.54,563.98
2016,6,29,9,15,488.0,232.5,2.45,29.0,567.0,675.82,503.33
2016,6,29,9,30,217.0,350.0,2.5,29.0,512.0,554.47,411.04
2016,6,29,9,45,240.0,367.0,2.55,29.5,556.0,597.37,440.66
2016,6,29,10,0,263.0,384.0,2.6,30.0,600.0,651.36,476.28
2016,6,29,10,15,545.5,258.0,2.65,30.0,729.5,801.84,585.7
2016,6,29,10,30,828.0,132.0,2.7,30.0,859.0,941.2,677.64
2016,6,29,10,45,532.5,294.5,2.75,30.5,768.0,838.86,604.76
2016,6,29,11,0,237.0,457.0,2.8,31.0,677.0,696.67,500.16
2016,6,29,11,15,541.0,299.0,2.85,31.0,815.0,854.0,614.97
2016,6,29,11,30,845.0,141.0,2.9,31.0,953.0,981.22,698.74
2016,6,29,11,45,852.5,138.5,2.95,31.5,967.0,981.46,696.35
2016,6,29,12,0,860.0,136.0,3.0,32.0,981.0,978.33,693.03
2016,6,29,12,15,530.5,321.5,3.0,32.0,844.0,841.75,601.22
2016,6,29,12,30,201.0,507.0,3.0,32.0,707.0,684.81,487.69
2016,6,29,12,45,526.0,325.0,3.05,32.5,845.0,814.73,584.3
2016,6,29,13,0,851.0,143.0,3.1,33.0,983.0,912.79,650.37
2016,6,29,13,15,848.5,142.0,3.1,33.0,972.5,886.71,633.0
2016,6,29,13,30,846.0,141.0,3.1,33.0,962.0,857.93,614.81
2016,6,29,13,45,838.0,142.5,3.1,33.0,943.0,824.23,593.34
2016,6,29,14,0,830.0,144.0,3.1,33.0,924.0,788.38,570.36
2016,6,29,14,15,545.0,288.5,3.1,32.5,795.0,673.86,489.72
2016,6,29,14,30,260.0,433.0,3.1,32.0,666.0,572.76,415.19
2016,6,29,14,45,516.5,293.5,3.1,32.0,734.5,604.79,442.9
2016,6,29,15,0,773.0,154.0,3.1,32.0,803.0,614.71,452.73
2016,6,29,15,15,761.5,151.0,3.15,32.0,765.0,565.74,416.53
2016,6,29,15,30,750.0,148.0,3.2,32.0,727.0,516.37,379.37
2016,6,29,15,45,734.0,145.0,3.25,32.0,684.0,464.75,339.53
2016,6,29,16,0,718.0,142.0,3.3,32.0,641.0,409.73,296.19
2016,6,29,16,15,698.5,137.5,3.3,31.5,594.0,356.45,253.54
2016,6,29,16,30,679.0,133.0,3.3,31.0,547.0,304.6,211.06
2016,6,29,16,45,655.5,127.0,3.35,31.0,497.5,252.26,167.71
2016,6,29,17,0,632.0,121.0,3.4,31.0,448.0,202.3,127.13
2016,6,29,17,15,316.0,88.0,3.2,30.5,251.5,101.72,61.99
2016,6,29,17,30,0.0,55.0,3.0,30.0,55.0,51.13,35.42
2016,6,29,17,45,244.0,71.5,2.85,30.0,149.5,48.16,34.95
2016,6,29,18,0,488.0,88.0,2.7,30.0,244.0,62.02,46.65
2016,6,29,18,15,428.0,77.5,2.4,29.0,195.5,56.19,41.92
2016,6,29,18,30,368.0,67.0,2.1,28.0,147.0,49.78,36.48
2016,6,29,18,45,292.0,52.5,1.85,27.5,105.0,39.85,27.77
2016,6,29,19,0,216.0,38.0,1.6,27.0,63.0,29.45,18.3
2016,6,29,19,15,108.0,19.0,1.55,26.5,31.5,14.85,1.52
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,69.0,14.0,1.2,23.5,19.0,24.77,0.0
2016,6,30,6,0,138.0,28.0,1.4,24.0,38.0,70.05,37.8
2016,6,30,6,15,230.5,43.0,1.45,24.5,77.5,121.56,84.31
2016,6,30,6,30,323.0,58.0,1.5,25.0,117.0,182.36,134.5
2016,6,30,6,45,394.5,69.0,1.6,26.0,165.0,240.68,182.89
2016,6,30,7,0,466.0,80.0,1.7,27.0,213.0,309.7,238.58
2016,6,30,7,15,515.0,88.5,1.8,27.5,264.0,369.35,286.21
2016,6,30,7,30,564.0,97.0,1.9,28.0,315.0,433.04,335.42
2016,6,30,7,45,602.0,103.0,2.0,28.5,367.5,491.05,378.92
2016,6,30,8,0,640.0,109.0,2.1,29.0,420.0,551.22,422.69
2016,6,30,8,15,667.0,114.0,2.15,29.0,471.0,604.42,460.86
2016,6,30,8,30,694.0,119.0,2.2,29.0,522.0,658.07,498.48
2016,6,30,8,45,477.5,207.0,2.25,29.5,496.0,607.09,456.19
2016,6,30,9,0,261.0,295.0,2.3,30.0,470.0,531.35,396.16
2016,6,30,9,15,268.5,317.0,2.3,30.5,507.5,568.75,421.12
2016,6,30,9,30,276.0,339.0,2.3,31.0,545.0,605.49,444.52
2016,6,30,9,45,532.5,241.0,2.35,31.5,666.0,751.28,548.89
2016,6,30,10,0,789.0,143.0,2.4,32.0,787.0,897.51,644.36
2016,6,30,10,15,798.5,145.0,2.45,32.0,821.5,922.93,658.65
2016,6,30,10,30,808.0,147.0,2.5,32.0,856.0,945.54,672.25
2016,6,30,10,45,549.0,295.5,2.55,32.5,784.0,856.15,609.95
2016,6,30,11,0,290.0,444.0,2.6,33.0,712.0,745.52,528.71
2016,6,30,11,15,292.0,454.5,2.6,33.0,730.5,756.38,536.03
2016,6,30,11,30,294.0,465.0,2.6,33.0,749.0,765.68,541.5
2016,6,30,11,45,211.5,482.0,2.65,33.5,687.5,688.8,487.56
2016,6,30,12,0,129.0,499.0,2.7,34.0,626.0,619.97,438.68
2016,6,30,12,15,205.0,494.5,2.75,34.0,697.5,683.89,483.91
2016,6,30,12,30,281.0,490.0,2.8,34.0,769.0,749.56,528.71
2016,6,30,12,45,226.0,498.0,2.85,34.0,722.0,691.62,488.92
2016,6,30,13,0,171.0,506.0,2.9,34.0,675.0,639.42,453.2
2016,6,30,13,15,505.5,328.0,2.95,34.0,820.0,765.77,547.83
2016,6,30,13,30,840.0,150.0,3.0,34.0,965.0,861.29,614.79
2016,6,30,13,45,836.0,149.0,3.05,34.0,947.0,828.83,593.64
2016,6,30,14,0,832.0,148.0,3.1,34.0,929.0,794.0,571.72
2016,6,30,14,15,826.0,146.5,3.15,34.0,903.5,755.0,546.84
2016,6,30,14,30,820.0,145.0,3.2,34.0,878.0,714.64,519.97
2016,6,30,14,45,823.5,135.5,3.3,34.0,849.0,670.94,489.95
2016,6,30,15,0,827.0,126.0,3.4,34.0,820.0,625.43,457.8
2016,6,30,15,15,816.0,123.5,3.45,33.5,782.0,575.42,422.08
2016,6,30,15,30,805.0,121.0,3.5,33.0,744.0,521.8,382.67
2016,6,30,15,45,791.5,118.0,3.55,33.0,700.5,468.55,341.45
2016,6,30,16,0,778.0,115.0,3.6,33.0,657.0,415.48,299.15
2016,6,30,16,15,760.5,112.0,3.6,32.5,609.5,361.4,255.54
2016,6,30,16,30,743.0,109.0,3.6,32.0,562.0,308.44,211.78
2016,6,30,16,45,719.5,104.5,3.65,32.0,512.0,254.13,166.53
2016,6,30,17,0,696.0,100.0,3.7,32.0,462.0,197.39,120.43
2016,6,30,17,15,665.5,95.0,3.6,31.5,409.5,146.24,82.15
2016,6,30,17,30,635.0,90.0,3.5,31.0,357.0,98.62,53.08
2016,6,30,17,45,592.5,83.5,3.4,31.0,305.0,55.15,40.6
2016,6,30,18,0,550.0,77.0,3.3,31.0,253.0,53.04,38.94
2016,6,30,18,15,490.5,68.5,3.0,30.0,203.0,49.03,35.74
2016,6,30,18,30,431.0,60.0,2.7,29.0,153.0,44.77,32.12
2016,6,30,18,45,343.5,48.0,2.4,28.5,109.0,36.97,25.24
2016,6,30,19,0,256.0,36.0,2.1,28.0,65.0,27.88,16.94
2016,6,30,19,15,128.0,18.0,2.05,27.5,32.5,14.05,1.1
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,82.5,13.5,1.4,23.5,20.0,26.46,0.0
2016,7,1,6,0,165.0,27.0,1.6,24.0,40.0,74.54,39.33
2016,7,1,6,15,264.5,41.0,1.6,24.5,80.5,128.58,88.77
2016,7,1,6,30,364.0,55.0,1.6,25.0,121.0,192.51,141.65
2016,7,1,6,45,438.0,64.5,1.65,26.0,170.0,255.21,193.66
2016,7,1,7,0,512.0,74.0,1.7,27.0,219.0,323.67,249.02
2016,7,1,7,15,561.0,81.0,1.75,27.5,271.5,384.0,297.19
2016,7,1,7,30,610.0,88.0,1.8,28.0,324.0,448.32,346.74
2016,7,1,7,45,646.5,93.5,1.9,28.5,377.0,507.04,390.67
2016,7,1,8,0,683.0,99.0,2.0,29.0,430.0,567.72,434.65
2016,7,1,8,15,709.0,103.5,2.05,29.5,482.0,621.56,472.17
2016,7,1,8,30,735.0,108.0,2.1,30.0,534.0,673.59,506.93
2016,7,1,8,45,755.0,111.5,2.15,30.5,583.5,721.85,537.41
2016,7,1,9,0,775.0,115.0,2.2,31.0,633.0,769.23,566.74
2016,7,1,9,15,790.0,118.0,2.2,31.0,678.0,810.63,592.43
2016,7,1,9,30,805.0,121.0,2.2,31.0,723.0,850.24,616.7
2016,7,1,9,45,817.5,123.0,2.25,31.5,763.0,884.45,636.38
2016,7,1,10,0,830.0,125.0,2.3,32.0,803.0,909.2,649.86
2016,7,1,10,15,839.0,127.0,2.35,32.0,837.5,934.87,665.31
2016,7,1,10,30,848.0,129.0,2.4,32.0,872.0,957.62,678.93
2016,7,1,10,45,855.0,129.5,2.45,32.5,900.0,973.84,687.09
2016,7,1,11,0,862.0,130.0,2.5,33.0,928.0,986.83,693.35
2016,7,1,11,15,622.5,276.5,2.55,33.0,859.5,913.94,645.85
2016,7,1,11,30,383.0,423.0,2.6,33.0,791.0,811.74,573.15
2016,7,1,11,45,625.5,281.0,2.65,33.5,891.5,913.4,645.58
2016,7,1,12,0,868.0,139.0,2.7,34.0,992.0,989.76,692.73
2016,7,1,12,15,868.5,139.5,2.75,34.0,997.0,979.27,685.73
2016,7,1,12,30,869.0,140.0,2.8,34.0,1002.0,965.58,677.57
2016,7,1,12,45,868.5,139.5,2.9,34.5,999.0,947.07,665.45
2016,7,1,13,0,868.0,139.0,3.0,35.0,996.0,925.7,651.57
