Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,15,865.5,138.5,3.05,35.0,985.5,899.68,635.73
2016,7,1,13,30,863.0,138.0,3.1,35.0,975.0,870.91,618.08
2016,7,1,13,45,858.5,137.0,3.2,35.0,956.0,837.38,597.53
2016,7,1,14,0,854.0,136.0,3.3,35.0,937.0,801.43,575.21
2016,7,1,14,15,847.5,134.5,3.35,35.0,911.5,761.28,549.63
2016,7,1,14,30,841.0,133.0,3.4,35.0,886.0,719.2,522.12
2016,7,1,14,45,832.5,131.5,3.5,35.0,853.5,674.06,490.88
2016,7,1,15,0,824.0,130.0,3.6,35.0,821.0,627.57,457.89
2016,7,1,15,15,813.0,127.5,3.65,34.5,782.5,575.5,420.89
2016,7,1,15,30,802.0,125.0,3.7,34.0,744.0,524.31,383.25
2016,7,1,15,45,787.0,122.5,3.75,34.0,700.5,470.91,342.05
2016,7,1,16,0,772.0,120.0,3.8,34.0,657.0,417.85,299.94
2016,7,1,16,15,753.0,116.5,3.8,33.5,609.5,363.1,256.06
2016,7,1,16,30,734.0,113.0,3.8,33.0,562.0,309.65,212.2
2016,7,1,16,45,708.5,109.0,3.85,33.0,511.0,251.21,164.13
2016,7,1,17,0,683.0,105.0,3.9,33.0,460.0,199.42,122.06
2016,7,1,17,15,651.0,99.5,3.75,32.5,407.5,148.4,84.05
2016,7,1,17,30,619.0,94.0,3.6,32.0,355.0,101.09,55.2
2016,7,1,17,45,574.5,87.5,3.5,31.5,302.5,58.19,43.04
2016,7,1,18,0,530.0,81.0,3.4,31.0,250.0,56.25,41.63
2016,7,1,18,15,469.0,72.0,3.15,30.0,200.5,51.98,38.21
2016,7,1,18,30,408.0,63.0,2.9,29.0,151.0,47.44,34.36
2016,7,1,18,45,320.5,50.5,2.65,28.5,107.5,38.32,26.36
2016,7,1,19,0,233.0,38.0,2.4,28.0,64.0,29.47,18.22
2016,7,1,19,15,116.5,19.0,2.45,27.5,32.0,14.86,1.46
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,38.0,14.5,2.65,23.5,17.0,20.05,0.0
2016,7,2,6,0,76.0,29.0,2.9,24.0,34.0,53.21,27.16
2016,7,2,6,15,165.5,47.0,3.1,24.5,72.5,103.18,71.58
2016,7,2,6,30,255.0,65.0,3.3,25.0,111.0,167.04,123.97
2016,7,2,6,45,335.5,76.5,3.5,25.5,158.5,225.53,172.79
2016,7,2,7,0,416.0,88.0,3.7,26.0,206.0,292.65,228.11
2016,7,2,7,15,469.0,97.5,3.75,26.5,257.0,351.91,276.3
2016,7,2,7,30,522.0,107.0,3.8,27.0,308.0,419.83,329.75
2016,7,2,7,45,340.5,155.5,3.9,27.5,294.5,376.96,295.28
2016,7,2,8,0,159.0,204.0,4.0,28.0,281.0,319.23,247.75
2016,7,2,8,15,417.0,165.0,4.05,28.5,399.0,480.8,373.74
2016,7,2,8,30,675.0,126.0,4.1,29.0,517.0,651.43,500.97
2016,7,2,8,45,702.5,128.0,4.15,29.5,566.5,701.57,534.12
2016,7,2,9,0,730.0,130.0,4.2,30.0,616.0,751.54,566.52
2016,7,2,9,15,746.5,133.5,4.25,30.5,660.5,790.42,590.71
2016,7,2,9,30,763.0,137.0,4.3,31.0,705.0,830.6,615.54
2016,7,2,9,45,779.0,137.5,4.35,31.5,746.0,865.29,636.36
2016,7,2,10,0,795.0,138.0,4.4,32.0,787.0,897.85,655.6
2016,7,2,10,15,804.5,140.0,4.4,32.5,821.0,923.5,669.9
2016,7,2,10,30,814.0,142.0,4.4,33.0,855.0,946.33,682.32
2016,7,2,10,45,823.0,142.5,4.45,33.5,883.5,955.9,686.35
2016,7,2,11,0,832.0,143.0,4.5,34.0,912.0,970.5,693.81
2016,7,2,11,15,837.0,144.0,4.5,34.0,932.5,978.44,698.18
2016,7,2,11,30,842.0,145.0,4.5,34.0,953.0,983.05,700.54
2016,7,2,11,45,843.5,146.5,4.55,34.5,965.5,981.29,697.76
2016,7,2,12,0,845.0,148.0,4.6,35.0,978.0,976.15,692.97
2016,7,2,12,15,846.0,148.5,4.6,35.0,983.5,966.31,686.47
2016,7,2,12,30,847.0,149.0,4.6,35.0,989.0,953.36,678.09
2016,7,2,12,45,846.0,149.0,4.65,35.5,986.5,935.17,665.26
2016,7,2,13,0,845.0,149.0,4.7,36.0,984.0,914.23,650.76
2016,7,2,13,15,842.5,148.5,4.7,36.0,973.5,888.76,634.5
2016,7,2,13,30,840.0,148.0,4.7,36.0,963.0,860.61,616.49
2016,7,2,13,45,834.5,148.0,4.75,36.0,944.5,827.82,595.52
2016,7,2,14,0,829.0,148.0,4.8,36.0,926.0,792.75,573.08
2016,7,2,14,15,496.0,297.0,4.8,36.0,759.0,645.99,468.11
2016,7,2,14,30,163.0,446.0,4.8,36.0,592.0,518.17,372.65
2016,7,2,14,45,481.5,293.0,4.85,36.0,702.0,582.41,424.29
2016,7,2,15,0,800.0,140.0,4.9,36.0,812.0,620.72,454.66
2016,7,2,15,15,788.5,137.5,4.9,35.5,774.0,570.92,418.44
2016,7,2,15,30,777.0,135.0,4.9,35.0,736.0,520.64,381.14
2016,7,2,15,45,758.5,133.5,4.9,35.0,692.0,467.73,340.09
2016,7,2,16,0,740.0,132.0,4.9,35.0,648.0,415.57,298.57
2016,7,2,16,15,720.5,128.0,4.85,34.5,600.5,357.82,252.59
2016,7,2,16,30,701.0,124.0,4.8,34.0,553.0,305.12,209.41
2016,7,2,16,45,668.5,121.5,4.75,34.0,501.5,252.15,165.83
2016,7,2,17,0,636.0,119.0,4.7,34.0,450.0,202.56,125.95
2016,7,2,17,15,601.5,113.0,4.5,33.5,398.0,153.52,89.71
2016,7,2,17,30,567.0,107.0,4.3,33.0,346.0,108.58,62.37
2016,7,2,17,45,516.0,100.0,4.15,32.5,294.0,68.05,51.01
2016,7,2,18,0,465.0,93.0,4.0,32.0,242.0,65.84,49.41
2016,7,2,18,15,400.5,82.0,3.75,31.0,193.0,59.49,44.31
2016,7,2,18,30,336.0,71.0,3.5,30.0,144.0,52.81,38.69
2016,7,2,18,45,247.5,56.5,3.3,29.5,102.0,42.96,30.07
2016,7,2,19,0,159.0,42.0,3.1,29.0,60.0,34.06,21.81
2016,7,2,19,15,79.5,21.0,3.15,28.5,30.0,17.54,2.63
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,45.0,14.0,4.75,24.5,17.5,20.68,0.0
2016,7,3,6,0,90.0,28.0,4.9,25.0,35.0,54.87,27.04
2016,7,3,6,15,186.0,45.0,5.1,25.0,73.5,111.22,77.14
2016,7,3,6,30,282.0,62.0,5.3,25.0,112.0,172.6,128.1
2016,7,3,6,45,369.0,71.5,5.5,25.5,160.5,232.84,178.83
2016,7,3,7,0,456.0,81.0,5.7,26.0,209.0,302.41,236.81
2016,7,3,7,15,507.5,89.0,5.75,26.5,260.5,365.21,288.49
2016,7,3,7,30,559.0,97.0,5.8,27.0,312.0,429.39,339.92
2016,7,3,7,45,605.5,100.0,5.9,28.0,365.0,489.02,385.88
2016,7,3,8,0,652.0,103.0,6.0,29.0,418.0,551.56,432.64
2016,7,3,8,15,405.0,178.0,6.0,29.5,381.5,486.39,378.39
2016,7,3,8,30,158.0,253.0,6.0,30.0,345.0,382.85,293.96
2016,7,3,8,45,162.0,276.0,6.05,30.5,377.5,415.62,317.42
2016,7,3,9,0,166.0,299.0,6.1,31.0,410.0,448.07,339.99
2016,7,3,9,15,168.0,320.0,6.05,31.5,439.5,476.29,359.0
2016,7,3,9,30,170.0,341.0,6.0,32.0,469.0,503.93,377.33
2016,7,3,9,45,161.5,368.0,5.95,32.5,494.5,527.79,392.3
2016,7,3,10,0,153.0,395.0,5.9,33.0,520.0,550.36,406.18
2016,7,3,10,15,157.5,414.0,5.8,33.0,547.5,575.6,423.08
2016,7,3,10,30,162.0,433.0,5.7,33.0,575.0,600.15,439.37
2016,7,3,10,45,126.0,440.0,5.65,33.5,553.0,571.98,416.81
2016,7,3,11,0,90.0,447.0,5.6,34.0,531.0,532.06,386.34
2016,7,3,11,15,116.5,466.5,5.5,34.0,577.0,586.33,424.41
2016,7,3,11,30,143.0,486.0,5.4,34.0,623.0,629.46,454.11
2016,7,3,11,45,251.5,466.5,5.35,34.5,712.0,721.32,518.63
2016,7,3,12,0,360.0,447.0,5.3,35.0,801.0,802.49,574.25
2016,7,3,12,15,595.5,301.0,5.2,35.0,890.0,885.23,635.87
2016,7,3,12,30,831.0,155.0,5.1,35.0,979.0,944.06,675.58
2016,7,3,12,45,485.0,329.5,5.05,35.5,810.5,782.32,561.89
2016,7,3,13,0,139.0,504.0,5.0,36.0,642.0,609.06,433.46
2016,7,3,13,15,481.0,329.0,4.9,36.0,797.0,746.25,537.28
2016,7,3,13,30,823.0,154.0,4.8,36.0,952.0,851.85,611.96
2016,7,3,13,45,819.5,152.0,4.75,36.0,934.0,819.49,590.04
2016,7,3,14,0,816.0,150.0,4.7,36.0,916.0,784.78,567.37
2016,7,3,14,15,809.5,148.5,4.6,36.0,891.0,747.6,542.77
2016,7,3,14,30,803.0,147.0,4.5,36.0,866.0,706.13,514.22
2016,7,3,14,45,555.0,267.0,4.45,36.0,755.5,607.98,441.52
2016,7,3,15,0,307.0,387.0,4.4,36.0,645.0,530.56,383.13
2016,7,3,15,15,535.5,262.0,4.4,36.0,686.0,533.33,387.76
2016,7,3,15,30,764.0,137.0,4.4,36.0,727.0,516.17,375.67
2016,7,3,15,45,751.0,133.0,4.4,36.0,685.0,464.3,335.62
2016,7,3,16,0,738.0,129.0,4.4,36.0,643.0,412.64,294.76
2016,7,3,16,15,719.0,125.0,4.4,35.5,596.0,355.27,249.41
2016,7,3,16,30,700.0,121.0,4.4,35.0,549.0,302.8,206.68
2016,7,3,16,45,678.0,115.0,4.45,35.0,499.5,249.55,162.82
2016,7,3,17,0,656.0,109.0,4.5,35.0,450.0,198.47,121.54
2016,7,3,17,15,623.0,103.5,4.4,34.5,398.5,148.82,84.84
2016,7,3,17,30,590.0,98.0,4.3,34.0,347.0,103.03,57.0
2016,7,3,17,45,548.5,90.0,4.25,33.5,296.0,60.07,44.22
2016,7,3,18,0,507.0,82.0,4.2,33.0,245.0,57.01,41.89
2016,7,3,18,15,444.0,73.0,4.1,32.0,196.0,52.79,38.54
2016,7,3,18,30,381.0,64.0,4.0,31.0,147.0,47.5,34.1
2016,7,3,18,45,290.0,51.5,3.95,30.5,104.0,39.06,26.72
2016,7,3,19,0,199.0,39.0,3.9,30.0,61.0,30.25,18.64
2016,7,3,19,15,99.5,19.5,4.0,29.5,30.5,15.26,1.43
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,8.1,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,15.77,4.26
2016,7,4,6,15,2.5,38.0,4.45,25.0,38.5,37.25,23.79
2016,7,4,6,30,5.0,59.0,4.6,25.0,60.0,59.09,42.19
2016,7,4,6,45,25.5,81.0,4.75,25.5,88.0,92.65,69.7
2016,7,4,7,0,46.0,103.0,4.9,26.0,116.0,125.52,96.57
2016,7,4,7,15,124.5,126.0,5.0,26.5,171.5,196.84,154.18
2016,7,4,7,30,203.0,149.0,5.1,27.0,227.0,277.91,218.78
2016,7,4,7,45,318.5,154.5,5.2,27.5,298.0,362.44,285.63
2016,7,4,8,0,434.0,160.0,5.3,28.0,369.0,467.37,366.55
2016,7,4,8,15,379.0,195.5,5.35,28.5,393.5,477.35,371.78
2016,7,4,8,30,324.0,231.0,5.4,29.0,418.0,490.84,379.19
2016,7,4,8,45,400.0,230.0,5.5,29.5,482.0,571.02,438.4
2016,7,4,9,0,476.0,229.0,5.6,30.0,546.0,646.32,492.82
2016,7,4,9,15,608.0,187.0,5.6,30.5,621.0,733.88,556.4
2016,7,4,9,30,740.0,145.0,5.6,31.0,696.0,818.9,614.03
2016,7,4,9,45,760.5,144.0,5.65,31.5,737.5,855.56,636.57
2016,7,4,10,0,781.0,143.0,5.7,32.0,779.0,890.37,657.86
2016,7,4,10,15,608.5,248.0,5.65,32.5,757.0,855.27,629.82
2016,7,4,10,30,436.0,353.0,5.6,33.0,735.0,801.79,585.55
2016,7,4,10,45,631.5,248.5,5.55,33.5,821.0,892.26,650.99
2016,7,4,11,0,827.0,144.0,5.5,34.0,907.0,967.11,698.36
2016,7,4,11,15,832.5,145.0,5.45,34.5,928.5,975.6,701.05
2016,7,4,11,30,838.0,146.0,5.4,35.0,950.0,980.76,702.01
2016,7,4,11,45,611.5,290.5,5.35,35.5,882.0,909.91,651.72
2016,7,4,12,0,385.0,435.0,5.3,36.0,814.0,815.46,580.35
2016,7,4,12,15,608.0,298.0,5.2,36.0,899.5,894.97,639.79
2016,7,4,12,30,831.0,161.0,5.1,36.0,985.0,958.3,681.91
2016,7,4,12,45,838.5,155.5,5.1,36.5,985.0,935.05,665.05
2016,7,4,13,0,846.0,150.0,5.1,37.0,985.0,917.11,652.24
2016,7,4,13,15,844.0,149.0,5.05,37.0,975.0,891.63,635.64
2016,7,4,13,30,842.0,148.0,5.0,37.0,965.0,863.44,617.32
2016,7,4,13,45,612.0,280.0,5.0,37.0,867.5,770.43,553.12
2016,7,4,14,0,382.0,412.0,5.0,37.0,770.0,682.61,488.17
2016,7,4,14,15,391.5,395.5,5.0,37.0,753.5,655.85,470.68
2016,7,4,14,30,401.0,379.0,5.0,37.0,737.0,625.96,450.54
2016,7,4,14,45,430.5,352.5,5.0,37.0,724.5,600.43,433.44
2016,7,4,15,0,460.0,326.0,5.0,37.0,712.0,571.55,413.5
2016,7,4,15,15,612.5,235.0,4.95,37.0,723.5,553.81,402.11
2016,7,4,15,30,765.0,144.0,4.9,37.0,735.0,523.31,379.87
2016,7,4,15,45,753.0,139.0,4.9,37.0,692.5,470.93,339.58
2016,7,4,16,0,741.0,134.0,4.9,37.0,650.0,418.65,298.37
2016,7,4,16,15,721.5,130.0,4.8,36.5,602.5,360.72,252.62
2016,7,4,16,30,702.0,126.0,4.7,36.0,555.0,307.88,209.69
2016,7,4,16,45,549.5,156.0,4.65,35.5,473.5,252.85,169.13
2016,7,4,17,0,397.0,186.0,4.6,35.0,392.0,213.51,142.95
2016,7,4,17,15,327.0,174.5,4.4,34.5,331.5,174.73,116.62
2016,7,4,17,30,257.0,163.0,4.2,34.0,271.0,138.3,94.63
2016,7,4,17,45,234.0,143.0,4.05,33.5,230.5,104.75,80.86
2016,7,4,18,0,211.0,123.0,3.9,33.0,190.0,91.92,70.68
2016,7,4,18,15,181.0,102.0,3.7,32.0,152.0,77.78,59.26
2016,7,4,18,30,151.0,81.0,3.5,31.0,114.0,63.03,46.99
2016,7,4,18,45,106.5,60.5,3.35,30.5,80.5,50.09,35.8
2016,7,4,19,0,62.0,40.0,3.2,30.0,47.0,33.85,21.52
2016,7,4,19,15,31.0,20.0,3.3,29.5,23.5,17.57,2.37
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,11.0,4.15,25.0,11.0,10.48,0.0
2016,7,5,6,0,0.0,22.0,4.2,25.0,22.0,20.83,7.08
2016,7,5,6,15,27.5,42.5,4.35,25.0,47.5,51.62,34.42
2016,7,5,6,30,55.0,63.0,4.5,25.0,73.0,83.36,60.82
2016,7,5,6,45,86.0,84.0,4.65,25.5,105.5,124.8,95.06
2016,7,5,7,0,117.0,105.0,4.8,26.0,138.0,165.13,128.28
2016,7,5,7,15,280.0,110.0,4.9,26.5,211.0,263.04,207.34
2016,7,5,7,30,443.0,115.0,5.0,27.0,284.0,380.64,300.76
2016,7,5,7,45,557.5,106.5,5.1,27.5,352.5,466.82,368.16
2016,7,5,8,0,672.0,98.0,5.2,28.0,421.0,558.46,438.3
2016,7,5,8,15,698.5,102.5,5.25,28.0,472.5,612.27,478.49
2016,7,5,8,30,725.0,107.0,5.3,28.0,524.0,664.36,516.31
2016,7,5,8,45,536.0,190.0,5.35,28.5,513.5,634.0,488.43
2016,7,5,9,0,347.0,273.0,5.4,29.0,503.0,577.82,441.12
2016,7,5,9,15,343.0,296.5,5.4,29.5,537.5,610.23,462.59
2016,7,5,9,30,339.0,320.0,5.4,30.0,572.0,640.98,482.21
2016,7,5,9,45,399.5,315.0,5.4,30.5,628.5,708.38,529.21
2016,7,5,10,0,460.0,310.0,5.4,31.0,685.0,767.78,569.79
2016,7,5,10,15,660.5,211.5,5.4,31.5,775.5,867.36,641.28
2016,7,5,10,30,861.0,113.0,5.4,32.0,866.0,954.33,697.0
2016,7,5,10,45,869.0,113.0,5.4,32.5,894.0,971.51,705.51
2016,7,5,11,0,877.0,113.0,5.4,33.0,922.0,985.46,712.32
2016,7,5,11,15,881.0,114.0,5.35,33.5,942.5,993.1,714.72
2016,7,5,11,30,885.0,115.0,5.3,34.0,963.0,997.25,714.96
2016,7,5,11,45,881.5,119.5,5.3,34.5,974.5,993.89,710.81
2016,7,5,12,0,878.0,124.0,5.3,35.0,986.0,986.98,704.52
2016,7,5,12,15,878.5,124.5,5.25,35.0,991.0,976.72,697.35
2016,7,5,12,30,879.0,125.0,5.2,35.0,996.0,963.2,688.19
2016,7,5,12,45,879.0,124.5,5.2,35.5,993.5,945.2,675.12
2016,7,5,13,0,879.0,124.0,5.2,36.0,991.0,924.24,660.24
2016,7,5,13,15,876.5,123.5,5.2,36.0,980.5,898.09,643.44
2016,7,5,13,30,874.0,123.0,5.2,36.0,970.0,869.14,624.8
2016,7,5,13,45,502.5,297.0,5.2,36.0,782.0,697.47,505.06
2016,7,5,14,0,131.0,471.0,5.2,36.0,594.0,537.57,385.69
2016,7,5,14,15,493.0,294.5,5.15,36.0,739.0,642.82,468.18
2016,7,5,14,30,855.0,118.0,5.1,36.0,884.0,718.31,526.06
2016,7,5,14,45,843.0,119.0,5.1,36.0,851.0,672.47,493.02
2016,7,5,15,0,831.0,120.0,5.1,36.0,818.0,625.53,458.86
2016,7,5,15,15,820.5,118.0,5.1,36.0,780.0,576.02,422.15
2016,7,5,15,30,810.0,116.0,5.1,36.0,742.0,525.77,383.96
2016,7,5,15,45,797.5,113.0,5.1,36.0,699.5,469.62,340.57
2016,7,5,16,0,785.0,110.0,5.1,36.0,657.0,416.53,298.2
2016,7,5,16,15,767.5,107.0,5.1,35.5,609.5,361.95,254.28
2016,7,5,16,30,750.0,104.0,5.1,35.0,562.0,308.44,210.21
2016,7,5,16,45,726.5,100.0,5.1,35.0,511.5,253.98,164.94
2016,7,5,17,0,703.0,96.0,5.1,35.0,461.0,197.34,119.04
2016,7,5,17,15,672.0,91.5,5.0,34.5,409.0,145.93,80.67
2016,7,5,17,30,641.0,87.0,4.9,34.0,357.0,98.09,51.46
2016,7,5,17,45,597.0,81.0,4.8,33.5,304.5,53.26,38.6
2016,7,5,18,0,553.0,75.0,4.7,33.0,252.0,51.45,37.28
2016,7,5,18,15,491.0,67.0,4.55,32.0,202.0,47.79,34.38
2016,7,5,18,30,429.0,59.0,4.4,31.0,152.0,43.91,31.11
2016,7,5,18,45,333.5,48.0,4.3,30.5,108.0,36.39,24.51
2016,7,5,19,0,238.0,37.0,4.2,30.0,64.0,28.68,17.37
2016,7,5,19,15,119.0,18.5,4.25,29.5,32.0,14.47,0.81
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,39.0,13.0,4.7,24.5,16.0,18.66,0.0
2016,7,6,6,0,78.0,26.0,4.8,25.0,32.0,49.31,21.45
2016,7,6,6,15,173.5,43.5,4.9,25.0,70.0,105.9,72.93
2016,7,6,6,30,269.0,61.0,5.0,25.0,108.0,166.75,123.4
2016,7,6,6,45,364.0,69.5,5.15,25.5,157.0,228.06,174.79
2016,7,6,7,0,459.0,78.0,5.3,26.0,206.0,302.76,236.71
2016,7,6,7,15,511.0,86.0,5.4,26.5,257.0,362.98,286.42
2016,7,6,7,30,563.0,94.0,5.5,27.0,308.0,427.59,338.24
2016,7,6,7,45,613.0,96.5,5.6,27.5,362.5,488.94,386.29
2016,7,6,8,0,663.0,99.0,5.7,28.0,417.0,553.56,435.55
2016,7,6,8,15,690.0,103.5,5.75,28.5,468.5,607.35,475.13
2016,7,6,8,30,717.0,108.0,5.8,29.0,520.0,661.59,513.78
2016,7,6,8,45,741.5,109.5,5.9,30.0,569.5,708.49,544.25
2016,7,6,9,0,766.0,111.0,6.0,31.0,619.0,757.05,575.33
2016,7,6,9,15,781.5,114.0,6.0,31.5,664.0,798.8,601.87
2016,7,6,9,30,797.0,117.0,6.0,32.0,709.0,838.84,626.88
2016,7,6,9,45,810.0,119.0,6.05,32.5,749.5,873.55,648.16
2016,7,6,10,0,823.0,121.0,6.1,33.0,790.0,898.97,662.95
2016,7,6,10,15,832.0,122.5,6.05,33.0,824.5,924.25,678.56
2016,7,6,10,30,841.0,124.0,6.0,33.0,859.0,946.67,692.2
2016,7,6,10,45,848.0,125.0,6.0,33.5,887.0,963.59,701.02
2016,7,6,11,0,855.0,126.0,6.0,34.0,915.0,977.31,707.76
2016,7,6,11,15,860.0,127.0,5.95,34.0,936.0,985.72,712.27
2016,7,6,11,30,865.0,128.0,5.9,34.0,957.0,990.72,714.65
2016,7,6,11,45,868.5,128.0,5.9,34.5,970.5,989.79,712.07
2016,7,6,12,0,872.0,128.0,5.9,35.0,984.0,985.42,707.38
2016,7,6,12,15,873.0,128.5,5.85,35.0,989.5,975.68,700.51
2016,7,6,12,30,874.0,129.0,5.8,35.0,995.0,962.69,691.63
2016,7,6,12,45,873.5,129.0,5.8,35.5,992.5,944.76,678.46
2016,7,6,13,0,873.0,129.0,5.8,36.0,990.0,923.9,663.5
2016,7,6,13,15,871.0,128.5,5.75,36.0,980.0,898.32,646.63
2016,7,6,13,30,869.0,128.0,5.7,36.0,970.0,869.93,627.93
2016,7,6,13,45,864.0,128.0,5.7,36.5,952.0,836.77,604.98
2016,7,6,14,0,859.0,128.0,5.7,37.0,934.0,801.18,580.43
2016,7,6,14,15,853.0,126.5,5.7,37.0,908.5,761.25,554.09
2016,7,6,14,30,847.0,125.0,5.7,37.0,883.0,719.33,526.18
2016,7,6,14,45,832.5,127.0,5.7,37.0,849.5,672.97,492.99
2016,7,6,15,0,818.0,129.0,5.7,37.0,816.0,625.73,458.53
2016,7,6,15,15,807.0,127.0,5.7,36.5,778.0,574.36,421.39
2016,7,6,15,30,796.0,125.0,5.7,36.0,740.0,523.81,383.7
2016,7,6,15,45,778.5,124.0,5.7,36.0,696.0,470.74,342.3
2016,7,6,16,0,761.0,123.0,5.7,36.0,652.0,418.26,300.33
2016,7,6,16,15,742.0,119.0,5.7,35.5,605.0,363.52,256.35
2016,7,6,16,30,723.0,115.0,5.7,35.0,558.0,310.1,212.47
2016,7,6,16,45,694.0,112.5,5.75,35.0,506.5,252.4,165.06
2016,7,6,17,0,665.0,110.0,5.8,35.0,455.0,201.8,124.07
2016,7,6,17,15,631.5,104.5,5.7,34.0,403.0,151.43,86.8
2016,7,6,17,30,598.0,99.0,5.6,33.0,351.0,104.97,58.42
2016,7,6,17,45,548.0,93.0,5.55,32.5,298.5,62.5,46.44
2016,7,6,18,0,498.0,87.0,5.5,32.0,246.0,61.23,45.6
2016,7,6,18,15,432.5,77.5,5.3,31.5,196.5,56.22,41.5
2016,7,6,18,30,367.0,68.0,5.1,31.0,147.0,50.58,36.66
2016,7,6,18,45,271.5,54.5,4.95,30.5,104.0,41.44,28.66
2016,7,6,19,0,176.0,41.0,4.8,30.0,61.0,31.88,19.9
2016,7,6,19,15,88.0,20.5,4.7,29.5,30.5,17.14,1.78
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,3.0,11.0,4.9,24.5,11.5,10.96,0.0
2016,7,7,6,0,6.0,22.0,5.0,25.0,23.0,22.25,6.87
2016,7,7,6,15,47.0,43.0,5.1,25.5,51.0,61.58,41.49
2016,7,7,6,30,88.0,64.0,5.2,26.0,79.0,100.05,73.24
2016,7,7,6,45,135.0,82.5,5.35,26.5,115.5,142.19,108.14
2016,7,7,7,0,182.0,101.0,5.5,27.0,152.0,195.54,151.97
2016,7,7,7,15,378.0,96.5,5.55,27.5,231.0,304.48,239.64
2016,7,7,7,30,574.0,92.0,5.6,28.0,310.0,431.23,340.05
2016,7,7,7,45,630.0,92.0,5.65,28.5,365.5,493.9,388.81
2016,7,7,8,0,686.0,92.0,5.7,29.0,421.0,560.3,439.23
2016,7,7,8,15,712.0,96.5,5.75,29.5,472.5,612.64,477.59
2016,7,7,8,30,738.0,101.0,5.8,30.0,524.0,667.09,515.76
2016,7,7,8,45,765.0,101.0,5.85,31.0,574.5,717.25,548.21
2016,7,7,9,0,792.0,101.0,5.9,32.0,625.0,767.03,579.69
2016,7,7,9,15,806.5,103.5,5.9,32.5,670.0,808.32,605.65
2016,7,7,9,30,821.0,106.0,5.9,33.0,715.0,841.72,625.84
2016,7,7,9,45,833.5,107.0,5.9,33.5,755.5,875.42,646.07
2016,7,7,10,0,846.0,108.0,5.9,34.0,796.0,906.73,664.48
2016,7,7,10,15,854.5,110.0,5.85,34.0,830.5,932.69,680.33
2016,7,7,10,30,863.0,112.0,5.8,34.0,865.0,955.69,694.2
2016,7,7,10,45,869.0,113.0,5.8,34.5,892.5,972.08,702.53
2016,7,7,11,0,875.0,114.0,5.8,35.0,920.0,985.16,708.75
2016,7,7,11,15,879.0,115.0,5.75,35.5,941.0,992.87,711.22
2016,7,7,11,30,883.0,116.0,5.7,36.0,962.0,997.09,711.54
2016,7,7,11,45,878.0,121.5,5.7,36.5,973.0,993.29,707.09
2016,7,7,12,0,873.0,127.0,5.7,37.0,984.0,985.92,700.52
2016,7,7,12,15,874.0,127.5,5.65,37.0,989.5,976.22,693.75
2016,7,7,12,30,875.0,128.0,5.6,37.0,995.0,963.26,684.98
2016,7,7,12,45,872.0,129.5,5.55,37.0,992.0,944.37,672.47
2016,7,7,13,0,869.0,131.0,5.5,37.0,989.0,922.63,658.2
2016,7,7,13,15,867.0,130.5,5.45,37.0,978.5,897.15,641.54
2016,7,7,13,30,865.0,130.0,5.4,37.0,968.0,868.86,623.06
2016,7,7,13,45,857.0,131.5,5.4,37.5,949.0,834.67,599.63
2016,7,7,14,0,849.0,133.0,5.4,38.0,930.0,798.25,574.73
2016,7,7,14,15,843.0,131.5,5.4,37.5,904.5,758.67,550.01
2016,7,7,14,30,837.0,130.0,5.4,37.0,879.0,717.12,523.46
2016,7,7,14,45,828.0,128.5,5.4,37.0,847.0,671.79,491.23
2016,7,7,15,0,819.0,127.0,5.4,37.0,815.0,625.14,457.4
2016,7,7,15,15,808.5,125.0,5.4,37.0,777.5,573.95,419.63
2016,7,7,15,30,798.0,123.0,5.4,37.0,740.0,523.57,381.45
2016,7,7,15,45,781.5,121.5,5.4,37.0,696.0,470.41,340.26
2016,7,7,16,0,765.0,120.0,5.4,37.0,652.0,417.72,298.39
2016,7,7,16,15,746.5,116.5,5.45,36.5,605.0,363.35,254.94
2016,7,7,16,30,728.0,113.0,5.5,36.0,558.0,310.21,211.48
2016,7,7,16,45,701.5,109.5,5.55,35.5,507.0,252.08,164.21
2016,7,7,17,0,675.0,106.0,5.6,35.0,456.0,200.68,122.81
2016,7,7,17,15,642.5,100.5,5.55,34.5,404.0,149.81,84.9
2016,7,7,17,30,610.0,95.0,5.5,34.0,352.0,102.72,55.99
2016,7,7,17,45,568.0,88.0,5.45,33.5,300.5,58.62,43.03
2016,7,7,18,0,526.0,81.0,5.4,33.0,249.0,56.31,41.32
2016,7,7,18,15,462.0,72.0,5.25,32.0,199.0,52.04,37.92
2016,7,7,18,30,398.0,63.0,5.1,31.0,149.0,46.8,33.51
2016,7,7,18,45,309.5,50.5,5.0,30.5,106.0,38.34,26.1
2016,7,7,19,0,221.0,38.0,4.9,30.0,63.0,29.5,17.98
2016,7,7,19,15,110.5,19.0,4.75,29.5,31.5,14.88,0.58
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,6.5,3.85,24.5,6.5,6.2,0.0
2016,7,8,6,0,0.0,13.0,4.0,25.0,13.0,12.05,0.91
2016,7,8,6,15,0.0,29.5,4.15,25.5,29.5,27.47,15.96
2016,7,8,6,30,0.0,46.0,4.3,26.0,46.0,43.56,29.53
2016,7,8,6,45,0.0,66.5,4.5,26.5,66.5,63.71,46.21
2016,7,8,7,0,0.0,87.0,4.7,27.0,87.0,83.72,62.53
2016,7,8,7,15,279.5,91.5,4.75,27.5,197.0,249.81,196.27
2016,7,8,7,30,559.0,96.0,4.8,28.0,307.0,427.12,335.88
2016,7,8,7,45,610.0,98.5,4.85,28.5,361.5,488.98,383.41
2016,7,8,8,0,661.0,101.0,4.9,29.0,416.0,554.18,432.45
2016,7,8,8,15,688.0,105.5,4.9,29.5,467.5,607.97,471.36
2016,7,8,8,30,715.0,110.0,4.9,30.0,519.0,662.21,509.38
2016,7,8,8,45,743.0,110.5,4.95,31.0,569.5,710.62,540.25
2016,7,8,9,0,771.0,111.0,5.0,32.0,620.0,761.08,571.89
2016,7,8,9,15,786.5,113.5,5.0,32.0,665.5,802.55,598.87
2016,7,8,9,30,802.0,116.0,5.0,32.0,711.0,842.29,624.44
2016,7,8,9,45,818.5,115.5,5.0,32.5,752.5,871.05,641.04
2016,7,8,10,0,835.0,115.0,5.0,33.0,794.0,904.12,660.45
2016,7,8,10,15,844.0,117.0,4.95,33.5,828.5,930.32,674.77
2016,7,8,10,30,853.0,119.0,4.9,34.0,863.0,953.59,687.09
2016,7,8,10,45,862.0,118.5,4.9,34.5,891.5,971.22,696.05
2016,7,8,11,0,871.0,118.0,4.9,35.0,920.0,985.66,703.0
2016,7,8,11,15,875.5,119.0,4.85,35.0,941.0,993.83,707.1
2016,7,8,11,30,880.0,120.0,4.8,35.0,962.0,998.53,709.1
2016,7,8,11,45,881.5,121.0,4.8,35.5,975.5,996.73,705.97
2016,7,8,12,0,883.0,122.0,4.8,36.0,989.0,991.42,700.77
2016,7,8,12,15,884.5,122.5,4.8,36.0,994.5,982.19,694.69
2016,7,8,12,30,886.0,123.0,4.8,36.0,1000.0,969.64,686.61
2016,7,8,12,45,885.5,122.5,4.8,36.5,997.5,951.11,673.34
2016,7,8,13,0,885.0,122.0,4.8,37.0,995.0,929.59,658.3
2016,7,8,13,15,883.0,121.5,4.8,37.0,985.0,903.77,641.93
2016,7,8,13,30,881.0,121.0,4.8,37.0,975.0,875.08,623.71
2016,7,8,13,45,876.5,121.0,4.8,37.0,957.0,841.98,602.56
2016,7,8,14,0,872.0,121.0,4.8,37.0,939.0,806.38,579.67
2016,7,8,14,15,866.5,119.5,4.8,37.0,914.0,766.34,553.68
2016,7,8,14,30,861.0,118.0,4.8,37.0,889.0,724.23,526.09
2016,7,8,14,45,847.5,120.0,4.8,37.0,855.5,677.95,493.68
2016,7,8,15,0,834.0,122.0,4.8,37.0,822.0,630.65,459.59
2016,7,8,15,15,823.5,120.0,4.8,37.0,784.0,580.9,423.06
2016,7,8,15,30,813.0,118.0,4.8,37.0,746.0,527.47,383.03
2016,7,8,15,45,796.0,117.0,4.8,37.0,702.0,473.71,341.63
2016,7,8,16,0,779.0,116.0,4.8,37.0,658.0,420.44,299.5
2016,7,8,16,15,761.0,112.5,4.8,36.5,610.5,365.44,255.68
2016,7,8,16,30,743.0,109.0,4.8,36.0,563.0,311.59,211.73
2016,7,8,16,45,715.0,106.5,4.8,35.5,512.0,253.2,164.34
2016,7,8,17,0,687.0,104.0,4.8,35.0,461.0,201.49,122.79
2016,7,8,17,15,655.0,99.0,4.7,34.5,408.5,150.33,84.69
2016,7,8,17,30,623.0,94.0,4.6,34.0,356.0,102.88,55.64
2016,7,8,17,45,576.0,88.0,4.5,33.5,303.0,58.67,43.06
2016,7,8,18,0,529.0,82.0,4.4,33.0,250.0,57.17,42.03
2016,7,8,18,15,465.0,73.0,4.15,32.0,200.0,52.95,38.68
2016,7,8,18,30,401.0,64.0,3.9,31.0,150.0,47.59,34.16
2016,7,8,18,45,306.0,51.5,3.7,30.5,106.5,39.14,26.76
2016,7,8,19,0,211.0,39.0,3.5,30.0,63.0,30.31,18.62
2016,7,8,19,15,105.5,19.5,3.55,29.5,31.5,15.29,0.47
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,9.0,11.0,3.45,24.5,11.5,11.91,0.0
2016,7,9,6,0,18.0,22.0,3.6,25.0,23.0,26.0,7.34
2016,7,9,6,15,68.0,42.5,3.75,25.5,53.0,66.96,44.94
2016,7,9,6,30,118.0,63.0,3.9,26.0,83.0,108.93,79.6
2016,7,9,6,45,170.0,80.0,4.05,26.5,120.5,158.3,120.41
2016,7,9,7,0,222.0,97.0,4.2,27.0,158.0,208.65,161.9
2016,7,9,7,15,254.5,117.0,4.2,27.5,201.5,258.12,202.03
2016,7,9,7,30,287.0,137.0,4.2,28.0,245.0,310.54,243.47
2016,7,9,7,45,294.5,160.0,4.2,28.5,286.0,354.03,276.7
2016,7,9,8,0,302.0,183.0,4.2,29.0,327.0,397.47,308.95
2016,7,9,8,15,509.5,147.0,4.2,29.5,423.5,524.78,406.45
2016,7,9,8,30,717.0,111.0,4.2,30.0,520.0,664.76,509.52
2016,7,9,8,45,448.0,206.0,4.2,30.5,469.5,583.0,442.95
2016,7,9,9,0,179.0,301.0,4.2,31.0,419.0,461.45,346.96
2016,7,9,9,15,174.0,325.0,4.15,31.5,446.5,487.48,364.28
2016,7,9,9,30,169.0,349.0,4.1,32.0,474.0,512.42,380.04
2016,7,9,9,45,202.0,367.0,4.1,32.5,525.0,564.25,415.75
2016,7,9,10,0,235.0,385.0,4.1,33.0,576.0,616.89,451.28
2016,7,9,10,15,537.0,256.0,4.05,33.5,717.0,793.42,578.67
2016,7,9,10,30,839.0,127.0,4.0,34.0,858.0,948.64,680.07
2016,7,9,10,45,844.5,129.0,4.0,34.5,885.5,965.19,687.32
2016,7,9,11,0,850.0,131.0,4.0,35.0,913.0,978.48,693.5
2016,7,9,11,15,854.0,132.0,3.95,35.0,933.5,985.94,697.19
2016,7,9,11,30,858.0,133.0,3.9,35.0,954.0,990.0,698.85
2016,7,9,11,45,532.0,315.5,3.85,35.5,827.0,857.95,608.36
2016,7,9,12,0,206.0,498.0,3.8,36.0,700.0,696.62,490.98
2016,7,9,12,15,525.0,323.0,3.75,36.0,842.0,841.98,597.33
2016,7,9,12,30,844.0,148.0,3.7,36.0,984.0,953.27,671.48
2016,7,9,12,45,518.5,325.5,3.65,36.5,839.5,812.63,574.47
2016,7,9,13,0,193.0,503.0,3.6,37.0,695.0,659.16,462.99
2016,7,9,13,15,182.5,498.0,3.55,37.0,677.5,635.51,447.72
2016,7,9,13,30,172.0,493.0,3.5,37.0,660.0,611.87,431.75
2016,7,9,13,45,490.5,325.0,3.5,37.0,788.0,714.84,509.68
2016,7,9,14,0,809.0,157.0,3.5,37.0,916.0,791.57,565.74
2016,7,9,14,15,802.5,155.0,3.45,36.5,891.0,751.59,540.31
2016,7,9,14,30,796.0,153.0,3.4,36.0,866.0,709.85,513.15
2016,7,9,14,45,791.0,148.5,3.35,36.0,835.0,665.29,482.11
2016,7,9,15,0,786.0,144.0,3.3,36.0,804.0,619.25,449.36
2016,7,9,15,15,774.5,141.5,3.2,36.0,766.5,569.95,413.37
2016,7,9,15,30,763.0,139.0,3.1,36.0,729.0,520.19,376.19
2016,7,9,15,45,742.0,139.0,3.05,36.0,684.5,467.92,336.39
2016,7,9,16,0,721.0,139.0,3.0,36.0,640.0,412.9,293.71
2016,7,9,16,15,534.0,192.0,3.0,35.5,548.5,347.87,245.76
2016,7,9,16,30,347.0,245.0,3.0,35.0,457.0,304.5,215.38
2016,7,9,16,45,481.5,185.0,3.0,35.0,450.5,261.06,177.18
2016,7,9,17,0,616.0,125.0,3.0,35.0,444.0,205.66,128.26
2016,7,9,17,15,513.5,131.0,2.85,34.5,377.0,159.56,97.26
2016,7,9,17,30,411.0,137.0,2.7,34.0,310.0,123.49,78.16
2016,7,9,17,45,371.0,124.0,2.55,33.5,263.0,85.69,65.22
2016,7,9,18,0,331.0,111.0,2.4,33.0,216.0,78.81,59.86
2016,7,9,18,15,281.5,94.5,2.35,32.0,172.0,72.81,55.12
2016,7,9,18,30,232.0,78.0,2.3,31.0,128.0,61.05,45.32
2016,7,9,18,45,165.0,59.5,2.25,30.5,90.0,47.37,33.52
2016,7,9,19,0,98.0,41.0,2.2,30.0,52.0,33.22,20.92
2016,7,9,19,15,49.0,20.5,2.5,29.5,26.0,17.1,0.83
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,7.0,2.35,24.0,7.0,6.67,0.0
2016,7,10,6,0,0.0,14.0,2.5,24.0,14.0,12.98,0.64
2016,7,10,6,15,1.5,34.5,2.75,24.5,34.5,33.51,20.67
2016,7,10,6,30,3.0,55.0,3.0,25.0,55.0,54.49,38.39
2016,7,10,6,45,19.5,76.5,3.3,25.5,81.5,85.71,64.01
2016,7,10,7,0,36.0,98.0,3.6,26.0,108.0,115.9,88.71
2016,7,10,7,15,100.0,123.5,3.7,26.5,159.0,182.15,142.09
2016,7,10,7,30,164.0,149.0,3.8,27.0,210.0,249.22,195.43
2016,7,10,7,45,197.5,171.0,3.9,27.5,256.5,300.21,235.05
2016,7,10,8,0,231.0,193.0,4.0,28.0,303.0,362.71,282.56
2016,7,10,8,15,157.5,218.5,4.0,28.5,297.5,340.14,262.82
2016,7,10,8,30,84.0,244.0,4.0,29.0,292.0,309.74,236.94
2016,7,10,8,45,91.5,269.5,4.0,29.5,326.5,344.61,262.15
2016,7,10,9,0,99.0,295.0,4.0,30.0,361.0,379.7,286.92
2016,7,10,9,15,175.5,317.0,3.95,30.5,443.0,480.28,360.77
2016,7,10,9,30,252.0,339.0,3.9,31.0,525.0,585.77,435.58
2016,7,10,9,45,146.5,338.5,3.9,31.5,448.5,483.93,358.65
2016,7,10,10,0,41.0,338.0,3.9,32.0,372.0,376.16,276.94
2016,7,10,10,15,53.5,369.0,3.9,32.0,414.5,419.71,308.37
2016,7,10,10,30,66.0,400.0,3.9,32.0,457.0,463.26,338.99
2016,7,10,10,45,42.0,353.0,3.9,32.5,390.0,390.54,285.47
2016,7,10,11,0,18.0,306.0,3.9,33.0,323.0,309.42,225.76
2016,7,10,11,15,20.5,311.0,3.9,33.5,330.5,316.38,230.39
2016,7,10,11,30,23.0,316.0,3.9,34.0,338.0,331.45,240.6
2016,7,10,11,45,104.5,408.0,3.9,34.5,510.0,511.35,369.03
2016,7,10,12,0,186.0,500.0,3.9,35.0,682.0,679.24,482.94
2016,7,10,12,15,294.5,468.0,3.9,35.0,758.5,753.86,534.8
2016,7,10,12,30,403.0,436.0,3.9,35.0,835.0,817.69,579.23
2016,7,10,12,45,603.5,304.0,3.95,35.0,900.0,870.72,620.09
2016,7,10,13,0,804.0,172.0,4.0,35.0,965.0,909.15,647.42
2016,7,10,13,15,801.5,171.5,4.05,35.0,955.0,883.63,631.03
2016,7,10,13,30,799.0,171.0,4.1,35.0,945.0,855.54,613.34
2016,7,10,13,45,443.0,313.0,4.15,35.5,741.0,664.94,479.55
2016,7,10,14,0,87.0,455.0,4.2,36.0,537.0,489.36,349.67
2016,7,10,14,15,429.0,312.0,4.2,36.0,698.0,612.17,443.79
2016,7,10,14,30,771.0,169.0,4.2,36.0,859.0,706.86,513.97
2016,7,10,14,45,755.5,170.5,4.2,36.0,826.0,661.6,481.41
2016,7,10,15,0,740.0,172.0,4.2,36.0,793.0,615.83,448.58
2016,7,10,15,15,727.5,169.0,4.2,35.5,755.5,565.2,412.61
2016,7,10,15,30,715.0,166.0,4.2,35.0,718.0,516.09,376.64
2016,7,10,15,45,686.5,168.5,4.25,35.0,673.0,464.15,336.9
2016,7,10,16,0,658.0,171.0,4.3,35.0,628.0,414.12,297.69
2016,7,10,16,15,636.0,165.5,4.3,34.5,581.5,361.92,256.64
2016,7,10,16,30,614.0,160.0,4.3,34.0,535.0,311.57,216.18
2016,7,10,16,45,568.0,160.0,4.3,34.0,482.5,262.15,176.56
2016,7,10,17,0,522.0,160.0,4.3,34.0,430.0,217.24,141.51
2016,7,10,17,15,483.5,151.0,4.1,33.5,379.0,171.08,107.9
2016,7,10,17,30,445.0,142.0,3.9,33.0,328.0,129.4,82.11
2016,7,10,17,45,377.5,133.5,3.75,32.5,276.0,92.66,71.28
2016,7,10,18,0,310.0,125.0,3.6,32.0,224.0,93.58,72.35
2016,7,10,18,15,246.5,108.0,3.4,31.5,177.0,82.07,62.93
2016,7,10,18,30,183.0,91.0,3.2,31.0,130.0,70.09,52.81
2016,7,10,18,45,109.5,67.0,3.0,30.5,88.5,54.42,39.3
2016,7,10,19,0,36.0,43.0,2.8,30.0,47.0,36.96,23.85
2016,7,10,19,15,18.0,21.5,2.9,29.5,23.5,19.25,1.15
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.0,10.0,4.5,24.5,10.0,10.16,0.0
2016,7,11,6,0,8.0,20.0,4.6,25.0,20.0,21.55,3.74
2016,7,11,6,15,62.5,45.5,4.75,25.5,55.5,69.77,47.05
2016,7,11,6,30,117.0,71.0,4.9,26.0,91.0,118.87,87.42
2016,7,11,6,45,196.5,89.5,5.1,26.5,137.0,179.86,137.3
2016,7,11,7,0,276.0,108.0,5.3,27.0,183.0,245.23,190.85
2016,7,11,7,15,333.5,122.0,5.45,27.5,232.5,302.95,237.89
2016,7,11,7,30,391.0,136.0,5.6,28.0,282.0,374.35,294.55
2016,7,11,7,45,295.0,166.0,5.75,28.5,286.0,361.08,283.34
2016,7,11,8,0,199.0,196.0,5.9,29.0,290.0,336.74,262.61
2016,7,11,8,15,392.0,177.5,6.0,29.5,391.0,476.69,371.69
2016,7,11,8,30,585.0,159.0,6.1,30.0,492.0,619.92,479.9
2016,7,11,8,45,621.0,160.0,6.2,30.5,542.5,672.77,517.17
2016,7,11,9,0,657.0,161.0,6.3,31.0,593.0,726.19,554.44
2016,7,11,9,15,479.0,244.5,6.35,31.5,571.5,681.6,515.68
2016,7,11,9,30,301.0,328.0,6.4,32.0,550.0,617.2,462.72
2016,7,11,9,45,518.5,250.0,6.5,32.5,659.0,749.6,561.48
2016,7,11,10,0,736.0,172.0,6.6,33.0,768.0,884.98,656.32
2016,7,11,10,15,747.5,175.0,6.6,33.0,803.5,907.94,670.29
2016,7,11,10,30,759.0,178.0,6.6,33.0,839.0,933.07,686.24
2016,7,11,10,45,770.0,179.0,6.65,33.5,868.5,952.88,697.4
2016,7,11,11,0,781.0,180.0,6.7,34.0,898.0,969.75,706.61
2016,7,11,11,15,787.0,181.5,6.65,34.5,919.5,979.05,710.32
2016,7,11,11,30,793.0,183.0,6.6,35.0,941.0,985.1,711.97
2016,7,11,11,45,790.5,188.5,6.6,35.5,953.5,983.35,708.83
2016,7,11,12,0,788.0,194.0,6.6,36.0,966.0,978.24,703.64
2016,7,11,12,15,789.5,194.5,6.55,36.0,972.0,968.96,697.06
2016,7,11,12,30,791.0,195.0,6.5,36.0,978.0,956.58,688.54
2016,7,11,12,45,789.5,196.0,6.45,36.5,975.5,938.88,675.19
2016,7,11,13,0,788.0,197.0,6.4,37.0,973.0,918.46,660.18
2016,7,11,13,15,785.5,196.0,6.3,37.0,963.0,892.66,642.87
