Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,30,783.0,195.0,6.2,37.0,953.0,864.37,623.94
2016,7,11,13,45,776.5,195.0,6.15,37.0,935.0,831.26,602.01
2016,7,11,14,0,770.0,195.0,6.1,37.0,917.0,796.13,578.66
2016,7,11,14,15,763.0,193.0,6.05,37.0,892.0,756.99,551.6
2016,7,11,14,30,756.0,191.0,6.0,37.0,867.0,716.24,522.88
2016,7,11,14,45,754.5,183.0,5.95,37.0,837.0,672.47,491.76
2016,7,11,15,0,753.0,175.0,5.9,37.0,807.0,627.01,458.84
2016,7,11,15,15,740.0,172.0,5.85,36.5,768.5,575.39,421.65
2016,7,11,15,30,727.0,169.0,5.8,36.0,730.0,525.32,384.52
2016,7,11,15,45,707.0,166.5,5.8,36.0,686.0,472.4,343.66
2016,7,11,16,0,687.0,164.0,5.8,36.0,642.0,420.51,302.64
2016,7,11,16,15,665.0,159.5,5.75,35.5,594.5,367.51,260.53
2016,7,11,16,30,643.0,155.0,5.7,35.0,547.0,316.3,219.02
2016,7,11,16,45,609.5,150.5,5.7,34.5,495.5,264.36,177.15
2016,7,11,17,0,576.0,146.0,5.7,34.0,444.0,216.09,138.96
2016,7,11,17,15,538.0,138.0,5.6,33.5,392.0,168.01,103.57
2016,7,11,17,30,500.0,130.0,5.5,33.0,340.0,124.0,76.31
2016,7,11,17,45,444.5,121.0,5.45,32.5,287.5,83.84,64.08
2016,7,11,18,0,389.0,112.0,5.4,32.0,235.0,79.79,61.01
2016,7,11,18,15,320.5,98.0,5.3,31.5,186.5,71.62,54.31
2016,7,11,18,30,252.0,84.0,5.2,31.0,138.0,65.34,48.9
2016,7,11,18,45,167.5,64.5,5.1,30.5,96.0,50.98,36.47
2016,7,11,19,0,83.0,45.0,5.0,30.0,54.0,37.27,24.06
2016,7,11,19,15,41.5,22.5,5.0,29.5,27.0,19.39,0.62
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,22.5,11.5,4.9,23.5,13.0,14.48,0.0
2016,7,12,6,0,45.0,23.0,5.0,24.0,26.0,35.36,7.7
2016,7,12,6,15,138.5,42.5,5.15,24.5,63.0,90.67,61.26
2016,7,12,6,30,232.0,62.0,5.3,25.0,100.0,155.24,114.45
2016,7,12,6,45,329.0,72.5,5.45,25.5,148.5,217.18,166.18
2016,7,12,7,0,426.0,83.0,5.6,26.0,197.0,289.75,226.46
2016,7,12,7,15,249.5,114.5,5.6,26.5,185.0,252.82,199.11
2016,7,12,7,30,73.0,146.0,5.6,27.0,173.0,189.14,147.53
2016,7,12,7,45,160.0,168.0,5.7,28.0,240.0,274.59,215.32
2016,7,12,8,0,247.0,190.0,5.8,29.0,307.0,369.88,288.95
2016,7,12,8,15,474.5,152.5,5.85,29.5,410.0,506.63,395.62
2016,7,12,8,30,702.0,115.0,5.9,30.0,513.0,658.22,510.01
2016,7,12,8,45,728.5,116.5,5.95,30.5,563.5,708.43,543.53
2016,7,12,9,0,755.0,118.0,6.0,31.0,614.0,755.96,574.79
2016,7,12,9,15,771.0,121.0,6.0,31.5,659.0,798.06,601.59
2016,7,12,9,30,787.0,124.0,6.0,32.0,704.0,838.5,626.87
2016,7,12,9,45,801.5,125.0,6.0,32.5,745.0,873.48,648.08
2016,7,12,10,0,816.0,126.0,6.0,33.0,786.0,906.21,667.58
2016,7,12,10,15,469.5,275.5,5.95,33.5,659.5,750.69,553.94
2016,7,12,10,30,123.0,425.0,5.9,34.0,533.0,555.98,405.47
2016,7,12,10,45,488.0,277.5,5.9,34.5,723.0,781.26,572.94
2016,7,12,11,0,853.0,130.0,5.9,35.0,913.0,981.66,708.16
2016,7,12,11,15,596.5,287.0,5.85,35.0,841.0,902.65,651.86
2016,7,12,11,30,340.0,444.0,5.8,35.0,769.0,793.92,570.12
2016,7,12,11,45,612.0,282.5,5.8,35.5,878.0,906.35,653.14
2016,7,12,12,0,884.0,121.0,5.8,36.0,987.0,993.55,709.62
2016,7,12,12,15,885.0,121.0,5.75,36.0,992.5,983.45,702.05
2016,7,12,12,30,886.0,121.0,5.7,36.0,998.0,970.04,692.95
2016,7,12,12,45,887.5,119.5,5.7,36.5,996.0,952.51,680.12
2016,7,12,13,0,889.0,118.0,5.7,37.0,994.0,931.89,665.4
2016,7,12,13,15,886.5,117.5,5.65,37.0,983.5,905.52,648.13
2016,7,12,13,30,884.0,117.0,5.6,37.0,973.0,876.3,629.01
2016,7,12,13,45,880.5,116.0,5.6,37.0,955.0,843.01,607.42
2016,7,12,14,0,877.0,115.0,5.6,37.0,937.0,807.14,584.03
2016,7,12,14,15,584.5,270.0,5.55,37.0,811.5,691.82,501.74
2016,7,12,14,30,292.0,425.0,5.5,37.0,686.0,592.74,426.69
2016,7,12,14,45,569.5,268.0,5.5,37.0,753.5,622.55,453.25
2016,7,12,15,0,847.0,111.0,5.5,37.0,821.0,630.99,462.56
2016,7,12,15,15,836.5,109.0,5.5,37.0,783.0,580.55,424.98
2016,7,12,15,30,826.0,107.0,5.5,37.0,745.0,529.34,386.09
2016,7,12,15,45,807.5,107.0,5.5,37.0,700.5,475.53,344.28
2016,7,12,16,0,789.0,107.0,5.5,37.0,656.0,418.1,298.87
2016,7,12,16,15,771.5,104.0,5.5,36.5,608.5,363.02,254.62
2016,7,12,16,30,754.0,101.0,5.5,36.0,561.0,309.01,210.19
2016,7,12,16,45,723.5,99.5,5.55,35.5,509.0,254.43,165.41
2016,7,12,17,0,693.0,98.0,5.6,35.0,457.0,198.4,120.45
2016,7,12,17,15,661.0,93.0,5.55,34.5,404.5,146.74,81.79
2016,7,12,17,30,629.0,88.0,5.5,34.0,352.0,98.79,52.29
2016,7,12,17,45,582.0,82.5,5.5,33.5,299.5,54.54,39.67
2016,7,12,18,0,535.0,77.0,5.5,33.0,247.0,53.23,38.76
2016,7,12,18,15,471.5,68.5,5.4,32.5,197.0,49.25,35.51
2016,7,12,18,30,408.0,60.0,5.3,32.0,147.0,45.03,31.87
2016,7,12,18,45,313.0,48.0,5.25,31.5,103.5,36.47,24.4
2016,7,12,19,0,218.0,36.0,5.2,31.0,60.0,27.96,16.53
2016,7,12,19,15,109.0,18.0,5.15,30.5,30.0,14.12,0.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,38.5,11.0,4.05,24.5,13.5,16.48,0.0
2016,7,13,6,0,77.0,22.0,4.2,25.0,27.0,43.31,8.18
2016,7,13,6,15,183.5,38.0,4.35,25.5,64.5,102.18,68.43
2016,7,13,6,30,290.0,54.0,4.5,26.0,102.0,165.13,120.48
2016,7,13,6,45,389.0,62.0,4.65,26.5,151.0,228.17,173.26
2016,7,13,7,0,488.0,70.0,4.8,27.0,200.0,305.64,237.31
2016,7,13,7,15,540.5,77.0,4.9,27.5,252.0,366.47,287.5
2016,7,13,7,30,593.0,84.0,5.0,28.0,304.0,431.78,339.74
2016,7,13,7,45,645.5,85.0,5.15,29.0,359.5,494.35,387.87
2016,7,13,8,0,698.0,86.0,5.3,30.0,415.0,558.8,435.93
2016,7,13,8,15,724.0,90.0,5.4,30.5,467.0,613.19,475.67
2016,7,13,8,30,750.0,94.0,5.5,31.0,519.0,667.84,513.58
2016,7,13,8,45,775.0,94.5,5.6,31.5,569.0,717.7,546.82
2016,7,13,9,0,800.0,95.0,5.7,32.0,619.0,767.04,579.19
2016,7,13,9,15,814.0,97.5,5.7,32.5,664.5,802.83,601.22
2016,7,13,9,30,828.0,100.0,5.7,33.0,710.0,842.14,625.47
2016,7,13,9,45,840.5,101.5,5.75,33.5,751.0,876.9,646.55
2016,7,13,10,0,853.0,103.0,5.8,34.0,792.0,909.24,665.84
2016,7,13,10,15,861.5,104.5,5.85,34.5,826.5,935.15,680.71
2016,7,13,10,30,870.0,106.0,5.9,35.0,861.0,958.06,693.57
2016,7,13,10,45,876.0,107.0,5.95,35.5,889.5,974.84,702.4
2016,7,13,11,0,882.0,108.0,6.0,36.0,918.0,988.3,709.13
2016,7,13,11,15,886.5,109.0,6.0,36.0,939.0,996.83,713.93
2016,7,13,11,30,891.0,110.0,6.0,36.0,960.0,1001.83,716.57
2016,7,13,11,45,872.5,125.0,6.0,36.5,968.0,994.27,709.64
2016,7,13,12,0,854.0,140.0,6.0,37.0,976.0,982.86,700.41
2016,7,13,12,15,855.0,140.5,6.0,37.0,981.5,973.33,694.04
2016,7,13,12,30,856.0,141.0,6.0,37.0,987.0,960.59,685.66
2016,7,13,12,45,854.5,141.5,6.05,37.5,984.5,942.45,672.66
2016,7,13,13,0,853.0,142.0,6.1,38.0,982.0,921.44,657.9
2016,7,13,13,15,850.5,141.5,6.1,38.0,972.0,895.81,641.31
2016,7,13,13,30,848.0,141.0,6.1,38.0,962.0,867.46,622.92
2016,7,13,13,45,843.0,140.5,6.1,38.0,944.0,834.37,601.34
2016,7,13,14,0,838.0,140.0,6.1,38.0,926.0,798.91,578.1
2016,7,13,14,15,832.5,138.5,6.05,37.5,901.0,759.98,553.39
2016,7,13,14,30,827.0,137.0,6.0,37.0,876.0,719.06,526.75
2016,7,13,14,45,807.0,142.5,6.0,37.0,841.5,672.52,493.26
2016,7,13,15,0,787.0,148.0,6.0,37.0,807.0,625.17,458.6
2016,7,13,15,15,775.5,145.0,5.95,36.5,769.5,575.21,422.36
2016,7,13,15,30,764.0,142.0,5.9,36.0,732.0,524.79,384.76
2016,7,13,15,45,744.5,141.0,5.9,36.0,688.0,472.12,343.79
2016,7,13,16,0,725.0,140.0,5.9,36.0,644.0,416.55,299.81
2016,7,13,16,15,705.0,136.0,5.85,35.5,597.0,362.61,256.6
2016,7,13,16,30,685.0,132.0,5.8,35.0,550.0,310.15,213.66
2016,7,13,16,45,653.5,129.0,5.75,35.0,498.5,257.43,170.28
2016,7,13,17,0,622.0,126.0,5.7,35.0,447.0,208.02,130.52
2016,7,13,17,15,586.0,119.5,5.6,34.5,395.0,158.76,94.1
2016,7,13,17,30,550.0,113.0,5.5,34.0,343.0,113.84,66.54
2016,7,13,17,45,498.5,105.0,5.4,33.5,291.0,72.61,54.58
2016,7,13,18,0,447.0,97.0,5.3,33.0,239.0,68.9,51.75
2016,7,13,18,15,379.0,85.5,5.0,32.5,189.5,62.28,46.32
2016,7,13,18,30,311.0,74.0,4.7,32.0,140.0,55.3,40.36
2016,7,13,18,45,221.0,58.0,4.45,31.5,98.0,44.31,30.82
2016,7,13,19,0,131.0,42.0,4.2,31.0,56.0,33.96,21.24
2016,7,13,19,15,65.5,21.0,4.05,30.5,28.0,17.47,0.0
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,62.0,10.5,3.6,24.5,14.0,19.62,0.0
2016,7,14,6,0,124.0,21.0,3.8,25.0,28.0,54.96,8.53
2016,7,14,6,15,244.0,34.5,3.95,25.5,67.0,114.24,75.76
2016,7,14,6,30,364.0,48.0,4.1,26.0,106.0,184.09,133.75
2016,7,14,6,45,444.5,56.5,4.25,26.5,155.0,246.03,186.4
2016,7,14,7,0,525.0,65.0,4.4,27.0,204.0,316.31,245.1
2016,7,14,7,15,577.0,71.5,4.5,27.5,257.0,378.23,296.18
2016,7,14,7,30,629.0,78.0,4.6,28.0,310.0,444.56,349.09
2016,7,14,7,45,663.5,83.5,4.75,28.5,363.5,503.29,394.72
2016,7,14,8,0,698.0,89.0,4.9,29.0,417.0,563.85,440.36
2016,7,14,8,15,724.5,93.0,4.9,29.5,469.0,616.85,478.78
2016,7,14,8,30,751.0,97.0,4.9,30.0,521.0,671.96,516.67
2016,7,14,8,45,769.0,101.0,4.95,30.5,570.5,720.43,548.57
2016,7,14,9,0,787.0,105.0,5.0,31.0,620.0,767.87,579.22
2016,7,14,9,15,802.0,108.0,4.95,31.5,665.5,810.31,605.42
2016,7,14,9,30,817.0,111.0,4.9,32.0,711.0,850.95,629.97
2016,7,14,9,45,826.5,114.0,4.85,32.5,751.5,877.92,644.93
2016,7,14,10,0,836.0,117.0,4.8,33.0,792.0,908.67,662.34
2016,7,14,10,15,844.5,119.0,4.75,33.5,826.5,934.66,676.41
2016,7,14,10,30,853.0,121.0,4.7,34.0,861.0,957.7,688.6
2016,7,14,10,45,857.5,123.5,4.7,34.5,889.0,974.23,696.83
2016,7,14,11,0,862.0,126.0,4.7,35.0,917.0,987.41,702.96
2016,7,14,11,15,866.0,127.0,4.7,35.0,938.0,995.15,707.16
2016,7,14,11,30,870.0,128.0,4.7,35.0,959.0,999.43,709.27
2016,7,14,11,45,872.5,129.0,4.7,35.5,972.0,998.72,706.87
2016,7,14,12,0,875.0,130.0,4.7,36.0,985.0,994.51,702.38
2016,7,14,12,15,875.5,130.0,4.7,36.0,990.5,983.94,695.43
2016,7,14,12,30,876.0,130.0,4.7,36.0,996.0,970.09,686.53
2016,7,14,12,45,873.0,131.5,4.75,36.5,993.0,951.22,673.31
2016,7,14,13,0,870.0,133.0,4.8,37.0,990.0,929.43,658.26
2016,7,14,13,15,867.5,132.5,4.85,37.0,979.5,903.42,642.09
2016,7,14,13,30,865.0,132.0,4.9,37.0,969.0,874.61,624.07
2016,7,14,13,45,858.5,132.5,4.95,37.0,950.0,840.66,602.58
2016,7,14,14,0,852.0,133.0,5.0,37.0,931.0,804.37,579.41
2016,7,14,14,15,846.5,131.5,5.05,36.5,906.0,764.91,555.1
2016,7,14,14,30,841.0,130.0,5.1,36.0,881.0,723.42,529.03
2016,7,14,14,45,830.5,129.5,5.15,36.0,848.5,677.57,496.64
2016,7,14,15,0,820.0,129.0,5.2,36.0,816.0,630.52,462.67
2016,7,14,15,15,809.5,126.5,5.25,36.0,778.5,578.77,424.63
2016,7,14,15,30,799.0,124.0,5.3,36.0,741.0,527.64,385.97
2016,7,14,15,45,783.0,122.5,5.35,36.0,697.0,474.37,344.69
2016,7,14,16,0,767.0,121.0,5.4,36.0,653.0,421.51,302.6
2016,7,14,16,15,748.5,117.5,5.35,35.5,605.5,366.71,258.58
2016,7,14,16,30,730.0,114.0,5.3,35.0,558.0,313.14,214.57
2016,7,14,16,45,702.5,111.0,5.25,34.5,507.0,254.71,166.87
2016,7,14,17,0,675.0,108.0,5.2,34.0,456.0,203.14,125.18
2016,7,14,17,15,641.5,102.5,5.05,33.5,403.5,151.81,86.81
2016,7,14,17,30,608.0,97.0,4.9,33.0,351.0,104.42,57.63
2016,7,14,17,45,557.5,91.0,4.8,33.0,298.0,61.25,45.31
2016,7,14,18,0,507.0,85.0,4.7,33.0,245.0,59.92,44.31
2016,7,14,18,15,440.0,75.5,4.45,32.5,195.0,54.92,40.21
2016,7,14,18,30,373.0,66.0,4.2,32.0,145.0,49.22,35.33
2016,7,14,18,45,272.5,52.5,4.0,31.5,101.0,40.02,27.29
2016,7,14,19,0,172.0,39.0,3.8,31.0,57.0,30.4,18.38
2016,7,14,19,15,86.0,19.5,3.8,30.5,28.5,15.36,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,12.0,10.0,3.65,24.5,11.0,11.38,0.0
2016,7,15,6,0,24.0,20.0,3.8,25.0,22.0,27.16,0.03
2016,7,15,6,15,108.5,41.5,3.85,25.5,58.0,81.76,54.39
2016,7,15,6,30,193.0,63.0,3.9,26.0,94.0,138.83,101.39
2016,7,15,6,45,287.0,76.0,4.0,26.5,142.0,204.81,155.62
2016,7,15,7,0,381.0,89.0,4.1,27.0,190.0,276.43,214.35
2016,7,15,7,15,439.5,99.5,4.15,27.5,241.5,337.59,264.17
2016,7,15,7,30,498.0,110.0,4.2,28.0,293.0,404.23,316.91
2016,7,15,7,45,547.5,115.5,4.3,28.5,347.0,469.2,366.95
2016,7,15,8,0,597.0,121.0,4.4,29.0,401.0,534.3,415.75
2016,7,15,8,15,566.5,143.0,4.4,29.5,434.0,564.64,436.35
2016,7,15,8,30,536.0,165.0,4.4,30.0,467.0,586.02,449.89
2016,7,15,8,45,616.0,156.5,4.45,30.5,534.5,665.6,506.83
2016,7,15,9,0,696.0,148.0,4.5,31.0,602.0,744.39,560.91
2016,7,15,9,15,714.0,152.0,4.45,31.5,647.5,787.48,587.53
2016,7,15,9,30,732.0,156.0,4.4,32.0,693.0,829.19,612.95
2016,7,15,9,45,740.5,162.0,4.35,33.0,732.5,862.82,631.27
2016,7,15,10,0,749.0,168.0,4.3,34.0,772.0,889.42,644.66
2016,7,15,10,15,759.5,171.0,4.15,34.0,806.5,916.64,660.53
2016,7,15,10,30,770.0,174.0,4.0,34.0,841.0,941.17,674.52
2016,7,15,10,45,771.0,180.0,3.85,34.5,867.5,956.59,681.15
2016,7,15,11,0,772.0,186.0,3.7,35.0,894.0,968.77,685.72
2016,7,15,11,15,777.5,187.5,3.55,35.5,914.5,977.62,688.21
2016,7,15,11,30,783.0,189.0,3.4,36.0,935.0,983.22,688.69
2016,7,15,11,45,781.0,193.5,3.3,36.5,947.0,981.03,684.71
2016,7,15,12,0,779.0,198.0,3.2,37.0,959.0,975.52,678.84
2016,7,15,12,15,780.0,198.5,3.2,37.0,964.5,965.88,672.65
2016,7,15,12,30,781.0,199.0,3.2,37.0,970.0,953.16,664.66
2016,7,15,12,45,776.5,201.0,3.2,37.5,966.5,933.73,651.19
2016,7,15,13,0,772.0,203.0,3.2,38.0,963.0,911.69,636.22
2016,7,15,13,15,769.0,202.5,3.3,38.0,952.5,886.22,621.05
2016,7,15,13,30,766.0,202.0,3.4,38.0,942.0,858.32,604.25
2016,7,15,13,45,759.5,201.5,3.5,38.0,924.0,825.17,583.94
2016,7,15,14,0,753.0,201.0,3.6,38.0,906.0,790.06,562.1
2016,7,15,14,15,745.5,199.0,3.7,38.0,880.5,751.59,536.86
2016,7,15,14,30,738.0,197.0,3.8,38.0,855.0,710.3,509.27
2016,7,15,14,45,727.5,194.0,3.95,38.0,823.5,664.79,478.36
2016,7,15,15,0,717.0,191.0,4.1,38.0,792.0,618.45,446.1
2016,7,15,15,15,703.5,187.5,4.1,37.5,754.0,569.34,411.63
2016,7,15,15,30,690.0,184.0,4.1,37.0,716.0,520.16,376.1
2016,7,15,15,45,673.5,179.0,4.2,37.0,673.0,468.44,337.17
2016,7,15,16,0,657.0,174.0,4.3,37.0,630.0,417.48,297.76
2016,7,15,16,15,634.0,169.0,4.3,36.5,582.5,365.16,257.0
2016,7,15,16,30,611.0,164.0,4.3,36.0,535.0,314.82,216.94
2016,7,15,16,45,581.0,157.5,4.3,36.0,485.0,263.76,175.95
2016,7,15,17,0,551.0,151.0,4.3,36.0,435.0,215.87,138.23
2016,7,15,17,15,512.5,142.5,4.15,35.5,383.0,168.28,103.74
2016,7,15,17,30,474.0,134.0,4.0,35.0,331.0,125.18,77.36
2016,7,15,17,45,419.0,123.5,3.85,34.5,279.5,85.73,65.04
2016,7,15,18,0,364.0,113.0,3.7,34.0,228.0,80.64,61.15
2016,7,15,18,15,296.5,98.0,3.4,33.0,180.0,75.31,56.95
2016,7,15,18,30,229.0,83.0,3.1,32.0,132.0,64.57,47.99
2016,7,15,18,45,147.0,62.5,2.8,31.5,90.5,49.47,35.0
2016,7,15,19,0,65.0,42.0,2.5,31.0,49.0,35.01,21.95
2016,7,15,19,15,32.5,21.0,2.55,30.5,24.5,18.15,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,8.0,2.7,23.5,8.0,7.63,0.0
2016,7,16,6,0,0.0,16.0,2.9,24.0,16.0,14.86,0.0
2016,7,16,6,15,38.5,37.0,2.95,24.5,43.5,53.01,34.27
2016,7,16,6,30,77.0,58.0,3.0,25.0,71.0,90.17,65.33
2016,7,16,6,45,117.5,79.5,3.15,25.5,107.0,132.64,100.56
2016,7,16,7,0,158.0,101.0,3.3,26.0,143.0,179.36,139.1
2016,7,16,7,15,186.5,121.0,3.3,26.5,181.0,229.4,179.62
2016,7,16,7,30,215.0,141.0,3.3,27.0,219.0,276.02,216.56
2016,7,16,7,45,243.5,162.5,3.35,27.5,265.0,326.8,255.82
2016,7,16,8,0,272.0,184.0,3.4,28.0,311.0,379.77,295.77
2016,7,16,8,15,331.5,196.5,3.4,28.5,370.0,446.13,345.34
2016,7,16,8,30,391.0,209.0,3.4,29.0,429.0,527.07,404.11
2016,7,16,8,45,400.0,229.5,3.45,30.0,473.0,571.62,433.5
2016,7,16,9,0,409.0,250.0,3.5,31.0,517.0,615.41,461.76
2016,7,16,9,15,598.5,187.5,3.45,31.5,610.0,727.96,542.65
2016,7,16,9,30,788.0,125.0,3.4,32.0,703.0,841.43,617.25
2016,7,16,9,45,802.5,126.5,3.4,32.5,744.5,877.17,637.5
2016,7,16,10,0,817.0,128.0,3.4,33.0,786.0,910.64,656.58
2016,7,16,10,15,826.5,130.0,3.35,33.5,821.0,929.78,665.89
2016,7,16,10,30,836.0,132.0,3.3,34.0,856.0,953.45,678.19
2016,7,16,10,45,844.5,132.5,3.3,34.5,885.0,971.59,687.21
2016,7,16,11,0,853.0,133.0,3.3,35.0,914.0,986.54,694.28
2016,7,16,11,15,858.0,134.0,3.3,35.5,935.5,995.21,697.48
2016,7,16,11,30,863.0,135.0,3.3,36.0,957.0,1000.45,698.66
2016,7,16,11,45,854.0,144.0,3.3,36.5,967.5,996.04,693.97
2016,7,16,12,0,845.0,153.0,3.3,37.0,978.0,988.03,687.24
2016,7,16,12,15,846.0,153.5,3.35,37.0,984.0,978.48,681.47
2016,7,16,12,30,847.0,154.0,3.4,37.0,990.0,965.74,673.8
2016,7,16,12,45,845.5,154.0,3.5,37.0,987.5,947.16,662.84
2016,7,16,13,0,844.0,154.0,3.6,37.0,985.0,925.75,650.11
2016,7,16,13,15,841.5,153.5,3.65,37.0,974.5,900.21,634.46
2016,7,16,13,30,839.0,153.0,3.7,37.0,964.0,871.97,617.04
2016,7,16,13,45,833.5,152.5,3.8,37.5,945.5,838.61,595.21
2016,7,16,14,0,828.0,152.0,3.9,38.0,927.0,805.8,573.68
2016,7,16,14,15,821.5,150.5,4.0,38.0,902.0,765.4,548.17
2016,7,16,14,30,815.0,149.0,4.1,38.0,877.0,723.14,520.5
2016,7,16,14,45,811.5,144.0,4.2,38.0,846.0,678.11,489.65
2016,7,16,15,0,808.0,139.0,4.3,38.0,815.0,631.39,456.84
2016,7,16,15,15,796.5,136.5,4.35,37.5,776.5,580.76,421.12
2016,7,16,15,30,785.0,134.0,4.4,37.0,738.0,529.61,383.89
2016,7,16,15,45,768.5,131.5,4.45,37.0,694.0,475.82,342.85
2016,7,16,16,0,752.0,129.0,4.5,37.0,650.0,422.55,301.06
2016,7,16,16,15,732.0,125.0,4.55,36.5,602.0,367.49,257.56
2016,7,16,16,30,712.0,121.0,4.6,36.0,554.0,309.49,210.94
2016,7,16,16,45,684.5,117.0,4.65,35.5,502.5,255.26,166.9
2016,7,16,17,0,657.0,113.0,4.7,35.0,451.0,203.82,125.75
2016,7,16,17,15,622.5,107.0,4.65,34.5,398.5,152.94,88.05
2016,7,16,17,30,588.0,101.0,4.6,34.0,346.0,106.15,59.44
2016,7,16,17,45,540.0,93.5,4.55,34.0,293.5,63.35,46.83
2016,7,16,18,0,492.0,86.0,4.5,34.0,241.0,60.88,44.9
2016,7,16,18,15,425.5,76.0,4.25,33.0,191.0,55.33,40.45
2016,7,16,18,30,359.0,66.0,4.0,32.0,141.0,49.26,35.34
2016,7,16,18,45,265.5,51.5,3.75,31.5,98.0,39.28,26.65
2016,7,16,19,0,172.0,37.0,3.5,31.0,55.0,28.83,17.03
2016,7,16,19,15,86.0,18.5,3.4,30.5,27.5,14.58,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,28.0,10.0,2.65,23.5,11.5,13.83,0.0
2016,7,17,6,0,56.0,20.0,2.9,24.0,23.0,36.09,0.0
2016,7,17,6,15,157.5,38.0,2.95,24.5,59.5,95.5,63.28
2016,7,17,6,30,259.0,56.0,3.0,25.0,96.0,157.25,114.74
2016,7,17,6,45,350.5,67.0,3.15,25.5,144.5,218.93,166.31
2016,7,17,7,0,442.0,78.0,3.3,26.0,193.0,290.71,225.68
2016,7,17,7,15,497.5,86.5,3.3,26.5,245.0,355.02,278.14
2016,7,17,7,30,553.0,95.0,3.3,27.0,297.0,421.66,330.84
2016,7,17,7,45,411.5,139.0,3.3,28.0,303.0,409.87,320.04
2016,7,17,8,0,270.0,183.0,3.3,29.0,309.0,377.5,292.49
2016,7,17,8,15,489.5,148.0,3.3,29.5,410.0,512.41,395.82
2016,7,17,8,30,709.0,113.0,3.3,30.0,511.0,661.49,504.94
2016,7,17,8,45,733.5,116.0,3.35,30.5,561.5,712.36,537.44
2016,7,17,9,0,758.0,119.0,3.4,31.0,612.0,760.25,567.79
2016,7,17,9,15,774.0,122.0,3.4,31.5,657.5,802.71,593.71
2016,7,17,9,30,790.0,125.0,3.4,32.0,703.0,843.48,618.13
2016,7,17,9,45,803.0,127.0,3.45,32.5,744.0,878.5,638.68
2016,7,17,10,0,816.0,129.0,3.5,33.0,785.0,911.18,657.54
2016,7,17,10,15,825.0,131.0,3.5,33.5,820.0,929.79,666.85
2016,7,17,10,30,834.0,133.0,3.5,34.0,855.0,952.98,679.21
2016,7,17,10,45,840.5,134.5,3.55,34.5,883.5,970.17,688.0
2016,7,17,11,0,847.0,136.0,3.6,35.0,912.0,984.13,694.81
2016,7,17,11,15,851.5,137.0,3.65,35.0,933.0,992.26,699.48
2016,7,17,11,30,856.0,138.0,3.7,35.0,954.0,996.97,702.14
2016,7,17,11,45,868.0,132.0,3.75,35.5,969.5,998.85,701.7
2016,7,17,12,0,880.0,126.0,3.8,36.0,985.0,997.28,699.22
2016,7,17,12,15,880.5,126.0,3.85,36.0,990.5,986.75,692.67
2016,7,17,12,30,881.0,126.0,3.9,36.0,996.0,972.9,684.17
2016,7,17,12,45,880.5,126.0,4.0,36.5,993.5,954.92,672.0
2016,7,17,13,0,880.0,126.0,4.1,37.0,991.0,933.91,657.97
2016,7,17,13,15,877.5,125.5,4.1,37.0,980.5,907.63,641.47
2016,7,17,13,30,875.0,125.0,4.1,37.0,970.0,878.52,623.14
2016,7,17,13,45,870.0,124.0,4.2,37.0,951.5,844.1,601.74
2016,7,17,14,0,865.0,123.0,4.3,37.0,933.0,807.23,578.55
2016,7,17,14,15,523.5,283.0,4.3,37.0,769.5,660.63,475.65
2016,7,17,14,30,182.0,443.0,4.3,37.0,606.0,532.61,380.68
2016,7,17,14,45,508.5,281.0,4.35,37.0,711.5,595.82,431.46
2016,7,17,15,0,835.0,119.0,4.4,37.0,817.0,632.22,460.47
2016,7,17,15,15,824.5,117.0,4.4,36.5,779.0,582.1,424.32
2016,7,17,15,30,814.0,115.0,4.4,36.0,741.0,531.21,386.88
2016,7,17,15,45,706.5,157.5,4.4,36.0,678.0,466.0,337.23
2016,7,17,16,0,599.0,200.0,4.4,36.0,615.0,415.87,298.29
2016,7,17,16,15,673.5,152.0,4.4,35.5,586.5,365.21,257.69
2016,7,17,16,30,748.0,104.0,4.4,35.0,558.0,310.15,211.41
2016,7,17,16,45,722.0,100.5,4.4,35.0,506.5,255.06,165.83
2016,7,17,17,0,696.0,97.0,4.4,35.0,455.0,198.06,119.82
2016,7,17,17,15,664.0,92.0,4.3,34.5,402.5,146.0,81.02
2016,7,17,17,30,632.0,87.0,4.2,34.0,350.0,97.65,51.5
2016,7,17,17,45,585.0,81.5,4.15,34.0,297.0,54.05,39.17
2016,7,17,18,0,538.0,76.0,4.1,34.0,244.0,52.71,38.16
2016,7,17,18,15,473.5,67.5,3.85,33.0,194.0,48.71,34.97
2016,7,17,18,30,409.0,59.0,3.6,32.0,144.0,44.48,31.38
2016,7,17,18,45,310.5,47.0,3.35,31.5,100.0,35.81,23.79
2016,7,17,19,0,212.0,35.0,3.1,31.0,56.0,27.27,15.74
2016,7,17,19,15,106.0,17.5,3.05,30.5,28.0,13.78,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,9.5,1.75,24.5,11.0,13.64,0.0
2016,7,18,6,0,60.0,19.0,2.0,25.0,22.0,35.61,0.0
2016,7,18,6,15,165.0,35.5,2.15,25.5,57.5,94.58,61.8
2016,7,18,6,30,270.0,52.0,2.3,26.0,93.0,156.22,113.05
2016,7,18,6,45,358.5,62.0,2.5,26.5,140.5,216.19,163.14
2016,7,18,7,0,447.0,72.0,2.7,27.0,188.0,289.12,223.13
2016,7,18,7,15,502.0,80.5,2.75,27.5,239.5,350.79,273.31
2016,7,18,7,30,557.0,89.0,2.8,28.0,291.0,417.3,325.66
2016,7,18,7,45,608.5,91.0,2.85,28.5,345.5,478.91,372.82
2016,7,18,8,0,660.0,93.0,2.9,29.0,400.0,544.0,421.09
2016,7,18,8,15,474.5,161.5,2.9,29.5,396.0,517.0,396.98
2016,7,18,8,30,289.0,230.0,2.9,30.0,392.0,465.5,354.38
2016,7,18,8,45,149.5,218.5,2.95,30.5,303.0,345.23,262.34
2016,7,18,9,0,10.0,207.0,3.0,31.0,214.0,206.46,153.86
2016,7,18,9,15,402.0,160.0,2.95,31.5,454.0,526.39,399.7
2016,7,18,9,30,794.0,113.0,2.9,32.0,694.0,834.1,611.24
2016,7,18,9,45,427.5,235.5,2.9,32.5,550.5,653.76,480.66
2016,7,18,10,0,61.0,358.0,2.9,33.0,407.0,416.99,303.8
2016,7,18,10,15,446.5,241.5,2.9,33.0,625.5,695.01,509.27
2016,7,18,10,30,832.0,125.0,2.9,33.0,844.0,943.23,673.62
2016,7,18,10,45,837.0,127.5,2.9,33.5,872.0,960.06,679.93
2016,7,18,11,0,842.0,130.0,2.9,34.0,900.0,973.62,686.14
2016,7,18,11,15,846.5,131.0,2.9,34.0,921.5,981.82,690.49
2016,7,18,11,30,851.0,132.0,2.9,34.0,943.0,986.62,692.86
2016,7,18,11,45,849.5,136.0,2.9,34.5,955.0,984.94,689.89
2016,7,18,12,0,848.0,140.0,2.9,35.0,967.0,979.78,684.93
2016,7,18,12,15,849.0,140.0,2.9,35.0,973.0,969.9,678.58
2016,7,18,12,30,850.0,140.0,2.9,35.0,979.0,956.82,670.35
2016,7,18,12,45,849.0,140.5,2.95,35.5,976.5,939.25,658.41
2016,7,18,13,0,848.0,141.0,3.0,36.0,974.0,918.77,644.72
2016,7,18,13,15,495.0,315.0,3.05,36.0,800.5,752.66,533.74
2016,7,18,13,30,142.0,489.0,3.1,36.0,627.0,584.79,413.02
2016,7,18,13,45,488.5,313.0,3.15,36.0,772.5,706.25,505.35
2016,7,18,14,0,835.0,137.0,3.2,36.0,918.0,796.22,569.94
2016,7,18,14,15,829.0,136.0,3.25,35.5,893.0,757.32,545.58
2016,7,18,14,30,823.0,135.0,3.3,35.0,868.0,716.46,520.21
2016,7,18,14,45,808.0,137.0,3.35,35.0,835.0,670.16,488.0
2016,7,18,15,0,793.0,139.0,3.4,35.0,802.0,622.62,454.2
2016,7,18,15,15,781.5,136.5,3.45,35.0,764.0,572.64,417.95
2016,7,18,15,30,770.0,134.0,3.5,35.0,726.0,522.16,380.33
2016,7,18,15,45,753.5,131.5,3.55,35.0,682.5,469.08,339.78
2016,7,18,16,0,737.0,129.0,3.6,35.0,639.0,416.53,298.47
2016,7,18,16,15,565.0,179.5,3.65,34.5,554.0,349.6,248.39
2016,7,18,16,30,393.0,230.0,3.7,34.0,469.0,307.48,218.02
2016,7,18,16,45,383.0,209.0,3.8,34.0,424.5,261.8,182.06
2016,7,18,17,0,373.0,188.0,3.9,34.0,380.0,217.32,147.3
2016,7,18,17,15,321.0,173.0,3.9,33.5,324.5,173.39,116.32
2016,7,18,17,30,269.0,158.0,3.9,33.0,269.0,135.65,92.67
2016,7,18,17,45,249.5,137.0,3.95,32.5,228.0,100.96,78.12
2016,7,18,18,0,230.0,116.0,4.0,32.0,187.0,87.3,67.19
2016,7,18,18,15,197.5,95.5,3.9,31.5,148.0,73.33,55.67
2016,7,18,18,30,165.0,75.0,3.8,31.0,109.0,58.76,43.36
2016,7,18,18,45,119.5,55.0,3.75,31.0,75.5,43.95,30.5
2016,7,18,19,0,74.0,35.0,3.7,31.0,42.0,29.86,17.69
2016,7,18,19,15,37.0,17.5,3.7,30.5,21.0,15.38,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,54.0,8.5,1.2,24.5,11.0,16.33,0.0
2016,7,19,6,0,108.0,17.0,1.4,25.0,22.0,45.78,0.0
2016,7,19,6,15,225.0,30.5,1.35,25.5,59.0,104.39,67.13
2016,7,19,6,30,342.0,44.0,1.3,26.0,96.0,172.16,123.62
2016,7,19,6,45,431.0,51.5,1.3,26.5,144.5,234.78,175.91
2016,7,19,7,0,520.0,59.0,1.3,27.0,193.0,306.8,234.78
2016,7,19,7,15,571.0,65.0,1.3,27.5,245.0,367.38,283.55
2016,7,19,7,30,622.0,71.0,1.3,28.0,297.0,432.34,333.79
2016,7,19,7,45,663.0,74.5,1.3,28.5,350.5,492.37,378.51
2016,7,19,8,0,704.0,78.0,1.3,29.0,404.0,553.59,422.45
2016,7,19,8,15,729.5,81.5,1.35,29.5,456.0,607.57,459.91
2016,7,19,8,30,755.0,85.0,1.4,30.0,508.0,661.79,495.08
2016,7,19,8,45,775.5,87.5,1.5,30.5,557.5,710.89,526.17
2016,7,19,9,0,796.0,90.0,1.6,31.0,607.0,753.82,552.65
2016,7,19,9,15,810.5,92.5,1.75,31.5,652.5,795.6,578.49
2016,7,19,9,30,825.0,95.0,1.9,32.0,698.0,835.56,602.87
2016,7,19,9,45,836.0,97.0,2.1,32.5,739.0,869.73,623.74
2016,7,19,10,0,847.0,99.0,2.3,33.0,780.0,901.4,642.92
2016,7,19,10,15,855.5,101.0,2.45,33.5,814.5,928.0,658.35
2016,7,19,10,30,864.0,103.0,2.6,34.0,849.0,951.6,671.89
2016,7,19,10,45,869.5,104.5,2.8,34.5,877.5,968.57,681.68
2016,7,19,11,0,875.0,106.0,3.0,35.0,906.0,982.2,689.44
2016,7,19,11,15,879.5,107.0,3.15,35.0,927.5,990.88,695.2
2016,7,19,11,30,884.0,108.0,3.3,35.0,949.0,996.04,698.89
2016,7,19,11,45,885.0,109.5,3.45,35.5,962.5,994.65,697.13
2016,7,19,12,0,886.0,111.0,3.6,36.0,976.0,989.7,693.25
2016,7,19,12,15,887.5,111.0,3.75,36.0,981.5,980.27,688.07
2016,7,19,12,30,889.0,111.0,3.9,36.0,987.0,967.47,680.8
2016,7,19,12,45,569.0,301.5,4.05,36.0,862.0,840.98,597.4
2016,7,19,13,0,249.0,492.0,4.2,36.0,737.0,707.18,500.14
2016,7,19,13,15,211.5,491.5,4.25,36.0,698.0,658.49,467.53
2016,7,19,13,30,174.0,491.0,4.3,36.0,659.0,614.67,437.4
2016,7,19,13,45,189.5,480.0,4.4,36.0,659.5,607.19,433.32
2016,7,19,14,0,205.0,469.0,4.5,36.0,660.0,598.23,428.0
2016,7,19,14,15,324.0,415.0,4.55,36.0,708.0,627.44,451.15
2016,7,19,14,30,443.0,361.0,4.6,36.0,756.0,646.23,466.4
2016,7,19,14,45,458.5,340.0,4.65,36.0,735.0,614.01,444.36
2016,7,19,15,0,474.0,319.0,4.7,36.0,714.0,579.56,420.5
2016,7,19,15,15,376.0,335.0,4.7,35.5,639.0,511.13,371.71
2016,7,19,15,30,278.0,351.0,4.7,35.0,564.0,449.29,327.33
2016,7,19,15,45,270.5,329.5,4.75,35.0,527.0,408.64,297.76
2016,7,19,16,0,263.0,308.0,4.8,35.0,490.0,368.66,268.09
2016,7,19,16,15,221.0,289.0,4.8,34.5,434.0,323.81,235.31
2016,7,19,16,30,179.0,270.0,4.8,34.0,378.0,279.14,202.69
2016,7,19,16,45,241.0,236.0,4.8,34.0,367.5,247.98,176.7
2016,7,19,17,0,303.0,202.0,4.8,34.0,357.0,214.93,148.47
2016,7,19,17,15,296.5,178.0,4.7,33.5,315.5,173.91,117.87
2016,7,19,17,30,290.0,154.0,4.6,33.0,274.0,134.01,90.87
2016,7,19,17,45,405.5,115.5,4.6,32.5,256.5,80.12,61.0
2016,7,19,18,0,521.0,77.0,4.6,32.0,239.0,53.64,39.27
2016,7,19,18,15,456.5,68.0,4.35,31.5,189.0,49.27,35.66
2016,7,19,18,30,392.0,59.0,4.1,31.0,139.0,44.63,31.63
2016,7,19,18,45,293.0,46.5,3.95,30.5,96.0,35.45,23.58
2016,7,19,19,0,194.0,34.0,3.8,30.0,53.0,26.5,15.07
2016,7,19,19,15,97.0,17.0,3.7,29.5,26.5,13.41,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,24.0,8.5,1.45,24.5,9.5,11.75,0.0
2016,7,20,6,0,48.0,17.0,1.7,25.0,19.0,30.51,0.0
2016,7,20,6,15,152.0,34.5,1.75,25.5,54.5,90.15,58.15
2016,7,20,6,30,256.0,52.0,1.8,26.0,90.0,151.76,109.52
2016,7,20,6,45,351.0,62.0,1.85,26.5,138.0,213.33,160.54
2016,7,20,7,0,446.0,72.0,1.9,27.0,186.0,288.52,221.89
2016,7,20,7,15,501.5,80.0,1.9,27.5,237.5,349.92,271.47
2016,7,20,7,30,557.0,88.0,1.9,28.0,289.0,416.19,323.11
2016,7,20,7,45,608.0,91.0,1.9,28.5,343.5,478.68,370.26
2016,7,20,8,0,659.0,94.0,1.9,29.0,398.0,544.65,418.3
2016,7,20,8,15,687.5,98.5,1.95,29.5,450.0,599.85,457.1
2016,7,20,8,30,716.0,103.0,2.0,30.0,502.0,653.52,493.34
2016,7,20,8,45,740.5,105.0,2.05,30.5,552.5,703.72,525.3
2016,7,20,9,0,765.0,107.0,2.1,31.0,603.0,753.44,556.33
2016,7,20,9,15,454.5,224.5,2.2,31.5,525.5,641.77,474.05
2016,7,20,9,30,144.0,342.0,2.3,32.0,448.0,485.34,356.04
2016,7,20,9,45,484.5,228.5,2.45,32.5,612.5,698.61,512.83
2016,7,20,10,0,825.0,115.0,2.6,33.0,777.0,898.5,644.97
2016,7,20,10,15,532.0,266.0,2.75,33.5,700.5,803.08,577.04
2016,7,20,10,30,239.0,417.0,2.9,34.0,624.0,662.06,473.85
2016,7,20,10,45,222.5,435.5,3.05,34.5,633.5,666.03,475.61
2016,7,20,11,0,206.0,454.0,3.2,35.0,643.0,668.42,475.48
2016,7,20,11,15,234.0,461.0,3.3,35.0,680.0,701.91,498.34
2016,7,20,11,30,262.0,468.0,3.4,35.0,717.0,743.88,526.33
2016,7,20,11,45,555.5,304.5,3.5,35.5,842.5,875.55,620.54
2016,7,20,12,0,849.0,141.0,3.6,36.0,968.0,982.88,689.87
2016,7,20,12,15,850.0,141.5,3.65,36.0,974.0,973.46,683.22
2016,7,20,12,30,851.0,142.0,3.7,36.0,980.0,960.81,675.48
2016,7,20,12,45,850.5,141.5,3.8,36.5,978.0,942.73,663.28
2016,7,20,13,0,850.0,141.0,3.9,37.0,976.0,921.71,649.28
2016,7,20,13,15,848.0,140.5,3.95,37.0,966.0,896.46,633.68
2016,7,20,13,30,846.0,140.0,4.0,37.0,956.0,868.44,616.27
2016,7,20,13,45,442.5,268.0,4.05,37.0,694.5,627.17,451.84
2016,7,20,14,0,39.0,396.0,4.1,37.0,433.0,398.83,284.56
2016,7,20,14,15,430.0,267.0,4.1,37.0,651.0,576.22,418.54
2016,7,20,14,30,821.0,138.0,4.1,37.0,869.0,718.3,520.88
2016,7,20,14,45,785.5,152.0,4.2,37.0,830.5,669.11,485.37
2016,7,20,15,0,750.0,166.0,4.3,37.0,792.0,620.23,450.39
2016,7,20,15,15,737.5,163.0,4.3,36.5,754.5,571.1,415.57
2016,7,20,15,30,725.0,160.0,4.3,36.0,717.0,518.84,377.54
2016,7,20,15,45,577.5,210.5,4.3,36.0,637.5,451.1,326.48
2016,7,20,16,0,430.0,261.0,4.3,36.0,558.0,396.5,285.41
2016,7,20,16,15,378.5,253.5,4.25,35.5,501.0,347.5,248.88
2016,7,20,16,30,327.0,246.0,4.2,35.0,444.0,300.08,213.51
2016,7,20,16,45,437.5,193.5,4.2,35.0,432.5,257.73,176.72
2016,7,20,17,0,548.0,141.0,4.2,35.0,421.0,206.68,132.0
2016,7,20,17,15,508.5,134.0,4.1,34.5,371.0,160.71,98.64
2016,7,20,17,30,469.0,127.0,4.0,34.0,321.0,118.87,73.28
2016,7,20,17,45,452.0,111.0,3.95,33.5,275.5,77.09,58.25
2016,7,20,18,0,435.0,95.0,3.9,33.0,230.0,67.72,50.75
2016,7,20,18,15,367.5,83.0,3.6,32.5,181.0,60.67,44.95
2016,7,20,18,30,300.0,71.0,3.3,32.0,132.0,53.24,38.59
2016,7,20,18,45,215.0,54.0,3.0,31.5,91.0,41.38,28.28
2016,7,20,19,0,130.0,37.0,2.7,31.0,50.0,30.13,17.71
2016,7,20,19,15,65.0,18.5,2.7,30.5,25.0,15.44,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,54.0,8.5,2.25,23.5,10.5,8.1,0.0
2016,7,21,6,0,108.0,17.0,2.5,24.0,21.0,45.45,0.0
2016,7,21,6,15,230.5,30.0,2.6,24.5,58.5,105.41,67.25
2016,7,21,6,30,353.0,43.0,2.7,25.0,96.0,174.51,125.87
2016,7,21,6,45,442.5,51.0,2.8,26.0,145.0,238.46,179.78
2016,7,21,7,0,532.0,59.0,2.9,27.0,194.0,311.92,240.41
2016,7,21,7,15,584.0,65.0,2.8,27.5,246.5,373.71,291.0
2016,7,21,7,30,636.0,71.0,2.7,28.0,299.0,439.97,343.12
2016,7,21,7,45,674.5,75.5,2.6,29.0,353.5,500.48,388.19
2016,7,21,8,0,713.0,80.0,2.5,30.0,408.0,561.79,431.9
2016,7,21,8,15,738.5,83.5,2.3,30.5,460.5,616.3,469.34
2016,7,21,8,30,764.0,87.0,2.1,31.0,513.0,671.02,504.02
2016,7,21,8,45,782.5,90.5,1.9,32.0,562.5,720.18,532.27
2016,7,21,9,0,801.0,94.0,1.7,33.0,612.0,768.32,558.63
2016,7,21,9,15,816.0,96.5,1.7,33.5,658.0,805.26,579.62
2016,7,21,9,30,831.0,99.0,1.7,34.0,704.0,845.89,602.75
2016,7,21,9,45,840.5,102.0,1.75,34.5,745.0,880.0,621.87
2016,7,21,10,0,850.0,105.0,1.8,35.0,786.0,911.49,639.23
