Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,15,859.0,106.5,1.95,35.5,821.0,938.1,654.54
2016,7,21,10,30,868.0,108.0,2.1,36.0,856.0,961.71,668.01
2016,7,21,10,45,872.5,110.5,2.25,36.5,884.5,978.8,677.46
2016,7,21,11,0,877.0,113.0,2.4,37.0,913.0,992.48,684.91
2016,7,21,11,15,881.5,114.0,2.45,37.0,934.5,1001.12,689.84
2016,7,21,11,30,886.0,115.0,2.5,37.0,956.0,1006.22,692.78
2016,7,21,11,45,888.5,115.5,2.65,37.5,970.0,1005.24,691.61
2016,7,21,12,0,891.0,116.0,2.8,38.0,984.0,1000.7,688.36
2016,7,21,12,15,892.0,116.0,2.9,38.0,990.0,990.68,682.85
2016,7,21,12,30,893.0,116.0,3.0,38.0,996.0,977.25,675.33
2016,7,21,12,45,894.0,115.0,3.1,38.0,994.0,959.59,665.22
2016,7,21,13,0,895.0,114.0,3.2,38.0,992.0,938.74,653.13
2016,7,21,13,15,893.0,113.5,3.25,38.0,982.0,912.52,637.31
2016,7,21,13,30,891.0,113.0,3.3,38.0,972.0,883.34,619.6
2016,7,21,13,45,890.0,110.5,3.4,38.0,955.0,850.3,599.6
2016,7,21,14,0,889.0,108.0,3.5,38.0,938.0,814.47,577.61
2016,7,21,14,15,520.5,275.0,3.55,38.0,757.5,652.57,466.33
2016,7,21,14,30,152.0,442.0,3.6,38.0,577.0,511.05,362.66
2016,7,21,14,45,509.0,272.0,3.65,38.0,700.5,589.42,424.18
2016,7,21,15,0,866.0,102.0,3.7,38.0,824.0,637.6,461.18
2016,7,21,15,15,856.5,100.0,3.7,38.0,785.5,586.44,423.68
2016,7,21,15,30,847.0,98.0,3.7,38.0,747.0,534.34,384.97
2016,7,21,15,45,834.5,95.5,3.7,38.0,703.5,479.71,343.33
2016,7,21,16,0,822.0,93.0,3.7,38.0,660.0,424.95,300.36
2016,7,21,16,15,805.5,90.5,3.65,37.5,612.0,368.88,255.82
2016,7,21,16,30,789.0,88.0,3.6,37.0,564.0,308.53,207.09
2016,7,21,16,45,767.0,84.5,3.6,36.5,512.5,251.86,160.7
2016,7,21,17,0,745.0,81.0,3.6,36.0,461.0,197.25,116.64
2016,7,21,17,15,715.5,77.0,3.5,35.5,408.0,143.6,76.77
2016,7,21,17,30,686.0,73.0,3.4,35.0,355.0,93.36,46.67
2016,7,21,17,45,644.0,68.0,3.35,35.0,301.5,44.33,31.0
2016,7,21,18,0,602.0,63.0,3.3,35.0,248.0,42.81,29.83
2016,7,21,18,15,540.0,56.0,2.9,34.0,197.0,39.54,27.21
2016,7,21,18,30,478.0,49.0,2.5,33.0,146.0,36.08,24.27
2016,7,21,18,45,380.0,39.0,2.15,32.0,101.0,29.72,18.7
2016,7,21,19,0,282.0,29.0,1.8,31.0,56.0,23.0,12.1
2016,7,21,19,15,141.0,14.5,1.8,30.5,28.0,11.44,0.0
2016,7,21,19,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,64.0,7.5,2.15,24.5,10.5,7.15,0.0
2016,7,22,6,0,128.0,15.0,2.4,25.0,21.0,48.0,0.0
2016,7,22,6,15,253.5,27.5,2.35,25.5,58.5,110.3,69.43
2016,7,22,6,30,379.0,40.0,2.3,26.0,96.0,179.67,128.62
2016,7,22,6,45,461.5,48.0,2.3,27.0,144.5,242.28,181.45
2016,7,22,7,0,544.0,56.0,2.3,28.0,193.0,313.68,240.17
2016,7,22,7,15,595.0,62.0,2.15,28.5,245.5,375.61,290.35
2016,7,22,7,30,646.0,68.0,2.0,29.0,298.0,441.91,341.78
2016,7,22,7,45,683.0,72.0,1.9,30.0,352.0,500.1,384.48
2016,7,22,8,0,720.0,76.0,1.8,31.0,406.0,561.84,427.71
2016,7,22,8,15,745.5,79.5,1.85,31.5,458.5,616.7,465.82
2016,7,22,8,30,771.0,83.0,1.9,32.0,511.0,671.76,501.39
2016,7,22,8,45,791.0,85.5,2.0,33.0,561.0,721.26,531.56
2016,7,22,9,0,811.0,88.0,2.1,34.0,611.0,764.52,556.92
2016,7,22,9,15,825.5,90.5,2.2,34.5,657.0,806.97,582.51
2016,7,22,9,30,840.0,93.0,2.3,35.0,703.0,847.55,606.56
2016,7,22,9,45,851.0,94.5,2.4,35.5,744.5,881.73,626.26
2016,7,22,10,0,862.0,96.0,2.5,36.0,786.0,913.36,644.25
2016,7,22,10,15,870.5,97.5,2.55,36.0,821.5,939.86,659.89
2016,7,22,10,30,879.0,99.0,2.6,36.0,857.0,963.31,673.68
2016,7,22,10,45,885.0,100.5,2.65,36.5,885.5,981.1,682.59
2016,7,22,11,0,891.0,102.0,2.7,37.0,914.0,995.48,689.49
2016,7,22,11,15,895.0,103.0,2.75,37.0,935.5,1003.84,694.24
2016,7,22,11,30,899.0,104.0,2.8,37.0,957.0,1008.61,696.94
2016,7,22,11,45,896.5,108.0,2.85,37.5,969.5,1006.29,693.99
2016,7,22,12,0,894.0,112.0,2.9,38.0,982.0,1000.31,688.96
2016,7,22,12,15,895.5,112.0,2.95,38.0,988.5,990.79,683.34
2016,7,22,12,30,897.0,112.0,3.0,38.0,995.0,977.83,675.7
2016,7,22,12,45,896.5,112.0,3.05,38.5,993.0,959.66,663.52
2016,7,22,13,0,896.0,112.0,3.1,39.0,991.0,938.31,649.47
2016,7,22,13,15,894.0,112.0,3.15,39.0,981.0,912.5,634.03
2016,7,22,13,30,892.0,112.0,3.2,39.0,971.0,883.73,616.7
2016,7,22,13,45,888.0,111.5,3.25,39.0,953.0,849.96,596.1
2016,7,22,14,0,884.0,111.0,3.3,39.0,935.0,813.57,573.68
2016,7,22,14,15,878.5,109.5,3.3,39.0,910.0,772.68,547.92
2016,7,22,14,30,873.0,108.0,3.3,39.0,885.0,729.65,520.54
2016,7,22,14,45,859.0,110.5,3.35,39.0,851.0,682.49,489.12
2016,7,22,15,0,845.0,113.0,3.4,39.0,817.0,634.31,455.4
2016,7,22,15,15,834.5,111.0,3.4,38.5,779.0,583.47,419.82
2016,7,22,15,30,824.0,109.0,3.4,38.0,741.0,531.84,382.5
2016,7,22,15,45,810.0,107.0,3.4,38.0,697.0,478.0,341.63
2016,7,22,16,0,796.0,105.0,3.4,38.0,653.0,420.22,296.82
2016,7,22,16,15,778.5,102.0,3.4,37.5,605.0,364.21,252.63
2016,7,22,16,30,761.0,99.0,3.4,37.0,557.0,309.27,208.12
2016,7,22,16,45,735.5,95.5,3.4,37.0,505.5,253.29,162.3
2016,7,22,17,0,710.0,92.0,3.4,37.0,454.0,199.83,119.37
2016,7,22,17,15,678.5,87.0,3.3,36.5,401.0,142.59,77.15
2016,7,22,17,30,647.0,82.0,3.2,36.0,348.0,93.22,47.65
2016,7,22,17,45,600.5,76.5,3.15,35.5,294.5,50.62,36.1
2016,7,22,18,0,554.0,71.0,3.1,35.0,241.0,49.09,35.0
2016,7,22,18,15,490.0,62.5,2.75,34.0,190.5,44.9,31.64
2016,7,22,18,30,426.0,54.0,2.4,33.0,140.0,40.46,27.87
2016,7,22,18,45,326.5,42.5,2.05,32.5,96.0,32.94,21.25
2016,7,22,19,0,227.0,31.0,1.7,32.0,52.0,24.19,12.83
2016,7,22,19,15,113.5,15.5,1.75,31.5,26.0,12.24,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,43.0,7.5,2.35,24.5,9.0,7.15,0.0
2016,7,23,6,0,86.0,15.0,2.6,25.0,18.0,31.97,0.0
2016,7,23,6,15,198.0,30.0,2.6,25.5,54.0,97.11,60.72
2016,7,23,6,30,310.0,45.0,2.6,26.0,90.0,161.06,115.49
2016,7,23,6,45,396.0,55.0,2.65,26.5,138.0,224.99,169.24
2016,7,23,7,0,482.0,65.0,2.7,27.0,186.0,296.68,228.62
2016,7,23,7,15,535.5,72.5,2.55,27.5,237.5,358.4,278.92
2016,7,23,7,30,589.0,80.0,2.4,28.0,289.0,424.81,330.92
2016,7,23,7,45,631.5,84.5,2.3,29.0,343.0,485.52,376.05
2016,7,23,8,0,674.0,89.0,2.2,30.0,397.0,548.92,421.19
2016,7,23,8,15,701.5,93.5,2.2,30.5,449.5,604.24,459.9
2016,7,23,8,30,729.0,98.0,2.2,31.0,502.0,658.12,495.74
2016,7,23,8,45,753.0,100.0,2.2,32.0,552.0,708.57,526.45
2016,7,23,9,0,777.0,102.0,2.2,33.0,602.0,758.47,555.97
2016,7,23,9,15,792.5,105.0,2.25,33.5,648.0,801.42,581.69
2016,7,23,9,30,808.0,108.0,2.3,34.0,694.0,842.63,605.94
2016,7,23,9,45,821.5,109.0,2.35,34.5,736.0,871.15,621.73
2016,7,23,10,0,835.0,110.0,2.4,35.0,778.0,903.76,640.13
2016,7,23,10,15,844.0,112.0,2.45,35.5,813.0,930.6,654.71
2016,7,23,10,30,853.0,114.0,2.5,36.0,848.0,954.49,667.43
2016,7,23,10,45,861.0,114.5,2.65,36.5,877.5,972.72,677.5
2016,7,23,11,0,869.0,115.0,2.8,37.0,907.0,987.69,685.63
2016,7,23,11,15,873.5,116.0,2.9,37.0,928.5,996.29,690.93
2016,7,23,11,30,878.0,117.0,3.0,37.0,950.0,1001.38,694.22
2016,7,23,11,45,882.0,116.5,3.1,37.5,964.0,1000.91,692.76
2016,7,23,12,0,886.0,116.0,3.2,38.0,978.0,996.9,689.25
2016,7,23,12,15,887.5,116.5,3.25,38.0,984.0,987.9,683.85
2016,7,23,12,30,889.0,117.0,3.3,38.0,990.0,975.48,676.45
2016,7,23,12,45,888.5,116.5,3.4,38.5,988.0,956.9,664.22
2016,7,23,13,0,888.0,116.0,3.5,39.0,986.0,935.19,650.1
2016,7,23,13,15,886.0,115.5,3.55,39.0,976.0,909.05,634.28
2016,7,23,13,30,884.0,115.0,3.6,39.0,966.0,879.99,616.58
2016,7,23,13,45,879.5,114.5,3.65,39.0,948.0,845.99,595.63
2016,7,23,14,0,875.0,114.0,3.7,39.0,930.0,809.44,572.9
2016,7,23,14,15,869.5,113.0,3.7,39.0,904.5,769.29,547.43
2016,7,23,14,30,864.0,112.0,3.7,39.0,879.0,727.01,520.34
2016,7,23,14,45,850.0,114.0,3.7,39.0,845.5,679.72,488.33
2016,7,23,15,0,836.0,116.0,3.7,39.0,812.0,631.43,454.25
2016,7,23,15,15,825.5,114.0,3.7,38.5,773.5,580.95,418.78
2016,7,23,15,30,815.0,112.0,3.7,38.0,735.0,529.7,381.61
2016,7,23,15,45,800.5,109.5,3.75,38.0,691.5,472.17,338.19
2016,7,23,16,0,786.0,107.0,3.8,38.0,648.0,417.7,295.62
2016,7,23,16,15,562.0,174.5,3.8,37.5,547.0,344.25,241.67
2016,7,23,16,30,338.0,242.0,3.8,37.0,446.0,300.13,211.33
2016,7,23,16,45,519.0,168.0,3.8,37.0,447.5,256.82,171.86
2016,7,23,17,0,700.0,94.0,3.8,37.0,449.0,195.06,116.24
2016,7,23,17,15,668.0,89.0,3.75,36.5,396.0,142.51,77.6
2016,7,23,17,30,636.0,84.0,3.7,36.0,343.0,93.7,48.51
2016,7,23,17,45,590.0,78.0,3.65,36.0,290.0,51.82,37.01
2016,7,23,18,0,544.0,72.0,3.6,36.0,237.0,49.96,35.55
2016,7,23,18,15,479.5,63.0,3.3,35.0,187.0,45.4,31.89
2016,7,23,18,30,415.0,54.0,3.0,34.0,137.0,40.55,27.79
2016,7,23,18,45,317.0,42.0,2.75,33.5,94.0,32.57,20.82
2016,7,23,19,0,219.0,30.0,2.5,33.0,51.0,23.4,12.03
2016,7,23,19,15,109.5,15.0,2.6,32.5,25.5,14.3,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,34.0,7.5,2.35,24.5,8.5,0.0,0.0
2016,7,24,6,0,68.0,15.0,2.6,25.0,17.0,28.24,0.0
2016,7,24,6,15,182.0,30.5,2.65,25.5,52.5,93.71,58.09
2016,7,24,6,30,296.0,46.0,2.7,26.0,88.0,157.83,113.14
2016,7,24,6,45,385.5,55.5,2.75,26.5,136.0,221.49,166.6
2016,7,24,7,0,475.0,65.0,2.8,27.0,184.0,293.62,226.33
2016,7,24,7,15,530.0,72.5,2.75,27.5,236.0,355.73,277.13
2016,7,24,7,30,585.0,80.0,2.7,28.0,288.0,422.7,329.9
2016,7,24,7,45,632.5,83.5,2.65,29.0,342.5,485.08,376.68
2016,7,24,8,0,680.0,87.0,2.6,30.0,397.0,550.62,423.89
2016,7,24,8,15,707.5,91.0,2.55,30.5,449.0,603.82,461.23
2016,7,24,8,30,735.0,95.0,2.5,31.0,501.0,659.41,498.13
2016,7,24,8,45,760.5,96.5,2.45,32.0,552.0,710.72,529.35
2016,7,24,9,0,786.0,98.0,2.4,33.0,603.0,761.6,559.37
2016,7,24,9,15,801.0,100.5,2.35,33.5,649.0,803.92,584.05
2016,7,24,9,30,816.0,103.0,2.3,34.0,695.0,838.19,603.07
2016,7,24,9,45,829.0,104.5,2.3,34.5,736.5,873.51,622.93
2016,7,24,10,0,842.0,106.0,2.3,35.0,778.0,906.45,641.01
2016,7,24,10,15,851.0,107.5,2.3,35.5,813.0,932.97,654.89
2016,7,24,10,30,860.0,109.0,2.3,36.0,848.0,956.52,666.9
2016,7,24,10,45,866.0,110.5,2.35,36.5,877.0,973.99,675.61
2016,7,24,11,0,872.0,112.0,2.4,37.0,906.0,988.11,682.36
2016,7,24,11,15,876.5,113.0,2.45,37.0,927.5,996.78,687.31
2016,7,24,11,30,881.0,114.0,2.5,37.0,949.0,1001.91,690.26
2016,7,24,11,45,879.5,117.5,2.6,37.5,961.5,999.98,688.06
2016,7,24,12,0,878.0,121.0,2.7,38.0,974.0,994.46,683.81
2016,7,24,12,15,628.5,280.5,2.7,38.0,893.0,909.23,629.82
2016,7,24,12,30,379.0,440.0,2.7,38.0,812.0,804.91,556.67
2016,7,24,12,45,627.0,281.5,2.75,38.5,896.0,879.84,611.59
2016,7,24,13,0,875.0,123.0,2.8,39.0,980.0,930.23,643.01
2016,7,24,13,15,873.0,122.5,2.8,39.0,970.0,904.33,626.69
2016,7,24,13,30,871.0,122.0,2.8,39.0,960.0,875.56,609.14
2016,7,24,13,45,866.0,122.0,2.85,39.0,941.5,841.92,588.78
2016,7,24,14,0,861.0,122.0,2.9,39.0,923.0,805.81,566.7
2016,7,24,14,15,855.0,120.5,2.9,39.0,898.0,765.27,541.29
2016,7,24,14,30,849.0,119.0,2.9,39.0,873.0,722.69,514.33
2016,7,24,14,45,828.5,125.0,2.9,39.0,837.5,675.08,482.1
2016,7,24,15,0,808.0,131.0,2.9,39.0,802.0,626.02,447.81
2016,7,24,15,15,448.5,242.0,2.9,38.5,611.5,472.21,338.75
2016,7,24,15,30,89.0,353.0,2.9,38.0,421.0,359.27,257.12
2016,7,24,15,45,418.0,238.5,2.9,38.0,529.0,400.15,286.9
2016,7,24,16,0,747.0,124.0,2.9,38.0,637.0,416.16,293.84
2016,7,24,16,15,727.5,120.0,2.9,37.5,589.0,361.15,250.62
2016,7,24,16,30,708.0,116.0,2.9,37.0,541.0,303.36,204.65
2016,7,24,16,45,675.5,113.5,2.95,37.0,489.0,249.03,160.8
2016,7,24,17,0,643.0,111.0,3.0,37.0,437.0,198.09,120.51
2016,7,24,17,15,608.5,105.0,3.0,36.5,384.5,147.74,83.91
2016,7,24,17,30,574.0,99.0,3.0,36.0,332.0,101.53,56.53
2016,7,24,17,45,518.0,92.5,3.0,36.0,279.0,63.24,46.33
2016,7,24,18,0,462.0,86.0,3.0,36.0,226.0,61.4,44.91
2016,7,24,18,15,396.0,74.5,2.85,35.5,177.5,54.51,39.28
2016,7,24,18,30,330.0,63.0,2.7,35.0,129.0,47.25,33.12
2016,7,24,18,45,233.0,48.0,2.55,34.5,87.0,36.78,24.08
2016,7,24,19,0,136.0,33.0,2.4,34.0,45.0,27.05,14.53
2016,7,24,19,15,68.0,16.5,2.45,33.5,22.5,15.73,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,4.77,0.0
2016,7,25,6,15,0.0,21.0,2.05,26.0,21.0,19.49,8.54
2016,7,25,6,30,0.0,37.0,2.0,26.0,37.0,34.91,22.24
2016,7,25,6,45,0.5,59.5,2.0,26.5,59.5,57.65,41.06
2016,7,25,7,0,1.0,82.0,2.0,27.0,82.0,80.19,59.52
2016,7,25,7,15,10.5,103.5,2.0,27.0,107.5,105.93,80.38
2016,7,25,7,30,20.0,125.0,2.0,27.0,133.0,132.6,101.7
2016,7,25,7,45,192.0,143.5,2.0,27.5,230.5,276.03,215.88
2016,7,25,8,0,364.0,162.0,2.0,28.0,328.0,415.93,322.96
2016,7,25,8,15,437.5,169.0,1.9,28.0,393.0,500.96,385.1
2016,7,25,8,30,511.0,176.0,1.8,28.0,458.0,581.72,442.64
2016,7,25,8,45,549.5,178.5,1.75,28.5,508.0,635.04,478.26
2016,7,25,9,0,588.0,181.0,1.7,29.0,558.0,694.61,517.18
2016,7,25,9,15,608.5,187.0,1.6,29.5,603.0,738.83,543.97
2016,7,25,9,30,629.0,193.0,1.5,30.0,648.0,782.08,569.42
2016,7,25,9,45,661.5,188.0,1.4,30.5,692.0,823.31,592.54
2016,7,25,10,0,694.0,183.0,1.3,31.0,736.0,863.49,614.17
2016,7,25,10,15,706.0,186.5,1.35,31.5,771.0,891.89,629.85
2016,7,25,10,30,718.0,190.0,1.4,32.0,806.0,917.81,644.05
2016,7,25,10,45,739.5,184.0,1.45,33.0,838.0,934.86,651.41
2016,7,25,11,0,761.0,178.0,1.5,34.0,870.0,955.13,660.84
2016,7,25,11,15,767.0,179.5,1.65,34.5,891.5,964.65,666.32
2016,7,25,11,30,773.0,181.0,1.8,35.0,913.0,970.96,669.96
2016,7,25,11,45,580.0,305.5,1.95,35.5,859.0,903.98,626.06
2016,7,25,12,0,387.0,430.0,2.1,36.0,805.0,821.47,568.57
2016,7,25,12,15,316.5,461.5,2.2,36.5,770.5,775.39,537.25
2016,7,25,12,30,246.0,493.0,2.3,37.0,736.0,722.61,501.11
2016,7,25,12,45,536.0,323.0,2.45,37.5,849.0,834.81,581.96
2016,7,25,13,0,826.0,153.0,2.6,38.0,962.0,913.06,633.92
2016,7,25,13,15,824.0,152.5,2.7,38.0,952.0,888.15,618.62
2016,7,25,13,30,822.0,152.0,2.8,38.0,942.0,860.55,602.34
2016,7,25,13,45,538.0,305.0,2.9,38.0,819.0,743.06,523.49
2016,7,25,14,0,254.0,458.0,3.0,38.0,696.0,629.47,442.23
2016,7,25,14,15,528.5,302.0,3.1,38.0,776.5,684.18,486.51
2016,7,25,14,30,803.0,146.0,3.2,38.0,857.0,714.63,512.37
2016,7,25,14,45,777.5,153.5,3.35,38.0,821.5,666.14,478.9
2016,7,25,15,0,752.0,161.0,3.5,38.0,786.0,617.85,445.19
2016,7,25,15,15,487.5,260.0,3.6,37.5,658.0,510.26,367.94
2016,7,25,15,30,223.0,359.0,3.7,37.0,530.0,431.17,310.46
2016,7,25,15,45,444.5,259.5,3.8,36.5,573.5,430.16,310.62
2016,7,25,16,0,666.0,160.0,3.9,36.0,617.0,409.67,293.27
2016,7,25,16,15,524.5,195.0,4.0,35.5,538.5,347.99,247.05
2016,7,25,16,30,383.0,230.0,4.1,35.0,460.0,304.01,215.05
2016,7,25,16,45,191.5,157.5,4.2,34.5,272.5,175.24,123.09
2016,7,25,17,0,0.0,85.0,4.3,34.0,85.0,79.17,56.37
2016,7,25,17,15,0.0,74.5,4.25,33.5,74.5,69.34,49.08
2016,7,25,17,30,0.0,64.0,4.2,33.0,64.0,59.53,41.64
2016,7,25,17,45,0.0,53.5,4.2,32.5,53.5,49.72,35.89
2016,7,25,18,0,0.0,43.0,4.2,32.0,43.0,39.93,27.85
2016,7,25,18,15,0.0,33.5,4.05,31.5,33.5,31.09,20.45
2016,7,25,18,30,0.0,24.0,3.9,31.0,24.0,22.25,12.94
2016,7,25,18,45,0.0,15.5,3.8,30.5,15.5,14.36,6.15
2016,7,25,19,0,0.0,7.0,3.7,30.0,7.0,6.48,0.0
2016,7,25,19,15,0.0,3.5,3.6,29.5,3.5,3.34,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,4.5,2.05,24.0,4.5,0.0,0.0
2016,7,26,6,0,9.0,9.0,2.2,24.0,9.0,10.42,0.0
2016,7,26,6,15,63.0,31.5,2.25,24.0,40.0,54.48,32.1
2016,7,26,6,30,117.0,54.0,2.3,24.0,71.0,104.86,75.73
2016,7,26,6,45,182.5,75.5,2.4,24.5,114.5,159.61,121.18
2016,7,26,7,0,248.0,97.0,2.5,25.0,158.0,221.53,172.28
2016,7,26,7,15,127.5,108.0,2.5,25.0,139.5,179.85,140.79
2016,7,26,7,30,7.0,119.0,2.5,25.0,121.0,119.22,91.58
2016,7,26,7,45,5.0,131.0,2.55,25.5,133.0,129.35,99.32
2016,7,26,8,0,3.0,143.0,2.6,26.0,145.0,139.4,106.7
2016,7,26,8,15,84.5,191.5,2.6,26.5,238.0,253.15,196.84
2016,7,26,8,30,166.0,240.0,2.6,27.0,331.0,378.05,291.91
2016,7,26,8,45,121.0,259.5,2.65,27.5,329.5,369.6,282.62
2016,7,26,9,0,76.0,279.0,2.7,28.0,328.0,346.35,262.81
2016,7,26,9,15,126.0,309.0,2.7,28.0,397.5,433.24,327.34
2016,7,26,9,30,176.0,339.0,2.7,28.0,467.0,511.98,384.13
2016,7,26,9,45,172.5,361.5,2.75,28.5,493.0,536.06,399.05
2016,7,26,10,0,169.0,384.0,2.8,29.0,519.0,559.12,413.37
2016,7,26,10,15,430.0,293.5,2.8,29.0,658.0,737.37,543.67
2016,7,26,10,30,691.0,203.0,2.8,29.0,797.0,905.98,659.42
2016,7,26,10,45,485.0,320.5,2.8,29.5,744.5,828.98,600.32
2016,7,26,11,0,279.0,438.0,2.8,30.0,692.0,737.5,531.35
2016,7,26,11,15,259.5,455.0,2.8,30.0,695.5,733.91,528.27
2016,7,26,11,30,240.0,472.0,2.8,30.0,699.0,718.8,517.14
2016,7,26,11,45,324.5,447.5,2.8,30.0,759.5,783.65,562.51
2016,7,26,12,0,409.0,423.0,2.8,30.0,820.0,843.2,603.16
2016,7,26,12,15,254.5,456.0,2.8,30.0,704.0,709.61,510.02
2016,7,26,12,30,100.0,489.0,2.8,30.0,588.0,571.07,411.96
2016,7,26,12,45,117.5,493.5,2.8,30.0,608.5,592.88,428.08
2016,7,26,13,0,135.0,498.0,2.8,30.0,629.0,606.24,437.57
2016,7,26,13,15,450.0,342.5,2.8,30.0,775.5,741.62,539.2
2016,7,26,13,30,765.0,187.0,2.8,30.0,922.0,849.01,616.02
2016,7,26,13,45,599.0,289.0,2.85,30.0,858.0,778.45,565.69
2016,7,26,14,0,433.0,391.0,2.9,30.0,794.0,712.98,517.57
2016,7,26,14,15,241.5,391.0,2.9,30.0,615.0,545.19,399.27
2016,7,26,14,30,50.0,391.0,2.9,30.0,436.0,394.23,289.13
2016,7,26,14,45,33.5,335.0,2.9,30.0,365.0,328.44,242.29
2016,7,26,15,0,17.0,279.0,2.9,30.0,294.0,267.0,197.53
2016,7,26,15,15,13.0,248.0,2.85,30.0,259.5,235.15,174.3
2016,7,26,15,30,9.0,217.0,2.8,30.0,225.0,203.9,151.25
2016,7,26,15,45,36.5,257.0,2.8,30.0,283.0,246.55,183.62
2016,7,26,16,0,64.0,297.0,2.8,30.0,341.0,286.1,212.95
2016,7,26,16,15,332.5,227.5,2.75,29.5,429.0,309.99,227.18
2016,7,26,16,30,601.0,158.0,2.7,29.0,517.0,305.99,215.88
2016,7,26,16,45,604.0,139.0,2.7,29.0,471.5,252.41,170.89
2016,7,26,17,0,607.0,120.0,2.7,29.0,426.0,198.31,126.07
2016,7,26,17,15,571.5,113.0,2.6,28.5,374.5,149.12,89.43
2016,7,26,17,30,536.0,106.0,2.5,28.0,323.0,104.27,62.17
2016,7,26,17,45,489.5,96.5,2.4,28.0,271.5,67.21,51.34
2016,7,26,18,0,443.0,87.0,2.3,28.0,220.0,62.21,47.22
2016,7,26,18,15,376.5,75.5,2.1,27.5,172.0,55.35,41.41
2016,7,26,18,30,310.0,64.0,1.9,27.0,124.0,48.12,35.06
2016,7,26,18,45,222.0,47.5,1.7,26.5,83.5,36.47,24.71
2016,7,26,19,0,134.0,31.0,1.5,26.0,43.0,24.27,12.65
2016,7,26,19,15,67.0,15.5,1.5,25.5,21.5,14.77,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,2.0,0.8,24.0,2.0,1.85,0.0
2016,7,27,6,30,0.0,4.0,1.0,24.0,4.0,3.7,0.0
2016,7,27,6,45,0.0,6.5,1.2,24.5,6.5,6.01,0.0
2016,7,27,7,0,0.0,9.0,1.4,25.0,9.0,8.33,1.23
2016,7,27,7,15,0.0,12.0,1.45,25.5,12.0,11.12,3.53
2016,7,27,7,30,0.0,15.0,1.5,26.0,15.0,13.9,5.8
2016,7,27,7,45,0.0,19.5,1.55,26.5,19.5,18.09,9.18
2016,7,27,8,0,0.0,24.0,1.6,27.0,24.0,22.28,12.5
2016,7,27,8,15,0.0,46.5,1.6,27.5,46.5,43.23,29.3
2016,7,27,8,30,0.0,69.0,1.6,28.0,69.0,64.23,45.83
2016,7,27,8,45,0.0,92.5,1.65,28.5,92.5,86.23,62.87
2016,7,27,9,0,0.0,116.0,1.7,29.0,116.0,108.8,80.07
2016,7,27,9,15,0.0,73.5,1.75,29.0,73.5,68.51,48.43
2016,7,27,9,30,0.0,31.0,1.8,29.0,31.0,28.87,17.2
2016,7,27,9,45,7.5,145.0,1.85,29.5,151.5,143.42,106.2
2016,7,27,10,0,15.0,259.0,1.9,30.0,272.0,262.15,194.55
2016,7,27,10,15,51.0,332.5,2.0,30.0,376.5,381.81,281.91
2016,7,27,10,30,87.0,406.0,2.1,30.0,481.0,493.32,360.66
2016,7,27,10,45,238.5,399.0,2.25,30.5,613.5,657.54,476.55
2016,7,27,11,0,390.0,392.0,2.4,31.0,746.0,800.54,573.49
2016,7,27,11,15,324.5,429.5,2.5,31.0,729.0,773.09,552.16
2016,7,27,11,30,259.0,467.0,2.6,31.0,712.0,742.98,530.3
2016,7,27,11,45,319.5,449.0,2.75,31.0,756.5,780.64,557.7
2016,7,27,12,0,380.0,431.0,2.9,31.0,801.0,816.48,583.27
2016,7,27,12,15,348.5,452.5,2.95,31.0,793.0,798.76,570.27
2016,7,27,12,30,317.0,474.0,3.0,31.0,785.0,779.65,556.76
2016,7,27,12,45,360.0,451.0,3.15,31.0,803.5,787.18,563.93
2016,7,27,13,0,403.0,428.0,3.3,31.0,822.0,791.95,569.06
2016,7,27,13,15,538.0,341.0,3.35,31.0,861.0,819.79,591.95
2016,7,27,13,30,673.0,254.0,3.4,31.0,900.0,834.9,606.04
2016,7,27,13,45,675.0,247.0,3.45,31.5,884.0,804.19,584.56
2016,7,27,14,0,677.0,240.0,3.5,32.0,868.0,771.3,561.71
2016,7,27,14,15,669.0,237.0,3.5,32.0,843.5,732.3,535.15
2016,7,27,14,30,661.0,234.0,3.5,32.0,819.0,692.06,507.35
2016,7,27,14,45,477.0,309.5,3.5,32.0,723.5,601.94,441.31
2016,7,27,15,0,293.0,385.0,3.5,32.0,628.0,526.07,384.96
2016,7,27,15,15,251.0,372.5,3.45,31.5,573.5,471.83,346.84
2016,7,27,15,30,209.0,360.0,3.4,31.0,519.0,424.74,313.25
2016,7,27,15,45,404.0,276.0,3.35,31.0,560.0,424.87,313.26
2016,7,27,16,0,599.0,192.0,3.3,31.0,601.0,409.05,298.52
2016,7,27,16,15,575.0,185.5,3.15,31.0,554.0,357.79,257.31
2016,7,27,16,30,551.0,179.0,3.0,31.0,507.0,308.46,217.2
2016,7,27,16,45,524.5,169.0,2.85,31.0,458.0,257.95,176.3
2016,7,27,17,0,498.0,159.0,2.7,31.0,409.0,210.3,138.47
2016,7,27,17,15,458.0,149.0,2.3,30.5,358.0,164.09,104.89
2016,7,27,17,30,418.0,139.0,1.9,30.0,307.0,122.65,79.67
2016,7,27,17,45,372.5,124.5,1.55,29.5,257.5,87.25,67.64
2016,7,27,18,0,327.0,110.0,1.2,29.0,208.0,83.57,64.81
2016,7,27,18,15,259.0,93.5,1.1,28.5,161.0,72.09,55.21
2016,7,27,18,30,191.0,77.0,1.0,28.0,114.0,60.16,44.91
2016,7,27,18,45,119.5,54.5,0.9,27.5,75.0,43.46,30.3
2016,7,27,19,0,48.0,32.0,0.8,27.0,36.0,27.17,14.47
2016,7,27,19,15,24.0,16.0,0.8,26.5,18.0,15.25,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,9.0,5.5,2.1,24.5,5.5,0.0,0.0
2016,7,28,6,0,18.0,11.0,2.3,25.0,11.0,14.15,0.0
2016,7,28,6,15,108.0,30.0,2.4,25.0,43.5,68.44,39.45
2016,7,28,6,30,198.0,49.0,2.5,25.0,76.0,130.45,93.65
2016,7,28,6,45,290.0,62.0,2.7,25.5,122.0,190.76,143.96
2016,7,28,7,0,382.0,75.0,2.9,26.0,168.0,261.55,202.6
2016,7,28,7,15,278.0,105.0,2.95,26.0,182.0,257.5,202.08
2016,7,28,7,30,174.0,135.0,3.0,26.0,196.0,241.12,189.7
2016,7,28,7,45,392.5,119.5,3.15,26.5,287.0,378.48,298.99
2016,7,28,8,0,611.0,104.0,3.3,27.0,378.0,526.36,412.6
2016,7,28,8,15,422.0,168.0,3.25,27.5,369.0,489.94,380.61
2016,7,28,8,30,233.0,232.0,3.2,28.0,360.0,418.92,322.75
2016,7,28,8,45,148.0,252.0,3.2,28.5,336.5,382.78,292.69
2016,7,28,9,0,63.0,272.0,3.2,29.0,313.0,328.5,248.67
2016,7,28,9,15,93.0,304.0,3.1,29.0,369.0,389.0,293.56
2016,7,28,9,30,123.0,336.0,3.0,29.0,425.0,462.62,346.57
2016,7,28,9,45,462.5,230.5,2.9,29.5,593.0,683.94,510.91
2016,7,28,10,0,802.0,125.0,2.8,30.0,761.0,898.87,654.95
2016,7,28,10,15,811.5,127.0,2.75,30.0,796.5,917.94,664.0
2016,7,28,10,30,821.0,129.0,2.7,30.0,832.0,941.72,677.74
2016,7,28,10,45,829.0,130.0,2.7,30.5,861.0,959.98,686.91
2016,7,28,11,0,837.0,131.0,2.7,31.0,890.0,975.06,694.13
2016,7,28,11,15,842.0,132.0,2.75,31.0,911.5,983.84,699.27
2016,7,28,11,30,847.0,133.0,2.8,31.0,933.0,989.21,702.43
2016,7,28,11,45,851.0,133.0,2.85,31.5,947.5,989.13,700.86
2016,7,28,12,0,855.0,133.0,2.9,32.0,962.0,985.6,697.27
2016,7,28,12,15,856.5,133.5,2.95,32.0,968.0,976.65,691.81
2016,7,28,12,30,858.0,134.0,3.0,32.0,974.0,964.39,684.38
2016,7,28,12,45,857.0,134.0,3.1,32.0,971.5,946.07,673.52
2016,7,28,13,0,856.0,134.0,3.2,32.0,969.0,924.73,660.73
2016,7,28,13,15,854.0,133.5,3.25,32.0,959.0,899.06,644.81
2016,7,28,13,30,852.0,133.0,3.3,32.0,949.0,870.57,627.02
2016,7,28,13,45,847.5,132.0,3.4,32.0,931.0,836.78,605.92
2016,7,28,14,0,843.0,131.0,3.5,32.0,913.0,800.55,583.01
2016,7,28,14,15,586.0,272.0,3.55,32.0,808.5,700.74,512.03
2016,7,28,14,30,329.0,413.0,3.6,32.0,704.0,613.25,446.15
2016,7,28,14,45,249.0,408.5,3.7,32.0,624.0,535.63,391.47
2016,7,28,15,0,169.0,404.0,3.8,32.0,544.0,466.96,342.24
2016,7,28,15,15,183.5,382.0,3.8,31.5,527.5,443.78,326.84
2016,7,28,15,30,198.0,360.0,3.8,31.0,511.0,419.02,309.69
2016,7,28,15,45,143.5,333.0,3.85,31.0,439.0,356.2,263.75
2016,7,28,16,0,89.0,306.0,3.9,31.0,367.0,303.64,225.32
2016,7,28,16,15,80.5,280.0,3.85,30.5,332.0,270.94,201.56
2016,7,28,16,30,72.0,254.0,3.8,30.0,297.0,239.46,178.41
2016,7,28,16,45,59.0,225.5,3.8,30.0,258.5,206.3,153.64
2016,7,28,17,0,46.0,197.0,3.8,30.0,220.0,175.1,130.37
2016,7,28,17,15,42.5,174.0,3.65,29.5,193.5,150.96,112.46
2016,7,28,17,30,39.0,151.0,3.5,29.0,167.0,127.52,95.26
2016,7,28,17,45,31.5,128.5,3.35,28.5,140.0,105.99,83.67
2016,7,28,18,0,24.0,106.0,3.2,28.0,113.0,88.75,69.52
2016,7,28,18,15,13.0,84.5,3.0,27.5,88.0,74.24,57.31
2016,7,28,18,30,2.0,63.0,2.8,27.0,63.0,55.96,41.59
2016,7,28,18,45,1.0,42.0,2.6,26.5,42.0,37.91,25.81
2016,7,28,19,0,0.0,21.0,2.4,26.0,21.0,19.5,8.59
2016,7,28,19,15,0.0,10.5,2.4,25.5,10.5,10.01,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,10.48,0.0
2016,7,29,6,15,111.0,29.0,1.95,24.0,43.5,67.77,38.29
2016,7,29,6,30,222.0,47.0,2.1,24.0,76.0,135.93,97.66
2016,7,29,6,45,306.5,60.5,2.25,24.5,122.0,195.38,147.76
2016,7,29,7,0,391.0,74.0,2.4,25.0,168.0,264.45,205.27
2016,7,29,7,15,450.5,83.5,2.45,25.0,218.5,325.64,256.17
2016,7,29,7,30,510.0,93.0,2.5,25.0,269.0,396.77,313.37
2016,7,29,7,45,255.0,112.5,2.6,25.5,200.5,279.01,220.83
2016,7,29,8,0,0.0,132.0,2.7,26.0,132.0,126.34,96.09
2016,7,29,8,15,131.0,179.5,2.7,26.5,251.5,281.62,220.13
2016,7,29,8,30,262.0,227.0,2.7,27.0,371.0,445.18,344.25
2016,7,29,8,45,489.5,175.0,2.75,27.5,475.5,585.93,450.05
2016,7,29,9,0,717.0,123.0,2.8,28.0,580.0,738.0,557.79
2016,7,29,9,15,574.0,199.0,2.75,28.0,583.0,723.63,543.28
2016,7,29,9,30,431.0,275.0,2.7,28.0,586.0,691.7,515.81
2016,7,29,9,45,370.5,316.5,2.7,28.5,595.5,680.69,504.6
2016,7,29,10,0,310.0,358.0,2.7,29.0,605.0,676.1,497.44
2016,7,29,10,15,241.5,389.5,2.65,29.0,587.0,648.66,475.36
2016,7,29,10,30,173.0,421.0,2.6,29.0,569.0,605.38,442.63
2016,7,29,10,45,121.5,422.5,2.55,29.5,528.5,556.07,405.6
2016,7,29,11,0,70.0,424.0,2.5,30.0,488.0,493.56,359.32
2016,7,29,11,15,55.5,415.5,2.35,30.0,467.0,468.6,341.0
2016,7,29,11,30,41.0,407.0,2.2,30.0,446.0,443.51,322.41
2016,7,29,11,45,221.0,415.0,2.1,30.5,628.5,648.66,467.95
2016,7,29,12,0,401.0,423.0,2.0,31.0,811.0,830.21,587.92
2016,7,29,12,15,352.0,453.0,1.85,31.0,795.0,803.6,566.03
2016,7,29,12,30,303.0,483.0,1.7,31.0,779.0,775.81,545.3
2016,7,29,12,45,586.5,304.0,1.6,31.5,876.0,865.23,609.63
2016,7,29,13,0,870.0,125.0,1.5,32.0,973.0,929.71,649.23
2016,7,29,13,15,868.0,124.5,1.45,32.0,963.5,903.71,631.97
2016,7,29,13,30,866.0,124.0,1.4,32.0,954.0,874.81,613.92
2016,7,29,13,45,866.5,120.5,1.4,32.5,937.0,842.47,593.08
2016,7,29,14,0,867.0,117.0,1.4,33.0,920.0,807.29,570.43
2016,7,29,14,15,861.5,116.0,1.5,33.0,895.0,767.08,546.55
2016,7,29,14,30,856.0,115.0,1.6,33.0,870.0,724.75,520.85
2016,7,29,14,45,819.0,130.5,1.7,33.0,831.0,673.82,487.04
2016,7,29,15,0,782.0,146.0,1.8,33.0,792.0,623.35,452.07
2016,7,29,15,15,770.5,143.0,1.9,33.0,754.0,572.78,416.45
2016,7,29,15,30,759.0,140.0,2.0,33.0,716.0,521.74,379.25
2016,7,29,15,45,750.0,133.5,2.1,33.0,673.5,468.57,339.28
2016,7,29,16,0,741.0,127.0,2.2,33.0,631.0,415.18,297.73
2016,7,29,16,15,721.0,123.0,2.25,32.5,583.0,356.21,251.41
2016,7,29,16,30,701.0,119.0,2.3,32.0,535.0,302.07,207.44
2016,7,29,16,45,679.0,112.5,2.35,32.0,484.5,247.11,162.11
2016,7,29,17,0,657.0,106.0,2.4,32.0,434.0,194.37,119.4
2016,7,29,17,15,622.5,100.0,2.15,31.5,381.0,143.02,81.58
2016,7,29,17,30,588.0,94.0,1.9,31.0,328.0,95.81,53.77
2016,7,29,17,45,542.0,85.5,1.7,30.5,276.0,58.26,43.32
2016,7,29,18,0,496.0,77.0,1.5,30.0,224.0,54.7,40.51
2016,7,29,18,15,427.5,67.0,1.4,29.0,174.0,49.5,36.21
2016,7,29,18,30,359.0,57.0,1.3,28.0,124.0,42.92,30.49
2016,7,29,18,45,260.0,42.5,1.25,27.5,82.5,32.68,21.35
2016,7,29,19,0,161.0,28.0,1.2,27.0,41.0,21.96,10.01
2016,7,29,19,15,80.5,14.0,1.2,27.0,20.5,13.34,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,17.0,5.5,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,34.0,11.0,2.1,24.0,11.0,17.38,0.0
2016,7,30,6,15,145.0,27.5,2.25,24.0,44.5,79.55,44.43
2016,7,30,6,30,256.0,44.0,2.4,24.0,78.0,143.36,102.66
2016,7,30,6,45,356.5,54.5,2.6,24.5,126.0,207.3,156.59
2016,7,30,7,0,457.0,65.0,2.8,25.0,174.0,286.01,222.05
2016,7,30,7,15,515.0,73.0,2.8,25.5,226.0,349.42,274.48
2016,7,30,7,30,573.0,81.0,2.8,26.0,278.0,418.06,329.24
2016,7,30,7,45,622.5,84.5,2.85,26.5,333.0,481.31,378.22
2016,7,30,8,0,672.0,88.0,2.9,27.0,388.0,547.95,428.11
2016,7,30,8,15,700.5,92.5,2.85,27.5,441.0,604.18,468.3
2016,7,30,8,30,729.0,97.0,2.8,28.0,494.0,658.97,505.42
2016,7,30,8,45,755.0,98.5,2.75,28.5,545.5,710.72,538.66
2016,7,30,9,0,781.0,100.0,2.7,29.0,597.0,762.07,570.83
2016,7,30,9,15,796.5,103.0,2.65,29.5,643.5,805.45,596.85
2016,7,30,9,30,812.0,106.0,2.6,30.0,690.0,847.05,621.24
2016,7,30,9,45,827.0,106.5,2.55,30.5,732.0,876.64,637.32
2016,7,30,10,0,842.0,107.0,2.5,31.0,774.0,910.47,656.05
2016,7,30,10,15,851.0,109.0,2.5,31.5,809.5,937.65,670.65
2016,7,30,10,30,860.0,111.0,2.5,32.0,845.0,961.83,683.31
2016,7,30,10,45,869.0,110.5,2.5,32.5,875.0,980.21,692.29
2016,7,30,11,0,878.0,110.0,2.5,33.0,905.0,995.32,699.3
2016,7,30,11,15,882.5,111.0,2.55,33.0,926.5,1004.06,704.35
2016,7,30,11,30,887.0,112.0,2.6,33.0,948.0,1009.23,707.35
2016,7,30,11,45,894.5,109.0,2.65,33.5,963.0,1009.74,706.17
2016,7,30,12,0,902.0,106.0,2.7,34.0,978.0,1006.65,702.9
2016,7,30,12,15,902.5,106.5,2.8,34.0,984.0,996.53,697.28
2016,7,30,12,30,903.0,107.0,2.9,34.0,990.0,982.9,689.56
2016,7,30,12,45,903.0,106.5,3.0,34.5,988.0,964.43,677.45
2016,7,30,13,0,903.0,106.0,3.1,35.0,986.0,942.69,663.32
2016,7,30,13,15,901.0,105.5,3.15,35.0,975.5,915.93,647.04
2016,7,30,13,30,899.0,105.0,3.2,35.0,965.0,886.15,628.79
2016,7,30,13,45,894.5,104.5,3.3,35.0,946.5,851.35,607.47
2016,7,30,14,0,890.0,104.0,3.4,35.0,928.0,813.93,584.24
2016,7,30,14,15,884.5,103.0,3.45,35.0,902.5,772.84,558.09
2016,7,30,14,30,879.0,102.0,3.5,35.0,877.0,729.56,530.21
2016,7,30,14,45,870.5,101.0,3.55,35.0,844.5,682.26,498.36
2016,7,30,15,0,862.0,100.0,3.6,35.0,812.0,633.46,463.58
2016,7,30,15,15,852.0,98.5,3.65,34.5,773.0,582.07,426.9
2016,7,30,15,30,842.0,97.0,3.7,34.0,734.0,529.79,388.32
2016,7,30,15,45,827.5,95.0,3.75,34.0,689.5,474.33,345.37
2016,7,30,16,0,813.0,93.0,3.8,34.0,645.0,418.97,301.2
2016,7,30,16,15,795.5,90.5,3.75,33.5,596.5,357.93,252.16
2016,7,30,16,30,778.0,88.0,3.7,33.0,548.0,302.01,205.73
2016,7,30,16,45,751.5,85.5,3.7,33.0,495.5,245.26,158.27
2016,7,30,17,0,725.0,83.0,3.7,33.0,443.0,191.13,114.07
2016,7,30,17,15,693.0,78.5,3.45,32.5,389.5,137.58,74.42
2016,7,30,17,30,661.0,74.0,3.2,32.0,336.0,83.42,42.03
2016,7,30,17,45,613.0,69.0,3.0,31.5,282.5,45.7,32.69
2016,7,30,18,0,565.0,64.0,2.8,31.0,229.0,44.28,31.63
2016,7,30,18,15,496.5,56.0,2.55,30.5,178.5,40.26,28.23
2016,7,30,18,30,428.0,48.0,2.3,30.0,128.0,36.02,24.45
2016,7,30,18,45,319.5,37.0,2.1,29.5,85.0,28.74,17.88
2016,7,30,19,0,211.0,26.0,1.9,29.0,42.0,21.03,8.83
2016,7,30,19,15,105.5,13.0,1.9,28.5,21.0,12.39,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,18.5,5.0,3.15,24.0,5.5,0.0,0.0
2016,7,31,6,0,37.0,10.0,3.3,24.0,11.0,17.03,0.0
2016,7,31,6,15,157.5,25.5,3.4,24.5,44.5,79.99,43.11
2016,7,31,6,30,278.0,41.0,3.5,25.0,78.0,146.88,104.51
2016,7,31,6,45,383.5,49.5,3.65,25.5,126.0,214.51,161.53
2016,7,31,7,0,489.0,58.0,3.8,26.0,174.0,292.36,226.55
2016,7,31,7,15,546.0,65.0,3.8,26.0,226.5,355.74,279.87
2016,7,31,7,30,603.0,72.0,3.8,26.0,279.0,424.27,335.66
2016,7,31,7,45,652.0,74.5,3.85,26.5,334.5,487.42,385.11
