Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,8,0,701.0,77.0,3.9,27.0,390.0,552.38,434.34
2016,7,31,8,15,728.0,81.0,3.9,27.5,442.5,608.41,475.09
2016,7,31,8,30,755.0,85.0,3.9,28.0,495.0,664.83,513.44
2016,7,31,8,45,774.0,88.5,3.95,28.5,545.5,714.46,546.06
2016,7,31,9,0,793.0,92.0,4.0,29.0,596.0,763.14,577.43
2016,7,31,9,15,808.5,95.0,4.0,29.5,642.5,801.02,600.6
2016,7,31,9,30,824.0,98.0,4.0,30.0,689.0,842.79,626.17
2016,7,31,9,45,837.0,99.0,4.05,30.5,730.5,878.03,647.19
2016,7,31,10,0,850.0,100.0,4.1,31.0,772.0,910.86,666.45
2016,7,31,10,15,858.5,101.5,4.1,31.0,807.5,937.28,682.47
2016,7,31,10,30,867.0,103.0,4.1,31.0,843.0,960.66,696.52
2016,7,31,10,45,874.5,104.0,4.15,31.5,872.5,979.32,706.4
2016,7,31,11,0,882.0,105.0,4.2,32.0,902.0,994.63,714.16
2016,7,31,11,15,647.0,254.0,4.2,32.5,846.5,930.53,669.98
2016,7,31,11,30,412.0,403.0,4.2,33.0,791.0,841.11,601.83
2016,7,31,11,45,656.5,253.5,4.25,33.5,882.5,932.72,669.17
2016,7,31,12,0,901.0,104.0,4.3,34.0,974.0,1004.16,713.16
2016,7,31,12,15,902.0,104.0,4.35,34.0,980.0,994.04,706.22
2016,7,31,12,30,903.0,104.0,4.4,34.0,986.0,980.42,697.69
2016,7,31,12,45,901.0,105.0,4.45,34.5,983.5,961.49,684.43
2016,7,31,13,0,899.0,106.0,4.5,35.0,981.0,939.34,669.19
2016,7,31,13,15,896.5,105.5,4.55,35.0,970.5,912.18,652.12
2016,7,31,13,30,894.0,105.0,4.6,35.0,960.0,882.04,633.08
2016,7,31,13,45,888.0,106.0,4.65,35.0,941.5,847.48,611.05
2016,7,31,14,0,882.0,107.0,4.7,35.0,923.0,810.41,587.21
2016,7,31,14,15,876.5,106.0,4.7,34.5,897.5,769.55,561.62
2016,7,31,14,30,871.0,105.0,4.7,34.0,872.0,726.51,534.3
2016,7,31,14,45,848.5,112.5,4.7,34.0,836.0,677.67,500.2
2016,7,31,15,0,826.0,120.0,4.7,34.0,800.0,628.49,464.21
2016,7,31,15,15,815.0,117.5,4.7,34.0,761.5,577.23,426.17
2016,7,31,15,30,804.0,115.0,4.7,34.0,723.0,522.66,384.79
2016,7,31,15,45,787.0,113.5,4.75,34.0,678.5,467.72,342.04
2016,7,31,16,0,770.0,112.0,4.8,34.0,634.0,413.3,298.46
2016,7,31,16,15,751.5,108.5,4.8,33.5,586.0,357.39,253.2
2016,7,31,16,30,733.0,105.0,4.8,33.0,538.0,302.74,207.89
2016,7,31,16,45,705.5,101.5,4.8,33.0,486.0,243.32,158.63
2016,7,31,17,0,678.0,98.0,4.8,33.0,434.0,190.43,115.57
2016,7,31,17,15,644.0,92.5,4.65,32.5,381.0,138.24,77.07
2016,7,31,17,30,610.0,87.0,4.5,32.0,328.0,90.1,49.05
2016,7,31,17,45,559.0,80.5,4.35,31.5,275.0,54.57,40.1
2016,7,31,18,0,508.0,74.0,4.2,31.0,222.0,52.48,38.48
2016,7,31,18,15,436.5,64.5,4.05,30.5,172.0,47.6,34.36
2016,7,31,18,30,365.0,55.0,3.9,30.0,122.0,41.49,28.97
2016,7,31,18,45,256.0,41.0,3.75,29.5,80.0,31.58,20.14
2016,7,31,19,0,147.0,27.0,3.6,29.0,38.0,21.22,8.48
2016,7,31,19,15,73.5,13.5,3.7,28.5,19.0,12.87,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.5,3.05,22.5,3.5,0.0,0.0
2016,8,1,6,0,1.0,7.0,3.3,23.0,7.0,6.87,0.0
2016,8,1,6,15,64.5,30.0,3.45,23.5,38.0,53.19,26.98
2016,8,1,6,30,128.0,53.0,3.6,24.0,69.0,108.86,78.04
2016,8,1,6,45,252.0,65.5,3.75,24.5,118.0,181.07,137.24
2016,8,1,7,0,376.0,78.0,3.9,25.0,167.0,263.0,204.85
2016,8,1,7,15,439.5,88.5,3.95,25.5,219.0,326.53,257.52
2016,8,1,7,30,503.0,99.0,4.0,26.0,271.0,396.28,313.62
2016,8,1,7,45,575.0,99.0,4.1,27.0,329.0,469.75,370.42
2016,8,1,8,0,647.0,99.0,4.2,28.0,387.0,545.02,426.77
2016,8,1,8,15,678.0,104.0,4.25,28.5,440.5,602.58,468.63
2016,8,1,8,30,709.0,109.0,4.3,29.0,494.0,660.99,509.8
2016,8,1,8,45,741.5,109.5,4.35,29.5,547.0,713.26,544.35
2016,8,1,9,0,774.0,110.0,4.4,30.0,600.0,768.46,580.31
2016,8,1,9,15,791.0,113.0,4.4,30.5,647.5,812.95,607.98
2016,8,1,9,30,808.0,116.0,4.4,31.0,695.0,855.75,634.13
2016,8,1,9,45,824.0,117.0,4.4,32.0,738.0,893.44,655.15
2016,8,1,10,0,840.0,118.0,4.4,33.0,781.0,921.48,669.46
2016,8,1,10,15,849.5,119.5,4.4,33.0,817.5,948.49,685.79
2016,8,1,10,30,859.0,121.0,4.4,33.0,854.0,972.52,700.16
2016,8,1,10,45,868.0,121.5,4.4,33.5,884.0,991.86,710.08
2016,8,1,11,0,877.0,122.0,4.4,34.0,914.0,1007.89,717.92
2016,8,1,11,15,881.5,123.0,4.4,34.5,936.0,1016.47,721.07
2016,8,1,11,30,886.0,124.0,4.4,35.0,958.0,1021.47,722.09
2016,8,1,11,45,891.0,123.5,4.45,35.5,972.5,1021.83,720.59
2016,8,1,12,0,896.0,123.0,4.5,36.0,987.0,1018.58,716.95
2016,8,1,12,15,897.0,123.0,4.5,36.0,993.0,1008.25,710.19
2016,8,1,12,30,898.0,123.0,4.5,36.0,999.0,994.45,701.36
2016,8,1,12,45,898.5,122.0,4.5,36.5,997.0,975.83,688.14
2016,8,1,13,0,899.0,121.0,4.5,37.0,995.0,953.93,672.97
2016,8,1,13,15,897.0,120.5,4.5,37.0,984.5,927.04,656.06
2016,8,1,13,30,895.0,120.0,4.5,37.0,974.0,897.14,637.22
2016,8,1,13,45,892.0,118.0,4.5,37.0,955.5,862.11,614.99
2016,8,1,14,0,889.0,116.0,4.5,37.0,937.0,824.38,590.89
2016,8,1,14,15,883.0,115.0,4.5,37.0,911.0,782.72,564.03
2016,8,1,14,30,877.0,114.0,4.5,37.0,885.0,738.91,535.51
2016,8,1,14,45,870.0,112.0,4.5,37.0,852.0,691.58,503.09
2016,8,1,15,0,863.0,110.0,4.5,37.0,819.0,642.62,468.08
2016,8,1,15,15,852.0,107.5,4.45,36.5,779.5,589.49,430.05
2016,8,1,15,30,841.0,105.0,4.4,36.0,740.0,535.59,390.27
2016,8,1,15,45,827.5,102.5,4.4,36.0,695.0,480.0,347.31
2016,8,1,16,0,814.0,100.0,4.4,36.0,650.0,420.47,300.3
2016,8,1,16,15,796.0,97.0,4.35,35.5,600.5,362.65,253.82
2016,8,1,16,30,778.0,94.0,4.3,35.0,551.0,305.95,207.1
2016,8,1,16,45,753.0,90.0,4.3,35.0,498.5,248.13,159.11
2016,8,1,17,0,728.0,86.0,4.3,35.0,446.0,192.79,114.3
2016,8,1,17,15,694.5,81.5,4.0,34.0,391.5,134.55,71.71
2016,8,1,17,30,661.0,77.0,3.7,33.0,337.0,84.15,43.04
2016,8,1,17,45,612.0,71.5,3.4,32.5,282.5,47.81,34.31
2016,8,1,18,0,563.0,66.0,3.1,32.0,228.0,46.12,33.01
2016,8,1,18,15,491.0,57.5,2.9,31.0,176.5,41.77,29.4
2016,8,1,18,30,419.0,49.0,2.7,30.0,125.0,37.17,25.36
2016,8,1,18,45,302.0,37.5,2.5,29.5,82.0,29.46,18.37
2016,8,1,19,0,185.0,26.0,2.3,29.0,39.0,20.48,7.42
2016,8,1,19,15,92.5,13.0,2.5,28.5,19.5,12.39,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,9.0,4.5,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,18.0,9.0,2.3,23.0,9.0,12.22,0.0
2016,8,2,6,15,128.0,26.5,2.55,23.5,41.5,73.18,36.76
2016,8,2,6,30,238.0,44.0,2.8,24.0,74.0,138.19,98.55
2016,8,2,6,45,348.5,54.0,3.1,24.5,122.5,204.15,154.11
2016,8,2,7,0,459.0,64.0,3.4,25.0,171.0,286.09,222.35
2016,8,2,7,15,518.5,72.0,3.45,25.5,223.5,350.47,275.93
2016,8,2,7,30,578.0,80.0,3.5,26.0,276.0,420.24,332.01
2016,8,2,7,45,634.0,81.5,3.55,27.0,332.5,485.43,382.17
2016,8,2,8,0,690.0,83.0,3.6,28.0,389.0,554.57,433.44
2016,8,2,8,15,718.5,87.5,3.55,28.5,442.5,609.87,473.2
2016,8,2,8,30,747.0,92.0,3.5,29.0,496.0,667.67,512.31
2016,8,2,8,45,773.0,93.0,3.5,29.5,547.5,719.67,546.08
2016,8,2,9,0,799.0,94.0,3.5,30.0,599.0,771.23,578.84
2016,8,2,9,15,814.5,97.0,3.45,30.5,646.0,809.27,601.49
2016,8,2,9,30,830.0,100.0,3.4,31.0,693.0,851.27,626.52
2016,8,2,9,45,843.5,101.0,3.35,32.0,735.5,887.17,645.75
2016,8,2,10,0,857.0,102.0,3.3,33.0,778.0,920.64,663.06
2016,8,2,10,15,865.5,103.5,3.25,33.0,813.5,947.21,678.4
2016,8,2,10,30,874.0,105.0,3.2,33.0,849.0,970.71,691.78
2016,8,2,10,45,881.5,106.0,3.2,33.5,878.5,989.45,701.08
2016,8,2,11,0,889.0,107.0,3.2,34.0,908.0,1004.79,708.3
2016,8,2,11,15,893.0,107.5,3.2,34.5,930.0,1012.58,710.86
2016,8,2,11,30,897.0,108.0,3.2,35.0,952.0,1016.76,711.33
2016,8,2,11,45,900.5,108.0,3.25,35.5,966.0,1016.26,709.42
2016,8,2,12,0,904.0,108.0,3.3,36.0,980.0,1012.1,705.39
2016,8,2,12,15,905.0,108.5,3.35,36.0,986.0,1002.34,699.47
2016,8,2,12,30,906.0,109.0,3.4,36.0,992.0,989.04,691.47
2016,8,2,12,45,906.0,108.5,3.45,36.5,990.0,970.37,678.77
2016,8,2,13,0,906.0,108.0,3.5,37.0,988.0,948.39,664.09
2016,8,2,13,15,904.0,107.5,3.55,37.0,977.5,921.36,647.64
2016,8,2,13,30,902.0,107.0,3.6,37.0,967.0,891.29,629.22
2016,8,2,13,45,898.5,106.0,3.7,37.0,948.5,856.55,607.94
2016,8,2,14,0,895.0,105.0,3.8,37.0,930.0,819.11,584.71
2016,8,2,14,15,889.5,103.5,3.85,37.0,904.0,777.14,558.05
2016,8,2,14,30,884.0,102.0,3.9,37.0,878.0,732.97,529.66
2016,8,2,14,45,876.0,101.0,3.95,37.0,845.0,685.56,497.83
2016,8,2,15,0,868.0,100.0,4.0,37.0,812.0,636.58,463.03
2016,8,2,15,15,858.0,98.0,4.0,36.5,773.0,584.22,425.71
2016,8,2,15,30,848.0,96.0,4.0,36.0,734.0,530.97,386.51
2016,8,2,15,45,834.0,94.0,4.05,36.0,689.5,475.21,343.52
2016,8,2,16,0,820.0,92.0,4.1,36.0,645.0,419.49,299.25
2016,8,2,16,15,802.5,89.0,4.05,35.5,596.0,357.46,249.7
2016,8,2,16,30,785.0,86.0,4.0,35.0,547.0,300.52,202.73
2016,8,2,16,45,760.0,83.0,4.0,35.0,494.5,243.13,155.0
2016,8,2,17,0,735.0,80.0,4.0,35.0,442.0,188.19,110.46
2016,8,2,17,15,702.5,76.0,3.8,34.5,388.0,134.3,71.13
2016,8,2,17,30,670.0,72.0,3.6,34.0,334.0,79.97,39.66
2016,8,2,17,45,621.0,67.0,3.45,33.5,279.5,44.53,31.43
2016,8,2,18,0,572.0,62.0,3.3,33.0,225.0,43.04,30.3
2016,8,2,18,15,501.5,54.0,3.0,32.0,174.0,38.95,26.91
2016,8,2,18,30,431.0,46.0,2.7,31.0,123.0,34.63,23.12
2016,8,2,18,45,313.5,35.0,2.4,30.5,80.5,27.27,16.46
2016,8,2,19,0,196.0,24.0,2.1,30.0,38.0,19.48,6.08
2016,8,2,19,15,98.0,12.0,2.2,29.5,19.0,11.44,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,149.0,19.0,2.35,24.5,37.5,68.46,31.65
2016,8,3,6,30,298.0,38.0,2.5,25.0,75.0,151.64,107.15
2016,8,3,6,45,398.5,47.5,2.65,25.5,123.5,218.26,163.69
2016,8,3,7,0,499.0,57.0,2.8,26.0,172.0,295.95,228.53
2016,8,3,7,15,557.0,63.5,2.75,26.5,225.0,359.91,281.49
2016,8,3,7,30,615.0,70.0,2.7,27.0,278.0,429.1,336.56
2016,8,3,7,45,660.5,73.5,2.7,28.0,333.5,492.08,384.29
2016,8,3,8,0,706.0,77.0,2.7,29.0,389.0,556.44,431.13
2016,8,3,8,15,733.5,81.0,2.7,29.5,442.5,613.2,471.42
2016,8,3,8,30,761.0,85.0,2.7,30.0,496.0,670.36,509.21
2016,8,3,8,45,783.0,88.0,2.7,30.5,547.0,722.13,542.18
2016,8,3,9,0,805.0,91.0,2.7,31.0,598.0,773.13,573.93
2016,8,3,9,15,820.5,93.5,2.65,31.5,645.0,810.93,595.86
2016,8,3,9,30,836.0,96.0,2.6,32.0,692.0,852.63,620.08
2016,8,3,9,45,847.5,98.0,2.6,32.5,734.0,888.03,640.1
2016,8,3,10,0,859.0,100.0,2.6,33.0,776.0,920.86,658.29
2016,8,3,10,15,867.5,101.5,2.6,33.5,812.0,947.5,672.38
2016,8,3,10,30,876.0,103.0,2.6,34.0,848.0,971.06,684.5
2016,8,3,10,45,883.0,104.0,2.65,34.5,877.5,989.35,693.76
2016,8,3,11,0,890.0,105.0,2.7,35.0,907.0,1004.22,700.99
2016,8,3,11,15,894.0,106.0,2.75,35.0,929.0,1012.55,705.72
2016,8,3,11,30,898.0,107.0,2.8,35.0,951.0,1017.24,708.38
2016,8,3,11,45,900.0,108.0,2.85,35.5,964.5,1016.24,706.22
2016,8,3,12,0,902.0,109.0,2.9,36.0,978.0,1011.58,701.96
2016,8,3,12,15,903.0,109.5,2.95,36.0,984.0,1001.79,696.13
2016,8,3,12,30,904.0,110.0,3.0,36.0,990.0,988.47,688.23
2016,8,3,12,45,904.0,109.5,3.1,36.5,988.0,969.77,676.02
2016,8,3,13,0,904.0,109.0,3.2,37.0,986.0,947.77,661.81
2016,8,3,13,15,901.5,108.5,3.25,37.0,975.5,920.28,645.19
2016,8,3,13,30,899.0,108.0,3.3,37.0,965.0,889.77,626.61
2016,8,3,13,45,895.5,107.0,3.4,37.0,946.5,855.06,605.5
2016,8,3,14,0,892.0,106.0,3.5,37.0,928.0,817.65,582.45
2016,8,3,14,15,886.5,105.0,3.55,37.0,902.0,776.18,556.25
2016,8,3,14,30,881.0,104.0,3.6,37.0,876.0,732.5,528.32
2016,8,3,14,45,870.0,104.5,3.65,37.0,842.5,684.47,496.07
2016,8,3,15,0,859.0,105.0,3.7,37.0,809.0,635.14,461.13
2016,8,3,15,15,848.5,103.0,3.75,36.5,770.0,582.83,424.09
2016,8,3,15,30,838.0,101.0,3.8,36.0,731.0,529.7,385.18
2016,8,3,15,45,825.0,98.5,3.9,36.0,686.5,474.4,342.69
2016,8,3,16,0,812.0,96.0,4.0,36.0,642.0,419.04,298.82
2016,8,3,16,15,794.0,93.0,4.0,35.5,593.0,357.27,249.59
2016,8,3,16,30,776.0,90.0,4.0,35.0,544.0,300.59,202.92
2016,8,3,16,45,752.5,86.5,4.0,35.0,491.5,243.59,155.51
2016,8,3,17,0,729.0,83.0,4.0,35.0,439.0,188.88,111.18
2016,8,3,17,15,696.0,78.0,3.9,34.5,385.0,134.42,71.58
2016,8,3,17,30,663.0,73.0,3.8,34.0,331.0,79.5,39.84
2016,8,3,17,45,615.5,67.5,3.7,33.5,277.0,45.0,31.82
2016,8,3,18,0,568.0,62.0,3.6,33.0,223.0,43.15,30.38
2016,8,3,18,15,497.0,54.0,3.3,32.0,172.0,39.06,26.99
2016,8,3,18,30,426.0,46.0,3.0,31.0,121.0,34.76,23.2
2016,8,3,18,45,311.0,34.5,2.7,30.5,78.5,26.94,16.13
2016,8,3,19,0,196.0,23.0,2.4,30.0,36.0,18.64,4.78
2016,8,3,19,15,98.0,11.5,2.3,29.5,18.0,10.96,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,165.0,18.0,2.65,24.5,38.0,73.44,32.26
2016,8,4,6,30,330.0,36.0,2.8,25.0,76.0,159.89,112.68
2016,8,4,6,45,428.0,44.0,3.0,25.5,124.5,225.62,169.11
2016,8,4,7,0,526.0,52.0,3.2,26.0,173.0,302.12,233.43
2016,8,4,7,15,582.0,58.5,3.2,26.5,226.5,366.5,287.1
2016,8,4,7,30,638.0,65.0,3.2,27.0,280.0,435.94,342.74
2016,8,4,7,45,679.5,69.0,3.25,28.0,335.0,496.74,389.22
2016,8,4,8,0,721.0,73.0,3.3,29.0,390.0,561.84,436.98
2016,8,4,8,15,748.0,76.5,3.3,29.5,443.5,618.39,477.29
2016,8,4,8,30,775.0,80.0,3.3,30.0,497.0,675.27,515.07
2016,8,4,8,45,794.0,83.5,3.3,31.0,547.5,725.89,546.43
2016,8,4,9,0,813.0,87.0,3.3,32.0,598.0,769.87,572.45
2016,8,4,9,15,828.0,89.0,3.3,32.5,645.0,812.74,598.37
2016,8,4,9,30,843.0,91.0,3.3,33.0,692.0,853.73,622.64
2016,8,4,9,45,852.0,94.5,3.3,33.5,733.5,888.78,642.66
2016,8,4,10,0,861.0,98.0,3.3,34.0,775.0,921.08,660.71
2016,8,4,10,15,869.5,99.5,3.3,34.0,811.0,947.79,676.42
2016,8,4,10,30,878.0,101.0,3.3,34.0,847.0,971.4,690.17
2016,8,4,10,45,881.0,104.5,3.35,34.5,875.0,988.44,698.72
2016,8,4,11,0,884.0,108.0,3.4,35.0,903.0,1001.91,705.13
2016,8,4,11,15,888.5,109.0,3.45,35.0,925.0,1010.66,710.13
2016,8,4,11,30,893.0,110.0,3.5,35.0,947.0,1015.79,713.02
2016,8,4,11,45,894.0,111.5,3.6,35.5,960.5,1014.25,710.76
2016,8,4,12,0,895.0,113.0,3.7,36.0,974.0,1009.05,706.35
2016,8,4,12,15,896.0,113.0,3.75,36.0,980.0,998.76,700.02
2016,8,4,12,30,897.0,113.0,3.8,36.0,986.0,984.98,691.6
2016,8,4,12,45,893.0,115.5,3.9,36.5,982.5,965.42,678.49
2016,8,4,13,0,889.0,118.0,4.0,37.0,979.0,942.7,663.45
2016,8,4,13,15,886.5,117.5,4.05,37.0,969.0,915.46,646.66
2016,8,4,13,30,884.0,117.0,4.1,37.0,959.0,885.27,627.93
2016,8,4,13,45,877.0,118.5,4.15,37.0,939.5,850.3,606.01
2016,8,4,14,0,870.0,120.0,4.2,37.0,920.0,812.89,582.36
2016,8,4,14,15,864.0,118.5,4.2,37.0,894.0,771.29,555.55
2016,8,4,14,30,858.0,117.0,4.2,37.0,868.0,727.59,527.13
2016,8,4,14,45,849.5,115.5,4.25,37.0,835.0,680.31,494.69
2016,8,4,15,0,841.0,114.0,4.3,37.0,802.0,631.58,459.97
2016,8,4,15,15,830.5,112.0,4.3,36.5,763.0,580.03,423.12
2016,8,4,15,30,820.0,110.0,4.3,36.0,724.0,527.7,384.51
2016,8,4,15,45,808.0,106.0,4.3,36.0,680.0,469.12,339.49
2016,8,4,16,0,796.0,102.0,4.3,36.0,636.0,413.16,295.02
2016,8,4,16,15,777.5,99.0,4.2,35.5,587.0,356.0,249.0
2016,8,4,16,30,759.0,96.0,4.1,35.0,538.0,300.04,202.89
2016,8,4,16,45,738.0,90.5,4.1,35.0,486.5,242.85,155.39
2016,8,4,17,0,717.0,85.0,4.1,35.0,435.0,187.69,110.74
2016,8,4,17,15,684.0,80.5,3.95,34.5,381.0,130.12,68.82
2016,8,4,17,30,651.0,76.0,3.8,34.0,327.0,80.32,41.17
2016,8,4,17,45,607.0,69.0,3.7,33.5,274.0,46.24,32.85
2016,8,4,18,0,563.0,62.0,3.6,33.0,221.0,43.26,30.47
2016,8,4,18,15,492.0,54.0,3.25,32.0,170.0,39.18,27.08
2016,8,4,18,30,421.0,46.0,2.9,31.0,119.0,34.9,23.29
2016,8,4,18,45,308.5,34.0,2.6,30.5,77.0,26.61,15.81
2016,8,4,19,0,196.0,22.0,2.3,30.0,35.0,17.8,3.36
2016,8,4,19,15,98.0,11.0,2.4,29.5,17.5,10.48,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.5,2.35,24.5,37.0,70.67,28.75
2016,8,5,6,30,306.0,37.0,2.5,25.0,74.0,153.33,107.85
2016,8,5,6,45,401.0,47.0,2.65,25.5,122.0,218.89,163.96
2016,8,5,7,0,496.0,57.0,2.8,26.0,170.0,294.97,227.68
2016,8,5,7,15,555.0,64.5,2.8,26.5,223.5,360.5,281.97
2016,8,5,7,30,614.0,72.0,2.8,27.0,277.0,431.41,338.48
2016,8,5,7,45,657.0,76.5,2.8,27.5,332.5,494.16,386.81
2016,8,5,8,0,700.0,81.0,2.8,28.0,388.0,557.73,434.04
2016,8,5,8,15,728.5,85.5,2.75,28.5,442.0,615.6,475.15
2016,8,5,8,30,757.0,90.0,2.7,29.0,496.0,673.97,513.9
2016,8,5,8,45,778.5,93.0,2.65,29.5,547.0,725.27,546.38
2016,8,5,9,0,800.0,96.0,2.6,30.0,598.0,775.77,577.55
2016,8,5,9,15,815.5,98.5,2.55,30.5,645.0,819.43,603.42
2016,8,5,9,30,831.0,101.0,2.5,31.0,692.0,854.76,623.32
2016,8,5,9,45,842.5,103.5,2.45,31.5,734.0,890.56,643.27
2016,8,5,10,0,854.0,106.0,2.4,32.0,776.0,923.79,661.26
2016,8,5,10,15,862.5,107.5,2.4,32.5,812.0,950.28,675.21
2016,8,5,10,30,871.0,109.0,2.4,33.0,848.0,973.69,687.2
2016,8,5,10,45,876.0,111.0,2.4,33.5,876.5,990.92,695.33
2016,8,5,11,0,881.0,113.0,2.4,34.0,905.0,1004.68,701.4
2016,8,5,11,15,885.0,114.0,2.45,34.0,926.5,1012.83,706.06
2016,8,5,11,30,889.0,115.0,2.5,34.0,948.0,1017.37,708.67
2016,8,5,11,45,885.5,119.5,2.55,34.5,960.0,1014.26,705.26
2016,8,5,12,0,882.0,124.0,2.6,35.0,972.0,1007.48,699.78
2016,8,5,12,15,544.0,309.5,2.65,35.0,833.5,860.5,604.62
2016,8,5,12,30,206.0,495.0,2.7,35.0,695.0,689.65,484.38
2016,8,5,12,45,225.0,490.5,2.8,35.0,709.0,695.05,489.95
2016,8,5,13,0,244.0,486.0,2.9,35.0,723.0,698.73,493.28
2016,8,5,13,15,558.0,306.0,2.95,35.0,838.5,807.93,574.69
2016,8,5,13,30,872.0,126.0,3.0,35.0,954.0,883.29,626.75
2016,8,5,13,45,865.0,126.5,3.1,35.0,934.5,847.64,604.18
2016,8,5,14,0,858.0,127.0,3.2,35.0,915.0,809.63,580.66
2016,8,5,14,15,851.5,125.5,3.25,35.0,888.5,767.99,554.23
2016,8,5,14,30,845.0,124.0,3.3,35.0,862.0,724.35,526.17
2016,8,5,14,45,825.5,128.5,3.35,35.0,826.5,675.45,492.3
2016,8,5,15,0,806.0,133.0,3.4,35.0,791.0,625.36,456.64
2016,8,5,15,15,794.0,130.5,3.45,34.5,751.5,573.34,419.71
2016,8,5,15,30,782.0,128.0,3.5,34.0,712.0,520.84,381.19
2016,8,5,15,45,440.0,215.0,3.55,34.0,540.0,389.48,284.43
2016,8,5,16,0,98.0,302.0,3.6,34.0,368.0,303.67,222.41
2016,8,5,16,15,402.5,208.0,3.65,33.5,446.5,312.88,225.07
2016,8,5,16,30,707.0,114.0,3.7,33.0,525.0,295.67,202.4
2016,8,5,16,45,681.5,108.5,3.75,33.0,473.0,240.05,156.27
2016,8,5,17,0,656.0,103.0,3.8,33.0,421.0,187.08,113.56
2016,8,5,17,15,619.5,97.0,3.7,32.5,367.5,135.41,76.19
2016,8,5,17,30,583.0,91.0,3.6,32.0,314.0,88.18,49.85
2016,8,5,17,45,538.0,82.0,3.5,32.0,262.0,56.48,41.61
2016,8,5,18,0,493.0,73.0,3.4,32.0,210.0,52.39,38.22
2016,8,5,18,15,418.0,62.5,3.15,31.5,160.5,46.61,33.32
2016,8,5,18,30,343.0,52.0,2.9,31.0,111.0,39.44,27.01
2016,8,5,18,45,239.0,37.0,2.65,30.5,71.0,28.64,17.36
2016,8,5,19,0,135.0,22.0,2.4,30.0,31.0,17.34,1.96
2016,8,5,19,15,67.5,11.0,2.35,29.5,15.5,10.48,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,125.0,19.5,2.45,25.0,34.0,62.52,22.66
2016,8,6,6,30,250.0,39.0,2.6,25.0,68.0,136.76,96.02
2016,8,6,6,45,343.0,50.5,2.8,25.5,114.5,198.62,148.81
2016,8,6,7,0,436.0,62.0,3.0,26.0,161.0,274.52,212.19
2016,8,6,7,15,497.0,70.5,3.05,26.5,213.0,339.04,265.69
2016,8,6,7,30,558.0,79.0,3.1,27.0,265.0,409.2,321.85
2016,8,6,7,45,604.5,84.0,3.15,27.5,319.0,471.91,370.53
2016,8,6,8,0,651.0,89.0,3.2,28.0,373.0,537.79,419.95
2016,8,6,8,15,681.5,94.0,3.15,28.5,426.0,595.32,461.25
2016,8,6,8,30,712.0,99.0,3.1,29.0,479.0,653.69,501.21
2016,8,6,8,45,510.0,181.5,3.1,30.0,468.0,612.24,464.73
2016,8,6,9,0,308.0,264.0,3.1,31.0,457.0,544.85,409.21
2016,8,6,9,15,552.5,187.0,3.05,31.5,566.5,696.46,520.12
2016,8,6,9,30,797.0,110.0,3.0,32.0,676.0,841.91,616.56
2016,8,6,9,45,811.0,111.5,3.0,32.5,718.0,878.12,636.61
2016,8,6,10,0,825.0,113.0,3.0,33.0,760.0,904.69,650.99
2016,8,6,10,15,834.5,115.0,3.0,33.5,796.0,932.01,665.82
2016,8,6,10,30,844.0,117.0,3.0,34.0,832.0,956.37,678.67
2016,8,6,10,45,850.5,119.0,3.0,34.5,861.5,974.63,687.64
2016,8,6,11,0,857.0,121.0,3.0,35.0,891.0,989.55,694.58
2016,8,6,11,15,862.0,122.0,3.0,35.0,912.5,998.47,699.31
2016,8,6,11,30,867.0,123.0,3.0,35.0,934.0,1003.87,701.99
2016,8,6,11,45,869.0,124.5,3.05,35.5,948.0,1003.18,699.99
2016,8,6,12,0,871.0,126.0,3.1,36.0,962.0,998.92,695.94
2016,8,6,12,15,872.5,126.0,3.1,36.0,968.0,989.16,689.67
2016,8,6,12,30,874.0,126.0,3.1,36.0,974.0,975.97,681.4
2016,8,6,12,45,872.0,127.0,3.15,36.5,971.0,957.05,668.63
2016,8,6,13,0,870.0,128.0,3.2,37.0,968.0,935.0,653.98
2016,8,6,13,15,867.5,127.5,3.2,37.0,957.5,908.04,637.33
2016,8,6,13,30,865.0,127.0,3.2,37.0,947.0,878.19,618.83
2016,8,6,13,45,859.5,127.0,3.25,37.0,928.5,843.5,597.44
2016,8,6,14,0,854.0,127.0,3.3,37.0,910.0,806.35,574.3
2016,8,6,14,15,847.5,125.5,3.25,37.0,884.0,764.8,547.62
2016,8,6,14,30,841.0,124.0,3.2,37.0,858.0,721.25,519.42
2016,8,6,14,45,830.0,123.5,3.2,37.0,824.5,673.75,486.76
2016,8,6,15,0,819.0,123.0,3.2,37.0,791.0,625.06,452.34
2016,8,6,15,15,807.5,121.0,3.15,36.5,751.5,572.1,414.87
2016,8,6,15,30,796.0,119.0,3.1,36.0,712.0,519.59,376.48
2016,8,6,15,45,780.5,116.0,3.1,36.0,667.5,464.02,334.06
2016,8,6,16,0,765.0,113.0,3.1,36.0,623.0,408.86,290.69
2016,8,6,16,15,745.0,109.5,3.05,35.5,574.0,352.35,245.73
2016,8,6,16,30,725.0,106.0,3.0,35.0,525.0,297.29,200.87
2016,8,6,16,45,698.0,101.5,3.0,35.0,473.0,237.31,152.02
2016,8,6,17,0,671.0,97.0,3.0,35.0,421.0,183.9,109.42
2016,8,6,17,15,635.0,91.0,2.9,34.5,367.5,131.38,71.86
2016,8,6,17,30,599.0,85.0,2.8,34.0,314.0,83.21,45.5
2016,8,6,17,45,547.5,78.0,2.7,34.0,261.0,53.43,38.71
2016,8,6,18,0,496.0,71.0,2.6,34.0,208.0,50.87,36.61
2016,8,6,18,15,419.5,61.0,2.3,33.0,158.0,45.45,32.11
2016,8,6,18,30,343.0,51.0,2.0,32.0,108.0,38.73,26.27
2016,8,6,18,45,229.0,36.5,1.75,31.5,68.5,28.29,16.9
2016,8,6,19,0,115.0,22.0,1.5,31.0,29.0,17.38,0.45
2016,8,6,19,15,57.5,11.0,1.55,30.5,14.5,10.48,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,104.5,20.5,2.7,25.5,32.5,58.4,18.48
2016,8,7,6,30,209.0,41.0,2.9,26.0,65.0,126.47,88.36
2016,8,7,6,45,317.0,52.5,3.1,26.5,112.0,191.49,142.96
2016,8,7,7,0,425.0,64.0,3.3,27.0,159.0,272.01,209.57
2016,8,7,7,15,487.5,72.5,3.3,27.5,211.5,336.8,263.1
2016,8,7,7,30,550.0,81.0,3.3,28.0,264.0,407.36,319.41
2016,8,7,7,45,604.0,84.5,3.35,29.0,319.0,472.51,369.18
2016,8,7,8,0,658.0,88.0,3.4,30.0,374.0,541.52,419.95
2016,8,7,8,15,688.0,93.0,3.3,30.5,427.5,599.07,460.84
2016,8,7,8,30,718.0,98.0,3.2,31.0,481.0,655.04,498.56
2016,8,7,8,45,744.5,100.0,3.15,31.5,532.5,707.63,532.27
2016,8,7,9,0,771.0,102.0,3.1,32.0,584.0,759.86,564.95
2016,8,7,9,15,787.5,105.0,2.95,32.5,631.0,803.98,590.86
2016,8,7,9,30,804.0,108.0,2.8,33.0,678.0,846.38,615.03
2016,8,7,9,45,818.0,109.5,2.7,33.5,720.5,875.78,630.51
2016,8,7,10,0,832.0,111.0,2.6,34.0,763.0,909.63,648.7
2016,8,7,10,15,841.5,113.0,2.55,34.5,798.5,937.11,662.91
2016,8,7,10,30,851.0,115.0,2.5,35.0,834.0,961.61,675.16
2016,8,7,10,45,858.5,116.0,2.45,35.5,863.5,979.91,683.49
2016,8,7,11,0,866.0,117.0,2.4,36.0,893.0,994.88,689.8
2016,8,7,11,15,870.5,118.0,2.45,36.0,915.0,1003.37,694.63
2016,8,7,11,30,875.0,119.0,2.5,36.0,937.0,1008.3,697.45
2016,8,7,11,45,879.5,118.0,2.55,36.5,951.0,1007.59,695.53
2016,8,7,12,0,884.0,117.0,2.6,37.0,965.0,1003.3,691.58
2016,8,7,12,15,885.0,117.5,2.65,37.0,971.0,993.46,685.81
2016,8,7,12,30,886.0,118.0,2.7,37.0,977.0,980.14,678.02
2016,8,7,12,45,885.5,117.5,2.8,37.5,974.5,961.02,665.73
2016,8,7,13,0,885.0,117.0,2.9,38.0,972.0,938.66,651.49
2016,8,7,13,15,882.5,116.5,2.95,38.0,961.5,911.33,635.13
2016,8,7,13,30,880.0,116.0,3.0,38.0,951.0,881.05,616.87
2016,8,7,13,45,876.0,115.5,3.1,38.0,932.0,846.66,596.17
2016,8,7,14,0,872.0,115.0,3.2,38.0,913.0,809.66,573.59
2016,8,7,14,15,866.0,113.5,3.2,38.0,887.0,767.77,547.09
2016,8,7,14,30,860.0,112.0,3.2,38.0,861.0,723.78,518.97
2016,8,7,14,45,843.0,115.5,3.25,38.0,826.0,675.0,486.02
2016,8,7,15,0,826.0,119.0,3.3,38.0,791.0,625.47,451.17
2016,8,7,15,15,815.0,116.5,3.3,38.0,751.5,573.69,413.83
2016,8,7,15,30,804.0,114.0,3.3,38.0,712.0,518.72,373.24
2016,8,7,15,45,788.0,111.5,3.3,38.0,667.0,462.89,330.83
2016,8,7,16,0,772.0,109.0,3.3,38.0,622.0,407.5,287.49
2016,8,7,16,15,752.5,105.5,3.3,37.5,573.0,350.71,242.58
2016,8,7,16,30,733.0,102.0,3.3,37.0,524.0,295.32,197.69
2016,8,7,16,45,705.0,98.0,3.3,36.5,472.0,235.19,149.3
2016,8,7,17,0,677.0,94.0,3.3,36.0,420.0,181.59,107.01
2016,8,7,17,15,641.0,88.5,3.2,35.5,366.0,129.1,69.7
2016,8,7,17,30,605.0,83.0,3.1,35.0,312.0,80.95,43.82
2016,8,7,17,45,551.0,76.0,3.05,35.0,258.5,51.99,37.36
2016,8,7,18,0,497.0,69.0,3.0,35.0,205.0,49.34,35.18
2016,8,7,18,15,421.0,59.0,2.7,34.0,155.5,43.85,30.63
2016,8,7,18,30,345.0,49.0,2.4,33.0,106.0,38.05,25.55
2016,8,7,18,45,229.0,35.0,2.1,32.5,66.5,27.14,15.8
2016,8,7,19,0,113.0,21.0,1.8,32.0,27.0,16.6,0.0
2016,8,7,19,15,56.5,10.5,1.85,31.5,13.5,10.01,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,22.0,2.7,25.5,30.0,47.39,11.78
2016,8,8,6,30,142.0,44.0,2.8,26.0,60.0,103.57,71.9
2016,8,8,6,45,245.5,59.0,2.95,26.5,106.0,172.56,128.89
2016,8,8,7,0,349.0,74.0,3.1,27.0,152.0,248.19,191.21
2016,8,8,7,15,414.0,85.0,3.1,27.5,203.0,311.67,243.43
2016,8,8,7,30,479.0,96.0,3.1,28.0,254.0,381.67,299.19
2016,8,8,7,45,539.5,100.5,3.1,28.5,309.5,452.19,353.59
2016,8,8,8,0,600.0,105.0,3.1,29.0,365.0,523.77,407.07
2016,8,8,8,15,632.5,111.0,3.05,29.5,418.0,581.67,448.47
2016,8,8,8,30,665.0,117.0,3.0,30.0,471.0,640.65,489.33
2016,8,8,8,45,695.5,119.5,2.95,31.0,523.0,694.77,523.66
2016,8,8,9,0,726.0,122.0,2.9,32.0,575.0,748.99,556.68
2016,8,8,9,15,744.0,125.5,2.85,32.5,621.5,790.15,581.13
2016,8,8,9,30,762.0,129.0,2.8,33.0,668.0,833.07,606.38
2016,8,8,9,45,777.0,131.5,2.8,33.5,710.5,870.34,627.8
2016,8,8,10,0,792.0,134.0,2.8,34.0,753.0,905.37,647.54
2016,8,8,10,15,802.0,136.0,2.8,34.5,788.5,932.57,662.08
2016,8,8,10,30,812.0,138.0,2.8,35.0,824.0,956.87,674.76
2016,8,8,10,45,820.0,139.5,2.8,35.5,853.5,975.59,683.92
2016,8,8,11,0,828.0,141.0,2.8,36.0,883.0,982.12,685.56
2016,8,8,11,15,833.0,142.5,2.85,36.0,904.5,991.14,690.8
2016,8,8,11,30,838.0,144.0,2.9,36.0,926.0,996.72,693.99
2016,8,8,11,45,846.0,141.5,2.95,36.5,941.5,997.86,693.15
2016,8,8,12,0,854.0,139.0,3.0,37.0,957.0,995.54,690.31
2016,8,8,12,15,855.0,139.0,3.0,37.0,962.5,985.24,683.72
2016,8,8,12,30,856.0,139.0,3.0,37.0,968.0,971.59,675.22
2016,8,8,12,45,659.5,280.5,3.05,37.5,918.5,916.62,638.9
2016,8,8,13,0,463.0,422.0,3.1,38.0,869.0,850.0,589.61
2016,8,8,13,15,416.5,424.0,3.1,38.0,822.5,791.89,552.07
2016,8,8,13,30,370.0,426.0,3.1,38.0,776.0,732.88,513.41
2016,8,8,13,45,433.0,400.0,3.1,38.0,801.5,745.82,523.74
2016,8,8,14,0,496.0,374.0,3.1,38.0,827.0,751.34,528.62
2016,8,8,14,15,656.5,256.5,3.1,38.0,837.5,741.75,526.56
2016,8,8,14,30,817.0,139.0,3.1,38.0,848.0,717.89,514.42
2016,8,8,14,45,804.0,138.5,3.1,38.0,814.0,669.09,480.81
2016,8,8,15,0,791.0,138.0,3.1,38.0,780.0,619.41,445.95
2016,8,8,15,15,779.0,135.5,3.1,37.5,741.0,567.89,409.81
2016,8,8,15,30,767.0,133.0,3.1,37.0,702.0,515.93,372.17
2016,8,8,15,45,749.0,130.0,3.15,37.0,657.0,460.58,330.27
2016,8,8,16,0,731.0,127.0,3.2,37.0,612.0,405.98,287.7
2016,8,8,16,15,709.0,123.0,3.15,36.5,563.0,346.32,240.88
2016,8,8,16,30,687.0,119.0,3.1,36.0,514.0,291.77,196.83
2016,8,8,16,45,656.5,114.5,3.1,36.0,461.5,236.89,152.35
2016,8,8,17,0,626.0,110.0,3.1,36.0,409.0,185.31,111.77
2016,8,8,17,15,587.0,103.0,3.0,35.5,355.5,134.36,75.95
2016,8,8,17,30,548.0,96.0,2.9,35.0,302.0,88.24,51.24
2016,8,8,17,45,494.0,87.0,2.8,34.5,249.5,61.09,44.93
2016,8,8,18,0,440.0,78.0,2.7,34.0,197.0,56.61,41.34
2016,8,8,18,15,361.0,66.0,2.5,33.5,148.5,49.08,34.99
2016,8,8,18,30,282.0,54.0,2.3,33.0,100.0,41.17,28.06
2016,8,8,18,45,176.5,37.0,2.15,32.5,62.0,28.77,16.97
2016,8,8,19,0,71.0,20.0,2.0,32.0,24.0,16.67,0.0
2016,8,8,19,15,35.5,10.0,2.1,32.0,12.0,9.53,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,108.5,19.5,2.85,25.5,31.5,57.85,11.95
2016,8,9,6,30,217.0,39.0,3.0,26.0,63.0,127.1,88.2
2016,8,9,6,45,321.5,50.5,3.2,26.5,109.5,191.24,142.56
2016,8,9,7,0,426.0,62.0,3.4,27.0,156.0,270.7,208.52
2016,8,9,7,15,489.5,71.0,3.4,27.5,208.5,336.61,263.06
2016,8,9,7,30,553.0,80.0,3.4,28.0,261.0,408.46,320.46
2016,8,9,7,45,607.0,83.5,3.4,28.5,316.5,473.84,371.12
2016,8,9,8,0,661.0,87.0,3.4,29.0,372.0,543.08,422.93
2016,8,9,8,15,691.5,91.5,3.35,29.5,425.5,600.59,464.14
2016,8,9,8,30,722.0,96.0,3.3,30.0,479.0,656.63,502.15
2016,8,9,8,45,750.5,97.5,3.25,30.5,531.5,710.43,536.89
2016,8,9,9,0,779.0,99.0,3.2,31.0,584.0,764.0,570.64
2016,8,9,9,15,795.5,102.0,3.15,31.5,631.0,808.45,597.43
2016,8,9,9,30,812.0,105.0,3.1,32.0,678.0,851.14,622.6
2016,8,9,9,45,826.5,106.0,3.05,33.0,720.5,880.76,637.45
2016,8,9,10,0,841.0,107.0,3.0,34.0,763.0,914.78,654.98
2016,8,9,10,15,850.0,109.0,2.95,34.5,799.0,942.01,669.18
2016,8,9,10,30,859.0,111.0,2.9,35.0,835.0,966.19,681.39
2016,8,9,10,45,866.5,111.5,2.9,35.5,864.5,984.08,690.0
2016,8,9,11,0,874.0,112.0,2.9,36.0,894.0,998.6,696.6
2016,8,9,11,15,879.0,113.0,2.95,36.0,916.0,1007.64,701.76
2016,8,9,11,30,884.0,114.0,3.0,36.0,938.0,1013.08,704.85
2016,8,9,11,45,891.0,111.5,3.1,36.5,953.0,1013.32,703.81
2016,8,9,12,0,898.0,109.0,3.2,37.0,968.0,1009.91,700.65
2016,8,9,12,15,899.0,109.5,3.3,37.0,974.0,999.93,695.0
2016,8,9,12,30,900.0,110.0,3.4,37.0,980.0,986.38,687.23
2016,8,9,12,45,668.0,265.0,3.5,37.5,909.5,910.16,638.08
2016,8,9,13,0,436.0,420.0,3.6,38.0,839.0,823.39,574.82
2016,8,9,13,15,665.5,264.0,3.65,38.0,896.0,865.59,609.99
2016,8,9,13,30,895.0,108.0,3.7,38.0,953.0,886.52,624.73
2016,8,9,13,45,891.5,107.0,3.8,38.0,934.5,851.48,602.92
2016,8,9,14,0,888.0,106.0,3.9,38.0,916.0,813.75,579.52
2016,8,9,14,15,882.0,105.0,3.95,38.0,890.0,771.57,552.76
2016,8,9,14,30,876.0,104.0,4.0,38.0,864.0,727.24,524.3
2016,8,9,14,45,868.5,102.0,4.05,38.0,830.5,679.05,491.76
2016,8,9,15,0,861.0,100.0,4.1,38.0,797.0,629.26,456.45
2016,8,9,15,15,850.5,98.5,4.1,37.5,757.5,576.86,419.07
2016,8,9,15,30,840.0,97.0,4.1,37.0,718.0,523.63,379.85
2016,8,9,15,45,826.0,94.5,4.15,37.0,673.0,467.34,336.46
2016,8,9,16,0,812.0,92.0,4.2,37.0,628.0,411.12,291.82
2016,8,9,16,15,793.5,89.0,4.15,36.5,578.5,348.87,242.12
2016,8,9,16,30,775.0,86.0,4.1,36.0,529.0,291.74,195.08
2016,8,9,16,45,748.5,83.0,4.1,36.0,476.0,234.27,147.55
2016,8,9,17,0,722.0,80.0,4.1,36.0,423.0,179.49,103.72
2016,8,9,17,15,687.5,75.5,4.0,35.5,369.0,125.59,65.53
2016,8,9,17,30,653.0,71.0,3.9,35.0,315.0,71.5,36.31
2016,8,9,17,45,600.0,65.5,3.8,35.0,260.5,44.18,30.94
2016,8,9,18,0,547.0,60.0,3.7,35.0,206.0,42.28,29.36
2016,8,9,18,15,470.0,51.5,3.35,34.0,156.0,37.72,25.55
2016,8,9,18,30,393.0,43.0,3.0,33.0,106.0,32.92,21.3
2016,8,9,18,45,266.5,30.5,2.65,32.5,65.5,24.05,13.15
2016,8,9,19,0,140.0,18.0,2.3,32.0,25.0,14.23,0.0
2016,8,9,19,15,70.0,9.0,2.25,31.5,12.5,8.58,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,96.0,19.5,2.5,25.5,30.5,54.49,7.31
2016,8,10,6,30,192.0,39.0,2.7,26.0,61.0,119.44,82.57
2016,8,10,6,45,293.5,52.5,2.9,26.5,106.5,183.4,136.61
2016,8,10,7,0,395.0,66.0,3.1,27.0,152.0,259.31,199.62
2016,8,10,7,15,459.0,75.5,3.15,27.5,204.0,326.74,255.19
2016,8,10,7,30,523.0,85.0,3.2,28.0,256.0,397.93,312.03
2016,8,10,7,45,578.5,89.0,3.3,28.5,311.0,463.44,362.93
2016,8,10,8,0,634.0,93.0,3.4,29.0,366.0,532.98,415.21
2016,8,10,8,15,665.0,98.5,3.4,29.5,419.0,590.82,456.84
2016,8,10,8,30,696.0,104.0,3.4,30.0,472.0,649.57,497.52
2016,8,10,8,45,724.5,106.0,3.45,30.5,524.0,700.14,530.51
2016,8,10,9,0,753.0,108.0,3.5,31.0,576.0,753.38,564.73
