Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,15,770.0,111.0,3.45,31.5,622.5,797.36,591.5
2016,8,10,9,30,787.0,114.0,3.4,32.0,669.0,839.69,616.72
2016,8,10,9,45,801.5,116.0,3.35,33.0,711.5,876.67,636.68
2016,8,10,10,0,816.0,118.0,3.3,34.0,754.0,903.72,649.81
2016,8,10,10,15,826.0,120.0,3.25,34.5,790.0,931.27,664.5
2016,8,10,10,30,836.0,122.0,3.2,35.0,826.0,955.9,677.19
2016,8,10,10,45,844.0,122.5,3.2,35.5,855.0,973.86,685.97
2016,8,10,11,0,852.0,123.0,3.2,36.0,884.0,988.54,692.77
2016,8,10,11,15,857.0,124.5,3.2,36.0,906.0,997.83,697.73
2016,8,10,11,30,862.0,126.0,3.2,36.0,928.0,1003.59,700.64
2016,8,10,11,45,866.5,125.5,3.2,36.5,942.5,1003.24,698.45
2016,8,10,12,0,871.0,125.0,3.2,37.0,957.0,999.34,694.23
2016,8,10,12,15,872.0,125.0,3.25,37.0,962.5,988.92,687.92
2016,8,10,12,30,873.0,125.0,3.3,37.0,968.0,975.06,679.6
2016,8,10,12,45,872.5,125.0,3.4,37.5,965.5,956.42,667.3
2016,8,10,13,0,872.0,125.0,3.5,38.0,963.0,934.56,653.04
2016,8,10,13,15,870.0,124.5,3.55,38.0,952.5,907.75,636.72
2016,8,10,13,30,868.0,124.0,3.6,38.0,942.0,877.98,618.5
2016,8,10,13,45,863.5,123.0,3.65,38.5,923.5,842.81,595.45
2016,8,10,14,0,859.0,122.0,3.7,39.0,905.0,805.11,570.73
2016,8,10,14,15,853.0,120.5,3.7,38.5,878.5,763.45,545.39
2016,8,10,14,30,847.0,119.0,3.7,38.0,852.0,719.72,518.33
2016,8,10,14,45,839.0,117.0,3.75,38.0,819.0,672.34,485.89
2016,8,10,15,0,831.0,115.0,3.8,38.0,786.0,623.49,451.35
2016,8,10,15,15,819.5,112.5,3.8,38.0,746.0,570.96,413.19
2016,8,10,15,30,808.0,110.0,3.8,38.0,706.0,515.24,371.78
2016,8,10,15,45,792.0,107.5,3.85,38.0,661.0,459.01,328.84
2016,8,10,16,0,776.0,105.0,3.9,38.0,616.0,403.22,284.93
2016,8,10,16,15,756.0,101.5,3.9,37.5,566.5,345.89,239.29
2016,8,10,16,30,736.0,98.0,3.9,37.0,517.0,290.0,193.76
2016,8,10,16,45,690.0,100.0,3.9,37.0,462.0,230.64,146.05
2016,8,10,17,0,644.0,102.0,3.9,37.0,407.0,179.83,106.57
2016,8,10,17,15,611.5,93.5,3.8,36.5,353.5,127.21,69.54
2016,8,10,17,30,579.0,85.0,3.7,36.0,300.0,78.6,43.78
2016,8,10,17,45,527.5,77.0,3.65,35.5,247.5,53.26,38.33
2016,8,10,18,0,476.0,69.0,3.6,35.0,195.0,49.84,35.58
2016,8,10,18,15,398.5,58.0,3.35,34.5,146.5,43.48,30.2
2016,8,10,18,30,321.0,47.0,3.1,34.0,98.0,35.84,23.52
2016,8,10,18,45,160.5,34.5,2.9,33.5,60.0,26.86,15.09
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,19.44,0.0
2016,8,10,19,15,0.0,11.0,2.75,32.5,11.0,10.48,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,70.5,19.0,2.9,26.5,27.0,43.15,1.17
2016,8,11,6,30,141.0,38.0,3.0,27.0,54.0,95.95,65.18
2016,8,11,6,45,231.5,53.5,3.2,27.5,96.0,161.49,119.72
2016,8,11,7,0,322.0,69.0,3.4,28.0,138.0,231.4,177.55
2016,8,11,7,15,370.0,83.0,3.45,28.5,185.5,288.61,224.87
2016,8,11,7,30,418.0,97.0,3.5,29.0,233.0,350.53,274.45
2016,8,11,7,45,366.5,128.0,3.55,29.5,263.5,376.45,293.98
2016,8,11,8,0,315.0,159.0,3.6,30.0,294.0,385.84,299.93
2016,8,11,8,15,370.5,172.0,3.55,30.5,352.0,452.74,349.81
2016,8,11,8,30,426.0,185.0,3.5,31.0,410.0,535.19,409.18
2016,8,11,8,45,364.5,223.5,3.45,32.0,430.0,535.49,404.99
2016,8,11,9,0,303.0,262.0,3.4,33.0,450.0,540.66,404.18
2016,8,11,9,15,390.0,256.0,3.3,33.5,518.0,617.68,458.34
2016,8,11,9,30,477.0,250.0,3.2,34.0,586.0,712.14,522.18
2016,8,11,9,45,655.0,178.5,3.1,34.5,670.5,816.07,592.4
2016,8,11,10,0,833.0,107.0,3.0,35.0,755.0,908.28,648.71
2016,8,11,10,15,842.5,109.0,2.95,35.5,791.0,935.8,662.63
2016,8,11,10,30,852.0,111.0,2.9,36.0,827.0,960.32,675.03
2016,8,11,10,45,857.0,113.0,2.85,36.5,856.0,977.19,682.59
2016,8,11,11,0,862.0,115.0,2.8,37.0,885.0,990.63,688.1
2016,8,11,11,15,601.0,275.0,2.85,37.0,818.0,911.26,636.6
2016,8,11,11,30,340.0,435.0,2.9,37.0,751.0,798.27,556.61
2016,8,11,11,45,600.0,283.0,2.95,37.5,851.0,910.81,636.06
2016,8,11,12,0,860.0,131.0,3.0,38.0,951.0,994.62,687.71
2016,8,11,12,15,861.0,131.0,3.1,38.0,956.5,984.21,681.12
2016,8,11,12,30,862.0,131.0,3.2,38.0,962.0,970.4,673.25
2016,8,11,12,45,857.5,133.5,3.3,38.5,958.5,950.43,660.19
2016,8,11,13,0,853.0,136.0,3.4,39.0,955.0,927.41,645.29
2016,8,11,13,15,850.0,135.5,3.5,39.0,944.0,900.03,628.98
2016,8,11,13,30,847.0,135.0,3.6,39.0,933.0,869.83,610.79
2016,8,11,13,45,838.5,137.0,3.7,39.0,913.0,834.61,589.24
2016,8,11,14,0,830.0,139.0,3.8,39.0,893.0,797.17,566.06
2016,8,11,14,15,823.5,137.0,3.85,38.5,867.0,755.64,540.88
2016,8,11,14,30,817.0,135.0,3.9,38.0,841.0,712.19,513.69
2016,8,11,14,45,806.0,134.0,3.95,38.0,807.5,665.02,480.99
2016,8,11,15,0,795.0,133.0,4.0,38.0,774.0,615.84,446.15
2016,8,11,15,15,782.5,130.5,4.0,38.0,734.5,563.64,408.21
2016,8,11,15,30,770.0,128.0,4.0,38.0,695.0,511.06,368.96
2016,8,11,15,45,754.5,124.5,4.0,38.0,650.0,456.09,326.92
2016,8,11,16,0,739.0,121.0,4.0,38.0,605.0,401.59,284.05
2016,8,11,16,15,717.5,116.5,3.95,37.5,556.0,341.26,236.51
2016,8,11,16,30,696.0,112.0,3.9,37.0,507.0,285.84,191.62
2016,8,11,16,45,670.5,106.5,3.85,37.0,455.5,230.66,146.62
2016,8,11,17,0,645.0,101.0,3.8,37.0,404.0,178.17,105.24
2016,8,11,17,15,606.0,94.5,3.65,36.5,350.5,126.48,69.33
2016,8,11,17,30,567.0,88.0,3.5,36.0,297.0,79.59,45.3
2016,8,11,17,45,513.0,79.5,3.4,35.5,244.5,55.47,40.14
2016,8,11,18,0,459.0,71.0,3.3,35.0,192.0,51.75,37.14
2016,8,11,18,15,378.5,60.0,2.95,34.5,143.0,44.76,31.22
2016,8,11,18,30,298.0,49.0,2.6,34.0,94.0,37.47,24.8
2016,8,11,18,45,183.5,33.0,2.3,33.5,57.0,25.73,14.04
2016,8,11,19,0,69.0,17.0,2.0,33.0,20.0,14.24,0.0
2016,8,11,19,15,34.5,8.5,2.05,33.0,10.0,8.1,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,61.5,20.5,3.05,25.5,27.0,42.89,0.0
2016,8,12,6,30,123.0,41.0,3.2,26.0,54.0,94.9,64.75
2016,8,12,6,45,226.0,57.0,3.35,26.5,99.0,163.91,122.08
2016,8,12,7,0,329.0,73.0,3.5,27.0,144.0,239.44,184.47
2016,8,12,7,15,399.5,81.0,3.55,27.5,192.5,301.08,235.56
2016,8,12,7,30,470.0,89.0,3.6,28.0,241.0,369.92,290.95
2016,8,12,7,45,495.0,104.5,3.65,29.0,291.5,426.91,334.55
2016,8,12,8,0,520.0,120.0,3.7,30.0,342.0,485.21,377.45
2016,8,12,8,15,586.5,119.0,3.65,30.5,402.0,560.31,432.45
2016,8,12,8,30,653.0,118.0,3.6,31.0,462.0,634.78,485.33
2016,8,12,8,45,684.0,120.5,3.6,32.0,514.0,688.93,520.15
2016,8,12,9,0,715.0,123.0,3.6,33.0,566.0,743.23,553.76
2016,8,12,9,15,733.5,127.0,3.4,33.5,612.5,784.86,578.2
2016,8,12,9,30,752.0,131.0,3.2,34.0,659.0,828.5,603.42
2016,8,12,9,45,767.0,133.5,3.05,35.0,701.0,865.51,622.63
2016,8,12,10,0,782.0,136.0,2.9,36.0,743.0,900.3,639.91
2016,8,12,10,15,792.5,138.0,2.7,36.5,778.5,927.74,653.06
2016,8,12,10,30,803.0,140.0,2.5,37.0,814.0,952.32,664.12
2016,8,12,10,45,809.0,143.0,2.35,37.5,843.0,970.47,671.4
2016,8,12,11,0,815.0,146.0,2.2,38.0,872.0,985.32,676.58
2016,8,12,11,15,820.5,147.0,2.15,38.0,893.5,994.12,680.54
2016,8,12,11,30,826.0,148.0,2.1,38.0,915.0,990.22,676.97
2016,8,12,11,45,806.5,164.5,2.05,38.5,923.0,992.2,675.78
2016,8,12,12,0,787.0,181.0,2.0,39.0,931.0,981.18,666.84
2016,8,12,12,15,788.5,181.5,2.05,39.0,936.5,971.62,661.51
2016,8,12,12,30,790.0,182.0,2.1,39.0,942.0,958.79,654.27
2016,8,12,12,45,786.0,184.0,2.15,39.5,938.5,939.0,641.5
2016,8,12,13,0,782.0,186.0,2.2,40.0,935.0,916.34,627.08
2016,8,12,13,15,779.0,185.0,2.2,40.0,924.5,889.0,610.71
2016,8,12,13,30,776.0,184.0,2.2,40.0,914.0,859.07,592.72
2016,8,12,13,45,769.5,183.5,2.25,40.0,895.0,824.23,571.96
2016,8,12,14,0,763.0,183.0,2.3,40.0,876.0,787.31,549.72
2016,8,12,14,15,755.5,180.5,2.25,39.5,849.5,745.92,524.25
2016,8,12,14,30,748.0,178.0,2.2,39.0,823.0,702.95,496.76
2016,8,12,14,45,719.5,186.0,2.2,39.0,786.5,653.32,463.12
2016,8,12,15,0,691.0,194.0,2.2,39.0,750.0,604.46,429.32
2016,8,12,15,15,676.5,190.0,2.15,39.0,710.5,553.96,393.72
2016,8,12,15,30,662.0,186.0,2.1,39.0,671.0,503.59,357.31
2016,8,12,15,45,646.0,179.0,2.1,39.0,627.5,450.31,318.09
2016,8,12,16,0,630.0,172.0,2.1,39.0,584.0,397.85,278.36
2016,8,12,16,15,513.0,191.5,2.05,38.5,509.5,334.11,231.74
2016,8,12,16,30,396.0,211.0,2.0,38.0,435.0,282.65,194.7
2016,8,12,16,45,385.0,189.5,1.95,38.0,389.0,239.13,161.0
2016,8,12,17,0,374.0,168.0,1.9,38.0,343.0,188.49,122.71
2016,8,12,17,15,337.5,153.5,1.8,37.5,296.5,151.49,98.02
2016,8,12,17,30,301.0,139.0,1.7,37.0,250.0,114.15,77.18
2016,8,12,17,45,263.5,119.5,1.6,36.5,204.5,89.79,67.74
2016,8,12,18,0,226.0,100.0,1.5,36.0,159.0,76.53,57.08
2016,8,12,18,15,173.0,78.5,1.35,35.0,117.0,61.25,44.53
2016,8,12,18,30,120.0,57.0,1.2,34.0,75.0,45.37,31.12
2016,8,12,18,45,60.0,35.0,1.05,33.5,44.0,29.63,16.74
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,12.39,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,28.5,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,11.0,1.45,26.0,11.0,10.2,0.0
2016,8,13,6,30,0.0,22.0,1.4,26.0,22.0,20.42,10.06
2016,8,13,6,45,0.0,45.5,1.35,26.0,45.5,43.81,29.61
2016,8,13,7,0,0.0,69.0,1.3,26.0,69.0,67.58,49.35
2016,8,13,7,15,11.0,92.0,1.3,26.0,95.5,95.87,72.53
2016,8,13,7,30,22.0,115.0,1.3,26.0,122.0,125.16,96.21
2016,8,13,7,45,29.0,138.0,1.3,26.5,149.5,159.99,123.54
2016,8,13,8,0,36.0,161.0,1.3,27.0,177.0,189.46,146.04
2016,8,13,8,15,69.5,193.5,1.25,27.0,228.5,248.74,191.84
2016,8,13,8,30,103.0,226.0,1.2,27.0,280.0,310.75,238.49
2016,8,13,8,45,255.0,230.5,1.15,27.0,383.5,458.5,349.39
2016,8,13,9,0,407.0,235.0,1.1,27.0,487.0,608.46,455.86
2016,8,13,9,15,506.0,216.0,1.05,27.0,554.5,686.67,508.71
2016,8,13,9,30,605.0,197.0,1.0,27.0,622.0,774.54,566.79
2016,8,13,9,45,625.0,201.0,0.95,27.5,663.5,813.76,588.66
2016,8,13,10,0,645.0,205.0,0.9,28.0,705.0,851.4,609.14
2016,8,13,10,15,657.5,209.0,0.9,28.0,740.0,879.97,625.52
2016,8,13,10,30,670.0,213.0,0.9,28.0,775.0,906.13,640.45
2016,8,13,10,45,559.5,288.0,0.95,28.5,769.0,878.17,618.68
2016,8,13,11,0,449.0,363.0,1.0,29.0,763.0,847.9,595.05
2016,8,13,11,15,270.5,408.5,1.05,29.0,651.5,704.6,499.32
2016,8,13,11,30,92.0,454.0,1.1,29.0,540.0,546.53,390.46
2016,8,13,11,45,144.5,469.5,1.15,29.0,606.0,623.1,444.5
2016,8,13,12,0,197.0,485.0,1.2,29.0,672.0,686.62,487.12
2016,8,13,12,15,130.0,469.0,1.2,29.0,593.0,598.39,426.38
2016,8,13,12,30,63.0,453.0,1.2,29.0,514.0,503.35,360.97
2016,8,13,12,45,86.0,466.5,1.25,29.0,549.5,534.4,383.7
2016,8,13,13,0,109.0,480.0,1.3,29.0,585.0,563.73,404.19
2016,8,13,13,15,171.0,475.5,1.3,29.0,637.5,613.74,439.35
2016,8,13,13,30,233.0,471.0,1.3,29.0,690.0,653.56,467.07
2016,8,13,13,45,331.5,425.0,1.3,29.0,729.0,683.02,489.03
2016,8,13,14,0,430.0,379.0,1.3,29.0,768.0,703.41,504.67
2016,8,13,14,15,254.0,392.0,1.3,29.0,620.5,558.44,404.12
2016,8,13,14,30,78.0,405.0,1.3,29.0,473.0,428.38,311.65
2016,8,13,14,45,91.5,394.0,1.3,29.0,470.0,420.64,307.58
2016,8,13,15,0,105.0,383.0,1.3,29.0,467.0,411.37,301.54
2016,8,13,15,15,125.5,365.0,1.3,28.5,460.5,396.47,292.05
2016,8,13,15,30,146.0,347.0,1.3,28.0,454.0,380.64,281.52
2016,8,13,15,45,76.0,267.0,1.3,28.0,323.0,272.82,203.07
2016,8,13,16,0,6.0,187.0,1.3,28.0,192.0,173.34,129.43
2016,8,13,16,15,3.0,99.5,1.3,27.5,102.0,93.59,68.61
2016,8,13,16,30,0.0,12.0,1.3,27.0,12.0,11.14,3.35
2016,8,13,16,45,0.0,10.0,1.3,27.0,10.0,9.28,1.89
2016,8,13,17,0,0.0,8.0,1.3,27.0,8.0,7.42,0.4
2016,8,13,17,15,0.0,7.0,1.25,26.5,7.0,6.49,0.0
2016,8,13,17,30,0.0,6.0,1.2,26.0,6.0,5.56,0.0
2016,8,13,17,45,0.0,4.5,1.15,26.0,4.5,4.17,0.0
2016,8,13,18,0,0.0,3.0,1.1,26.0,3.0,2.78,0.0
2016,8,13,18,15,0.0,2.0,1.05,26.0,2.0,1.85,0.0
2016,8,13,18,30,0.0,1.0,1.0,26.0,1.0,0.92,0.0
2016,8,13,18,45,0.0,0.5,1.0,26.0,0.5,0.46,0.0
2016,8,13,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,12.5,4.6,24.0,12.5,11.59,0.0
2016,8,14,6,30,0.0,25.0,4.7,24.0,25.0,23.22,12.24
2016,8,14,6,45,0.0,47.0,4.85,24.0,47.0,45.65,31.31
2016,8,14,7,0,0.0,69.0,5.0,24.0,69.0,67.72,49.89
2016,8,14,7,15,10.0,91.5,5.15,24.0,94.5,94.96,72.54
2016,8,14,7,30,20.0,114.0,5.3,24.0,120.0,123.11,95.71
2016,8,14,7,45,10.0,110.5,5.45,24.5,113.5,112.31,86.48
2016,8,14,8,0,0.0,107.0,5.6,25.0,107.0,101.58,77.17
2016,8,14,8,15,0.0,123.0,5.75,25.0,123.0,117.03,89.32
2016,8,14,8,30,0.0,139.0,5.9,25.0,139.0,132.49,101.32
2016,8,14,8,45,56.5,207.5,6.05,25.5,242.5,255.63,199.53
2016,8,14,9,0,113.0,276.0,6.2,26.0,346.0,378.23,294.29
2016,8,14,9,15,138.5,302.0,6.15,26.0,394.5,442.37,342.34
2016,8,14,9,30,164.0,328.0,6.1,26.0,443.0,496.06,382.07
2016,8,14,9,45,141.0,348.5,6.1,26.0,451.5,499.89,383.02
2016,8,14,10,0,118.0,369.0,6.1,26.0,460.0,501.8,382.69
2016,8,14,10,15,129.0,379.0,5.95,26.0,483.0,523.38,397.97
2016,8,14,10,30,140.0,389.0,5.8,26.0,506.0,544.79,412.99
2016,8,14,10,45,122.0,412.0,5.7,26.0,517.0,550.89,415.71
2016,8,14,11,0,104.0,435.0,5.6,26.0,528.0,543.33,408.72
2016,8,14,11,15,57.5,327.0,5.45,26.0,378.5,382.5,289.28
2016,8,14,11,30,11.0,219.0,5.3,26.0,229.0,218.66,164.48
2016,8,14,11,45,5.5,165.0,5.15,26.0,170.0,161.1,120.3
2016,8,14,12,0,0.0,111.0,5.0,26.0,111.0,104.22,76.08
2016,8,14,12,15,0.0,86.0,4.8,26.0,86.0,80.61,57.72
2016,8,14,12,30,0.0,61.0,4.6,26.0,61.0,57.1,39.34
2016,8,14,12,45,46.5,266.5,4.45,26.0,311.0,300.92,227.85
2016,8,14,13,0,93.0,472.0,4.3,26.0,561.0,541.26,403.09
2016,8,14,13,15,56.0,396.0,4.1,26.0,449.5,428.9,320.28
2016,8,14,13,30,19.0,320.0,3.9,26.0,338.0,316.61,237.11
2016,8,14,13,45,17.5,307.0,3.7,26.0,323.5,301.64,226.28
2016,8,14,14,0,16.0,294.0,3.5,26.0,309.0,286.84,215.32
2016,8,14,14,15,13.5,261.0,3.35,26.0,273.0,252.99,190.09
2016,8,14,14,30,11.0,228.0,3.2,26.0,237.0,219.6,165.08
2016,8,14,14,45,5.5,184.0,3.1,26.0,189.0,174.56,130.88
2016,8,14,15,0,0.0,140.0,3.0,26.0,141.0,130.22,96.84
2016,8,14,15,15,33.5,232.0,3.0,26.0,257.0,230.75,174.83
2016,8,14,15,30,67.0,324.0,3.0,26.0,373.0,323.4,244.69
2016,8,14,15,45,63.5,301.0,3.0,26.0,345.0,295.45,223.63
2016,8,14,16,0,60.0,278.0,3.0,26.0,317.0,268.04,203.17
2016,8,14,16,15,33.0,226.5,3.0,25.5,248.0,210.38,160.03
2016,8,14,16,30,6.0,175.0,3.0,25.0,179.0,159.99,122.14
2016,8,14,16,45,3.0,117.5,3.0,25.0,119.5,108.59,81.97
2016,8,14,17,0,0.0,60.0,3.0,25.0,60.0,55.8,39.9
2016,8,14,17,15,0.0,51.5,2.95,24.5,51.5,47.87,33.7
2016,8,14,17,30,0.0,43.0,2.9,24.0,43.0,39.94,27.37
2016,8,14,17,45,0.0,35.0,2.85,24.0,35.0,32.48,22.49
2016,8,14,18,0,0.0,27.0,2.8,24.0,27.0,25.04,16.02
2016,8,14,18,15,0.0,20.0,2.6,23.5,20.0,18.54,10.3
2016,8,14,18,30,0.0,13.0,2.4,23.0,13.0,12.04,4.53
2016,8,14,18,45,0.0,7.5,2.25,23.0,7.5,6.94,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.91,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,4.5,2.45,22.0,4.5,4.16,0.0
2016,8,15,6,30,0.0,9.0,2.5,22.0,9.0,8.33,0.79
2016,8,15,6,45,0.0,16.5,2.6,22.0,16.5,15.29,6.85
2016,8,15,7,0,0.0,24.0,2.7,22.0,24.0,22.25,12.82
2016,8,15,7,15,0.0,32.5,2.75,22.0,32.5,30.16,19.51
2016,8,15,7,30,0.0,41.0,2.8,22.0,41.0,38.07,26.12
2016,8,15,7,45,0.0,75.0,2.85,22.5,75.0,70.02,52.35
2016,8,15,8,0,0.0,109.0,2.9,23.0,109.0,103.66,79.42
2016,8,15,8,15,0.0,104.5,2.9,23.0,104.5,98.47,74.89
2016,8,15,8,30,0.0,100.0,2.9,23.0,100.0,93.69,70.75
2016,8,15,8,45,4.0,146.5,2.95,23.0,149.0,142.57,109.72
2016,8,15,9,0,8.0,193.0,3.0,23.0,198.0,192.35,148.63
2016,8,15,9,15,12.0,216.5,2.9,23.0,225.0,219.09,169.01
2016,8,15,9,30,16.0,240.0,2.8,23.0,252.0,246.04,189.35
2016,8,15,9,45,10.5,210.0,2.75,23.5,218.5,210.46,160.91
2016,8,15,10,0,5.0,180.0,2.7,24.0,185.0,175.51,133.14
2016,8,15,10,15,2.5,155.5,2.6,24.0,158.0,149.21,112.43
2016,8,15,10,30,0.0,131.0,2.5,24.0,131.0,123.18,91.89
2016,8,15,10,45,0.0,132.5,2.45,24.5,133.0,124.62,92.71
2016,8,15,11,0,0.0,134.0,2.4,25.0,135.0,126.06,93.51
2016,8,15,11,15,6.5,195.0,2.3,25.0,201.5,191.13,143.65
2016,8,15,11,30,13.0,256.0,2.2,25.0,268.0,256.57,192.92
2016,8,15,11,45,11.5,228.0,2.15,25.0,239.0,227.6,170.8
2016,8,15,12,0,10.0,200.0,2.1,25.0,210.0,198.89,149.06
2016,8,15,12,15,10.5,206.0,2.05,25.0,216.0,204.8,153.54
2016,8,15,12,30,11.0,212.0,2.0,25.0,222.0,210.59,157.86
2016,8,15,12,45,12.5,237.5,2.0,25.0,249.5,235.75,176.78
2016,8,15,13,0,14.0,263.0,2.0,25.0,277.0,260.62,195.33
2016,8,15,13,15,11.5,227.0,1.95,25.0,238.0,223.46,167.41
2016,8,15,13,30,9.0,191.0,1.9,25.0,199.0,186.72,139.75
2016,8,15,13,45,10.5,218.5,1.9,25.0,228.0,213.09,159.93
2016,8,15,14,0,12.0,246.0,1.9,25.0,257.0,239.06,179.55
2016,8,15,14,15,17.5,282.0,1.9,25.0,297.5,275.41,206.93
2016,8,15,14,30,23.0,318.0,1.9,25.0,338.0,310.63,233.22
2016,8,15,14,45,19.5,292.0,1.9,25.0,308.5,282.44,212.42
2016,8,15,15,0,16.0,266.0,1.9,25.0,279.0,254.79,192.09
2016,8,15,15,15,48.0,298.0,1.9,25.0,333.5,296.85,224.38
2016,8,15,15,30,80.0,330.0,1.9,25.0,388.0,335.02,252.94
2016,8,15,15,45,104.0,312.5,1.95,25.0,383.0,323.22,244.18
2016,8,15,16,0,128.0,295.0,2.0,25.0,378.0,305.17,230.45
2016,8,15,16,15,88.5,260.5,1.95,24.5,316.0,256.19,194.14
2016,8,15,16,30,49.0,226.0,1.9,24.0,254.0,209.04,159.26
2016,8,15,16,45,67.0,208.0,1.9,24.0,241.5,192.12,145.71
2016,8,15,17,0,85.0,190.0,1.9,24.0,229.0,172.89,130.08
2016,8,15,17,15,76.0,165.5,1.85,23.5,197.0,144.39,108.83
2016,8,15,17,30,67.0,141.0,1.8,23.0,165.0,117.34,89.47
2016,8,15,17,45,54.5,117.0,1.75,23.0,134.0,96.36,77.36
2016,8,15,18,0,42.0,93.0,1.7,23.0,103.0,77.86,61.47
2016,8,15,18,15,24.5,69.5,1.65,23.0,75.0,59.27,45.17
2016,8,15,18,30,7.0,46.0,1.6,23.0,47.0,41.11,28.97
2016,8,15,18,45,3.5,26.0,1.55,23.0,26.5,23.72,11.99
2016,8,15,19,0,0.0,6.0,1.5,23.0,6.0,5.72,0.0
2016,8,15,19,15,0.0,3.0,1.55,22.5,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,10.0,16.0,2.55,21.0,17.0,18.69,0.0
2016,8,16,6,30,20.0,32.0,2.6,21.0,34.0,40.57,25.25
2016,8,16,6,45,48.5,54.0,2.65,21.5,63.0,76.24,55.9
2016,8,16,7,0,77.0,76.0,2.7,22.0,92.0,120.4,93.08
2016,8,16,7,15,94.5,99.5,2.75,22.0,125.5,158.5,125.26
2016,8,16,7,30,112.0,123.0,2.8,22.0,159.0,198.14,158.07
2016,8,16,7,45,67.0,137.5,2.85,22.5,160.5,182.84,144.95
2016,8,16,8,0,22.0,152.0,2.9,23.0,162.0,163.17,127.74
2016,8,16,8,15,11.0,150.5,2.85,23.0,155.5,153.14,119.07
2016,8,16,8,30,0.0,149.0,2.8,23.0,149.0,142.76,110.02
2016,8,16,8,45,25.5,201.5,2.8,23.5,217.0,225.09,175.01
2016,8,16,9,0,51.0,254.0,2.8,24.0,285.0,303.1,234.65
2016,8,16,9,15,36.0,253.5,2.7,24.0,276.5,289.31,222.64
2016,8,16,9,30,21.0,253.0,2.6,24.0,268.0,263.89,202.13
2016,8,16,9,45,36.5,294.0,2.55,24.5,321.5,332.31,253.3
2016,8,16,10,0,52.0,335.0,2.5,25.0,375.0,390.3,295.25
2016,8,16,10,15,57.0,347.5,2.35,25.0,393.5,407.67,307.02
2016,8,16,10,30,62.0,360.0,2.2,25.0,412.0,424.97,318.82
2016,8,16,10,45,63.0,373.0,2.1,25.5,427.5,438.65,327.24
2016,8,16,11,0,64.0,386.0,2.0,26.0,443.0,452.0,335.34
2016,8,16,11,15,50.0,373.5,1.9,26.0,418.5,423.28,313.72
2016,8,16,11,30,36.0,361.0,1.8,26.0,394.0,394.6,292.31
2016,8,16,11,45,36.5,366.0,1.7,26.5,400.0,398.4,294.16
2016,8,16,12,0,37.0,371.0,1.6,27.0,406.0,401.91,295.65
2016,8,16,12,15,33.0,376.5,1.55,27.0,408.5,401.17,294.66
2016,8,16,12,30,29.0,382.0,1.5,27.0,411.0,400.2,293.59
2016,8,16,12,45,19.0,287.0,1.5,27.0,306.0,289.14,213.68
2016,8,16,13,0,9.0,192.0,1.5,27.0,201.0,188.74,139.66
2016,8,16,13,15,4.5,150.0,1.55,27.0,154.5,144.65,106.55
2016,8,16,13,30,0.0,108.0,1.6,27.0,108.0,101.08,73.19
2016,8,16,13,45,0.0,98.0,1.7,27.0,98.0,91.65,66.06
2016,8,16,14,0,0.0,88.0,1.8,27.0,88.0,82.27,58.87
2016,8,16,14,15,0.0,63.0,1.85,27.0,63.0,58.86,40.71
2016,8,16,14,30,0.0,38.0,1.9,27.0,38.0,35.46,22.41
2016,8,16,14,45,0.0,31.5,2.0,27.0,31.5,29.38,17.65
2016,8,16,15,0,0.0,25.0,2.1,27.0,25.0,23.3,12.88
2016,8,16,15,15,0.0,41.0,2.2,26.5,41.0,38.21,24.81
2016,8,16,15,30,0.0,57.0,2.3,26.0,57.0,53.12,36.8
2016,8,16,15,45,0.0,68.0,2.4,26.0,68.0,63.37,45.05
2016,8,16,16,0,0.0,79.0,2.5,26.0,79.0,73.62,53.34
2016,8,16,16,15,0.0,113.5,2.5,25.5,113.5,105.18,78.72
2016,8,16,16,30,0.0,148.0,2.5,25.0,148.0,135.11,102.86
2016,8,16,16,45,0.0,114.5,2.55,25.0,114.5,105.28,79.47
2016,8,16,17,0,0.0,81.0,2.6,25.0,81.0,75.42,55.8
2016,8,16,17,15,0.0,70.0,2.45,24.5,70.0,65.13,47.79
2016,8,16,17,30,0.0,59.0,2.3,24.0,59.0,54.86,39.63
2016,8,16,17,45,0.0,48.0,2.2,24.0,48.0,44.6,32.92
2016,8,16,18,0,0.0,37.0,2.1,24.0,37.0,34.35,24.03
2016,8,16,18,15,0.0,27.0,1.95,23.5,27.0,25.04,15.87
2016,8,16,18,30,0.0,17.0,1.8,23.0,17.0,15.75,7.63
2016,8,16,18,45,0.0,9.5,1.7,23.0,9.5,8.8,0.68
2016,8,16,19,0,0.0,2.0,1.6,23.0,2.0,1.91,0.0
2016,8,16,19,15,0.0,1.0,1.55,23.0,1.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,12.5,2.3,23.0,12.5,11.6,0.0
2016,8,17,6,30,0.0,25.0,2.4,23.0,25.0,23.32,12.11
2016,8,17,6,45,0.5,46.5,2.5,23.5,47.0,45.66,31.31
2016,8,17,7,0,1.0,68.0,2.6,24.0,69.0,67.44,49.6
2016,8,17,7,15,11.0,90.0,2.7,24.0,94.0,94.21,71.84
2016,8,17,7,30,21.0,112.0,2.8,24.0,119.0,121.88,94.56
2016,8,17,7,45,11.0,123.0,2.95,24.5,127.0,126.51,97.82
2016,8,17,8,0,1.0,134.0,3.1,25.0,135.0,130.41,100.23
2016,8,17,8,15,26.0,171.5,3.15,25.0,185.5,194.25,151.15
2016,8,17,8,30,51.0,209.0,3.2,25.0,236.0,253.84,197.7
2016,8,17,8,45,98.5,242.5,3.25,25.5,301.0,328.42,255.07
2016,8,17,9,0,146.0,276.0,3.3,26.0,366.0,417.94,322.01
2016,8,17,9,15,174.0,299.5,3.3,26.0,414.5,471.16,360.77
2016,8,17,9,30,202.0,323.0,3.3,26.0,463.0,525.5,399.87
2016,8,17,9,45,252.0,336.0,3.3,26.5,522.5,602.05,453.92
2016,8,17,10,0,302.0,349.0,3.3,27.0,582.0,667.6,499.01
2016,8,17,10,15,227.0,379.0,3.3,27.0,559.0,618.96,461.4
2016,8,17,10,30,152.0,409.0,3.3,27.0,536.0,579.16,430.21
2016,8,17,10,45,101.0,400.5,3.3,27.5,486.5,505.91,375.66
2016,8,17,11,0,50.0,392.0,3.3,28.0,437.0,444.49,329.07
2016,8,17,11,15,63.0,416.0,3.3,28.0,473.5,480.93,355.35
2016,8,17,11,30,76.0,440.0,3.3,28.0,510.0,516.82,380.62
2016,8,17,11,45,41.0,303.5,3.3,28.0,341.5,339.71,252.61
2016,8,17,12,0,6.0,167.0,3.3,28.0,173.0,163.38,120.56
2016,8,17,12,15,3.0,146.0,3.3,28.0,149.0,140.29,103.1
2016,8,17,12,30,0.0,125.0,3.3,28.0,125.0,117.37,85.46
2016,8,17,12,45,26.5,279.5,3.3,28.5,305.0,294.78,219.51
2016,8,17,13,0,53.0,434.0,3.3,29.0,485.0,467.57,343.65
2016,8,17,13,15,37.0,383.5,3.25,29.0,419.0,400.13,294.54
2016,8,17,13,30,21.0,333.0,3.2,29.0,353.0,330.67,244.23
2016,8,17,13,45,96.5,392.0,3.2,29.0,479.5,450.34,333.1
2016,8,17,14,0,172.0,451.0,3.2,29.0,606.0,560.86,412.23
2016,8,17,14,15,103.5,400.0,3.15,28.5,492.5,449.82,332.72
2016,8,17,14,30,35.0,349.0,3.1,28.0,379.0,347.43,258.36
2016,8,17,14,45,152.5,360.0,3.1,28.0,482.0,430.79,322.02
2016,8,17,15,0,270.0,371.0,3.1,28.0,585.0,499.74,372.71
2016,8,17,15,15,164.5,343.0,3.05,28.0,471.5,399.46,298.61
2016,8,17,15,30,59.0,315.0,3.0,28.0,358.0,311.55,233.5
2016,8,17,15,45,142.5,301.5,2.95,28.0,395.5,328.42,246.38
2016,8,17,16,0,226.0,288.0,2.9,28.0,433.0,337.64,251.87
2016,8,17,16,15,118.5,236.5,2.8,27.5,312.0,243.16,182.0
2016,8,17,16,30,11.0,185.0,2.7,27.0,191.0,169.62,128.46
2016,8,17,16,45,40.5,184.5,2.65,27.0,203.5,168.17,126.73
2016,8,17,17,0,70.0,184.0,2.6,27.0,216.0,165.69,123.83
2016,8,17,17,15,66.5,159.5,2.45,26.5,186.5,138.71,103.62
2016,8,17,17,30,63.0,135.0,2.3,26.0,157.0,112.52,84.85
2016,8,17,17,45,53.0,111.5,2.15,25.5,127.5,92.44,73.3
2016,8,17,18,0,43.0,88.0,2.0,25.0,98.0,74.17,57.81
2016,8,17,18,15,26.5,65.5,1.9,24.5,71.5,56.18,42.18
2016,8,17,18,30,10.0,43.0,1.8,24.0,45.0,38.55,26.55
2016,8,17,18,45,5.0,24.5,1.75,24.0,25.5,22.33,9.67
2016,8,17,19,0,0.0,6.0,1.7,24.0,6.0,5.72,0.0
2016,8,17,19,15,0.0,3.0,1.8,23.5,3.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,14.5,1.3,22.0,14.5,13.82,0.0
2016,8,18,6,30,0.0,29.0,1.4,22.0,29.0,28.35,15.88
2016,8,18,6,45,19.5,51.0,1.55,22.5,55.0,61.83,44.28
2016,8,18,7,0,39.0,73.0,1.7,23.0,81.0,94.48,71.7
2016,8,18,7,15,54.0,96.5,1.75,23.0,111.0,128.55,100.2
2016,8,18,7,30,69.0,120.0,1.8,23.0,141.0,163.92,129.29
2016,8,18,7,45,35.0,127.0,1.9,23.5,137.5,151.85,118.84
2016,8,18,8,0,1.0,134.0,2.0,24.0,134.0,130.5,100.53
2016,8,18,8,15,0.5,130.5,2.05,24.0,130.5,125.23,95.99
2016,8,18,8,30,0.0,127.0,2.1,24.0,127.0,120.55,91.89
2016,8,18,8,45,2.0,152.0,2.2,24.5,153.5,146.67,112.1
2016,8,18,9,0,4.0,177.0,2.3,25.0,180.0,172.97,132.08
2016,8,18,9,15,14.0,217.5,2.3,25.0,227.5,222.08,169.9
2016,8,18,9,30,24.0,258.0,2.3,25.0,275.0,271.92,207.57
2016,8,18,9,45,56.5,307.5,2.3,25.5,350.5,365.81,277.59
2016,8,18,10,0,89.0,357.0,2.3,26.0,426.0,449.75,338.08
2016,8,18,10,15,98.5,379.5,2.25,26.0,459.0,482.86,360.81
2016,8,18,10,30,108.0,402.0,2.2,26.0,492.0,515.77,383.41
2016,8,18,10,45,103.0,415.5,2.15,26.5,504.0,524.23,387.41
2016,8,18,11,0,98.0,429.0,2.1,27.0,516.0,532.06,391.12
2016,8,18,11,15,180.0,441.0,2.05,27.0,605.0,637.55,465.75
2016,8,18,11,30,262.0,453.0,2.0,27.0,694.0,741.08,536.01
2016,8,18,11,45,193.0,464.5,1.95,27.0,644.0,668.18,483.73
2016,8,18,12,0,124.0,476.0,1.9,27.0,594.0,606.15,439.4
2016,8,18,12,15,132.0,480.5,1.85,27.0,607.0,613.27,444.49
2016,8,18,12,30,140.0,485.0,1.8,27.0,620.0,619.33,448.39
2016,8,18,12,45,140.0,483.5,1.8,27.0,618.0,610.75,442.48
2016,8,18,13,0,140.0,482.0,1.8,27.0,616.0,601.48,436.26
2016,8,18,13,15,210.0,468.0,1.75,27.0,665.5,642.46,466.06
2016,8,18,13,30,280.0,454.0,1.7,27.0,715.0,682.66,494.36
2016,8,18,13,45,211.0,451.5,1.7,27.0,645.5,604.92,440.01
2016,8,18,14,0,142.0,449.0,1.7,27.0,576.0,535.27,391.15
2016,8,18,14,15,71.5,294.5,1.7,27.0,358.5,328.69,244.48
2016,8,18,14,30,1.0,140.0,1.7,27.0,141.0,131.23,96.45
2016,8,18,14,45,38.0,251.5,1.75,27.0,282.0,257.49,193.33
2016,8,18,15,0,75.0,363.0,1.8,27.0,423.0,375.36,280.03
2016,8,18,15,15,46.5,307.0,1.85,26.5,343.5,303.77,227.68
2016,8,18,15,30,18.0,251.0,1.9,26.0,264.0,238.43,179.73
2016,8,18,15,45,19.0,240.5,1.95,26.0,254.0,227.32,171.9
2016,8,18,16,0,20.0,230.0,2.0,26.0,244.0,215.99,163.67
2016,8,18,16,15,115.5,233.5,2.0,26.0,298.5,239.56,180.25
2016,8,18,16,30,211.0,237.0,2.0,26.0,353.0,256.85,190.16
2016,8,18,16,45,149.5,211.5,2.05,26.0,289.5,206.96,152.97
2016,8,18,17,0,88.0,186.0,2.1,26.0,226.0,169.45,126.33
2016,8,18,17,15,83.5,160.5,2.0,25.5,194.5,140.47,104.75
2016,8,18,17,30,79.0,135.0,1.9,25.0,163.0,112.45,84.98
2016,8,18,17,45,67.5,111.5,1.85,25.0,132.0,92.31,73.32
2016,8,18,18,0,56.0,88.0,1.8,25.0,101.0,74.03,57.66
2016,8,18,18,15,37.0,65.5,1.85,24.5,73.0,56.03,42.01
2016,8,18,18,30,18.0,43.0,1.9,24.0,45.0,37.68,25.73
2016,8,18,18,45,9.0,24.5,1.95,24.0,25.5,21.95,8.52
2016,8,18,19,0,0.0,6.0,2.0,24.0,6.0,5.72,0.0
2016,8,18,19,15,0.0,3.0,2.1,23.5,3.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,61.0,17.5,2.0,23.0,23.0,32.56,0.0
2016,8,19,6,30,122.0,35.0,2.2,23.0,46.0,88.96,58.45
2016,8,19,6,45,226.5,50.5,2.4,23.5,89.5,158.41,118.42
2016,8,19,7,0,331.0,66.0,2.6,24.0,133.0,234.3,181.95
2016,8,19,7,15,401.5,77.0,2.8,24.5,184.0,299.74,236.8
2016,8,19,7,30,472.0,88.0,3.0,25.0,235.0,372.45,295.93
2016,8,19,7,45,239.0,113.5,3.2,25.5,188.0,275.86,219.21
2016,8,19,8,0,6.0,139.0,3.4,26.0,141.0,139.17,106.78
2016,8,19,8,15,55.5,180.0,3.5,26.0,208.5,224.96,175.52
2016,8,19,8,30,105.0,221.0,3.6,26.0,276.0,308.27,240.52
2016,8,19,8,45,70.5,230.5,3.7,26.5,269.0,293.38,226.81
2016,8,19,9,0,36.0,240.0,3.8,27.0,262.0,275.84,211.26
2016,8,19,9,15,396.0,181.5,3.8,27.0,454.5,556.74,431.08
2016,8,19,9,30,756.0,123.0,3.8,27.0,647.0,826.78,624.41
2016,8,19,9,45,776.5,122.5,3.8,27.5,690.0,865.58,646.4
2016,8,19,10,0,797.0,122.0,3.8,28.0,733.0,902.39,668.3
2016,8,19,10,15,480.0,265.0,3.75,28.0,638.5,766.68,570.48
2016,8,19,10,30,163.0,408.0,3.7,28.0,544.0,589.61,436.58
2016,8,19,10,45,499.5,267.5,3.7,28.5,703.5,799.33,592.28
2016,8,19,11,0,836.0,127.0,3.7,29.0,863.0,979.97,712.52
2016,8,19,11,15,841.0,128.0,3.65,29.0,884.5,988.27,715.45
2016,8,19,11,30,846.0,129.0,3.6,29.0,906.0,993.07,717.55
2016,8,19,11,45,834.5,139.5,3.6,29.0,916.0,987.3,713.28
2016,8,19,12,0,823.0,150.0,3.6,29.0,926.0,977.89,706.86
2016,8,19,12,15,824.5,150.5,3.55,29.0,931.0,968.21,700.09
2016,8,19,12,30,826.0,151.0,3.5,29.0,936.0,955.22,691.28
2016,8,19,12,45,605.0,286.0,3.45,29.5,860.5,872.15,633.14
2016,8,19,13,0,384.0,421.0,3.4,30.0,785.0,773.94,559.73
2016,8,19,13,15,597.5,287.5,3.35,29.5,845.5,827.04,603.56
2016,8,19,13,30,811.0,154.0,3.3,29.0,906.0,859.36,628.72
2016,8,19,13,45,802.0,155.0,3.25,29.0,885.5,822.4,603.93
2016,8,19,14,0,793.0,156.0,3.2,29.0,865.0,783.39,578.15
2016,8,19,14,15,576.5,268.0,3.1,29.0,775.0,689.49,509.48
2016,8,19,14,30,360.0,380.0,3.0,29.0,685.0,606.73,446.92
2016,8,19,14,45,289.5,379.0,2.95,29.0,618.0,537.57,397.45
2016,8,19,15,0,219.0,378.0,2.9,29.0,551.0,475.32,352.26
2016,8,19,15,15,120.0,318.5,2.7,29.0,412.5,353.4,263.26
2016,8,19,15,30,21.0,259.0,2.5,29.0,274.0,246.96,184.28
2016,8,19,15,45,200.5,256.0,2.4,29.0,384.0,316.26,236.17
2016,8,19,16,0,380.0,253.0,2.3,29.0,494.0,365.13,268.93
2016,8,19,16,15,323.0,240.5,2.15,28.5,433.5,309.46,226.47
2016,8,19,16,30,266.0,228.0,2.0,28.0,373.0,260.23,189.39
2016,8,19,16,45,343.5,188.5,1.9,28.0,355.5,224.8,158.14
2016,8,19,17,0,421.0,149.0,1.8,28.0,338.0,175.52,116.02
2016,8,19,17,15,468.5,119.5,1.7,27.5,302.5,126.39,78.6
2016,8,19,17,30,516.0,90.0,1.6,27.0,267.0,71.39,46.57
2016,8,19,17,45,457.0,80.0,1.55,27.0,215.5,57.51,43.42
2016,8,19,18,0,398.0,70.0,1.5,27.0,164.0,51.65,38.32
2016,8,19,18,15,307.0,56.5,1.55,26.5,117.5,42.68,30.41
2016,8,19,18,30,216.0,43.0,1.6,26.0,71.0,33.28,21.78
2016,8,19,18,45,108.0,21.5,1.7,26.0,35.5,16.81,4.22
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,6.0,1.85,23.0,6.0,5.72,0.0
2016,8,20,6,30,0.0,12.0,1.9,23.0,12.0,11.11,2.62
2016,8,20,6,45,0.0,24.5,2.0,23.5,24.5,22.73,12.75
2016,8,20,7,0,0.0,37.0,2.1,24.0,37.0,34.36,22.58
2016,8,20,7,15,0.0,52.0,2.15,24.0,52.0,48.34,34.28
2016,8,20,7,30,0.0,67.0,2.2,24.0,67.0,62.68,46.1
2016,8,20,7,45,0.0,71.5,2.3,24.5,71.5,66.62,49.13
2016,8,20,8,0,0.0,76.0,2.4,25.0,76.0,70.74,52.21
2016,8,20,8,15,0.0,98.5,2.5,25.0,98.5,92.6,69.63
2016,8,20,8,30,0.0,121.0,2.6,25.0,121.0,114.59,86.9
2016,8,20,8,45,2.5,151.5,2.75,25.5,153.0,146.65,111.78
2016,8,20,9,0,5.0,182.0,2.9,26.0,185.0,179.0,136.45
2016,8,20,9,15,4.5,178.5,2.9,26.0,181.5,174.48,132.45
2016,8,20,9,30,4.0,175.0,2.9,26.0,178.0,170.19,128.74
