Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,9,45,6.5,196.0,2.95,26.0,201.5,193.06,146.14
2016,8,20,10,0,9.0,217.0,3.0,26.0,225.0,216.03,163.43
2016,8,20,10,15,14.0,254.5,2.95,26.0,267.0,257.95,194.96
2016,8,20,10,30,19.0,292.0,2.9,26.0,309.0,300.02,226.12
2016,8,20,10,45,23.5,319.0,2.9,26.5,340.0,331.06,248.3
2016,8,20,11,0,28.0,346.0,2.9,27.0,371.0,374.74,279.42
2016,8,20,11,15,26.0,346.5,2.85,27.0,370.5,371.79,276.66
2016,8,20,11,30,24.0,347.0,2.8,27.0,370.0,357.28,265.75
2016,8,20,11,45,21.0,329.0,2.8,27.0,349.0,335.63,249.75
2016,8,20,12,0,18.0,311.0,2.8,27.0,328.0,314.19,233.89
2016,8,20,12,15,16.5,300.0,2.7,27.0,316.0,301.19,224.2
2016,8,20,12,30,15.0,289.0,2.6,27.0,304.0,288.27,214.55
2016,8,20,12,45,17.0,307.0,2.55,27.5,323.5,306.5,227.55
2016,8,20,13,0,19.0,325.0,2.5,28.0,343.0,324.38,240.1
2016,8,20,13,15,21.0,333.5,2.45,28.0,353.0,332.85,246.26
2016,8,20,13,30,23.0,342.0,2.4,28.0,363.0,340.98,252.23
2016,8,20,13,45,19.0,310.0,2.35,28.0,327.5,305.83,226.63
2016,8,20,14,0,15.0,278.0,2.3,28.0,292.0,271.26,201.4
2016,8,20,14,15,7.5,179.5,2.15,27.5,186.5,173.0,128.35
2016,8,20,14,30,0.0,81.0,2.0,27.0,81.0,75.67,53.85
2016,8,20,14,45,0.0,79.5,1.95,27.0,79.5,74.23,52.92
2016,8,20,15,0,0.0,78.0,1.9,27.0,78.0,72.8,51.9
2016,8,20,15,15,0.0,50.5,1.75,26.5,50.5,47.07,31.83
2016,8,20,15,30,0.0,23.0,1.6,26.0,23.0,21.41,11.53
2016,8,20,15,45,0.0,18.5,1.45,26.0,18.5,17.21,8.21
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,13.01,4.87
2016,8,20,16,15,0.0,12.0,1.15,26.0,12.0,11.15,3.39
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,9.28,1.91
2016,8,20,16,45,0.0,8.5,0.85,26.0,8.5,7.89,0.79
2016,8,20,17,0,0.0,7.0,0.7,26.0,7.0,6.49,0.0
2016,8,20,17,15,0.0,6.0,0.6,25.5,6.0,5.56,0.0
2016,8,20,17,30,0.0,5.0,0.5,25.0,5.0,4.63,0.0
2016,8,20,17,45,0.0,4.0,0.4,25.0,4.0,3.7,0.0
2016,8,20,18,0,0.0,3.0,0.3,25.0,3.0,2.78,0.0
2016,8,20,18,15,0.0,2.0,0.35,24.5,2.0,1.85,0.0
2016,8,20,18,30,0.0,1.0,0.4,24.0,1.0,0.92,0.0
2016,8,20,18,45,0.0,0.5,0.45,24.0,0.5,0.46,0.0
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,4.0,2.65,21.0,4.0,3.81,0.0
2016,8,21,6,30,0.0,8.0,2.6,21.0,8.0,7.4,0.0
2016,8,21,6,45,0.0,15.5,2.6,21.0,15.5,14.36,6.07
2016,8,21,7,0,0.0,23.0,2.6,21.0,23.0,21.32,12.08
2016,8,21,7,15,0.0,32.0,2.55,21.0,32.0,29.69,19.21
2016,8,21,7,30,0.0,41.0,2.5,21.0,41.0,38.07,26.24
2016,8,21,7,45,0.0,65.5,2.5,21.5,65.5,60.93,45.08
2016,8,21,8,0,0.0,90.0,2.5,22.0,90.0,84.62,64.26
2016,8,21,8,15,0.0,100.5,2.55,22.0,100.5,94.62,72.13
2016,8,21,8,30,0.0,111.0,2.6,22.0,111.0,104.64,79.94
2016,8,21,8,45,8.0,161.5,2.65,22.5,166.5,161.19,124.91
2016,8,21,9,0,16.0,212.0,2.7,23.0,222.0,219.03,169.74
2016,8,21,9,15,82.5,267.0,2.6,23.0,323.5,345.29,268.09
2016,8,21,9,30,149.0,322.0,2.5,23.0,425.0,478.66,367.64
2016,8,21,9,45,100.5,327.0,2.45,23.5,398.5,428.49,327.03
2016,8,21,10,0,52.0,332.0,2.4,24.0,372.0,388.27,294.47
2016,8,21,10,15,116.5,369.5,2.1,24.0,464.0,503.4,379.08
2016,8,21,10,30,181.0,407.0,1.8,24.0,556.0,606.94,451.23
2016,8,21,10,45,146.5,419.5,1.5,24.5,543.5,585.67,431.32
2016,8,21,11,0,112.0,432.0,1.2,25.0,531.0,550.14,402.71
2016,8,21,11,15,70.0,395.5,0.95,25.0,458.0,467.38,342.66
2016,8,21,11,30,28.0,359.0,0.7,25.0,385.0,385.27,282.64
2016,8,21,11,45,73.0,415.5,0.45,25.5,484.0,486.63,352.84
2016,8,21,12,0,118.0,472.0,0.2,26.0,583.0,596.89,423.13
2016,8,21,12,15,71.0,414.0,0.5,26.0,481.0,477.04,343.56
2016,8,21,12,30,24.0,356.0,0.8,26.0,379.0,361.7,264.65
2016,8,21,12,45,19.0,313.5,1.1,26.0,332.0,314.66,232.53
2016,8,21,13,0,14.0,271.0,1.4,26.0,285.0,268.33,199.42
2016,8,21,13,15,22.5,323.0,1.55,26.0,344.5,329.2,244.66
2016,8,21,13,30,31.0,375.0,1.7,26.0,404.0,383.66,284.26
2016,8,21,13,45,26.5,350.0,1.9,26.0,374.5,352.82,262.2
2016,8,21,14,0,22.0,325.0,2.1,26.0,345.0,320.53,239.18
2016,8,21,14,15,46.0,358.0,2.2,26.0,397.5,368.16,275.11
2016,8,21,14,30,70.0,391.0,2.3,26.0,450.0,410.37,306.39
2016,8,21,14,45,90.5,382.5,2.45,26.0,455.5,409.71,306.69
2016,8,21,15,0,111.0,374.0,2.6,26.0,461.0,406.75,305.33
2016,8,21,15,15,72.0,327.5,2.6,25.5,383.0,335.6,253.36
2016,8,21,15,30,33.0,281.0,2.6,25.0,305.0,269.29,204.38
2016,8,21,15,45,48.5,275.5,2.65,25.0,307.5,266.85,203.04
2016,8,21,16,0,64.0,270.0,2.7,25.0,310.0,262.19,199.56
2016,8,21,16,15,36.5,223.5,2.65,25.0,246.0,208.39,158.8
2016,8,21,16,30,9.0,177.0,2.6,25.0,182.0,162.05,123.77
2016,8,21,16,45,16.0,169.0,2.55,25.0,176.5,154.41,117.94
2016,8,21,17,0,23.0,161.0,2.5,25.0,171.0,145.5,110.96
2016,8,21,17,15,18.0,139.0,2.35,24.5,146.5,123.53,94.31
2016,8,21,17,30,13.0,117.0,2.2,24.0,122.0,102.4,78.22
2016,8,21,17,45,6.5,95.5,2.1,24.0,98.0,83.93,66.52
2016,8,21,18,0,0.0,74.0,2.0,24.0,74.0,65.67,50.72
2016,8,21,18,15,0.0,52.5,1.9,23.5,52.5,47.23,34.59
2016,8,21,18,30,0.0,31.0,1.8,23.0,31.0,28.54,17.97
2016,8,21,18,45,0.0,15.5,1.7,23.0,15.5,14.38,0.47
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,22.5,1.0,0.92,0.0
2016,8,22,7,0,0.0,2.0,2.3,23.0,2.0,1.85,0.0
2016,8,22,7,15,0.0,3.5,2.35,23.5,3.5,3.24,0.0
2016,8,22,7,30,0.0,5.0,2.4,24.0,5.0,4.63,0.0
2016,8,22,7,45,12.0,77.5,2.45,24.5,83.0,79.89,60.27
2016,8,22,8,0,24.0,150.0,2.5,25.0,161.0,163.14,126.97
2016,8,22,8,15,25.5,170.5,2.6,25.5,183.0,185.18,143.59
2016,8,22,8,30,27.0,191.0,2.7,26.0,205.0,216.7,167.39
2016,8,22,8,45,17.0,189.0,2.85,26.5,198.0,196.73,150.72
2016,8,22,9,0,7.0,187.0,3.0,27.0,191.0,185.89,141.28
2016,8,22,9,15,10.5,209.0,3.05,27.0,216.0,210.7,160.06
2016,8,22,9,30,14.0,231.0,3.1,27.0,241.0,235.68,178.75
2016,8,22,9,45,34.0,281.5,3.2,27.5,307.0,317.68,240.23
2016,8,22,10,0,54.0,332.0,3.3,28.0,373.0,390.41,293.21
2016,8,22,10,15,172.0,359.5,3.35,28.0,500.0,546.44,408.82
2016,8,22,10,30,290.0,387.0,3.4,28.0,627.0,705.82,521.83
2016,8,22,10,45,304.0,399.0,3.45,28.0,658.0,733.6,539.56
2016,8,22,11,0,318.0,411.0,3.5,28.0,689.0,760.11,557.17
2016,8,22,11,15,319.0,422.0,3.5,28.0,707.5,770.96,563.63
2016,8,22,11,30,320.0,433.0,3.5,28.0,726.0,780.08,569.07
2016,8,22,11,45,589.5,280.0,3.55,28.5,829.0,900.54,657.36
2016,8,22,12,0,859.0,127.0,3.6,29.0,932.0,990.94,716.21
2016,8,22,12,15,860.0,127.5,3.6,29.0,937.5,980.4,708.43
2016,8,22,12,30,861.0,128.0,3.6,29.0,943.0,966.39,699.3
2016,8,22,12,45,618.5,275.0,3.6,29.0,859.5,874.37,637.27
2016,8,22,13,0,376.0,422.0,3.6,29.0,776.0,767.74,558.59
2016,8,22,13,15,616.5,273.5,3.6,29.0,845.0,830.54,609.16
2016,8,22,13,30,857.0,125.0,3.6,29.0,914.0,865.54,634.64
2016,8,22,13,45,852.5,124.0,3.6,29.0,895.0,829.69,610.78
2016,8,22,14,0,848.0,123.0,3.6,29.0,876.0,791.33,585.58
2016,8,22,14,15,640.5,231.5,3.6,29.0,790.0,702.96,522.29
2016,8,22,14,30,433.0,340.0,3.6,29.0,704.0,622.3,461.31
2016,8,22,14,45,624.0,229.0,3.6,29.0,728.5,623.51,465.96
2016,8,22,15,0,815.0,118.0,3.6,29.0,753.0,605.33,454.91
2016,8,22,15,15,419.0,190.0,3.6,29.0,515.5,404.1,304.62
2016,8,22,15,30,23.0,262.0,3.6,29.0,278.0,250.46,187.49
2016,8,22,15,45,386.0,186.0,3.6,29.0,428.5,332.99,249.3
2016,8,22,16,0,749.0,110.0,3.6,29.0,579.0,383.87,280.37
2016,8,22,16,15,726.5,106.0,3.4,28.5,529.0,326.27,232.17
2016,8,22,16,30,704.0,102.0,3.2,28.0,479.0,266.77,182.22
2016,8,22,16,45,671.0,97.5,3.05,28.0,425.5,210.22,134.96
2016,8,22,17,0,638.0,93.0,2.9,28.0,372.0,157.33,93.1
2016,8,22,17,15,595.0,87.0,2.7,27.5,318.0,106.4,59.1
2016,8,22,17,30,552.0,81.0,2.5,27.0,264.0,60.87,46.24
2016,8,22,17,45,486.0,72.5,2.35,27.0,211.0,51.99,38.74
2016,8,22,18,0,420.0,64.0,2.2,27.0,158.0,48.07,35.24
2016,8,22,18,15,323.0,51.5,2.25,26.5,111.5,39.08,27.26
2016,8,22,18,30,226.0,39.0,2.3,26.0,65.0,30.33,19.02
2016,8,22,18,45,113.0,19.5,2.35,25.5,32.5,15.35,0.0
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,65.0,16.0,3.7,24.0,21.5,32.24,0.0
2016,8,23,6,30,130.0,32.0,3.8,24.0,43.0,88.49,55.06
2016,8,23,6,45,237.0,48.0,3.9,24.0,87.0,160.71,119.63
2016,8,23,7,0,344.0,64.0,4.0,24.0,131.0,239.02,185.92
2016,8,23,7,15,417.5,74.5,4.2,24.5,182.5,306.16,242.72
2016,8,23,7,30,491.0,85.0,4.4,25.0,234.0,384.79,307.05
2016,8,23,7,45,550.0,90.5,4.6,25.5,289.5,453.14,361.72
2016,8,23,8,0,609.0,96.0,4.8,26.0,345.0,525.87,418.17
2016,8,23,8,15,327.5,149.5,4.9,26.0,285.5,401.4,318.68
2016,8,23,8,30,46.0,203.0,5.0,26.0,226.0,244.74,190.25
2016,8,23,8,45,398.0,155.5,5.1,26.5,393.0,502.7,396.55
2016,8,23,9,0,750.0,108.0,5.2,27.0,560.0,757.33,585.31
2016,8,23,9,15,518.0,206.5,5.2,27.0,530.5,691.33,532.23
2016,8,23,9,30,286.0,305.0,5.2,27.0,501.0,595.59,455.15
2016,8,23,9,45,558.0,208.5,5.2,27.5,622.5,764.77,582.94
2016,8,23,10,0,830.0,112.0,5.2,28.0,744.0,916.18,686.42
2016,8,23,10,15,840.5,114.0,5.2,28.0,780.5,944.26,703.34
2016,8,23,10,30,851.0,116.0,5.2,28.0,817.0,969.31,718.93
2016,8,23,10,45,861.5,115.5,5.25,28.5,847.5,988.47,729.47
2016,8,23,11,0,872.0,115.0,5.3,29.0,878.0,1004.3,737.85
2016,8,23,11,15,877.0,116.0,5.25,29.0,899.5,1012.67,742.17
2016,8,23,11,30,882.0,117.0,5.2,29.0,921.0,1017.38,744.23
2016,8,23,11,45,883.5,118.5,5.2,29.5,934.5,1015.38,740.84
2016,8,23,12,0,885.0,120.0,5.2,30.0,948.0,1009.68,735.21
2016,8,23,12,15,886.5,120.5,5.2,30.0,953.5,999.32,728.18
2016,8,23,12,30,888.0,121.0,5.2,30.0,959.0,985.37,718.91
2016,8,23,12,45,887.0,121.0,5.2,30.5,956.0,965.03,704.07
2016,8,23,13,0,886.0,121.0,5.2,31.0,953.0,941.37,687.16
2016,8,23,13,15,883.5,120.5,5.15,31.0,941.0,912.66,668.05
2016,8,23,13,30,881.0,120.0,5.1,31.0,929.0,880.93,646.95
2016,8,23,13,45,876.0,119.5,5.1,31.0,909.5,844.24,622.73
2016,8,23,14,0,871.0,119.0,5.1,31.0,890.0,804.98,596.66
2016,8,23,14,15,864.5,117.5,5.05,31.0,862.0,761.3,567.12
2016,8,23,14,30,858.0,116.0,5.0,31.0,834.0,715.57,535.83
2016,8,23,14,45,839.5,119.0,4.95,31.0,797.5,664.2,498.1
2016,8,23,15,0,821.0,122.0,4.9,31.0,761.0,611.56,458.69
2016,8,23,15,15,808.5,119.5,4.8,30.5,720.0,557.2,417.97
2016,8,23,15,30,796.0,117.0,4.7,30.0,679.0,502.43,375.7
2016,8,23,15,45,774.0,116.0,4.65,30.0,631.5,444.68,329.36
2016,8,23,16,0,752.0,115.0,4.6,30.0,584.0,388.14,282.78
2016,8,23,16,15,729.0,111.0,4.35,29.5,533.0,326.6,231.88
2016,8,23,16,30,706.0,107.0,4.1,29.0,482.0,270.09,184.19
2016,8,23,16,45,670.0,103.0,3.9,29.0,427.5,213.19,136.85
2016,8,23,17,0,634.0,99.0,3.7,29.0,373.0,160.35,95.39
2016,8,23,17,15,589.0,92.0,3.4,28.5,318.5,108.72,61.31
2016,8,23,17,30,544.0,85.0,3.1,28.0,264.0,62.83,47.7
2016,8,23,17,45,476.0,76.0,2.85,27.5,210.5,55.27,41.42
2016,8,23,18,0,408.0,67.0,2.6,27.0,157.0,49.85,36.71
2016,8,23,18,15,307.0,53.5,2.55,26.5,110.0,40.74,28.6
2016,8,23,18,30,206.0,40.0,2.5,26.0,63.0,31.22,19.58
2016,8,23,18,45,103.0,20.0,2.5,25.5,31.5,15.81,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,114.0,14.0,2.75,22.5,23.5,43.19,0.0
2016,8,24,6,30,228.0,28.0,3.0,23.0,47.0,121.36,75.52
2016,8,24,6,45,346.0,39.0,3.3,23.5,93.5,193.44,144.01
2016,8,24,7,0,464.0,50.0,3.6,24.0,140.0,278.23,216.06
2016,8,24,7,15,533.0,57.5,3.75,24.5,193.5,347.6,275.09
2016,8,24,7,30,602.0,65.0,3.9,25.0,247.0,423.56,337.37
2016,8,24,7,45,655.5,68.5,4.1,25.5,304.0,491.39,391.39
2016,8,24,8,0,709.0,72.0,4.3,26.0,361.0,561.06,445.04
2016,8,24,8,15,739.5,76.0,4.3,26.0,416.0,620.69,489.41
2016,8,24,8,30,770.0,80.0,4.3,26.0,471.0,680.93,531.76
2016,8,24,8,45,796.0,81.5,4.35,26.5,524.0,734.85,567.7
2016,8,24,9,0,822.0,83.0,4.4,27.0,577.0,782.13,598.22
2016,8,24,9,15,837.5,85.5,4.4,27.5,625.0,826.45,626.01
2016,8,24,9,30,853.0,88.0,4.4,28.0,673.0,868.79,652.02
2016,8,24,9,45,581.0,215.0,4.4,28.5,625.0,793.15,595.51
2016,8,24,10,0,309.0,342.0,4.4,29.0,577.0,669.58,499.32
2016,8,24,10,15,602.0,218.0,4.4,29.0,703.5,840.82,626.6
2016,8,24,10,30,895.0,94.0,4.4,29.0,830.0,988.74,724.28
2016,8,24,10,45,901.0,95.0,4.4,29.5,859.0,1005.76,731.89
2016,8,24,11,0,907.0,96.0,4.4,30.0,888.0,1019.16,738.12
2016,8,24,11,15,911.0,97.0,4.35,30.0,909.5,1026.83,741.94
2016,8,24,11,30,915.0,98.0,4.3,30.0,931.0,1030.7,743.45
2016,8,24,11,45,910.0,103.5,4.3,30.0,942.0,1026.39,740.13
2016,8,24,12,0,905.0,109.0,4.3,30.0,953.0,1018.24,734.52
2016,8,24,12,15,905.5,109.0,4.25,30.0,958.0,1006.19,726.24
2016,8,24,12,30,906.0,109.0,4.2,30.0,963.0,990.51,715.75
2016,8,24,12,45,903.0,110.0,4.2,30.5,958.5,968.95,700.4
2016,8,24,13,0,900.0,111.0,4.2,31.0,954.0,944.06,683.01
2016,8,24,13,15,897.5,110.5,4.15,31.0,942.0,914.96,664.04
2016,8,24,13,30,895.0,110.0,4.1,31.0,930.0,882.78,643.05
2016,8,24,13,45,887.5,111.0,4.1,31.0,909.0,844.95,618.46
2016,8,24,14,0,880.0,112.0,4.1,31.0,888.0,804.68,592.09
2016,8,24,14,15,873.0,110.5,4.05,31.0,860.0,760.21,562.48
2016,8,24,14,30,866.0,109.0,4.0,31.0,832.0,713.71,531.24
2016,8,24,14,45,845.0,114.0,3.95,31.0,794.5,662.17,493.82
2016,8,24,15,0,824.0,119.0,3.9,31.0,757.0,609.45,454.73
2016,8,24,15,15,811.5,116.5,3.85,30.5,716.0,554.89,414.36
2016,8,24,15,30,799.0,114.0,3.8,30.0,675.0,499.92,372.35
2016,8,24,15,45,779.0,112.0,3.75,30.0,628.0,441.96,326.12
2016,8,24,16,0,759.0,110.0,3.7,30.0,581.0,384.98,279.39
2016,8,24,16,15,736.5,106.0,3.5,29.5,530.0,326.7,231.1
2016,8,24,16,30,714.0,102.0,3.3,29.0,479.0,266.52,180.72
2016,8,24,16,45,680.5,97.5,3.1,29.0,425.0,209.25,133.1
2016,8,24,17,0,647.0,93.0,2.9,29.0,371.0,155.72,91.16
2016,8,24,17,15,603.0,86.0,2.6,28.5,316.0,103.41,56.93
2016,8,24,17,30,559.0,79.0,2.3,28.0,261.0,56.67,42.5
2016,8,24,17,45,490.0,71.0,2.05,27.5,207.5,51.22,37.99
2016,8,24,18,0,421.0,63.0,1.8,27.0,154.0,47.71,34.89
2016,8,24,18,15,322.5,50.0,1.75,26.5,107.0,38.1,26.35
2016,8,24,18,30,224.0,37.0,1.7,26.0,60.0,28.88,17.52
2016,8,24,18,45,112.0,18.5,1.65,26.0,30.0,14.64,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,109.0,13.5,1.4,22.5,22.5,41.44,0.0
2016,8,25,6,30,218.0,27.0,1.6,23.0,45.0,116.83,71.11
2016,8,25,6,45,324.5,40.0,1.8,23.5,90.0,186.58,138.34
2016,8,25,7,0,431.0,53.0,2.0,24.0,135.0,267.38,206.65
2016,8,25,7,15,501.0,61.5,2.1,24.0,188.5,336.76,265.43
2016,8,25,7,30,571.0,70.0,2.2,24.0,242.0,412.83,327.66
2016,8,25,7,45,616.0,77.0,2.3,24.5,297.0,478.26,378.98
2016,8,25,8,0,661.0,84.0,2.4,25.0,352.0,546.74,430.69
2016,8,25,8,15,693.5,88.5,2.4,25.0,406.5,606.04,474.4
2016,8,25,8,30,726.0,93.0,2.4,25.0,461.0,663.64,514.49
2016,8,25,8,45,751.5,96.0,2.4,25.5,513.0,717.22,549.34
2016,8,25,9,0,777.0,99.0,2.4,26.0,565.0,770.26,583.02
2016,8,25,9,15,794.0,102.0,2.35,26.0,612.5,815.09,611.2
2016,8,25,9,30,811.0,105.0,2.3,26.0,660.0,858.12,637.78
2016,8,25,9,45,826.5,106.0,2.25,26.5,703.0,887.98,653.96
2016,8,25,10,0,842.0,107.0,2.2,27.0,746.0,922.64,673.21
2016,8,25,10,15,851.0,109.0,2.15,27.0,781.5,949.48,688.44
2016,8,25,10,30,860.0,111.0,2.1,27.0,817.0,973.19,701.66
2016,8,25,10,45,867.0,112.0,2.05,27.5,846.0,990.54,709.43
2016,8,25,11,0,874.0,113.0,2.0,28.0,875.0,1004.41,715.09
2016,8,25,11,15,550.5,283.5,1.95,28.0,767.5,871.22,626.22
2016,8,25,11,30,227.0,454.0,1.9,28.0,660.0,697.57,501.88
2016,8,25,11,45,560.0,283.5,1.9,28.5,802.0,874.8,629.01
2016,8,25,12,0,893.0,113.0,1.9,29.0,944.0,1010.2,713.7
2016,8,25,12,15,893.5,113.0,1.9,29.0,948.5,998.18,704.53
2016,8,25,12,30,894.0,113.0,1.9,29.0,953.0,982.57,694.84
2016,8,25,12,45,627.0,270.5,1.9,29.0,859.0,877.75,627.31
2016,8,25,13,0,360.0,428.0,1.9,29.0,765.0,758.94,542.79
2016,8,25,13,15,622.5,270.0,1.9,29.0,843.0,831.9,599.59
2016,8,25,13,30,885.0,112.0,1.9,29.0,921.0,875.37,629.35
2016,8,25,13,45,880.0,111.0,1.9,29.0,900.5,837.95,605.15
2016,8,25,14,0,875.0,110.0,1.9,29.0,880.0,797.96,579.86
2016,8,25,14,15,681.0,214.0,1.9,29.0,802.0,715.25,523.12
2016,8,25,14,30,487.0,318.0,1.9,29.0,724.0,639.38,467.49
2016,8,25,14,45,428.0,327.0,1.95,29.0,672.5,580.82,426.66
2016,8,25,15,0,369.0,336.0,2.0,29.0,621.0,527.08,388.37
2016,8,25,15,15,337.0,322.5,2.0,29.0,571.5,473.87,350.2
2016,8,25,15,30,305.0,309.0,2.0,29.0,522.0,423.55,313.48
2016,8,25,15,45,359.0,272.0,2.0,29.0,506.0,394.27,291.23
2016,8,25,16,0,413.0,235.0,2.0,29.0,490.0,356.5,261.22
2016,8,25,16,15,508.5,184.0,1.9,28.5,470.0,315.64,226.74
2016,8,25,16,30,604.0,133.0,1.8,28.0,450.0,263.22,181.08
2016,8,25,16,45,620.5,112.5,1.75,28.0,406.5,208.71,134.87
2016,8,25,17,0,637.0,92.0,1.7,28.0,363.0,152.13,88.94
2016,8,25,17,15,592.5,85.0,1.55,27.5,309.0,100.47,55.5
2016,8,25,17,30,548.0,78.0,1.4,27.0,255.0,54.45,40.8
2016,8,25,17,45,481.0,69.5,1.3,26.5,202.0,50.16,37.25
2016,8,25,18,0,414.0,61.0,1.2,26.0,149.0,46.14,33.69
2016,8,25,18,15,316.5,47.5,1.2,25.5,103.0,36.21,24.85
2016,8,25,18,30,219.0,34.0,1.2,25.0,57.0,26.52,15.52
2016,8,25,18,45,109.5,17.0,1.2,25.0,28.5,13.45,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,63.0,14.5,0.7,23.0,19.5,30.36,0.0
2016,8,26,6,30,126.0,29.0,0.8,23.0,39.0,88.97,52.46
2016,8,26,6,45,226.5,45.5,0.9,23.5,81.5,154.67,114.24
2016,8,26,7,0,327.0,62.0,1.0,24.0,124.0,230.25,177.25
2016,8,26,7,15,398.0,74.0,1.0,24.0,175.0,297.06,232.83
2016,8,26,7,30,469.0,86.0,1.0,24.0,226.0,371.26,292.41
2016,8,26,7,45,520.0,94.5,1.05,24.5,279.5,440.64,345.7
2016,8,26,8,0,571.0,103.0,1.1,25.0,333.0,510.22,397.2
2016,8,26,8,15,606.5,109.5,1.0,25.0,386.5,569.96,439.47
2016,8,26,8,30,642.0,116.0,0.9,25.0,440.0,631.05,481.06
2016,8,26,8,45,501.0,177.0,0.85,25.5,447.0,609.43,459.91
2016,8,26,9,0,360.0,238.0,0.8,26.0,454.0,567.16,424.98
2016,8,26,9,15,351.5,263.5,0.7,26.0,488.5,599.59,445.25
2016,8,26,9,30,343.0,289.0,0.6,26.0,523.0,629.91,462.79
2016,8,26,9,45,388.0,293.0,0.5,26.5,574.0,683.57,496.01
2016,8,26,10,0,433.0,297.0,0.4,27.0,625.0,750.77,536.2
2016,8,26,10,15,612.0,220.5,0.45,27.0,708.5,853.78,605.48
2016,8,26,10,30,791.0,144.0,0.5,27.0,792.0,950.15,663.59
2016,8,26,10,45,556.0,275.5,0.6,27.5,739.0,866.34,608.08
2016,8,26,11,0,321.0,407.0,0.7,28.0,686.0,760.21,534.73
2016,8,26,11,15,323.5,417.5,0.8,28.0,705.0,771.98,544.23
2016,8,26,11,30,326.0,428.0,0.9,28.0,724.0,782.01,551.23
2016,8,26,11,45,348.5,423.5,1.0,28.5,744.5,794.75,559.68
2016,8,26,12,0,371.0,419.0,1.1,29.0,765.0,805.6,566.89
2016,8,26,12,15,605.0,282.0,1.2,29.0,848.5,898.57,633.85
2016,8,26,12,30,839.0,145.0,1.3,29.0,932.0,960.63,674.38
2016,8,26,12,45,837.0,145.5,1.4,29.0,928.0,940.33,662.55
2016,8,26,13,0,835.0,146.0,1.5,29.0,924.0,916.92,649.63
2016,8,26,13,15,471.5,299.5,1.55,29.0,738.0,724.75,521.97
2016,8,26,13,30,108.0,453.0,1.6,29.0,552.0,525.22,379.04
2016,8,26,13,45,108.5,442.5,1.7,29.0,540.0,508.46,369.51
2016,8,26,14,0,109.0,432.0,1.8,29.0,528.0,491.43,358.43
2016,8,26,14,15,321.0,368.5,1.9,29.0,637.5,586.35,429.97
2016,8,26,14,30,533.0,305.0,2.0,29.0,747.0,659.34,483.43
2016,8,26,14,45,530.0,287.5,2.1,29.0,711.0,611.69,450.24
2016,8,26,15,0,527.0,270.0,2.2,29.0,675.0,563.28,416.5
2016,8,26,15,15,438.0,283.0,2.25,28.5,607.0,493.75,366.56
2016,8,26,15,30,349.0,296.0,2.3,28.0,539.0,433.69,322.79
2016,8,26,15,45,235.5,286.5,2.35,28.0,446.0,354.49,264.34
2016,8,26,16,0,122.0,277.0,2.4,28.0,353.0,285.94,213.98
2016,8,26,16,15,160.0,251.0,2.35,27.5,340.5,265.34,197.84
2016,8,26,16,30,198.0,225.0,2.3,27.0,328.0,240.3,177.2
2016,8,26,16,45,185.0,199.5,2.25,27.0,287.5,201.36,146.85
2016,8,26,17,0,172.0,174.0,2.2,27.0,247.0,164.31,118.58
2016,8,26,17,15,160.5,149.5,2.1,26.5,209.5,130.01,94.07
2016,8,26,17,30,149.0,125.0,2.0,26.0,172.0,97.95,77.75
2016,8,26,17,45,128.5,101.5,1.9,25.5,136.0,80.98,63.55
2016,8,26,18,0,108.0,78.0,1.8,25.0,100.0,63.46,48.47
2016,8,26,18,15,75.0,55.5,1.8,24.5,68.5,46.08,33.17
2016,8,26,18,30,42.0,33.0,1.8,24.0,37.0,28.2,16.65
2016,8,26,18,45,21.0,16.5,1.85,24.0,18.5,15.73,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,76.0,13.5,0.6,22.0,19.5,32.85,0.0
2016,8,27,6,30,152.0,27.0,0.7,22.0,39.0,94.42,54.45
2016,8,27,6,45,255.0,42.5,0.8,22.5,82.0,162.03,119.9
2016,8,27,7,0,358.0,58.0,0.9,23.0,125.0,239.31,184.68
2016,8,27,7,15,428.0,68.5,0.9,23.5,176.0,308.93,242.2
2016,8,27,7,30,498.0,79.0,0.9,24.0,227.0,383.57,301.51
2016,8,27,7,45,546.5,87.0,0.9,24.5,281.0,448.7,351.26
2016,8,27,8,0,595.0,95.0,0.9,25.0,335.0,517.31,401.5
2016,8,27,8,15,629.5,101.0,0.75,25.0,388.0,576.8,442.72
2016,8,27,8,30,664.0,107.0,0.6,25.0,441.0,637.52,482.72
2016,8,27,8,45,690.5,111.5,0.45,25.5,492.5,691.0,513.85
2016,8,27,9,0,717.0,116.0,0.3,26.0,544.0,744.22,543.49
2016,8,27,9,15,736.0,120.0,0.4,26.5,591.0,786.26,568.88
2016,8,27,9,30,755.0,124.0,0.5,27.0,638.0,830.33,595.48
2016,8,27,9,45,767.5,128.0,0.6,27.5,679.5,866.58,616.85
2016,8,27,10,0,780.0,132.0,0.7,28.0,721.0,900.38,636.67
2016,8,27,10,15,791.0,134.5,0.8,28.0,756.5,928.4,654.14
2016,8,27,10,30,802.0,137.0,0.9,28.0,792.0,953.51,669.92
2016,8,27,10,45,808.0,140.0,1.05,28.0,820.5,971.07,682.06
2016,8,27,11,0,814.0,143.0,1.2,28.0,849.0,985.26,692.24
2016,8,27,11,15,536.5,294.5,1.3,28.0,764.5,869.05,617.17
2016,8,27,11,30,259.0,446.0,1.4,28.0,680.0,733.65,522.63
2016,8,27,11,45,166.5,445.0,1.5,28.5,596.5,623.67,448.15
2016,8,27,12,0,74.0,444.0,1.6,29.0,513.0,515.07,371.85
2016,8,27,12,15,455.0,295.0,1.65,29.0,720.5,762.85,551.97
2016,8,27,12,30,836.0,146.0,1.7,29.0,928.0,958.35,679.99
2016,8,27,12,45,601.5,284.5,1.8,29.0,846.0,866.8,618.87
2016,8,27,13,0,367.0,423.0,1.9,29.0,764.0,760.45,544.23
2016,8,27,13,15,595.5,284.5,1.95,29.0,830.0,820.89,592.17
2016,8,27,13,30,824.0,146.0,2.0,29.0,896.0,858.46,619.59
2016,8,27,13,45,515.0,291.0,2.05,29.0,756.0,711.67,518.22
2016,8,27,14,0,206.0,436.0,2.1,29.0,616.0,573.97,417.69
2016,8,27,14,15,161.5,419.5,2.1,29.0,558.0,512.66,375.38
2016,8,27,14,30,117.0,403.0,2.1,29.0,500.0,455.03,334.55
2016,8,27,14,45,204.5,377.5,2.15,29.0,538.0,479.19,353.92
2016,8,27,15,0,292.0,352.0,2.2,29.0,576.0,494.12,365.53
2016,8,27,15,15,515.0,243.5,2.15,28.5,611.5,500.68,372.41
2016,8,27,15,30,738.0,135.0,2.1,28.0,647.0,484.96,360.59
2016,8,27,15,45,716.5,132.5,2.1,28.0,600.0,426.16,314.28
2016,8,27,16,0,695.0,130.0,2.1,28.0,553.0,371.08,269.64
2016,8,27,16,15,669.5,124.5,2.0,28.0,503.0,313.73,222.26
2016,8,27,16,30,644.0,119.0,1.9,28.0,453.0,258.77,176.3
2016,8,27,16,45,611.5,112.0,1.85,28.0,400.5,203.86,131.35
2016,8,27,17,0,579.0,105.0,1.8,28.0,348.0,152.73,92.0
2016,8,27,17,15,532.5,96.5,1.65,27.5,294.5,103.49,60.74
2016,8,27,17,30,486.0,88.0,1.5,27.0,241.0,62.79,47.86
2016,8,27,17,45,422.0,76.5,1.4,26.5,189.5,55.85,42.05
2016,8,27,18,0,358.0,65.0,1.3,26.0,138.0,48.7,35.79
2016,8,27,18,15,264.0,49.0,1.3,25.5,93.5,37.54,25.84
2016,8,27,18,30,170.0,33.0,1.3,25.0,49.0,25.84,14.38
2016,8,27,18,45,85.0,16.5,1.3,25.0,24.5,15.73,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,64.0,13.5,1.7,21.5,18.0,29.72,0.0
2016,8,28,6,30,128.0,27.0,1.9,22.0,36.0,86.55,48.18
2016,8,28,6,45,224.0,44.0,2.1,22.5,78.5,152.57,113.14
2016,8,28,7,0,320.0,61.0,2.3,23.0,121.0,226.71,176.06
2016,8,28,7,15,390.0,73.5,2.35,23.5,171.5,293.27,232.15
2016,8,28,7,30,460.0,86.0,2.4,24.0,222.0,367.12,292.31
2016,8,28,7,45,510.0,95.0,2.45,24.5,275.0,435.89,346.4
2016,8,28,8,0,560.0,104.0,2.5,25.0,328.0,504.94,398.85
2016,8,28,8,15,596.0,111.0,2.6,25.0,381.0,565.13,443.95
2016,8,28,8,30,632.0,118.0,2.7,25.0,434.0,626.72,488.95
2016,8,28,8,45,662.5,121.5,2.8,25.5,485.5,680.96,525.97
2016,8,28,9,0,693.0,125.0,2.9,26.0,537.0,735.29,561.84
2016,8,28,9,15,712.5,129.0,2.95,26.0,584.0,780.42,591.55
2016,8,28,9,30,732.0,133.0,3.0,26.0,631.0,824.16,620.02
2016,8,28,9,45,752.5,134.0,3.15,26.5,673.5,859.68,642.01
2016,8,28,10,0,773.0,135.0,3.3,27.0,716.0,897.34,665.33
2016,8,28,10,15,517.0,262.0,3.35,27.0,659.5,802.49,596.77
2016,8,28,10,30,261.0,389.0,3.4,27.0,603.0,681.76,505.13
2016,8,28,10,45,241.0,408.5,3.45,27.5,611.5,670.13,495.61
2016,8,28,11,0,221.0,428.0,3.5,28.0,620.0,670.14,493.38
2016,8,28,11,15,265.0,430.0,3.5,28.0,665.5,726.85,532.88
2016,8,28,11,30,309.0,432.0,3.5,28.0,711.0,769.57,562.28
2016,8,28,11,45,566.5,291.0,3.55,28.5,811.5,888.89,649.35
2016,8,28,12,0,824.0,150.0,3.6,29.0,912.0,987.09,714.22
2016,8,28,12,15,825.0,150.0,3.65,29.0,917.0,966.82,700.37
2016,8,28,12,30,826.0,150.0,3.7,29.0,922.0,952.19,691.18
2016,8,28,12,45,829.5,147.0,3.75,29.0,919.5,933.77,679.52
2016,8,28,13,0,833.0,144.0,3.8,29.0,917.0,912.09,665.77
2016,8,28,13,15,830.5,143.0,3.8,29.0,905.0,883.73,647.33
2016,8,28,13,30,828.0,142.0,3.8,29.0,893.0,852.55,627.01
2016,8,28,13,45,827.5,138.0,3.85,29.0,874.0,817.53,604.26
2016,8,28,14,0,827.0,134.0,3.9,29.0,855.0,779.83,579.53
2016,8,28,14,15,819.5,132.5,3.9,29.0,827.5,736.68,550.63
2016,8,28,14,30,812.0,131.0,3.9,29.0,800.0,692.75,519.86
2016,8,28,14,45,548.5,241.0,3.95,29.0,684.5,580.54,435.25
2016,8,28,15,0,285.0,351.0,4.0,29.0,569.0,488.72,364.93
2016,8,28,15,15,262.5,334.0,3.95,28.5,525.5,441.91,331.29
2016,8,28,15,30,240.0,317.0,3.9,28.0,482.0,398.87,299.7
2016,8,28,15,45,468.5,222.0,3.85,28.0,516.0,395.5,295.64
2016,8,28,16,0,697.0,127.0,3.8,28.0,550.0,367.83,269.26
2016,8,28,16,15,672.0,121.5,3.65,27.5,500.0,310.54,221.57
2016,8,28,16,30,647.0,116.0,3.5,27.0,450.0,255.56,175.28
2016,8,28,16,45,614.5,109.0,3.4,27.0,397.0,200.5,129.61
2016,8,28,17,0,582.0,102.0,3.3,27.0,344.0,149.21,89.83
2016,8,28,17,15,535.5,94.0,2.9,26.5,290.5,100.27,58.86
2016,8,28,17,30,489.0,86.0,2.5,26.0,237.0,61.39,46.9
2016,8,28,17,45,422.0,74.5,2.15,26.0,186.0,54.47,40.97
2016,8,28,18,0,355.0,63.0,1.8,26.0,135.0,47.26,34.54
2016,8,28,18,15,259.5,47.5,1.65,25.5,90.5,36.45,24.86
2016,8,28,18,30,164.0,32.0,1.5,25.0,46.0,25.11,13.39
2016,8,28,18,45,82.0,16.0,1.4,24.5,23.0,15.25,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,63.0,13.0,2.9,22.0,17.5,29.0,0.0
2016,8,29,6,30,126.0,26.0,3.1,22.0,35.0,84.37,45.11
2016,8,29,6,45,233.0,41.5,3.3,22.5,77.5,153.12,113.51
2016,8,29,7,0,340.0,57.0,3.5,23.0,120.0,230.92,179.74
2016,8,29,7,15,412.5,68.0,3.65,23.0,170.5,298.09,237.42
2016,8,29,7,30,485.0,79.0,3.8,23.0,221.0,377.1,303.07
2016,8,29,7,45,545.0,84.0,3.95,23.5,276.0,445.17,357.85
2016,8,29,8,0,605.0,89.0,4.1,24.0,331.0,517.74,414.35
2016,8,29,8,15,639.5,95.0,4.2,24.5,384.5,577.66,459.23
2016,8,29,8,30,674.0,101.0,4.3,25.0,438.0,638.79,503.25
2016,8,29,8,45,372.5,178.0,4.4,25.5,368.0,510.39,400.21
2016,8,29,9,0,71.0,255.0,4.5,26.0,298.0,324.18,250.31
2016,8,29,9,15,103.5,285.0,4.55,26.0,352.5,385.87,297.74
2016,8,29,9,30,136.0,315.0,4.6,26.0,407.0,462.1,354.47
2016,8,29,9,45,150.0,338.0,4.65,26.5,446.0,502.02,382.39
2016,8,29,10,0,164.0,361.0,4.7,27.0,485.0,541.89,410.01
2016,8,29,10,15,224.0,372.0,4.7,27.0,549.5,612.71,461.8
2016,8,29,10,30,284.0,383.0,4.7,27.0,614.0,698.19,522.65
2016,8,29,10,45,274.0,401.0,4.75,27.5,630.5,708.36,527.2
2016,8,29,11,0,264.0,419.0,4.8,28.0,647.0,716.77,530.94
2016,8,29,11,15,143.0,375.0,4.8,28.0,499.0,533.54,398.27
2016,8,29,11,30,22.0,331.0,4.8,28.0,351.0,340.07,253.67
2016,8,29,11,45,453.5,219.0,4.8,28.5,637.5,702.71,529.58
2016,8,29,12,0,885.0,107.0,4.8,29.0,924.0,994.94,727.94
2016,8,29,12,15,492.0,284.5,4.8,29.0,739.5,788.31,582.99
2016,8,29,12,30,99.0,462.0,4.8,29.0,555.0,549.97,404.52
2016,8,29,12,45,87.0,453.0,4.85,29.0,534.5,524.47,387.07
2016,8,29,13,0,75.0,444.0,4.9,29.0,514.0,499.31,369.01
2016,8,29,13,15,186.5,440.0,4.9,29.0,610.0,595.33,440.86
2016,8,29,13,30,298.0,436.0,4.9,29.0,706.0,681.39,503.7
2016,8,29,13,45,579.5,273.0,4.9,29.0,782.5,747.12,557.45
2016,8,29,14,0,861.0,110.0,4.9,29.0,859.0,782.97,586.29
2016,8,29,14,15,474.0,249.5,4.9,28.5,660.0,591.44,446.43
2016,8,29,14,30,87.0,389.0,4.9,28.0,461.0,420.42,314.78
2016,8,29,14,45,454.0,248.5,4.9,28.0,596.5,525.55,399.43
2016,8,29,15,0,821.0,108.0,4.9,28.0,732.0,592.11,450.99
2016,8,29,15,15,808.0,105.5,4.8,27.5,690.5,537.89,408.97
2016,8,29,15,30,795.0,103.0,4.7,27.0,649.0,480.93,364.17
2016,8,29,15,45,774.5,101.5,4.65,27.0,602.0,423.32,316.93
2016,8,29,16,0,754.0,100.0,4.6,27.0,555.0,366.75,269.32
2016,8,29,16,15,730.5,96.0,4.4,26.5,504.5,308.4,219.81
2016,8,29,16,30,707.0,92.0,4.2,26.0,454.0,252.08,171.48
2016,8,29,16,45,353.5,109.0,4.05,26.0,290.0,151.81,102.21
2016,8,29,17,0,0.0,126.0,3.9,26.0,126.0,113.22,86.15
2016,8,29,17,15,0.0,106.5,3.55,25.5,106.5,95.53,72.34
2016,8,29,17,30,0.0,87.0,3.2,25.0,87.0,78.12,61.37
2016,8,29,17,45,0.0,68.0,2.85,25.0,68.0,61.65,47.24
2016,8,29,18,0,0.0,49.0,2.5,25.0,49.0,45.0,32.72
2016,8,29,18,15,0.0,32.5,2.35,24.5,32.5,30.19,19.67
2016,8,29,18,30,0.0,16.0,2.2,24.0,16.0,14.84,5.32
2016,8,29,18,45,0.0,8.0,2.05,24.0,8.0,7.63,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,75.0,12.5,2.15,22.0,17.5,31.73,0.0
2016,8,30,6,30,150.0,25.0,2.4,22.0,35.0,90.58,46.46
2016,8,30,6,45,256.5,39.5,2.65,22.5,77.5,159.84,118.24
2016,8,30,7,0,363.0,54.0,2.9,23.0,120.0,237.63,184.67
2016,8,30,7,15,434.5,64.5,2.95,23.5,171.0,308.78,244.89
2016,8,30,7,30,506.0,75.0,3.0,24.0,222.0,384.62,307.03
2016,8,30,7,45,364.5,116.0,3.05,24.5,234.0,368.84,294.1
2016,8,30,8,0,223.0,157.0,3.1,25.0,246.0,330.81,262.24
2016,8,30,8,15,450.0,128.5,3.15,25.0,341.0,477.75,379.0
2016,8,30,8,30,677.0,100.0,3.2,25.0,436.0,640.26,501.87
2016,8,30,8,45,559.5,157.0,3.25,25.5,455.5,634.56,492.73
2016,8,30,9,0,442.0,214.0,3.3,26.0,475.0,622.08,478.62
2016,8,30,9,15,605.5,164.0,3.35,26.0,554.0,728.29,557.68
