Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,9,30,769.0,114.0,3.4,26.0,633.0,832.56,628.54
2016,8,30,9,45,573.0,216.5,3.5,26.5,617.0,784.77,591.3
2016,8,30,10,0,377.0,319.0,3.6,27.0,601.0,710.8,532.26
2016,8,30,10,15,424.0,315.5,3.65,27.0,648.0,770.28,574.12
2016,8,30,10,30,471.0,312.0,3.7,27.0,695.0,817.85,606.78
2016,8,30,10,45,350.5,368.5,3.75,27.5,659.0,749.65,554.35
2016,8,30,11,0,230.0,425.0,3.8,28.0,623.0,676.49,498.69
2016,8,30,11,15,218.5,438.5,3.8,28.0,630.5,677.15,498.49
2016,8,30,11,30,207.0,452.0,3.8,28.0,638.0,676.53,497.09
2016,8,30,11,45,326.0,420.0,3.85,28.5,718.5,769.24,563.07
2016,8,30,12,0,445.0,388.0,3.9,29.0,799.0,856.45,623.18
2016,8,30,12,15,386.0,417.5,3.9,29.0,775.0,810.21,589.63
2016,8,30,12,30,327.0,447.0,3.9,29.0,751.0,772.19,562.12
2016,8,30,12,45,180.0,413.5,3.95,29.0,581.0,580.96,427.57
2016,8,30,13,0,33.0,380.0,4.0,29.0,411.0,397.87,293.59
2016,8,30,13,15,436.0,256.5,3.95,29.0,650.5,650.21,486.7
2016,8,30,13,30,839.0,133.0,3.9,29.0,890.0,851.86,628.76
2016,8,30,13,45,525.5,282.0,3.9,29.0,752.5,710.46,526.57
2016,8,30,14,0,212.0,431.0,3.9,29.0,615.0,573.77,423.36
2016,8,30,14,15,118.5,370.5,3.8,28.5,473.0,435.89,324.72
2016,8,30,14,30,25.0,310.0,3.7,28.0,331.0,304.66,227.73
2016,8,30,14,45,54.0,330.0,3.65,28.0,372.0,338.7,254.11
2016,8,30,15,0,83.0,350.0,3.6,28.0,413.0,368.05,276.23
2016,8,30,15,15,232.0,315.0,3.45,28.0,477.0,409.39,307.95
2016,8,30,15,30,381.0,280.0,3.3,28.0,541.0,433.2,324.68
2016,8,30,15,45,344.5,266.0,3.2,28.0,489.0,379.8,283.58
2016,8,30,16,0,308.0,252.0,3.1,28.0,437.0,330.18,245.24
2016,8,30,16,15,343.5,220.0,2.85,27.5,408.5,292.11,214.18
2016,8,30,16,30,379.0,188.0,2.6,27.0,380.0,249.93,178.82
2016,8,30,16,45,346.0,169.5,2.4,27.0,329.5,201.69,140.75
2016,8,30,17,0,313.0,151.0,2.2,27.0,279.0,157.56,107.62
2016,8,30,17,15,281.5,132.5,1.95,26.5,234.0,117.72,81.27
2016,8,30,17,30,250.0,114.0,1.7,26.0,189.0,86.08,67.75
2016,8,30,17,45,207.5,93.0,1.45,26.0,146.5,71.62,55.43
2016,8,30,18,0,165.0,72.0,1.2,26.0,104.0,56.55,42.26
2016,8,30,18,15,107.5,50.0,1.15,25.5,68.0,40.11,27.74
2016,8,30,18,30,50.0,28.0,1.1,25.0,32.0,24.05,11.36
2016,8,30,18,45,25.0,14.0,1.05,25.0,16.0,13.34,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,42.0,12.5,1.95,22.0,15.0,23.03,0.0
2016,8,31,6,30,84.0,25.0,2.1,22.0,30.0,63.28,29.44
2016,8,31,6,45,183.5,43.5,2.3,22.5,71.5,137.64,101.48
2016,8,31,7,0,283.0,62.0,2.5,23.0,113.0,212.79,165.1
2016,8,31,7,15,354.5,76.0,2.45,23.5,163.0,279.81,221.53
2016,8,31,7,30,426.0,90.0,2.4,24.0,213.0,354.34,282.23
2016,8,31,7,45,489.0,97.0,2.35,24.5,267.5,422.24,335.83
2016,8,31,8,0,552.0,104.0,2.3,25.0,322.0,500.85,395.4
2016,8,31,8,15,399.5,155.0,2.35,25.5,325.0,473.01,370.72
2016,8,31,8,30,247.0,206.0,2.4,26.0,328.0,422.88,328.93
2016,8,31,8,45,472.0,164.0,2.5,27.0,430.5,573.85,443.38
2016,8,31,9,0,697.0,122.0,2.6,28.0,533.0,736.27,557.61
2016,8,31,9,15,717.0,126.0,2.65,28.0,580.0,781.89,586.43
2016,8,31,9,30,737.0,130.0,2.7,28.0,627.0,822.09,612.12
2016,8,31,9,45,486.5,241.0,2.75,28.5,578.0,732.3,544.93
2016,8,31,10,0,236.0,352.0,2.8,29.0,529.0,600.7,445.1
2016,8,31,10,15,184.0,374.0,2.8,29.0,516.0,576.9,426.63
2016,8,31,10,30,132.0,396.0,2.8,29.0,503.0,550.21,405.46
2016,8,31,10,45,179.5,410.5,2.85,29.5,561.5,612.0,448.67
2016,8,31,11,0,227.0,425.0,2.9,30.0,620.0,673.74,490.52
2016,8,31,11,15,243.5,433.5,2.9,30.0,647.5,697.21,505.89
2016,8,31,11,30,260.0,442.0,2.9,30.0,675.0,731.45,528.47
2016,8,31,11,45,227.5,454.5,2.9,30.0,661.0,695.46,502.76
2016,8,31,12,0,195.0,467.0,2.9,30.0,647.0,670.53,484.74
2016,8,31,12,15,265.5,453.5,2.9,30.0,699.5,728.98,526.14
2016,8,31,12,30,336.0,440.0,2.9,30.0,752.0,773.83,557.53
2016,8,31,12,45,330.5,441.5,2.95,30.5,747.5,758.21,545.71
2016,8,31,13,0,325.0,443.0,3.0,31.0,743.0,741.35,533.53
2016,8,31,13,15,303.0,440.5,3.0,31.0,717.0,704.88,508.75
2016,8,31,13,30,281.0,438.0,3.0,31.0,691.0,668.61,484.04
2016,8,31,13,45,533.5,299.0,3.0,31.0,765.0,732.61,534.85
2016,8,31,14,0,786.0,160.0,3.0,31.0,839.0,772.45,566.73
2016,8,31,14,15,777.5,158.0,2.95,31.0,811.0,728.48,536.49
2016,8,31,14,30,769.0,156.0,2.9,31.0,783.0,682.96,504.49
2016,8,31,14,45,760.5,152.0,2.85,31.0,748.5,634.26,469.65
2016,8,31,15,0,752.0,148.0,2.8,31.0,714.0,584.48,433.21
2016,8,31,15,15,737.0,144.0,2.7,30.5,672.5,528.4,392.01
2016,8,31,15,30,722.0,140.0,2.6,30.0,631.0,473.84,350.6
2016,8,31,15,45,704.0,135.0,2.55,30.0,585.0,417.48,306.07
2016,8,31,16,0,686.0,130.0,2.5,30.0,539.0,362.1,261.09
2016,8,31,16,15,659.5,124.5,2.35,29.5,488.5,304.96,214.37
2016,8,31,16,30,633.0,119.0,2.2,29.0,438.0,250.36,169.2
2016,8,31,16,45,599.5,111.5,2.05,29.0,385.0,195.62,124.71
2016,8,31,17,0,566.0,104.0,1.9,29.0,332.0,144.85,86.42
2016,8,31,17,15,517.0,95.0,1.7,28.5,278.5,96.2,57.05
2016,8,31,17,30,468.0,86.0,1.5,28.0,225.0,61.71,46.75
2016,8,31,17,45,401.0,73.5,1.3,27.5,174.5,54.08,40.32
2016,8,31,18,0,334.0,61.0,1.1,27.0,124.0,46.05,33.25
2016,8,31,18,15,235.5,44.0,1.05,26.5,81.0,33.94,22.43
2016,8,31,18,30,137.0,27.0,1.0,26.0,38.0,21.23,8.48
2016,8,31,18,45,68.5,13.5,0.95,26.0,19.0,12.87,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,62.0,12.0,1.6,22.5,16.0,27.87,0.0
2016,9,1,6,30,124.0,24.0,1.9,23.0,32.0,80.51,35.98
2016,9,1,6,45,221.0,41.5,2.25,23.5,73.5,149.77,109.88
2016,9,1,7,0,318.0,59.0,2.6,24.0,115.0,224.9,173.79
2016,9,1,7,15,389.0,71.5,2.5,24.5,166.0,291.88,230.2
2016,9,1,7,30,460.0,84.0,2.4,25.0,217.0,366.31,290.63
2016,9,1,7,45,511.0,93.5,2.35,25.5,270.5,436.28,345.32
2016,9,1,8,0,562.0,103.0,2.3,26.0,324.0,506.67,398.27
2016,9,1,8,15,598.0,110.0,2.3,26.5,377.0,566.99,441.95
2016,9,1,8,30,634.0,117.0,2.3,27.0,430.0,628.67,485.18
2016,9,1,8,45,659.5,123.0,2.35,28.0,481.0,681.88,519.6
2016,9,1,9,0,685.0,129.0,2.4,29.0,532.0,734.79,552.51
2016,9,1,9,15,705.5,133.5,2.4,29.0,579.0,781.0,582.03
2016,9,1,9,30,726.0,138.0,2.4,29.0,626.0,825.86,610.29
2016,9,1,9,45,404.5,241.0,2.4,29.5,516.0,656.94,487.78
2016,9,1,10,0,83.0,344.0,2.4,30.0,406.0,433.75,320.53
2016,9,1,10,15,138.5,370.0,2.4,30.0,479.5,528.82,389.75
2016,9,1,10,30,194.0,396.0,2.4,30.0,553.0,611.44,447.22
2016,9,1,10,45,194.0,412.0,2.45,30.5,573.5,628.34,456.69
2016,9,1,11,0,194.0,428.0,2.5,31.0,594.0,644.16,465.82
2016,9,1,11,15,216.5,436.5,2.5,31.0,626.5,673.47,485.56
2016,9,1,11,30,239.0,445.0,2.5,31.0,659.0,701.72,504.38
2016,9,1,11,45,275.5,443.0,2.55,31.0,693.0,742.96,532.35
2016,9,1,12,0,312.0,441.0,2.6,31.0,727.0,770.36,551.11
2016,9,1,12,15,319.0,443.5,2.6,31.0,737.0,771.21,551.38
2016,9,1,12,30,326.0,446.0,2.6,31.0,747.0,770.27,550.72
2016,9,1,12,45,567.0,304.5,2.65,31.0,826.0,851.84,612.22
2016,9,1,13,0,808.0,163.0,2.7,31.0,905.0,911.85,654.27
2016,9,1,13,15,805.0,162.0,2.7,31.0,892.5,882.41,634.98
2016,9,1,13,30,802.0,161.0,2.7,31.0,880.0,850.22,614.59
2016,9,1,13,45,793.0,161.5,2.7,31.0,858.5,811.99,590.13
2016,9,1,14,0,784.0,162.0,2.7,31.0,837.0,771.77,564.19
2016,9,1,14,15,775.5,159.5,2.65,31.0,808.5,727.32,534.21
2016,9,1,14,30,767.0,157.0,2.6,31.0,780.0,681.34,502.04
2016,9,1,14,45,698.0,186.5,2.6,31.0,733.5,624.06,460.51
2016,9,1,15,0,629.0,216.0,2.6,31.0,687.0,571.16,421.47
2016,9,1,15,15,591.0,215.0,2.5,30.5,637.5,512.77,379.05
2016,9,1,15,30,553.0,214.0,2.4,30.0,588.0,456.35,337.11
2016,9,1,15,45,437.5,229.5,2.35,30.0,512.5,385.26,283.56
2016,9,1,16,0,322.0,245.0,2.3,30.0,437.0,328.18,240.69
2016,9,1,16,15,198.5,227.0,2.15,29.5,342.0,255.5,187.7
2016,9,1,16,30,75.0,209.0,2.0,29.0,247.0,198.51,147.71
2016,9,1,16,45,66.5,186.0,1.9,29.0,216.5,170.51,126.58
2016,9,1,17,0,58.0,163.0,1.8,29.0,186.0,143.76,106.51
2016,9,1,17,15,48.0,138.0,1.6,28.5,155.0,116.86,86.89
2016,9,1,17,30,38.0,113.0,1.4,28.0,124.0,93.2,73.1
2016,9,1,17,45,25.0,88.5,1.25,27.5,95.0,74.28,57.23
2016,9,1,18,0,12.0,64.0,1.1,27.0,66.0,56.43,41.86
2016,9,1,18,15,6.0,40.5,1.05,26.5,41.5,36.43,24.38
2016,9,1,18,30,0.0,17.0,1.0,26.0,17.0,15.78,3.99
2016,9,1,18,45,0.0,8.5,1.0,26.0,8.5,8.1,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,4.29,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,8.33,0.0
2016,9,2,6,45,0.0,25.0,2.1,22.5,25.0,23.2,12.87
2016,9,2,7,0,0.0,41.0,2.3,23.0,41.0,38.26,25.7
2016,9,2,7,15,0.0,60.5,2.3,23.5,60.5,57.71,41.96
2016,9,2,7,30,0.0,80.0,2.3,24.0,80.0,76.99,57.8
2016,9,2,7,45,0.0,101.0,2.3,24.5,101.0,97.78,74.51
2016,9,2,8,0,0.0,122.0,2.3,25.0,122.0,118.48,90.78
2016,9,2,8,15,3.0,141.0,2.2,25.0,142.5,139.09,106.95
2016,9,2,8,30,6.0,160.0,2.1,25.0,163.0,159.97,123.08
2016,9,2,8,45,3.0,135.5,2.05,25.5,137.0,131.43,99.81
2016,9,2,9,0,0.0,111.0,2.0,26.0,111.0,104.27,77.8
2016,9,2,9,15,11.0,178.5,1.9,26.5,186.0,180.78,137.42
2016,9,2,9,30,22.0,246.0,1.8,27.0,261.0,259.44,196.58
2016,9,2,9,45,28.0,272.5,1.7,27.5,293.0,304.52,228.97
2016,9,2,10,0,34.0,299.0,1.6,28.0,325.0,337.95,252.28
2016,9,2,10,15,101.5,347.5,1.5,28.0,428.5,454.86,337.54
2016,9,2,10,30,169.0,396.0,1.4,28.0,532.0,587.18,429.21
2016,9,2,10,45,251.5,396.0,1.35,28.5,607.0,681.77,492.17
2016,9,2,11,0,334.0,396.0,1.3,29.0,682.0,763.29,544.82
2016,9,2,11,15,518.0,309.5,1.3,29.0,766.0,866.72,615.37
2016,9,2,11,30,702.0,223.0,1.3,29.0,850.0,961.47,676.86
2016,9,2,11,45,698.5,229.5,1.3,29.5,861.0,958.4,672.02
2016,9,2,12,0,695.0,236.0,1.3,30.0,872.0,952.11,666.52
2016,9,2,12,15,696.5,236.5,1.35,30.0,876.5,941.48,660.58
2016,9,2,12,30,698.0,237.0,1.4,30.0,881.0,927.79,652.84
2016,9,2,12,45,514.5,335.5,1.45,30.0,809.0,832.91,589.04
2016,9,2,13,0,331.0,434.0,1.5,30.0,737.0,737.83,523.67
2016,9,2,13,15,298.0,436.5,1.5,30.0,706.5,696.41,496.68
2016,9,2,13,30,265.0,439.0,1.5,30.0,676.0,655.75,469.42
2016,9,2,13,45,243.0,431.5,1.55,30.0,645.5,611.92,440.53
2016,9,2,14,0,221.0,424.0,1.6,30.0,615.0,573.87,415.07
2016,9,2,14,15,448.0,317.0,1.65,30.0,685.0,632.42,460.83
2016,9,2,14,30,675.0,210.0,1.7,30.0,755.0,666.11,487.51
2016,9,2,14,45,506.5,269.5,1.8,30.0,668.5,575.41,422.23
2016,9,2,15,0,338.0,329.0,1.9,30.0,582.0,498.62,366.55
2016,9,2,15,15,216.5,318.0,1.95,29.5,476.5,402.49,298.02
2016,9,2,15,30,95.0,307.0,2.0,29.0,371.0,320.42,238.67
2016,9,2,15,45,178.0,281.0,2.05,29.0,390.0,322.39,240.07
2016,9,2,16,0,261.0,255.0,2.1,29.0,409.0,313.72,231.76
2016,9,2,16,15,416.5,196.0,2.05,28.5,415.0,289.39,208.74
2016,9,2,16,30,572.0,137.0,2.0,28.0,421.0,248.55,170.08
2016,9,2,16,45,538.5,127.0,1.95,28.0,369.0,194.94,126.96
2016,9,2,17,0,505.0,117.0,1.9,28.0,317.0,145.66,90.18
2016,9,2,17,15,455.0,106.0,1.75,27.5,264.5,98.9,62.2
2016,9,2,17,30,405.0,95.0,1.6,27.0,212.0,68.6,52.77
2016,9,2,17,45,336.5,79.5,1.5,26.5,162.5,58.87,44.49
2016,9,2,18,0,268.0,64.0,1.4,26.0,113.0,48.6,35.44
2016,9,2,18,15,179.5,44.0,1.3,25.5,71.5,34.1,22.46
2016,9,2,18,30,91.0,24.0,1.2,25.0,30.0,19.9,5.06
2016,9,2,18,45,45.5,12.0,1.2,25.0,15.0,11.44,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,43.0,11.0,1.75,21.5,14.0,21.92,0.0
2016,9,3,6,30,86.0,22.0,1.9,22.0,28.0,59.48,20.7
2016,9,3,6,45,180.0,42.0,2.05,22.5,68.5,135.56,99.28
2016,9,3,7,0,274.0,62.0,2.2,23.0,109.0,209.96,162.52
2016,9,3,7,15,345.0,76.5,2.2,23.5,159.0,276.81,218.84
2016,9,3,7,30,416.0,91.0,2.2,24.0,209.0,351.17,279.43
2016,9,3,7,45,471.0,101.0,2.25,24.5,262.5,417.29,331.7
2016,9,3,8,0,526.0,111.0,2.3,25.0,316.0,487.98,385.61
2016,9,3,8,15,563.0,119.0,2.25,25.5,368.5,553.05,432.88
2016,9,3,8,30,600.0,127.0,2.2,26.0,421.0,615.16,476.45
2016,9,3,8,45,632.0,131.5,2.15,26.5,472.5,670.49,513.77
2016,9,3,9,0,664.0,136.0,2.1,27.0,524.0,726.04,549.21
2016,9,3,9,15,685.0,141.0,2.0,27.5,571.0,772.49,577.11
2016,9,3,9,30,706.0,146.0,1.9,28.0,618.0,817.66,603.48
2016,9,3,9,45,496.5,243.0,1.85,28.5,585.5,744.55,547.9
2016,9,3,10,0,287.0,340.0,1.8,29.0,553.0,650.22,475.98
2016,9,3,10,15,525.5,249.0,1.8,29.0,662.5,797.97,581.96
2016,9,3,10,30,764.0,158.0,1.8,29.0,772.0,939.56,673.67
2016,9,3,10,45,486.0,291.0,1.8,29.0,687.0,814.72,586.74
2016,9,3,11,0,208.0,424.0,1.8,29.0,602.0,654.37,472.12
2016,9,3,11,15,193.5,436.5,1.8,29.0,605.5,650.8,469.89
2016,9,3,11,30,179.0,449.0,1.8,29.0,609.0,646.08,465.72
2016,9,3,11,45,247.5,443.0,1.85,29.5,667.5,715.3,512.82
2016,9,3,12,0,316.0,437.0,1.9,30.0,726.0,770.35,549.28
2016,9,3,12,15,171.0,397.0,1.95,30.0,554.0,569.43,411.91
2016,9,3,12,30,26.0,357.0,2.0,30.0,382.0,374.56,272.85
2016,9,3,12,45,157.5,401.0,2.05,30.0,545.5,547.53,399.22
2016,9,3,13,0,289.0,445.0,2.1,30.0,709.0,710.24,511.13
2016,9,3,13,15,200.5,443.5,2.15,30.0,625.5,611.11,441.51
2016,9,3,13,30,112.0,442.0,2.2,30.0,542.0,518.44,376.52
2016,9,3,13,45,101.0,427.0,2.25,30.5,515.5,487.81,355.13
2016,9,3,14,0,90.0,412.0,2.3,31.0,489.0,457.93,333.82
2016,9,3,14,15,394.5,303.5,2.35,30.5,623.5,580.38,427.84
2016,9,3,14,30,699.0,195.0,2.4,30.0,758.0,667.62,493.34
2016,9,3,14,45,691.5,188.0,2.5,30.0,724.0,618.99,458.46
2016,9,3,15,0,684.0,181.0,2.6,30.0,690.0,569.46,422.87
2016,9,3,15,15,667.5,176.5,2.65,29.5,648.5,516.7,384.42
2016,9,3,15,30,651.0,172.0,2.7,29.0,607.0,464.41,345.02
2016,9,3,15,45,636.0,163.0,2.8,29.0,562.0,409.49,301.87
2016,9,3,16,0,621.0,154.0,2.9,29.0,517.0,355.43,258.13
2016,9,3,16,15,592.5,146.5,2.9,28.5,467.0,299.76,212.88
2016,9,3,16,30,564.0,139.0,2.9,28.0,417.0,247.09,169.61
2016,9,3,16,45,527.0,129.5,2.9,28.0,364.5,193.59,126.65
2016,9,3,17,0,490.0,120.0,2.9,28.0,312.0,145.03,90.62
2016,9,3,17,15,439.0,108.0,2.7,27.5,259.5,98.43,62.84
2016,9,3,17,30,388.0,96.0,2.5,27.0,207.0,69.5,53.55
2016,9,3,17,45,316.5,80.5,2.35,26.5,157.5,59.77,45.24
2016,9,3,18,0,245.0,65.0,2.2,26.0,108.0,49.53,36.16
2016,9,3,18,15,159.5,43.5,2.2,25.5,67.5,35.21,23.22
2016,9,3,18,30,74.0,22.0,2.2,25.0,27.0,18.3,2.28
2016,9,3,18,45,37.0,11.0,2.2,25.0,13.5,10.48,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,32.5,10.5,0.9,22.0,12.5,18.67,0.0
2016,9,4,6,30,65.0,21.0,1.1,22.0,25.0,51.19,14.63
2016,9,4,6,45,148.0,43.0,1.3,22.5,65.0,117.74,85.5
2016,9,4,7,0,231.0,65.0,1.5,23.0,105.0,187.56,144.67
2016,9,4,7,15,299.0,82.0,1.75,23.5,154.0,260.82,205.75
2016,9,4,7,30,367.0,99.0,2.0,24.0,203.0,333.86,265.33
2016,9,4,7,45,419.0,112.0,2.25,25.0,255.5,399.09,316.57
2016,9,4,8,0,471.0,125.0,2.5,26.0,308.0,468.67,369.34
2016,9,4,8,15,509.0,135.0,2.65,26.5,360.5,528.7,413.76
2016,9,4,8,30,547.0,145.0,2.8,27.0,413.0,590.71,458.41
2016,9,4,8,45,576.5,153.0,2.95,27.5,463.0,650.49,500.11
2016,9,4,9,0,606.0,161.0,3.1,28.0,513.0,705.92,537.9
2016,9,4,9,15,628.0,167.0,3.1,28.0,559.5,752.48,568.97
2016,9,4,9,30,650.0,173.0,3.1,28.0,606.0,797.93,598.47
2016,9,4,9,45,450.0,259.5,3.1,28.5,568.5,719.89,537.28
2016,9,4,10,0,250.0,346.0,3.1,29.0,531.0,622.2,461.67
2016,9,4,10,15,233.0,368.0,3.1,29.0,547.5,618.82,458.47
2016,9,4,10,30,216.0,390.0,3.1,29.0,564.0,627.31,462.83
2016,9,4,10,45,476.0,291.0,3.1,29.5,691.0,804.88,590.42
2016,9,4,11,0,736.0,192.0,3.1,30.0,818.0,965.17,697.15
2016,9,4,11,15,488.5,316.5,3.1,30.0,736.5,844.42,611.4
2016,9,4,11,30,241.0,441.0,3.1,30.0,655.0,699.99,507.1
2016,9,4,11,45,511.0,311.0,3.1,30.5,773.0,851.89,616.76
2016,9,4,12,0,781.0,181.0,3.1,31.0,891.0,973.86,697.42
2016,9,4,12,15,535.0,315.0,3.1,31.0,802.0,860.39,618.79
2016,9,4,12,30,289.0,449.0,3.1,31.0,713.0,737.81,530.34
2016,9,4,12,45,539.5,311.5,3.1,31.0,803.0,831.9,601.66
2016,9,4,13,0,790.0,174.0,3.1,31.0,893.0,903.99,652.38
2016,9,4,13,15,502.0,309.5,3.15,31.0,764.5,758.57,551.18
2016,9,4,13,30,214.0,445.0,3.2,31.0,636.0,613.06,445.12
2016,9,4,13,45,497.0,304.0,3.25,31.0,731.5,705.4,517.31
2016,9,4,14,0,780.0,163.0,3.3,31.0,827.0,766.32,564.56
2016,9,4,14,15,519.5,273.0,3.3,31.0,709.0,642.91,473.99
2016,9,4,14,30,259.0,383.0,3.3,31.0,591.0,535.09,393.5
2016,9,4,14,45,250.0,365.5,3.35,31.0,559.0,496.12,366.42
2016,9,4,15,0,241.0,348.0,3.4,31.0,527.0,457.74,339.01
2016,9,4,15,15,462.0,251.5,3.4,30.5,568.5,472.58,351.94
2016,9,4,15,30,683.0,155.0,3.4,30.0,610.0,463.01,344.13
2016,9,4,15,45,663.0,149.0,3.4,30.0,563.5,406.92,299.39
2016,9,4,16,0,643.0,143.0,3.4,30.0,517.0,352.18,254.76
2016,9,4,16,15,614.5,136.5,3.3,29.5,466.5,296.12,208.89
2016,9,4,16,30,586.0,130.0,3.2,29.0,416.0,242.99,165.06
2016,9,4,16,45,550.0,120.5,3.1,29.0,363.5,189.19,121.8
2016,9,4,17,0,514.0,111.0,3.0,29.0,311.0,139.17,84.84
2016,9,4,17,15,461.0,100.5,2.75,28.5,258.0,92.37,57.74
2016,9,4,17,30,408.0,90.0,2.5,28.0,205.0,65.21,49.7
2016,9,4,17,45,334.5,75.5,2.25,27.5,155.5,56.09,41.92
2016,9,4,18,0,261.0,61.0,2.0,27.0,106.0,46.5,33.41
2016,9,4,18,15,166.0,41.0,2.0,26.5,66.0,31.88,20.25
2016,9,4,18,30,71.0,21.0,2.0,26.0,26.0,17.48,0.0
2016,9,4,18,45,35.5,10.5,2.0,25.5,13.0,10.01,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,69.0,10.5,2.05,21.5,15.0,28.44,0.0
2016,9,5,6,30,138.0,21.0,2.3,22.0,30.0,80.35,21.19
2016,9,5,6,45,262.0,34.5,2.55,22.5,72.0,159.63,116.61
2016,9,5,7,0,386.0,48.0,2.8,23.0,114.0,245.34,190.06
2016,9,5,7,15,464.0,57.0,3.0,23.5,166.0,316.98,251.25
2016,9,5,7,30,542.0,66.0,3.2,24.0,218.0,396.31,316.69
2016,9,5,7,45,279.0,101.5,3.4,24.5,181.0,290.99,233.15
2016,9,5,8,0,16.0,137.0,3.6,25.0,144.0,145.72,112.94
2016,9,5,8,15,45.5,170.0,3.65,25.5,192.0,210.49,164.69
2016,9,5,8,30,75.0,203.0,3.7,26.0,240.0,269.93,210.85
2016,9,5,8,45,93.0,230.5,3.8,26.5,281.5,315.91,245.44
2016,9,5,9,0,111.0,258.0,3.9,27.0,323.0,362.88,280.18
2016,9,5,9,15,191.5,277.5,3.9,27.5,400.5,468.15,359.23
2016,9,5,9,30,272.0,297.0,3.9,28.0,478.0,579.1,439.63
2016,9,5,9,45,555.0,198.5,3.95,28.5,598.5,755.24,570.16
2016,9,5,10,0,838.0,100.0,4.0,29.0,719.0,912.58,675.55
2016,9,5,10,15,847.5,102.0,4.0,29.0,754.5,939.28,690.94
2016,9,5,10,30,857.0,104.0,4.0,29.0,790.0,962.83,705.17
2016,9,5,10,45,569.0,256.0,4.0,29.5,718.0,863.38,634.45
2016,9,5,11,0,281.0,408.0,4.0,30.0,646.0,723.75,528.96
2016,9,5,11,15,203.0,425.5,4.0,30.0,600.0,648.97,475.5
2016,9,5,11,30,125.0,443.0,4.0,30.0,554.0,585.98,428.97
2016,9,5,11,45,498.5,280.5,4.05,30.0,731.5,807.49,594.16
2016,9,5,12,0,872.0,118.0,4.1,30.0,909.0,989.86,717.47
2016,9,5,12,15,872.5,118.5,4.1,30.0,912.5,977.63,707.96
2016,9,5,12,30,873.0,119.0,4.1,30.0,916.0,961.85,697.65
2016,9,5,12,45,625.5,262.5,4.15,30.0,832.5,864.82,632.38
2016,9,5,13,0,378.0,406.0,4.2,30.0,749.0,752.55,549.53
2016,9,5,13,15,401.0,389.0,4.2,30.0,748.0,740.4,542.65
2016,9,5,13,30,424.0,372.0,4.2,30.0,747.0,730.12,536.32
2016,9,5,13,45,449.0,353.0,4.2,30.0,742.0,711.87,524.56
2016,9,5,14,0,474.0,334.0,4.2,30.0,737.0,690.53,510.5
2016,9,5,14,15,256.0,333.0,4.15,30.0,550.0,503.18,374.68
2016,9,5,14,30,38.0,332.0,4.1,30.0,363.0,334.61,248.5
2016,9,5,14,45,37.0,316.0,4.1,30.0,345.0,315.11,234.91
2016,9,5,15,0,36.0,300.0,4.1,30.0,327.0,295.81,220.97
2016,9,5,15,15,49.5,294.0,4.05,29.5,328.5,293.08,219.84
2016,9,5,15,30,63.0,288.0,4.0,29.0,330.0,288.54,217.12
2016,9,5,15,45,60.5,265.5,3.95,29.0,303.0,261.63,197.0
2016,9,5,16,0,58.0,243.0,3.9,29.0,276.0,235.16,177.07
2016,9,5,16,15,74.0,224.0,3.75,28.5,262.0,217.35,163.42
2016,9,5,16,30,90.0,205.0,3.6,28.0,248.0,197.52,147.76
2016,9,5,16,45,86.5,179.5,3.5,28.0,217.0,167.53,124.46
2016,9,5,17,0,83.0,154.0,3.4,28.0,186.0,138.3,102.08
2016,9,5,17,15,73.0,129.5,3.15,27.5,154.5,110.32,81.92
2016,9,5,17,30,63.0,105.0,2.9,27.0,123.0,87.17,68.43
2016,9,5,17,45,203.0,78.0,2.7,26.5,115.5,61.0,46.2
2016,9,5,18,0,343.0,51.0,2.5,26.0,108.0,38.8,27.05
2016,9,5,18,15,220.5,36.0,2.5,25.5,67.0,27.97,17.01
2016,9,5,18,30,98.0,21.0,2.5,25.0,26.0,16.65,0.0
2016,9,5,18,45,49.0,10.5,2.55,25.0,13.0,10.01,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,46.5,11.0,2.35,23.0,13.5,22.93,0.0
2016,9,6,6,30,93.0,22.0,2.5,23.0,27.0,61.93,10.98
2016,9,6,6,45,209.5,38.0,2.65,23.5,68.0,142.78,103.48
2016,9,6,7,0,326.0,54.0,2.8,24.0,109.0,224.07,172.79
2016,9,6,7,15,406.0,65.0,2.95,24.5,160.0,294.19,232.27
2016,9,6,7,30,486.0,76.0,3.1,25.0,211.0,376.95,299.98
2016,9,6,7,45,243.0,88.5,3.3,25.5,156.0,253.58,202.53
2016,9,6,8,0,0.0,101.0,3.5,26.0,101.0,96.53,72.77
2016,9,6,8,15,100.0,153.5,3.65,26.5,202.0,239.86,188.73
2016,9,6,8,30,200.0,206.0,3.8,27.0,303.0,378.5,296.45
2016,9,6,8,45,478.5,151.5,3.95,27.5,419.0,566.59,442.0
2016,9,6,9,0,757.0,97.0,4.1,28.0,535.0,755.23,577.77
2016,9,6,9,15,775.0,100.5,4.1,28.0,582.0,800.43,606.61
2016,9,6,9,30,793.0,104.0,4.1,28.0,629.0,843.89,634.76
2016,9,6,9,45,812.5,103.5,4.15,28.5,672.0,882.04,657.92
2016,9,6,10,0,832.0,103.0,4.2,29.0,715.0,910.25,674.18
2016,9,6,10,15,841.5,104.5,4.2,29.0,750.5,936.17,690.03
2016,9,6,10,30,851.0,106.0,4.2,29.0,786.0,958.97,703.83
2016,9,6,10,45,860.5,106.0,4.2,29.5,814.5,976.83,713.0
2016,9,6,11,0,870.0,106.0,4.2,30.0,843.0,991.28,720.0
2016,9,6,11,15,547.0,273.5,4.2,30.0,741.0,857.56,628.0
2016,9,6,11,30,224.0,441.0,4.2,30.0,639.0,683.23,499.01
2016,9,6,11,45,265.5,438.5,4.25,30.0,676.0,728.93,532.07
2016,9,6,12,0,307.0,436.0,4.3,30.0,713.0,760.53,554.36
2016,9,6,12,15,160.5,354.5,4.3,30.0,499.5,515.88,381.56
2016,9,6,12,30,14.0,273.0,4.3,30.0,286.0,272.29,201.16
2016,9,6,12,45,34.5,343.0,4.3,30.5,374.5,366.31,270.69
2016,9,6,13,0,55.0,413.0,4.3,31.0,463.0,451.26,331.33
2016,9,6,13,15,465.0,261.0,4.3,31.0,671.5,677.61,503.21
2016,9,6,13,30,875.0,109.0,4.3,31.0,880.0,851.95,625.96
2016,9,6,13,45,460.0,237.5,4.35,31.0,642.5,610.66,454.73
2016,9,6,14,0,45.0,366.0,4.4,31.0,405.0,379.99,280.03
2016,9,6,14,15,156.0,371.5,4.4,30.5,497.0,463.66,344.66
2016,9,6,14,30,267.0,377.0,4.4,30.0,589.0,534.49,397.81
2016,9,6,14,45,311.5,347.0,4.4,30.0,583.5,517.68,386.17
2016,9,6,15,0,356.0,317.0,4.4,30.0,578.0,496.2,370.91
2016,9,6,15,15,525.5,231.0,4.35,30.0,590.0,486.07,364.04
2016,9,6,15,30,695.0,145.0,4.3,30.0,602.0,456.76,340.66
2016,9,6,15,45,672.5,140.5,4.3,30.0,555.0,400.33,295.25
2016,9,6,16,0,650.0,136.0,4.3,30.0,508.0,345.52,250.11
2016,9,6,16,15,620.0,130.0,4.15,29.5,457.5,289.11,203.61
2016,9,6,16,30,590.0,124.0,4.0,29.0,407.0,235.81,159.43
2016,9,6,16,45,548.5,116.5,3.85,29.0,354.0,182.72,116.89
2016,9,6,17,0,507.0,109.0,3.7,29.0,301.0,134.06,81.51
2016,9,6,17,15,449.0,99.0,3.4,28.5,248.0,88.13,55.85
2016,9,6,17,30,391.0,89.0,3.1,28.0,195.0,64.77,49.33
2016,9,6,17,45,306.0,75.0,2.8,27.5,146.0,55.98,41.76
2016,9,6,18,0,221.0,61.0,2.5,27.0,97.0,48.51,34.96
2016,9,6,18,15,110.5,40.5,2.5,26.5,58.5,32.78,20.55
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,17.97,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.53,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,10.5,2.7,24.0,12.0,17.92,0.0
2016,9,7,6,30,59.0,21.0,2.8,24.0,24.0,49.39,3.82
2016,9,7,6,45,162.0,40.0,2.95,24.5,63.5,127.67,91.71
2016,9,7,7,0,265.0,59.0,3.1,25.0,103.0,203.77,156.41
2016,9,7,7,15,346.5,72.0,3.25,25.0,153.5,273.56,215.62
2016,9,7,7,30,428.0,85.0,3.4,25.0,204.0,352.08,280.6
2016,9,7,7,45,484.5,94.5,3.6,25.5,257.5,419.15,334.36
2016,9,7,8,0,541.0,104.0,3.8,26.0,311.0,495.93,393.69
2016,9,7,8,15,309.5,153.0,3.9,26.5,275.5,398.05,314.6
2016,9,7,8,30,78.0,202.0,4.0,27.0,240.0,271.59,211.14
2016,9,7,8,45,382.5,163.5,4.1,27.5,380.5,504.78,395.0
2016,9,7,9,0,687.0,125.0,4.2,28.0,521.0,733.51,563.07
2016,9,7,9,15,471.0,211.5,4.2,28.0,493.5,661.62,505.4
2016,9,7,9,30,255.0,298.0,4.2,28.0,466.0,565.67,429.33
2016,9,7,9,45,209.5,324.5,4.25,28.5,469.0,544.66,411.49
2016,9,7,10,0,164.0,351.0,4.3,29.0,472.0,533.65,400.38
2016,9,7,10,15,104.0,346.0,4.3,29.0,424.5,456.83,342.52
2016,9,7,10,30,44.0,341.0,4.3,29.0,377.0,391.76,292.61
2016,9,7,10,45,426.0,243.0,4.3,29.5,602.0,703.56,527.38
2016,9,7,11,0,808.0,145.0,4.3,30.0,827.0,980.1,715.25
2016,9,7,11,15,813.5,146.0,4.25,30.0,847.5,987.3,716.99
2016,9,7,11,30,819.0,147.0,4.2,30.0,868.0,990.97,718.44
2016,9,7,11,45,840.0,136.5,4.2,30.5,885.0,985.57,712.98
2016,9,7,12,0,861.0,126.0,4.2,31.0,902.0,985.86,711.45
2016,9,7,12,15,861.5,126.0,4.15,31.0,906.0,973.0,702.6
2016,9,7,12,30,862.0,126.0,4.1,31.0,910.0,956.66,691.68
2016,9,7,12,45,859.5,127.0,4.1,31.0,905.0,935.08,677.72
2016,9,7,13,0,857.0,128.0,4.1,31.0,900.0,910.29,661.71
2016,9,7,13,15,853.5,127.0,4.05,31.0,887.0,879.6,641.57
2016,9,7,13,30,850.0,126.0,4.0,31.0,874.0,846.05,619.53
2016,9,7,13,45,842.5,126.5,4.0,31.0,852.0,807.98,594.6
2016,9,7,14,0,835.0,127.0,4.0,31.0,830.0,767.65,567.98
2016,9,7,14,15,827.0,125.0,3.95,31.0,801.0,722.57,537.69
2016,9,7,14,30,819.0,123.0,3.9,31.0,772.0,676.61,504.96
2016,9,7,14,45,796.5,127.0,3.85,31.0,733.5,624.01,466.34
2016,9,7,15,0,774.0,131.0,3.8,31.0,695.0,571.5,426.95
2016,9,7,15,15,758.5,128.0,3.7,31.0,653.0,516.65,384.94
2016,9,7,15,30,743.0,125.0,3.6,31.0,611.0,461.91,341.9
2016,9,7,15,45,720.5,121.5,3.55,31.0,563.5,401.48,293.67
2016,9,7,16,0,698.0,118.0,3.5,31.0,516.0,344.86,247.11
2016,9,7,16,15,669.5,113.0,3.3,30.5,464.5,286.98,199.31
2016,9,7,16,30,641.0,108.0,3.1,30.0,413.0,231.92,153.59
2016,9,7,16,45,597.5,102.5,2.9,30.0,359.0,177.11,109.83
2016,9,7,17,0,554.0,97.0,2.7,30.0,305.0,127.57,74.33
2016,9,7,17,15,497.0,88.5,2.45,29.5,251.5,80.57,49.22
2016,9,7,17,30,440.0,80.0,2.2,29.0,198.0,58.26,43.63
2016,9,7,17,45,354.5,67.5,1.95,28.5,148.0,50.39,36.86
2016,9,7,18,0,269.0,55.0,1.7,28.0,98.0,42.14,29.45
2016,9,7,18,15,134.5,37.5,1.7,27.5,59.0,30.52,18.39
2016,9,7,18,30,0.0,20.0,1.7,27.0,20.0,17.82,0.0
2016,9,7,18,45,0.0,10.0,1.7,26.5,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,9.5,2.8,23.0,10.0,11.34,0.0
2016,9,8,6,30,17.0,19.0,3.1,23.0,20.0,25.61,0.0
2016,9,8,6,45,111.0,42.5,3.4,23.5,60.0,104.89,74.82
2016,9,8,7,0,205.0,66.0,3.7,24.0,100.0,179.36,137.97
2016,9,8,7,15,288.0,82.5,3.75,24.5,150.0,257.34,203.2
2016,9,8,7,30,371.0,99.0,3.8,25.0,200.0,337.51,268.96
2016,9,8,7,45,452.5,104.5,3.85,25.5,256.5,412.04,328.73
2016,9,8,8,0,534.0,110.0,3.9,26.0,313.0,493.83,392.21
2016,9,8,8,15,575.5,117.5,3.9,26.0,367.0,561.71,443.41
2016,9,8,8,30,617.0,125.0,3.9,26.0,421.0,627.14,491.55
2016,9,8,8,45,665.0,123.5,3.9,26.5,476.0,688.89,534.48
2016,9,8,9,0,713.0,122.0,3.9,27.0,531.0,751.76,576.3
2016,9,8,9,15,734.5,126.0,3.9,27.5,579.0,798.94,606.16
2016,9,8,9,30,756.0,130.0,3.9,28.0,627.0,840.37,631.62
2016,9,8,9,45,780.0,128.5,3.9,28.5,671.5,880.63,655.96
2016,9,8,10,0,804.0,127.0,3.9,29.0,716.0,918.84,678.62
2016,9,8,10,15,815.5,129.5,3.9,29.0,752.0,947.15,695.85
2016,9,8,10,30,827.0,132.0,3.9,29.0,788.0,972.39,711.12
2016,9,8,10,45,839.0,131.0,3.95,29.5,817.5,990.99,720.94
2016,9,8,11,0,851.0,130.0,4.0,30.0,847.0,997.31,722.86
2016,9,8,11,15,856.0,131.0,4.0,30.0,868.0,1004.26,726.57
2016,9,8,11,30,861.0,132.0,4.0,30.0,889.0,1007.58,728.05
2016,9,8,11,45,864.0,133.0,4.0,30.5,901.0,1005.22,724.57
2016,9,8,12,0,867.0,134.0,4.0,31.0,913.0,999.2,718.9
2016,9,8,12,15,867.5,134.0,4.0,31.0,917.0,986.09,710.26
2016,9,8,12,30,868.0,134.0,4.0,31.0,921.0,969.46,699.49
2016,9,8,12,45,865.5,134.5,4.05,31.5,915.5,947.08,683.96
2016,9,8,13,0,863.0,135.0,4.1,32.0,910.0,921.47,666.42
2016,9,8,13,15,859.0,134.5,4.1,32.0,896.5,890.49,646.47
2016,9,8,13,30,855.0,134.0,4.1,32.0,883.0,856.65,624.61
2016,9,8,13,45,847.5,134.0,4.1,32.0,860.5,817.77,599.26
2016,9,8,14,0,840.0,134.0,4.1,32.0,838.0,779.39,574.12
2016,9,8,14,15,831.0,132.0,4.05,32.0,808.0,732.4,542.65
2016,9,8,14,30,822.0,130.0,4.0,32.0,778.0,683.76,507.97
2016,9,8,14,45,810.5,127.5,4.0,32.0,741.5,631.66,470.22
2016,9,8,15,0,799.0,125.0,4.0,32.0,705.0,578.65,430.84
2016,9,8,15,15,783.5,122.0,3.95,31.5,661.5,522.46,388.77
2016,9,8,15,30,768.0,119.0,3.9,31.0,618.0,466.33,345.37
2016,9,8,15,45,743.5,116.5,3.85,31.0,569.5,407.36,297.92
2016,9,8,16,0,719.0,114.0,3.8,31.0,521.0,346.91,248.31
2016,9,8,16,15,690.5,109.0,3.6,30.5,468.5,287.8,199.35
2016,9,8,16,30,662.0,104.0,3.4,30.0,416.0,231.49,152.47
2016,9,8,16,45,618.0,99.0,3.2,29.5,361.0,175.79,108.21
2016,9,8,17,0,574.0,94.0,3.0,29.0,306.0,125.41,72.41
2016,9,8,17,15,516.0,85.5,2.7,28.5,251.5,77.21,47.14
2016,9,8,17,30,458.0,77.0,2.4,28.0,197.0,56.2,42.08
2016,9,8,17,45,366.0,65.0,2.15,27.5,146.0,48.61,35.5
2016,9,8,18,0,274.0,53.0,1.9,27.0,95.0,40.68,28.3
2016,9,8,18,15,156.0,34.5,1.85,26.5,56.5,27.0,15.38
2016,9,8,18,30,38.0,16.0,1.8,26.0,18.0,15.25,0.0
2016,9,8,18,45,19.0,8.0,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,12.5,9.5,2.75,22.5,10.0,12.42,0.0
2016,9,9,6,30,25.0,19.0,3.0,23.0,20.0,31.59,0.0
2016,9,9,6,45,120.0,41.0,3.3,23.5,59.5,106.55,75.72
2016,9,9,7,0,215.0,63.0,3.6,24.0,99.0,180.03,138.39
2016,9,9,7,15,297.5,78.5,3.7,24.5,148.5,257.67,203.47
2016,9,9,7,30,380.0,94.0,3.8,25.0,198.0,336.96,268.67
2016,9,9,7,45,454.0,101.0,3.95,25.5,253.0,409.12,326.7
2016,9,9,8,0,528.0,108.0,4.1,26.0,308.0,487.82,388.0
2016,9,9,8,15,569.0,115.5,4.1,26.5,361.5,555.19,438.15
2016,9,9,8,30,610.0,123.0,4.1,27.0,415.0,619.91,484.9
2016,9,9,8,45,655.0,122.5,4.1,27.5,469.0,680.05,526.69
2016,9,9,9,0,700.0,122.0,4.1,28.0,523.0,741.16,567.35
2016,9,9,9,15,721.0,126.0,4.1,28.0,570.5,787.41,597.84
2016,9,9,9,30,742.0,130.0,4.1,28.0,618.0,832.26,627.06
2016,9,9,9,45,767.5,128.5,4.1,28.5,662.0,869.08,649.19
2016,9,9,10,0,793.0,127.0,4.1,29.0,706.0,908.35,672.77
2016,9,9,10,15,804.5,129.5,4.1,29.0,741.5,936.37,689.93
2016,9,9,10,30,816.0,132.0,4.1,29.0,777.0,961.37,705.15
2016,9,9,10,45,830.0,130.0,4.1,29.5,807.0,980.63,715.2
2016,9,9,11,0,844.0,128.0,4.1,30.0,837.0,987.77,717.39
2016,9,9,11,15,849.0,129.0,4.05,30.0,857.5,994.63,720.77
2016,9,9,11,30,854.0,130.0,4.0,30.0,878.0,997.9,721.93
2016,9,9,11,45,869.0,123.0,4.0,30.5,893.5,999.16,720.8
