Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,12,0,884.0,116.0,4.0,31.0,909.0,996.66,717.4
2016,9,9,12,15,884.5,116.5,4.0,31.0,913.0,983.93,708.97
2016,9,9,12,30,885.0,117.0,4.0,31.0,917.0,967.59,698.39
2016,9,9,12,45,884.5,116.5,4.0,31.0,912.0,945.8,684.35
2016,9,9,13,0,884.0,116.0,4.0,31.0,907.0,920.63,668.16
2016,9,9,13,15,881.0,115.0,3.95,31.0,893.5,889.5,647.82
2016,9,9,13,30,878.0,114.0,3.9,31.0,880.0,855.39,625.49
2016,9,9,13,45,873.0,113.0,3.9,31.0,858.5,816.82,600.32
2016,9,9,14,0,868.0,112.0,3.9,31.0,837.0,775.73,573.29
2016,9,9,14,15,860.5,110.5,3.85,31.0,807.5,730.03,542.69
2016,9,9,14,30,853.0,109.0,3.8,31.0,778.0,682.42,509.25
2016,9,9,14,45,837.0,109.5,3.8,31.0,740.5,629.67,470.72
2016,9,9,15,0,821.0,110.0,3.8,31.0,703.0,575.48,430.21
2016,9,9,15,15,806.5,107.5,3.75,30.5,660.0,519.18,387.77
2016,9,9,15,30,792.0,105.0,3.7,30.0,617.0,462.77,343.82
2016,9,9,15,45,772.5,101.5,3.65,30.0,569.0,403.61,295.81
2016,9,9,16,0,753.0,98.0,3.6,30.0,521.0,345.51,247.37
2016,9,9,16,15,726.0,94.0,3.4,29.5,469.0,286.18,197.69
2016,9,9,16,30,699.0,90.0,3.2,29.0,417.0,225.91,147.25
2016,9,9,16,45,662.0,84.5,3.05,29.0,362.5,168.73,101.03
2016,9,9,17,0,625.0,79.0,2.9,29.0,308.0,115.87,63.14
2016,9,9,17,15,570.0,72.0,2.7,28.0,253.5,65.86,37.98
2016,9,9,17,30,515.0,65.0,2.5,27.0,199.0,46.95,34.42
2016,9,9,17,45,431.0,55.0,2.3,26.5,147.5,41.34,29.48
2016,9,9,18,0,347.0,45.0,2.1,26.0,96.0,35.46,24.02
2016,9,9,18,15,173.5,31.5,2.15,25.5,57.0,24.65,13.25
2016,9,9,18,30,0.0,18.0,2.2,25.0,18.0,17.16,0.0
2016,9,9,18,45,0.0,9.0,2.25,25.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,40.5,9.5,0.7,22.0,11.5,9.05,0.0
2016,9,10,6,30,81.0,19.0,0.7,22.0,23.0,53.65,0.0
2016,9,10,6,45,202.5,35.0,0.7,22.5,63.0,137.69,98.32
2016,9,10,7,0,324.0,51.0,0.7,23.0,103.0,220.86,169.09
2016,9,10,7,15,202.0,77.5,0.75,23.5,114.5,200.26,156.52
2016,9,10,7,30,80.0,104.0,0.8,24.0,126.0,165.03,129.1
2016,9,10,7,45,91.5,128.5,0.9,24.5,159.0,202.63,159.31
2016,9,10,8,0,103.0,153.0,1.0,25.0,192.0,240.97,189.0
2016,9,10,8,15,72.0,170.5,1.1,25.0,200.0,231.13,180.29
2016,9,10,8,30,41.0,188.0,1.2,25.0,208.0,228.13,176.7
2016,9,10,8,45,238.0,197.5,1.35,25.5,331.5,417.33,324.09
2016,9,10,9,0,435.0,207.0,1.5,26.0,455.0,611.94,466.0
2016,9,10,9,15,593.0,164.0,1.65,26.0,534.0,720.06,543.26
2016,9,10,9,30,751.0,121.0,1.8,26.0,613.0,825.93,614.03
2016,9,10,9,45,765.5,124.5,2.0,26.0,654.5,862.7,637.79
2016,9,10,10,0,780.0,128.0,2.2,26.0,696.0,897.06,660.57
2016,9,10,10,15,791.0,130.5,2.3,26.0,731.0,924.28,677.74
2016,9,10,10,30,802.0,133.0,2.4,26.0,766.0,948.5,693.05
2016,9,10,10,45,811.5,134.0,2.5,26.5,794.5,966.4,702.96
2016,9,10,11,0,821.0,135.0,2.6,27.0,823.0,980.95,710.83
2016,9,10,11,15,826.5,136.0,2.7,27.0,843.5,988.02,715.4
2016,9,10,11,30,832.0,137.0,2.8,27.0,864.0,982.58,712.1
2016,9,10,11,45,848.5,129.0,2.9,27.0,879.5,984.29,713.64
2016,9,10,12,0,865.0,121.0,3.0,27.0,895.0,982.31,712.83
2016,9,10,12,15,865.5,121.5,3.05,27.0,898.5,969.69,704.85
2016,9,10,12,30,866.0,122.0,3.1,27.0,902.0,953.56,694.75
2016,9,10,12,45,866.0,121.0,3.15,27.5,897.0,932.0,679.82
2016,9,10,13,0,866.0,120.0,3.2,28.0,892.0,907.13,662.81
2016,9,10,13,15,863.0,119.0,3.25,28.0,878.5,876.41,643.25
2016,9,10,13,30,860.0,118.0,3.3,28.0,865.0,842.78,621.66
2016,9,10,13,45,854.5,117.0,3.35,28.0,843.5,804.36,596.7
2016,9,10,14,0,849.0,116.0,3.4,28.0,822.0,763.51,569.86
2016,9,10,14,15,547.0,244.5,3.4,28.0,693.5,631.12,472.94
2016,9,10,14,30,245.0,373.0,3.4,28.0,565.0,512.89,382.86
2016,9,10,14,45,529.5,240.0,3.4,28.0,628.0,555.9,418.92
2016,9,10,15,0,814.0,107.0,3.4,28.0,691.0,566.88,428.62
2016,9,10,15,15,799.5,104.5,3.35,28.0,648.5,510.95,384.89
2016,9,10,15,30,785.0,102.0,3.3,28.0,606.0,454.93,340.16
2016,9,10,15,45,590.5,156.5,3.3,28.0,518.5,375.54,278.3
2016,9,10,16,0,396.0,211.0,3.3,28.0,431.0,318.28,234.57
2016,9,10,16,15,540.0,150.5,3.15,27.5,419.0,277.74,197.51
2016,9,10,16,30,684.0,90.0,3.0,27.0,407.0,220.82,144.79
2016,9,10,16,45,638.5,86.5,2.9,27.0,352.0,165.02,99.87
2016,9,10,17,0,593.0,83.0,2.8,27.0,297.0,114.64,64.23
2016,9,10,17,15,537.5,75.0,2.7,26.5,243.5,65.96,39.77
2016,9,10,17,30,482.0,67.0,2.6,26.0,190.0,48.88,36.21
2016,9,10,17,45,390.5,56.5,2.55,25.5,139.5,42.92,30.92
2016,9,10,18,0,299.0,46.0,2.5,25.0,89.0,35.35,23.96
2016,9,10,18,15,178.5,29.5,2.55,24.5,51.5,23.11,11.65
2016,9,10,18,30,58.0,13.0,2.6,24.0,14.0,12.39,0.0
2016,9,10,18,45,29.0,6.5,2.7,24.0,7.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.5,8.5,2.1,18.5,10.5,8.1,0.0
2016,9,11,6,30,79.0,17.0,2.3,19.0,21.0,54.76,0.0
2016,9,11,6,45,192.0,35.0,2.55,19.5,61.0,134.1,96.74
2016,9,11,7,0,305.0,53.0,2.8,20.0,101.0,215.42,168.14
2016,9,11,7,15,385.0,65.0,2.65,20.5,151.5,285.51,228.49
2016,9,11,7,30,465.0,77.0,2.5,21.0,202.0,367.69,296.47
2016,9,11,7,45,519.5,86.0,2.35,22.0,256.0,436.18,350.49
2016,9,11,8,0,574.0,95.0,2.2,23.0,310.0,508.68,404.98
2016,9,11,8,15,612.5,101.5,2.05,23.5,364.0,570.56,449.81
2016,9,11,8,30,651.0,108.0,1.9,24.0,418.0,633.95,493.82
2016,9,11,8,45,678.0,113.5,1.8,25.0,469.0,688.15,527.64
2016,9,11,9,0,705.0,119.0,1.7,26.0,520.0,742.06,560.05
2016,9,11,9,15,726.0,123.5,1.65,26.0,567.5,788.96,589.31
2016,9,11,9,30,747.0,128.0,1.6,26.0,615.0,834.43,617.11
2016,9,11,9,45,763.0,131.0,1.6,26.5,657.0,867.56,635.66
2016,9,11,10,0,779.0,134.0,1.6,27.0,699.0,902.65,655.4
2016,9,11,10,15,790.5,137.0,1.6,27.5,735.0,930.8,670.44
2016,9,11,10,30,802.0,140.0,1.6,28.0,771.0,955.95,683.56
2016,9,11,10,45,811.5,141.0,1.6,28.5,799.5,973.74,692.05
2016,9,11,11,0,821.0,142.0,1.6,29.0,828.0,988.16,698.57
2016,9,11,11,15,826.5,143.0,1.6,29.0,848.5,995.09,701.96
2016,9,11,11,30,832.0,144.0,1.6,29.0,869.0,998.42,703.34
2016,9,11,11,45,513.5,297.5,1.65,29.5,747.0,838.67,597.78
2016,9,11,12,0,195.0,451.0,1.7,30.0,625.0,655.12,468.15
2016,9,11,12,15,546.5,280.0,1.7,30.0,770.0,833.02,597.35
2016,9,11,12,30,898.0,109.0,1.7,30.0,915.0,969.64,684.89
2016,9,11,12,45,642.5,251.0,1.75,30.0,826.5,865.51,617.4
2016,9,11,13,0,387.0,393.0,1.8,30.0,738.0,745.97,533.73
2016,9,11,13,15,639.5,249.5,1.8,30.0,808.5,817.39,588.78
2016,9,11,13,30,892.0,106.0,1.8,30.0,879.0,856.4,615.4
2016,9,11,13,45,454.5,193.5,1.85,30.0,587.0,562.43,415.62
2016,9,11,14,0,17.0,281.0,1.9,30.0,295.0,275.68,202.5
2016,9,11,14,15,443.5,190.5,1.9,30.0,536.0,506.67,379.75
2016,9,11,14,30,870.0,100.0,1.9,30.0,777.0,681.82,504.59
2016,9,11,14,45,851.5,102.5,1.95,30.0,738.5,628.56,465.06
2016,9,11,15,0,833.0,105.0,2.0,30.0,700.0,574.85,425.87
2016,9,11,15,15,818.5,102.5,2.0,30.0,657.0,516.98,382.38
2016,9,11,15,30,804.0,100.0,2.0,30.0,614.0,459.88,338.0
2016,9,11,15,45,786.5,96.5,2.05,30.0,566.0,400.83,290.87
2016,9,11,16,0,769.0,93.0,2.1,30.0,518.0,342.58,242.88
2016,9,11,16,15,742.5,89.0,2.0,29.5,465.5,282.48,192.96
2016,9,11,16,30,716.0,85.0,1.9,29.0,413.0,224.87,144.88
2016,9,11,16,45,681.0,79.0,1.85,29.0,358.5,163.36,95.72
2016,9,11,17,0,646.0,73.0,1.8,29.0,304.0,109.24,57.62
2016,9,11,17,15,591.5,66.5,1.65,28.0,249.0,58.58,33.72
2016,9,11,17,30,537.0,60.0,1.5,27.0,194.0,43.27,31.27
2016,9,11,17,45,454.0,50.0,1.35,26.5,143.0,37.45,26.14
2016,9,11,18,0,371.0,40.0,1.2,26.0,92.0,31.32,20.44
2016,9,11,18,15,230.0,26.0,1.2,25.5,53.0,20.91,9.37
2016,9,11,18,30,89.0,12.0,1.2,25.0,14.0,11.44,0.0
2016,9,11,18,45,44.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,60.0,8.5,0.6,20.5,11.0,8.1,0.0
2016,9,12,6,30,120.0,17.0,0.6,21.0,22.0,68.06,0.0
2016,9,12,6,45,245.0,32.0,0.6,21.5,63.5,150.67,107.01
2016,9,12,7,0,370.0,47.0,0.6,22.0,105.0,238.85,183.0
2016,9,12,7,15,450.5,57.0,0.7,22.5,157.0,312.22,244.58
2016,9,12,7,30,531.0,67.0,0.8,23.0,209.0,393.5,310.12
2016,9,12,7,45,581.0,74.5,0.95,24.0,263.5,460.62,362.01
2016,9,12,8,0,631.0,82.0,1.1,25.0,318.0,531.26,414.34
2016,9,12,8,15,667.0,87.5,1.25,25.5,372.0,592.64,458.78
2016,9,12,8,30,703.0,93.0,1.4,26.0,426.0,655.22,501.75
2016,9,12,8,45,726.5,98.5,1.55,27.0,477.5,708.69,535.87
2016,9,12,9,0,750.0,104.0,1.7,28.0,529.0,758.18,566.54
2016,9,12,9,15,769.0,107.5,1.7,28.0,576.0,803.73,594.98
2016,9,12,9,30,788.0,111.0,1.7,28.0,623.0,847.55,621.89
2016,9,12,9,45,481.0,228.5,1.7,28.5,547.5,715.71,527.8
2016,9,12,10,0,174.0,346.0,1.7,29.0,472.0,538.88,396.63
2016,9,12,10,15,505.0,234.0,1.7,29.0,625.0,762.24,559.22
2016,9,12,10,30,836.0,122.0,1.7,29.0,778.0,960.06,686.71
2016,9,12,10,45,843.5,123.5,1.75,29.5,806.0,976.76,693.2
2016,9,12,11,0,851.0,125.0,1.8,30.0,834.0,990.0,699.63
2016,9,12,11,15,440.0,235.0,1.85,30.0,602.0,708.01,514.37
2016,9,12,11,30,29.0,345.0,1.9,30.0,370.0,375.07,273.32
2016,9,12,11,45,46.0,379.5,1.95,30.5,420.5,425.9,310.7
2016,9,12,12,0,63.0,414.0,2.0,31.0,471.0,475.78,345.02
2016,9,12,12,15,465.5,271.0,2.0,31.0,688.0,744.96,540.36
2016,9,12,12,30,868.0,128.0,2.0,31.0,905.0,959.35,680.16
2016,9,12,12,45,865.0,129.0,2.05,31.0,899.0,936.73,664.35
2016,9,12,13,0,862.0,130.0,2.1,31.0,893.0,910.89,648.88
2016,9,12,13,15,858.5,129.0,2.1,31.0,879.0,879.59,629.42
2016,9,12,13,30,855.0,128.0,2.1,31.0,865.0,845.42,608.07
2016,9,12,13,45,547.5,265.5,2.15,31.0,733.0,703.56,511.23
2016,9,12,14,0,240.0,403.0,2.2,31.0,601.0,566.47,411.65
2016,9,12,14,15,530.0,264.0,2.2,31.0,680.5,635.29,466.32
2016,9,12,14,30,820.0,125.0,2.2,31.0,760.0,671.06,494.97
2016,9,12,14,45,805.0,124.0,2.2,31.0,722.0,618.16,456.64
2016,9,12,15,0,790.0,123.0,2.2,31.0,684.0,564.71,417.5
2016,9,12,15,15,774.0,120.0,2.2,30.5,641.0,508.63,376.1
2016,9,12,15,30,758.0,117.0,2.2,30.0,598.0,452.72,333.33
2016,9,12,15,45,732.5,114.5,2.2,30.0,549.0,391.29,284.55
2016,9,12,16,0,707.0,112.0,2.2,30.0,500.0,333.92,237.52
2016,9,12,16,15,678.0,107.0,2.1,29.5,448.5,275.54,189.39
2016,9,12,16,30,649.0,102.0,2.0,29.0,397.0,220.05,143.51
2016,9,12,16,45,603.0,96.5,1.9,29.0,342.0,164.8,100.1
2016,9,12,17,0,557.0,91.0,1.8,29.0,287.0,115.18,66.01
2016,9,12,17,15,499.0,81.5,1.65,28.5,233.5,67.81,43.31
2016,9,12,17,30,441.0,72.0,1.5,28.0,180.0,52.98,39.3
2016,9,12,17,45,349.5,59.0,1.35,27.5,130.5,44.46,31.85
2016,9,12,18,0,258.0,46.0,1.2,27.0,81.0,35.54,23.73
2016,9,12,18,15,146.5,27.5,1.2,26.5,45.5,21.63,8.99
2016,9,12,18,30,35.0,9.0,1.2,26.0,10.0,8.58,0.0
2016,9,12,18,45,17.5,4.5,1.25,25.5,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,36.5,8.0,0.7,21.5,9.5,0.0,0.0
2016,9,13,6,30,73.0,16.0,0.8,22.0,19.0,51.13,0.0
2016,9,13,6,45,194.0,33.0,0.9,22.5,59.0,132.93,93.43
2016,9,13,7,0,315.0,50.0,1.0,23.0,99.0,216.7,165.89
2016,9,13,7,15,397.0,61.5,1.2,23.5,149.5,287.74,225.9
2016,9,13,7,30,479.0,73.0,1.4,24.0,200.0,371.58,294.09
2016,9,13,7,45,481.0,90.0,1.6,25.0,243.5,413.44,327.0
2016,9,13,8,0,483.0,107.0,1.8,26.0,287.0,458.16,360.46
2016,9,13,8,15,402.5,145.0,1.75,26.5,310.5,467.92,364.88
2016,9,13,8,30,322.0,183.0,1.7,27.0,334.0,456.43,353.21
2016,9,13,8,45,330.5,205.5,1.7,27.5,376.5,500.69,383.94
2016,9,13,9,0,339.0,228.0,1.7,28.0,419.0,544.32,413.07
2016,9,13,9,15,554.0,172.0,1.6,28.0,516.5,689.52,517.9
2016,9,13,9,30,769.0,116.0,1.5,28.0,614.0,836.18,613.61
2016,9,13,9,45,495.0,228.5,1.45,28.5,557.0,728.64,534.77
2016,9,13,10,0,221.0,341.0,1.4,29.0,500.0,577.81,423.25
2016,9,13,10,15,209.5,361.0,1.3,29.0,518.0,590.56,431.17
2016,9,13,10,30,198.0,381.0,1.2,29.0,536.0,601.84,436.7
2016,9,13,10,45,149.5,392.0,1.15,29.5,512.0,565.24,408.46
2016,9,13,11,0,101.0,403.0,1.1,30.0,488.0,513.42,370.39
2016,9,13,11,15,91.5,409.0,1.1,30.0,487.0,507.98,366.32
2016,9,13,11,30,82.0,415.0,1.1,30.0,486.0,502.14,361.67
2016,9,13,11,45,167.0,427.5,1.1,30.5,574.5,608.42,434.77
2016,9,13,12,0,252.0,440.0,1.1,31.0,663.0,710.59,501.53
2016,9,13,12,15,295.5,430.0,1.15,31.0,692.5,734.08,517.22
2016,9,13,12,30,339.0,420.0,1.2,31.0,722.0,754.98,531.97
2016,9,13,12,45,260.5,433.5,1.25,31.0,665.0,683.79,484.08
2016,9,13,13,0,182.0,447.0,1.3,31.0,608.0,607.49,432.75
2016,9,13,13,15,131.0,429.0,1.4,31.0,543.5,535.84,384.72
2016,9,13,13,30,80.0,411.0,1.5,31.0,479.0,461.64,333.67
2016,9,13,13,45,68.0,390.5,1.6,31.0,447.5,426.44,309.92
2016,9,13,14,0,56.0,370.0,1.7,31.0,416.0,392.35,286.38
2016,9,13,14,15,187.5,360.5,1.75,31.0,506.5,474.71,347.88
2016,9,13,14,30,319.0,351.0,1.8,31.0,597.0,542.72,396.91
2016,9,13,14,45,549.0,237.5,1.9,31.0,635.5,562.4,413.86
2016,9,13,15,0,779.0,124.0,2.0,31.0,674.0,557.66,412.05
2016,9,13,15,15,762.5,120.5,2.05,30.5,631.0,501.44,370.47
2016,9,13,15,30,746.0,117.0,2.1,30.0,588.0,445.47,327.83
2016,9,13,15,45,721.0,114.0,2.2,30.0,539.5,384.5,279.57
2016,9,13,16,0,696.0,111.0,2.3,30.0,491.0,327.57,232.97
2016,9,13,16,15,348.0,80.5,2.25,29.5,270.5,161.61,111.71
2016,9,13,16,30,0.0,50.0,2.2,29.0,50.0,46.48,31.74
2016,9,13,16,45,0.0,43.0,2.2,29.0,43.0,39.94,26.68
2016,9,13,17,0,0.0,36.0,2.2,29.0,36.0,33.42,21.49
2016,9,13,17,15,0.0,29.0,2.0,28.5,29.0,26.9,16.27
2016,9,13,17,30,0.0,22.0,1.8,28.0,22.0,20.39,11.72
2016,9,13,17,45,0.0,15.5,1.65,27.5,15.5,14.36,6.49
2016,9,13,18,0,0.0,9.0,1.5,27.0,9.0,8.33,1.23
2016,9,13,18,15,0.0,5.0,1.5,26.5,5.0,4.62,0.0
2016,9,13,18,30,0.0,1.0,1.5,26.0,1.0,0.95,0.0
2016,9,13,18,45,0.0,0.5,1.5,26.0,0.5,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,17.16,0.0
2016,9,14,6,45,147.5,34.0,1.2,23.5,56.5,116.89,81.11
2016,9,14,7,0,295.0,50.0,1.4,24.0,95.0,208.18,158.95
2016,9,14,7,15,375.5,62.5,1.45,24.5,144.5,278.59,218.22
2016,9,14,7,30,456.0,75.0,1.5,25.0,194.0,361.16,285.09
2016,9,14,7,45,513.0,83.0,1.55,25.5,247.5,429.53,338.76
2016,9,14,8,0,570.0,91.0,1.6,26.0,301.0,502.12,393.49
2016,9,14,8,15,608.5,97.5,1.7,26.5,354.0,563.67,438.27
2016,9,14,8,30,647.0,104.0,1.8,27.0,407.0,626.74,482.61
2016,9,14,8,45,415.5,177.0,1.95,27.5,380.5,547.89,419.93
2016,9,14,9,0,184.0,250.0,2.1,28.0,354.0,429.16,327.16
2016,9,14,9,15,462.0,186.5,2.2,28.0,477.5,626.87,476.73
2016,9,14,9,30,740.0,123.0,2.3,28.0,601.0,818.04,609.19
2016,9,14,9,45,455.0,233.0,2.45,28.5,533.5,696.87,519.62
2016,9,14,10,0,170.0,343.0,2.6,29.0,466.0,532.23,395.53
2016,9,14,10,15,89.5,278.5,2.65,29.0,343.5,370.04,277.64
2016,9,14,10,30,9.0,214.0,2.7,29.0,221.0,213.6,159.01
2016,9,14,10,45,16.0,262.0,2.8,29.5,275.0,268.18,199.79
2016,9,14,11,0,23.0,310.0,2.9,30.0,329.0,322.97,239.46
2016,9,14,11,15,29.5,335.5,2.95,30.0,361.0,367.72,271.72
2016,9,14,11,30,36.0,361.0,3.0,30.0,393.0,399.18,294.18
2016,9,14,11,45,18.0,236.5,3.1,30.5,252.5,250.96,185.35
2016,9,14,12,0,0.0,112.0,3.2,31.0,112.0,105.04,75.23
2016,9,14,12,15,9.0,209.0,3.25,31.0,217.0,206.4,152.14
2016,9,14,12,30,18.0,306.0,3.3,31.0,322.0,308.33,227.29
2016,9,14,12,45,425.5,221.5,3.35,31.0,596.0,630.07,469.4
2016,9,14,13,0,833.0,137.0,3.4,31.0,870.0,889.14,647.0
2016,9,14,13,15,468.5,278.5,3.4,31.0,690.0,693.3,508.94
2016,9,14,13,30,104.0,420.0,3.4,31.0,510.0,490.39,358.62
2016,9,14,13,45,462.0,275.0,3.4,31.0,655.0,643.0,476.23
2016,9,14,14,0,820.0,130.0,3.4,31.0,800.0,751.11,556.11
2016,9,14,14,15,811.5,128.0,3.4,31.0,770.5,705.01,523.93
2016,9,14,14,30,803.0,126.0,3.4,31.0,741.0,657.28,489.87
2016,9,14,14,45,793.5,122.0,3.45,31.0,705.0,605.66,452.4
2016,9,14,15,0,784.0,118.0,3.5,31.0,669.0,553.03,413.14
2016,9,14,15,15,768.5,115.0,3.45,30.5,626.5,497.53,371.14
2016,9,14,15,30,753.0,112.0,3.4,30.0,584.0,442.16,327.84
2016,9,14,15,45,552.5,162.5,3.35,30.0,493.5,359.53,264.2
2016,9,14,16,0,352.0,213.0,3.3,30.0,403.0,301.32,220.55
2016,9,14,16,15,508.5,152.0,3.15,29.5,395.0,264.86,186.48
2016,9,14,16,30,665.0,91.0,3.0,29.0,387.0,210.37,135.59
2016,9,14,16,45,633.5,83.0,2.9,29.0,334.5,154.31,90.86
2016,9,14,17,0,602.0,75.0,2.8,29.0,282.0,101.99,54.71
2016,9,14,17,15,544.5,67.5,2.45,28.5,228.5,53.69,33.67
2016,9,14,17,30,487.0,60.0,2.1,28.0,175.0,43.95,31.65
2016,9,14,17,45,403.0,48.5,1.8,27.5,126.0,36.8,25.35
2016,9,14,18,0,319.0,37.0,1.5,27.0,77.0,29.24,18.35
2016,9,14,18,15,159.5,18.5,1.45,26.5,38.5,14.39,2.25
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.0,23.0,11.0,18.38,0.0
2016,9,15,6,45,92.0,34.5,1.25,23.5,46.5,88.59,60.06
2016,9,15,7,0,157.0,59.0,1.5,24.0,82.0,151.43,114.98
2016,9,15,7,15,220.0,81.0,1.4,24.5,129.5,216.02,168.92
2016,9,15,7,30,283.0,103.0,1.3,25.0,177.0,287.1,226.54
2016,9,15,7,45,336.0,120.0,1.2,25.5,228.5,351.82,277.2
2016,9,15,8,0,389.0,137.0,1.1,26.0,280.0,432.0,337.11
2016,9,15,8,15,428.5,150.0,1.1,26.5,331.0,492.45,380.59
2016,9,15,8,30,468.0,163.0,1.1,27.0,382.0,555.15,424.3
2016,9,15,8,45,363.5,202.0,1.1,27.5,384.0,523.13,397.15
2016,9,15,9,0,259.0,241.0,1.1,28.0,386.0,493.75,372.03
2016,9,15,9,15,421.5,218.5,1.2,28.5,479.0,628.06,468.77
2016,9,15,9,30,584.0,196.0,1.3,29.0,572.0,759.6,558.53
2016,9,15,9,45,405.0,266.5,1.45,29.5,536.0,687.65,503.4
2016,9,15,10,0,226.0,337.0,1.6,30.0,500.0,578.42,423.8
2016,9,15,10,15,160.0,353.0,1.7,30.0,471.0,534.42,391.87
2016,9,15,10,30,94.0,369.0,1.8,30.0,442.0,473.36,347.14
2016,9,15,10,45,377.5,299.0,1.95,30.5,608.5,715.78,521.74
2016,9,15,11,0,661.0,229.0,2.1,31.0,775.0,926.74,663.29
2016,9,15,11,15,668.0,231.5,2.15,31.0,794.5,935.4,666.53
2016,9,15,11,30,675.0,234.0,2.2,31.0,814.0,940.93,669.88
2016,9,15,11,45,352.0,293.0,2.3,31.5,596.0,673.08,487.36
2016,9,15,12,0,29.0,352.0,2.4,32.0,378.0,378.55,274.53
2016,9,15,12,15,53.0,388.0,2.45,32.0,435.5,436.22,317.2
2016,9,15,12,30,77.0,424.0,2.5,32.0,493.0,492.31,356.73
2016,9,15,12,45,44.0,330.0,2.55,32.0,369.5,362.75,264.85
2016,9,15,13,0,11.0,236.0,2.6,32.0,246.0,232.45,170.06
2016,9,15,13,15,90.5,332.0,2.6,32.0,409.5,405.5,298.08
2016,9,15,13,30,170.0,428.0,2.6,32.0,573.0,558.55,405.82
2016,9,15,13,45,408.0,330.5,2.6,32.0,666.0,652.21,475.47
2016,9,15,14,0,646.0,233.0,2.6,32.0,759.0,718.89,525.04
2016,9,15,14,15,634.5,229.0,2.6,32.0,730.0,674.69,494.0
2016,9,15,14,30,623.0,225.0,2.6,32.0,701.0,629.76,462.62
2016,9,15,14,45,634.0,206.5,2.65,32.0,669.5,584.74,431.07
2016,9,15,15,0,645.0,188.0,2.7,32.0,638.0,537.26,396.75
2016,9,15,15,15,626.0,182.0,2.7,31.5,596.0,483.66,357.31
2016,9,15,15,30,607.0,176.0,2.7,31.0,554.0,431.01,317.36
2016,9,15,15,45,588.0,166.5,2.75,31.0,508.0,376.43,274.33
2016,9,15,16,0,569.0,157.0,2.8,31.0,462.0,322.2,230.56
2016,9,15,16,15,536.5,148.0,2.65,30.5,411.5,267.55,186.46
2016,9,15,16,30,504.0,139.0,2.5,30.0,361.0,216.38,145.32
2016,9,15,16,45,472.5,124.5,2.45,30.0,310.5,164.61,105.15
2016,9,15,17,0,441.0,110.0,2.4,30.0,260.0,116.73,72.18
2016,9,15,17,15,382.5,96.0,2.1,29.0,209.0,72.98,55.98
2016,9,15,17,30,324.0,82.0,1.8,28.0,158.0,60.94,45.92
2016,9,15,17,45,254.0,63.0,1.55,27.5,112.0,47.91,34.58
2016,9,15,18,0,184.0,44.0,1.3,27.0,66.0,34.21,22.28
2016,9,15,18,15,92.0,22.0,1.25,26.5,33.0,18.31,2.47
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.7,22.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,0.8,23.0,17.0,36.95,0.0
2016,9,16,6,45,190.5,31.0,0.95,23.5,55.5,130.07,88.99
2016,9,16,7,0,309.0,48.0,1.1,24.0,94.0,212.49,161.68
2016,9,16,7,15,390.5,59.5,0.9,24.5,143.5,282.87,220.51
2016,9,16,7,30,472.0,71.0,0.7,25.0,193.0,366.08,286.46
2016,9,16,7,45,528.0,79.5,0.5,26.0,247.0,435.06,337.52
2016,9,16,8,0,584.0,88.0,0.3,27.0,301.0,508.2,388.16
2016,9,16,8,15,622.0,94.0,0.4,27.5,354.0,569.34,431.15
2016,9,16,8,30,660.0,100.0,0.5,28.0,407.0,631.93,473.48
2016,9,16,8,45,686.5,105.5,0.6,28.5,457.5,685.82,507.91
2016,9,16,9,0,713.0,111.0,0.7,29.0,508.0,739.36,541.48
2016,9,16,9,15,733.5,115.0,0.7,29.0,555.0,785.19,569.07
2016,9,16,9,30,754.0,119.0,0.7,29.0,602.0,825.69,592.89
2016,9,16,9,45,769.0,122.0,0.7,29.5,643.5,862.04,612.63
2016,9,16,10,0,784.0,125.0,0.7,30.0,685.0,895.95,630.63
2016,9,16,10,15,795.0,127.5,0.7,30.5,720.0,922.79,644.11
2016,9,16,10,30,806.0,130.0,0.7,31.0,755.0,946.6,655.76
2016,9,16,10,45,512.0,268.0,0.7,31.5,670.0,814.83,569.34
2016,9,16,11,0,218.0,406.0,0.7,32.0,585.0,646.98,453.68
2016,9,16,11,15,524.5,271.5,0.7,32.0,717.0,830.42,580.6
2016,9,16,11,30,831.0,137.0,0.7,32.0,849.0,985.95,674.83
2016,9,16,11,45,525.0,289.0,0.75,32.0,741.0,839.06,581.14
2016,9,16,12,0,219.0,441.0,0.8,32.0,633.0,668.21,466.29
2016,9,16,12,15,541.0,282.5,0.85,32.0,759.0,827.44,579.29
2016,9,16,12,30,863.0,124.0,0.9,32.0,885.0,945.8,653.68
2016,9,16,12,45,861.0,124.0,1.0,32.5,879.0,922.92,638.76
2016,9,16,13,0,859.0,124.0,1.1,33.0,873.0,896.82,623.56
2016,9,16,13,15,577.5,265.0,1.15,33.0,765.5,774.04,545.06
2016,9,16,13,30,296.0,406.0,1.2,33.0,658.0,646.98,457.09
2016,9,16,13,45,569.0,262.5,1.25,33.0,729.5,713.91,509.53
2016,9,16,14,0,842.0,119.0,1.3,33.0,801.0,751.17,538.16
2016,9,16,14,15,833.5,117.5,1.4,33.0,771.0,705.35,509.22
2016,9,16,14,30,825.0,116.0,1.5,33.0,741.0,658.59,478.04
2016,9,16,14,45,807.5,116.5,1.6,33.0,703.0,605.31,441.27
2016,9,16,15,0,790.0,117.0,1.7,33.0,665.0,551.72,403.0
2016,9,16,15,15,774.0,114.0,1.75,32.5,622.0,495.61,362.17
2016,9,16,15,30,758.0,111.0,1.8,32.0,579.0,439.69,319.86
2016,9,16,15,45,738.0,106.5,1.85,32.0,531.5,381.32,273.65
2016,9,16,16,0,718.0,102.0,1.9,32.0,484.0,321.28,224.92
2016,9,16,16,15,688.5,97.0,1.85,31.5,432.0,262.35,176.66
2016,9,16,16,30,659.0,92.0,1.8,31.0,380.0,206.37,130.86
2016,9,16,16,45,619.5,85.5,1.75,31.0,326.5,150.99,87.93
2016,9,16,17,0,580.0,79.0,1.7,31.0,273.0,100.36,54.47
2016,9,16,17,15,520.0,70.5,1.55,30.0,219.5,52.92,38.97
2016,9,16,17,30,460.0,62.0,1.4,29.0,166.0,46.24,33.39
2016,9,16,17,45,371.0,49.5,1.25,28.5,118.0,38.24,26.34
2016,9,16,18,0,282.0,37.0,1.1,28.0,70.0,29.78,18.44
2016,9,16,18,15,141.0,18.5,1.1,27.5,35.0,14.54,0.0
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,48.0,6.5,1.15,22.5,8.5,0.0,0.0
2016,9,17,6,30,96.0,13.0,1.4,23.0,17.0,43.89,0.0
2016,9,17,6,45,220.0,28.5,1.7,23.5,55.5,138.16,93.83
2016,9,17,7,0,344.0,44.0,2.0,24.0,94.0,225.09,171.74
2016,9,17,7,15,426.0,54.5,1.85,24.5,144.5,298.22,233.76
2016,9,17,7,30,508.0,65.0,1.7,25.0,195.0,379.5,299.79
2016,9,17,7,45,559.0,73.0,1.55,26.0,248.5,446.51,351.31
2016,9,17,8,0,610.0,81.0,1.4,27.0,302.0,517.17,402.69
2016,9,17,8,15,647.0,87.0,1.15,27.5,355.5,578.68,444.82
2016,9,17,8,30,684.0,93.0,0.9,28.0,409.0,641.51,484.45
2016,9,17,8,45,706.5,99.0,0.65,29.0,459.0,693.76,512.86
2016,9,17,9,0,729.0,105.0,0.4,30.0,509.0,745.29,538.78
2016,9,17,9,15,749.0,108.5,0.45,30.0,556.0,787.1,564.08
2016,9,17,9,30,769.0,112.0,0.5,30.0,603.0,830.87,590.49
2016,9,17,9,45,778.5,117.5,0.55,30.5,643.0,865.34,609.61
2016,9,17,10,0,788.0,123.0,0.6,31.0,683.0,897.07,626.99
2016,9,17,10,15,533.5,243.0,0.7,31.0,630.5,798.98,563.84
2016,9,17,10,30,279.0,363.0,0.8,31.0,578.0,675.44,478.65
2016,9,17,10,45,317.0,367.5,0.9,31.5,620.0,717.75,507.67
2016,9,17,11,0,355.0,372.0,1.0,32.0,662.0,759.22,534.05
2016,9,17,11,15,341.0,386.5,1.05,32.0,671.0,758.52,532.59
2016,9,17,11,30,327.0,401.0,1.1,32.0,680.0,755.93,530.45
2016,9,17,11,45,338.0,405.0,1.15,32.5,697.0,765.1,535.61
2016,9,17,12,0,349.0,409.0,1.2,33.0,714.0,772.41,539.49
2016,9,17,12,15,336.5,413.5,1.2,33.0,708.0,755.71,528.26
2016,9,17,12,30,324.0,418.0,1.2,33.0,702.0,737.79,516.5
2016,9,17,12,45,578.0,279.0,1.3,33.0,782.5,828.53,582.93
2016,9,17,13,0,832.0,140.0,1.4,33.0,863.0,893.13,626.55
2016,9,17,13,15,555.5,274.5,1.45,33.0,754.0,761.99,540.13
2016,9,17,13,30,279.0,409.0,1.5,33.0,645.0,635.51,451.57
2016,9,17,13,45,259.5,400.5,1.55,33.0,615.5,596.51,426.68
2016,9,17,14,0,240.0,392.0,1.6,33.0,586.0,554.45,398.68
2016,9,17,14,15,146.0,361.0,1.6,33.0,478.0,444.94,322.32
2016,9,17,14,30,52.0,330.0,1.6,33.0,370.0,341.99,248.95
2016,9,17,14,45,398.5,233.5,1.65,33.0,510.5,463.01,340.7
2016,9,17,15,0,745.0,137.0,1.7,33.0,651.0,542.35,397.02
2016,9,17,15,15,727.0,133.5,1.7,33.0,608.0,486.57,354.69
2016,9,17,15,30,709.0,130.0,1.7,33.0,565.0,431.32,312.37
2016,9,17,15,45,685.0,125.0,1.75,33.0,517.0,373.25,266.92
2016,9,17,16,0,661.0,120.0,1.8,33.0,469.0,317.02,221.65
2016,9,17,16,15,629.0,114.0,1.75,32.5,417.5,259.94,175.57
2016,9,17,16,30,597.0,108.0,1.7,32.0,366.0,206.27,132.37
2016,9,17,16,45,554.5,99.5,1.65,32.0,313.0,152.72,91.59
2016,9,17,17,0,512.0,91.0,1.6,32.0,260.0,104.46,60.16
2016,9,17,17,15,450.0,80.5,1.45,31.0,208.0,59.13,43.95
2016,9,17,17,30,388.0,70.0,1.3,30.0,156.0,52.1,38.09
2016,9,17,17,45,298.5,54.5,1.2,29.5,109.0,41.51,28.85
2016,9,17,18,0,209.0,39.0,1.1,29.0,62.0,30.4,18.66
2016,9,17,18,15,104.5,19.5,1.15,28.5,31.0,15.41,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,22.5,6.0,1.45,23.5,7.0,0.0,0.0
2016,9,18,6,30,45.0,12.0,1.6,24.0,14.0,26.22,0.0
2016,9,18,6,45,151.0,31.0,1.8,24.5,50.5,115.78,77.05
2016,9,18,7,0,257.0,50.0,2.0,25.0,87.0,192.75,146.17
2016,9,18,7,15,340.0,64.0,2.0,25.5,136.0,263.96,206.23
2016,9,18,7,30,423.0,78.0,2.0,26.0,185.0,344.13,271.6
2016,9,18,7,45,481.5,87.5,2.0,26.5,238.0,411.9,325.18
2016,9,18,8,0,540.0,97.0,2.0,27.0,291.0,489.71,384.04
2016,9,18,8,15,580.0,104.0,2.0,27.0,344.0,551.52,429.73
2016,9,18,8,30,620.0,111.0,2.0,27.0,397.0,614.97,475.25
2016,9,18,8,45,649.0,116.5,2.0,27.5,447.0,669.2,511.17
2016,9,18,9,0,678.0,122.0,2.0,28.0,497.0,723.32,545.77
2016,9,18,9,15,699.5,126.5,1.9,28.5,543.5,769.32,573.23
2016,9,18,9,30,721.0,131.0,1.8,29.0,590.0,813.95,599.11
2016,9,18,9,45,735.5,135.5,1.75,29.5,630.5,850.48,619.51
2016,9,18,10,0,750.0,140.0,1.7,30.0,671.0,879.87,635.01
2016,9,18,10,15,762.0,142.5,1.6,30.0,706.0,906.86,649.56
2016,9,18,10,30,774.0,145.0,1.5,30.0,741.0,930.94,662.11
2016,9,18,10,45,782.0,147.5,1.4,30.5,768.0,948.0,668.8
2016,9,18,11,0,790.0,150.0,1.3,31.0,795.0,961.73,673.43
2016,9,18,11,15,795.5,151.5,1.15,31.0,815.0,968.48,674.31
2016,9,18,11,30,801.0,153.0,1.0,31.0,835.0,971.72,673.05
2016,9,18,11,45,833.5,135.5,0.85,31.5,853.0,969.04,666.87
2016,9,18,12,0,866.0,118.0,0.7,32.0,871.0,971.95,664.06
2016,9,18,12,15,866.5,118.0,0.6,32.0,874.0,958.13,653.62
2016,9,18,12,30,867.0,118.0,0.5,32.0,877.0,940.8,641.43
2016,9,18,12,45,670.0,234.0,0.4,32.0,818.0,867.67,595.71
2016,9,18,13,0,473.0,350.0,0.3,32.0,759.0,783.37,537.76
2016,9,18,13,15,504.0,334.0,0.35,32.0,763.5,775.06,535.33
2016,9,18,13,30,535.0,318.0,0.4,32.0,768.0,763.1,529.51
2016,9,18,13,45,694.0,214.5,0.45,32.5,781.5,765.58,535.05
2016,9,18,14,0,853.0,111.0,0.5,33.0,795.0,748.11,525.93
2016,9,18,14,15,844.5,109.0,0.55,33.0,765.0,701.3,497.64
2016,9,18,14,30,836.0,107.0,0.6,33.0,735.0,652.76,466.1
2016,9,18,14,45,623.5,192.5,0.7,33.0,647.5,561.31,402.7
2016,9,18,15,0,411.0,278.0,0.8,33.0,560.0,483.06,347.56
2016,9,18,15,15,514.0,222.0,0.85,32.5,551.0,458.39,331.36
2016,9,18,15,30,617.0,166.0,0.9,32.0,542.0,421.93,304.34
2016,9,18,15,45,600.5,154.0,0.95,32.0,494.5,365.55,261.11
2016,9,18,16,0,584.0,142.0,1.0,32.0,447.0,310.39,217.61
2016,9,18,16,15,627.5,114.0,1.0,31.5,410.0,257.88,173.71
2016,9,18,16,30,671.0,86.0,1.0,31.0,373.0,199.9,124.64
2016,9,18,16,45,630.0,80.0,1.0,31.0,319.0,144.21,82.1
2016,9,18,17,0,589.0,74.0,1.0,31.0,265.0,93.45,49.57
2016,9,18,17,15,526.0,66.0,0.95,30.5,212.0,47.06,33.96
2016,9,18,17,30,463.0,58.0,0.9,30.0,159.0,43.27,30.71
2016,9,18,17,45,365.5,46.0,0.85,29.5,111.0,35.57,23.9
2016,9,18,18,0,268.0,34.0,0.8,29.0,63.0,27.43,16.1
2016,9,18,18,15,134.0,17.0,0.85,28.5,31.5,13.43,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,31.5,6.5,1.65,23.5,7.5,0.0,0.0
2016,9,19,6,30,63.0,13.0,1.9,24.0,15.0,33.1,0.0
2016,9,19,6,45,202.0,28.0,2.2,24.5,53.5,131.36,86.64
2016,9,19,7,0,341.0,43.0,2.5,25.0,92.0,223.0,169.36
2016,9,19,7,15,428.5,53.0,2.55,25.5,143.0,298.12,233.3
2016,9,19,7,30,516.0,63.0,2.6,26.0,194.0,381.95,302.07
2016,9,19,7,45,578.0,69.0,2.65,27.0,249.0,453.55,358.31
2016,9,19,8,0,640.0,75.0,2.7,28.0,304.0,529.81,415.57
2016,9,19,8,15,677.0,80.0,2.6,28.5,358.0,591.33,459.88
2016,9,19,8,30,714.0,85.0,2.5,29.0,412.0,651.08,499.84
2016,9,19,8,45,740.5,88.5,2.45,29.5,463.5,704.69,534.3
2016,9,19,9,0,767.0,92.0,2.4,30.0,515.0,757.72,567.43
2016,9,19,9,15,786.0,95.5,2.25,30.5,562.0,803.35,594.0
2016,9,19,9,30,805.0,99.0,2.1,31.0,609.0,847.19,618.65
2016,9,19,9,45,819.0,101.5,2.0,31.5,650.5,883.16,637.95
2016,9,19,10,0,833.0,104.0,1.9,32.0,692.0,908.55,650.14
2016,9,19,10,15,843.5,105.5,1.85,32.0,727.0,934.4,664.43
2016,9,19,10,30,854.0,107.0,1.8,32.0,762.0,957.09,676.67
2016,9,19,10,45,862.5,108.0,1.8,32.5,790.0,973.95,684.52
2016,9,19,11,0,871.0,109.0,1.8,33.0,818.0,987.29,690.31
2016,9,19,11,15,875.5,110.0,1.9,33.0,837.5,993.04,694.2
2016,9,19,11,30,880.0,111.0,2.0,33.0,857.0,995.07,695.98
2016,9,19,11,45,884.5,110.0,2.1,33.5,869.0,991.2,692.85
