Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,12,0,889.0,109.0,2.2,34.0,881.0,983.58,687.54
2016,9,19,12,15,890.0,109.5,2.25,34.0,883.5,970.44,679.81
2016,9,19,12,30,891.0,110.0,2.3,34.0,886.0,953.64,669.92
2016,9,19,12,45,889.5,109.5,2.4,34.5,880.5,929.97,654.87
2016,9,19,13,0,888.0,109.0,2.5,35.0,875.0,902.95,637.73
2016,9,19,13,15,884.5,108.0,2.55,35.0,860.0,870.49,617.98
2016,9,19,13,30,881.0,107.0,2.6,35.0,845.0,835.07,596.22
2016,9,19,13,45,875.5,106.0,2.7,35.0,822.5,795.3,571.72
2016,9,19,14,0,870.0,105.0,2.8,35.0,800.0,753.05,545.28
2016,9,19,14,15,861.5,103.5,2.85,34.5,769.5,705.96,516.03
2016,9,19,14,30,853.0,102.0,2.9,34.0,739.0,657.1,482.91
2016,9,19,14,45,841.0,100.0,2.95,34.0,701.0,604.12,444.87
2016,9,19,15,0,829.0,98.0,3.0,34.0,663.0,550.2,405.02
2016,9,19,15,15,813.5,95.5,3.0,34.0,619.5,491.89,360.68
2016,9,19,15,30,798.0,93.0,3.0,34.0,576.0,434.55,315.64
2016,9,19,15,45,776.0,90.0,3.0,34.0,527.0,374.64,267.43
2016,9,19,16,0,754.0,87.0,3.0,34.0,478.0,316.12,219.09
2016,9,19,16,15,724.5,83.0,2.85,33.5,425.5,256.49,169.83
2016,9,19,16,30,695.0,79.0,2.7,33.0,373.0,196.62,120.94
2016,9,19,16,45,653.5,73.5,2.55,32.5,318.5,139.93,77.75
2016,9,19,17,0,612.0,68.0,2.4,32.0,264.0,88.2,45.1
2016,9,19,17,15,549.0,60.5,2.2,31.0,210.5,42.8,30.33
2016,9,19,17,30,486.0,53.0,2.0,30.0,157.0,39.18,27.26
2016,9,19,17,45,384.0,42.5,1.8,29.5,108.5,32.64,21.41
2016,9,19,18,0,282.0,32.0,1.6,29.0,60.0,25.77,14.53
2016,9,19,18,15,141.0,16.0,1.6,28.5,30.0,12.92,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,37.5,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,75.0,12.0,1.6,23.0,14.0,36.11,0.0
2016,9,20,6,45,213.5,27.5,1.85,23.5,53.0,134.8,87.96
2016,9,20,7,0,352.0,43.0,2.1,24.0,92.0,228.01,173.46
2016,9,20,7,15,439.0,53.0,2.0,24.5,143.5,303.53,237.75
2016,9,20,7,30,526.0,63.0,1.9,25.0,195.0,387.64,306.38
2016,9,20,7,45,586.0,69.0,1.85,26.0,250.0,458.52,361.5
2016,9,20,8,0,646.0,75.0,1.8,27.0,305.0,533.82,417.17
2016,9,20,8,15,683.0,80.0,1.7,27.5,359.5,595.57,460.88
2016,9,20,8,30,720.0,85.0,1.6,28.0,414.0,655.47,500.03
2016,9,20,8,45,747.0,89.0,1.5,29.0,465.5,710.25,533.01
2016,9,20,9,0,774.0,93.0,1.4,30.0,517.0,764.46,564.28
2016,9,20,9,15,793.5,96.0,1.45,30.5,564.5,810.09,591.53
2016,9,20,9,30,813.0,99.0,1.5,31.0,612.0,853.93,617.24
2016,9,20,9,45,826.0,102.0,1.55,31.5,653.5,889.7,637.44
2016,9,20,10,0,839.0,105.0,1.6,32.0,695.0,914.76,650.78
2016,9,20,10,15,849.5,107.0,1.65,32.0,730.5,941.18,666.4
2016,9,20,10,30,860.0,109.0,1.7,32.0,766.0,964.41,680.06
2016,9,20,10,45,866.5,111.0,1.8,32.5,793.5,980.36,688.53
2016,9,20,11,0,873.0,113.0,1.9,33.0,821.0,992.72,694.92
2016,9,20,11,15,877.5,114.0,1.9,33.0,841.0,998.33,697.52
2016,9,20,11,30,882.0,115.0,1.9,33.0,861.0,1000.22,698.03
2016,9,20,11,45,888.5,113.0,1.95,33.5,873.0,997.1,694.84
2016,9,20,12,0,895.0,111.0,2.0,34.0,885.0,990.19,689.5
2016,9,20,12,15,895.5,111.0,2.0,34.0,887.5,975.85,680.58
2016,9,20,12,30,896.0,111.0,2.0,34.0,890.0,957.86,669.58
2016,9,20,12,45,894.0,111.0,2.0,34.5,883.5,934.04,653.71
2016,9,20,13,0,892.0,111.0,2.0,35.0,877.0,906.86,635.87
2016,9,20,13,15,888.5,110.5,2.0,35.0,862.5,874.68,616.23
2016,9,20,13,30,885.0,110.0,2.0,35.0,848.0,839.53,594.64
2016,9,20,13,45,878.5,109.0,2.05,35.0,824.5,798.72,569.67
2016,9,20,14,0,872.0,108.0,2.1,35.0,801.0,755.52,542.87
2016,9,20,14,15,863.0,106.5,2.05,35.0,770.0,707.91,512.0
2016,9,20,14,30,854.0,105.0,2.0,35.0,739.0,658.57,477.67
2016,9,20,14,45,826.0,110.5,2.0,35.0,698.0,602.95,438.22
2016,9,20,15,0,798.0,116.0,2.0,35.0,657.0,547.42,397.8
2016,9,20,15,15,574.5,181.5,2.0,34.5,557.5,450.55,327.55
2016,9,20,15,30,351.0,247.0,2.0,34.0,458.0,374.08,272.08
2016,9,20,15,45,532.5,174.5,2.0,34.0,464.0,353.98,253.88
2016,9,20,16,0,714.0,102.0,2.0,34.0,470.0,312.34,215.96
2016,9,20,16,15,682.5,97.0,1.9,33.5,417.5,253.34,167.89
2016,9,20,16,30,651.0,92.0,1.8,33.0,365.0,197.58,122.87
2016,9,20,16,45,604.0,85.5,1.7,32.5,310.5,142.13,81.42
2016,9,20,17,0,557.0,79.0,1.6,32.0,256.0,92.46,50.67
2016,9,20,17,15,491.5,69.5,1.45,31.0,202.5,50.56,36.79
2016,9,20,17,30,426.0,60.0,1.3,30.0,149.0,45.63,32.61
2016,9,20,17,45,322.5,46.5,1.15,29.5,102.0,35.56,23.77
2016,9,20,18,0,219.0,33.0,1.0,29.0,55.0,25.83,14.27
2016,9,20,18,15,109.5,16.5,1.0,28.5,27.5,15.73,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,15.5,4.5,0.6,22.5,5.0,0.0,0.0
2016,9,21,6,30,31.0,9.0,0.7,23.0,10.0,18.78,0.0
2016,9,21,6,45,134.0,30.0,0.8,23.5,47.0,107.58,68.28
2016,9,21,7,0,237.0,51.0,0.9,24.0,84.0,186.21,140.66
2016,9,21,7,15,319.0,67.0,0.95,24.5,133.5,258.09,200.91
2016,9,21,7,30,401.0,83.0,1.0,25.0,183.0,338.8,266.19
2016,9,21,7,45,470.0,92.0,1.1,26.0,237.5,411.02,322.33
2016,9,21,8,0,539.0,101.0,1.2,27.0,292.0,493.56,383.66
2016,9,21,8,15,379.0,145.0,1.2,27.5,290.5,452.86,349.98
2016,9,21,8,30,219.0,189.0,1.2,28.0,289.0,376.84,290.04
2016,9,21,8,45,456.5,157.0,1.25,28.5,396.5,558.02,425.56
2016,9,21,9,0,694.0,125.0,1.3,29.0,504.0,739.61,550.5
2016,9,21,9,15,716.0,130.0,1.35,29.0,551.5,786.97,579.05
2016,9,21,9,30,738.0,135.0,1.4,29.0,599.0,832.91,607.68
2016,9,21,9,45,378.0,193.0,1.45,29.5,431.5,581.01,431.91
2016,9,21,10,0,18.0,251.0,1.5,30.0,264.0,261.48,193.36
2016,9,21,10,15,14.0,237.0,1.55,30.5,247.0,242.51,179.73
2016,9,21,10,30,10.0,223.0,1.6,31.0,230.0,223.92,165.28
2016,9,21,10,45,32.5,293.0,1.65,31.5,319.0,329.49,242.49
2016,9,21,11,0,55.0,363.0,1.7,32.0,408.0,425.76,310.04
2016,9,21,11,15,185.5,380.5,1.8,32.0,536.0,584.65,423.23
2016,9,21,11,30,316.0,398.0,1.9,32.0,664.0,741.27,529.65
2016,9,21,11,45,600.0,260.5,2.0,32.5,774.5,882.79,627.68
2016,9,21,12,0,884.0,123.0,2.1,33.0,885.0,990.79,695.1
2016,9,21,12,15,610.0,265.0,2.2,33.0,791.0,874.16,619.82
2016,9,21,12,30,336.0,407.0,2.3,33.0,697.0,736.49,523.98
2016,9,21,12,45,611.0,264.0,2.4,33.0,788.0,840.4,601.57
2016,9,21,13,0,886.0,121.0,2.5,33.0,879.0,909.94,648.49
2016,9,21,13,15,882.5,120.5,2.55,33.0,864.5,877.77,627.97
2016,9,21,13,30,879.0,120.0,2.6,33.0,850.0,842.65,606.27
2016,9,21,13,45,874.5,118.0,2.65,33.5,827.0,802.49,579.9
2016,9,21,14,0,870.0,116.0,2.7,34.0,804.0,759.82,551.72
2016,9,21,14,15,861.5,114.0,2.75,33.5,773.0,712.05,521.52
2016,9,21,14,30,853.0,112.0,2.8,33.0,742.0,662.51,487.88
2016,9,21,14,45,842.5,109.0,2.85,33.0,704.5,609.3,449.64
2016,9,21,15,0,832.0,106.0,2.9,33.0,667.0,554.37,409.0
2016,9,21,15,15,816.0,103.5,2.9,32.5,622.5,496.46,365.53
2016,9,21,15,30,800.0,101.0,2.9,32.0,578.0,438.68,320.56
2016,9,21,15,45,780.5,96.5,2.9,32.0,529.0,378.15,271.51
2016,9,21,16,0,761.0,92.0,2.9,32.0,480.0,318.76,222.1
2016,9,21,16,15,731.0,87.5,2.8,31.5,426.5,258.2,171.82
2016,9,21,16,30,701.0,83.0,2.7,31.0,373.0,197.26,121.92
2016,9,21,16,45,660.5,76.5,2.6,31.0,318.0,139.61,77.9
2016,9,21,17,0,620.0,70.0,2.5,31.0,263.0,86.83,45.12
2016,9,21,17,15,555.5,62.0,2.2,30.0,208.5,44.57,31.94
2016,9,21,17,30,491.0,54.0,1.9,29.0,154.0,40.61,28.53
2016,9,21,17,45,388.5,42.0,1.65,28.0,105.0,32.72,21.51
2016,9,21,18,0,286.0,30.0,1.4,27.0,56.0,24.37,12.89
2016,9,21,18,15,143.0,15.0,1.4,26.5,28.0,14.3,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,28.5,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,57.0,10.0,1.1,21.0,11.0,28.31,0.0
2016,9,22,6,45,172.5,28.0,1.35,21.5,48.5,119.21,75.04
2016,9,22,7,0,288.0,46.0,1.6,22.0,86.0,202.6,154.61
2016,9,22,7,15,372.0,59.5,1.5,22.5,136.0,275.31,216.72
2016,9,22,7,30,456.0,73.0,1.4,23.0,186.0,359.95,285.86
2016,9,22,7,45,509.0,84.0,1.3,24.0,239.0,429.12,339.53
2016,9,22,8,0,562.0,95.0,1.2,25.0,292.0,502.12,393.23
2016,9,22,8,15,601.5,102.0,1.3,26.0,345.5,564.42,437.67
2016,9,22,8,30,641.0,109.0,1.4,27.0,399.0,628.21,481.55
2016,9,22,8,45,667.0,116.0,1.5,28.0,449.5,682.44,516.31
2016,9,22,9,0,693.0,123.0,1.6,29.0,500.0,736.25,549.74
2016,9,22,9,15,714.5,127.5,1.7,29.5,546.5,782.48,578.44
2016,9,22,9,30,736.0,132.0,1.8,30.0,593.0,827.26,605.82
2016,9,22,9,45,750.5,136.5,1.95,30.5,634.0,863.87,628.0
2016,9,22,10,0,765.0,141.0,2.1,31.0,675.0,893.03,645.27
2016,9,22,10,15,776.5,143.5,2.15,31.0,709.5,919.5,661.2
2016,9,22,10,30,788.0,146.0,2.2,31.0,744.0,942.96,675.27
2016,9,22,10,45,796.0,148.5,2.25,31.5,771.0,959.81,683.85
2016,9,22,11,0,804.0,151.0,2.3,32.0,798.0,973.28,690.42
2016,9,22,11,15,520.0,283.0,2.35,32.0,705.5,835.51,598.46
2016,9,22,11,30,236.0,415.0,2.4,32.0,613.0,667.98,479.96
2016,9,22,11,45,525.0,286.5,2.5,32.5,734.5,832.97,598.31
2016,9,22,12,0,814.0,158.0,2.6,33.0,856.0,966.81,685.46
2016,9,22,12,15,814.0,158.0,2.65,33.0,858.0,952.1,675.22
2016,9,22,12,30,814.0,158.0,2.7,33.0,860.0,934.01,664.24
2016,9,22,12,45,619.0,258.5,2.8,33.0,790.0,841.25,603.58
2016,9,22,13,0,424.0,359.0,2.9,33.0,720.0,746.05,536.39
2016,9,22,13,15,610.5,258.5,2.95,33.0,768.0,789.84,571.63
2016,9,22,13,30,797.0,158.0,3.0,33.0,816.0,815.91,591.94
2016,9,22,13,45,786.5,157.5,3.1,33.0,792.0,774.44,565.2
2016,9,22,14,0,776.0,157.0,3.2,33.0,768.0,731.21,536.69
2016,9,22,14,15,539.0,246.5,3.25,33.0,663.0,614.48,452.0
2016,9,22,14,30,302.0,336.0,3.3,33.0,558.0,512.74,376.78
2016,9,22,14,45,494.5,250.0,3.35,33.0,591.0,530.62,392.26
2016,9,22,15,0,687.0,164.0,3.4,33.0,624.0,527.17,390.13
2016,9,22,15,15,345.5,171.0,3.4,32.5,402.5,326.07,242.57
2016,9,22,15,30,4.0,178.0,3.4,32.0,181.0,165.53,122.7
2016,9,22,15,45,6.5,174.0,3.45,32.0,178.0,161.76,120.4
2016,9,22,16,0,9.0,170.0,3.5,32.0,175.0,157.44,117.4
2016,9,22,16,15,4.5,129.5,3.4,31.5,132.0,119.49,88.64
2016,9,22,16,30,0.0,89.0,3.3,31.0,89.0,82.26,60.0
2016,9,22,16,45,0.0,75.5,3.25,30.5,75.5,69.92,50.51
2016,9,22,17,0,0.0,62.0,3.2,30.0,62.0,57.64,40.87
2016,9,22,17,15,0.0,48.0,2.9,29.5,48.0,44.61,32.05
2016,9,22,17,30,0.0,34.0,2.6,29.0,34.0,31.56,20.91
2016,9,22,17,45,0.0,22.5,2.3,28.5,22.5,20.87,11.62
2016,9,22,18,0,0.0,11.0,2.0,28.0,11.0,10.19,1.85
2016,9,22,18,15,0.0,5.5,1.95,27.5,5.5,5.24,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,4.5,1.8,23.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,9.0,2.1,23.0,10.0,15.5,0.0
2016,9,23,6,45,144.0,27.0,2.4,23.5,45.5,106.37,64.39
2016,9,23,7,0,267.0,45.0,2.7,24.0,81.0,192.23,145.66
2016,9,23,7,15,358.0,57.5,2.85,24.5,130.0,265.92,208.78
2016,9,23,7,30,449.0,70.0,3.0,25.0,179.0,352.93,280.71
2016,9,23,7,45,527.5,74.0,3.2,25.5,234.5,429.13,342.34
2016,9,23,8,0,606.0,78.0,3.4,26.0,290.0,511.27,406.44
2016,9,23,8,15,303.0,88.0,3.45,26.5,194.0,330.95,264.1
2016,9,23,8,30,0.0,98.0,3.5,27.0,98.0,92.49,68.85
2016,9,23,8,45,138.0,163.5,3.6,27.5,238.5,288.9,226.76
2016,9,23,9,0,276.0,229.0,3.7,28.0,379.0,495.37,383.25
2016,9,23,9,15,205.5,258.5,3.75,28.0,376.0,462.88,355.54
2016,9,23,9,30,135.0,288.0,3.8,28.0,373.0,437.86,333.98
2016,9,23,9,45,191.0,306.0,3.85,28.5,434.5,510.27,387.14
2016,9,23,10,0,247.0,324.0,3.9,29.0,496.0,584.52,440.06
2016,9,23,10,15,547.5,215.0,3.9,29.5,621.0,779.42,583.41
2016,9,23,10,30,848.0,106.0,3.9,30.0,746.0,946.94,694.35
2016,9,23,10,45,856.5,106.5,3.95,30.5,773.5,962.81,701.42
2016,9,23,11,0,865.0,107.0,4.0,31.0,801.0,975.2,707.4
2016,9,23,11,15,870.0,108.0,4.0,31.0,820.5,981.09,710.42
2016,9,23,11,30,875.0,109.0,4.0,31.0,840.0,983.28,711.21
2016,9,23,11,45,868.5,115.0,4.0,31.5,848.5,975.84,704.48
2016,9,23,12,0,862.0,121.0,4.0,32.0,857.0,964.74,695.59
2016,9,23,12,15,444.0,227.0,4.05,32.0,606.5,672.31,496.34
2016,9,23,12,30,26.0,333.0,4.1,32.0,356.0,352.38,258.17
2016,9,23,12,45,79.5,379.0,4.15,32.0,447.0,444.84,327.27
2016,9,23,13,0,133.0,425.0,4.2,32.0,538.0,541.52,396.63
2016,9,23,13,15,489.5,273.5,4.2,32.0,677.5,699.28,516.55
2016,9,23,13,30,846.0,122.0,4.2,32.0,817.0,814.11,599.38
2016,9,23,13,45,836.5,122.0,4.25,32.5,793.5,773.15,570.4
2016,9,23,14,0,827.0,122.0,4.3,33.0,770.0,732.57,542.5
2016,9,23,14,15,817.5,120.0,4.3,32.5,739.0,685.11,510.47
2016,9,23,14,30,808.0,118.0,4.3,32.0,708.0,636.15,475.93
2016,9,23,14,45,793.5,116.5,4.35,32.0,670.5,583.46,436.89
2016,9,23,15,0,779.0,115.0,4.4,32.0,633.0,530.27,396.43
2016,9,23,15,15,761.5,111.5,4.35,31.5,589.0,473.54,352.82
2016,9,23,15,30,744.0,108.0,4.3,31.0,545.0,417.24,308.14
2016,9,23,15,45,660.0,122.5,4.3,31.0,485.0,351.14,255.19
2016,9,23,16,0,576.0,137.0,4.3,31.0,425.0,295.89,210.48
2016,9,23,16,15,475.0,140.0,4.15,30.5,359.5,234.15,162.52
2016,9,23,16,30,374.0,143.0,4.0,30.0,294.0,185.12,126.06
2016,9,23,16,45,351.5,123.5,3.85,30.0,248.5,138.96,90.81
2016,9,23,17,0,329.0,104.0,3.7,30.0,203.0,95.79,61.98
2016,9,23,17,15,285.5,85.5,3.4,29.5,158.5,62.86,47.32
2016,9,23,17,30,242.0,67.0,3.1,29.0,114.0,50.45,36.66
2016,9,23,17,45,174.5,48.0,2.8,28.5,76.0,38.73,26.23
2016,9,23,18,0,107.0,29.0,2.5,28.0,38.0,23.88,11.21
2016,9,23,18,15,53.5,14.5,2.55,27.5,19.0,13.82,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.7,23.0,9.0,17.15,0.0
2016,9,24,6,45,142.5,27.0,2.85,23.5,44.0,105.51,61.93
2016,9,24,7,0,259.0,45.0,3.0,24.0,79.0,189.01,143.03
2016,9,24,7,15,349.0,57.5,3.1,24.0,127.5,261.65,205.84
2016,9,24,7,30,439.0,70.0,3.2,24.0,176.0,347.39,277.58
2016,9,24,7,45,500.0,78.5,3.35,24.5,229.0,417.6,334.67
2016,9,24,8,0,561.0,87.0,3.5,25.0,282.0,492.36,393.25
2016,9,24,8,15,286.0,121.5,3.6,25.5,222.0,347.19,277.16
2016,9,24,8,30,11.0,156.0,3.7,26.0,162.0,162.16,124.92
2016,9,24,8,45,5.5,114.5,3.85,26.5,117.5,113.0,85.47
2016,9,24,9,0,0.0,73.0,4.0,27.0,73.0,67.96,49.03
2016,9,24,9,15,96.5,179.5,4.0,27.0,239.5,277.95,216.6
2016,9,24,9,30,193.0,286.0,4.0,27.0,406.0,487.18,374.62
2016,9,24,9,45,235.5,301.5,4.05,27.5,457.5,545.82,416.11
2016,9,24,10,0,278.0,317.0,4.1,28.0,509.0,619.76,468.08
2016,9,24,10,15,143.5,268.0,4.05,28.0,367.5,424.69,322.81
2016,9,24,10,30,9.0,219.0,4.0,28.0,226.0,219.08,164.48
2016,9,24,10,45,421.0,170.5,4.0,28.5,507.0,621.92,474.73
2016,9,24,11,0,833.0,122.0,4.0,29.0,788.0,959.14,705.12
2016,9,24,11,15,563.0,260.5,4.0,29.0,715.5,852.45,628.49
2016,9,24,11,30,293.0,399.0,4.0,29.0,643.0,719.23,528.92
2016,9,24,11,45,303.0,402.0,4.0,29.5,657.5,726.22,533.26
2016,9,24,12,0,313.0,405.0,4.0,30.0,672.0,731.54,535.71
2016,9,24,12,15,311.0,407.0,4.0,30.0,673.0,722.67,529.32
2016,9,24,12,30,309.0,409.0,4.0,30.0,674.0,712.4,522.12
2016,9,24,12,45,300.0,408.0,4.05,30.0,663.5,691.44,507.63
2016,9,24,13,0,291.0,407.0,4.1,30.0,653.0,669.66,492.61
2016,9,24,13,15,254.0,406.0,4.05,30.0,618.0,623.58,459.7
2016,9,24,13,30,217.0,405.0,4.0,30.0,583.0,572.92,423.53
2016,9,24,13,45,513.0,267.0,4.0,30.0,671.5,666.2,497.06
2016,9,24,14,0,809.0,129.0,4.0,30.0,760.0,724.47,543.22
2016,9,24,14,15,703.0,179.0,4.0,30.0,711.5,662.19,496.35
2016,9,24,14,30,597.0,229.0,4.0,30.0,663.0,603.09,451.84
2016,9,24,14,45,418.5,266.5,4.0,30.0,563.0,498.78,374.17
2016,9,24,15,0,240.0,304.0,4.0,30.0,463.0,408.36,306.19
2016,9,24,15,15,132.5,262.5,3.95,29.5,349.5,303.46,228.51
2016,9,24,15,30,25.0,221.0,3.9,29.0,236.0,212.6,160.49
2016,9,24,15,45,12.5,170.5,3.9,29.0,178.0,160.73,121.1
2016,9,24,16,0,0.0,120.0,3.9,29.0,120.0,110.66,82.55
2016,9,24,16,15,0.0,105.5,3.7,28.5,105.5,97.26,72.43
2016,9,24,16,30,0.0,91.0,3.5,28.0,91.0,83.94,62.18
2016,9,24,16,45,0.0,76.5,3.35,28.0,76.5,70.7,51.71
2016,9,24,17,0,0.0,62.0,3.2,28.0,62.0,57.54,41.15
2016,9,24,17,15,0.0,48.0,3.0,27.5,48.0,44.61,32.31
2016,9,24,17,30,0.0,34.0,2.8,27.0,34.0,31.57,21.05
2016,9,24,17,45,0.0,22.0,2.6,26.5,22.0,20.4,11.26
2016,9,24,18,0,0.0,10.0,2.4,26.0,10.0,9.26,0.57
2016,9,24,18,15,0.0,5.0,2.4,25.5,5.0,4.77,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.5,2.05,23.0,14.5,13.44,2.88
2016,9,25,7,0,0.0,29.0,2.2,23.0,29.0,26.93,15.96
2016,9,25,7,15,0.0,47.5,2.3,23.0,47.5,45.31,31.53
2016,9,25,7,30,0.0,66.0,2.4,23.0,66.0,63.82,47.09
2016,9,25,7,45,0.0,86.5,2.5,23.5,86.5,84.37,63.96
2016,9,25,8,0,0.0,107.0,2.6,24.0,107.0,104.78,80.34
2016,9,25,8,15,1.0,125.5,2.6,24.0,126.0,123.59,95.3
2016,9,25,8,30,2.0,144.0,2.6,24.0,145.0,142.46,110.09
2016,9,25,8,45,71.5,191.5,2.65,24.5,230.0,258.27,202.77
2016,9,25,9,0,141.0,239.0,2.7,25.0,315.0,383.62,298.98
2016,9,25,9,15,93.0,248.0,2.65,25.0,299.5,341.47,264.39
2016,9,25,9,30,45.0,257.0,2.6,25.0,284.0,308.98,237.48
2016,9,25,9,45,101.0,293.0,2.6,25.5,360.5,399.67,306.18
2016,9,25,10,0,157.0,329.0,2.6,26.0,437.0,506.46,383.83
2016,9,25,10,15,257.5,330.0,2.6,26.0,518.5,617.26,464.33
2016,9,25,10,30,358.0,331.0,2.6,26.0,600.0,716.11,534.32
2016,9,25,10,45,317.0,356.0,2.6,26.5,600.5,704.55,522.35
2016,9,25,11,0,276.0,381.0,2.6,27.0,601.0,690.48,509.57
2016,9,25,11,15,145.0,324.0,2.55,27.0,440.0,483.62,361.49
2016,9,25,11,30,14.0,267.0,2.5,27.0,279.0,269.93,201.71
2016,9,25,11,45,12.0,245.0,2.5,27.0,255.5,245.53,183.95
2016,9,25,12,0,10.0,223.0,2.5,27.0,232.0,221.48,165.83
2016,9,25,12,15,23.0,291.0,2.45,27.0,311.0,309.06,231.52
2016,9,25,12,30,36.0,359.0,2.4,27.0,390.0,388.41,289.39
2016,9,25,12,45,161.5,382.5,2.4,27.0,519.0,531.47,395.37
2016,9,25,13,0,287.0,406.0,2.4,27.0,648.0,664.79,490.14
2016,9,25,13,15,291.0,397.0,2.3,27.0,638.0,645.51,475.71
2016,9,25,13,30,295.0,388.0,2.2,27.0,628.0,625.05,461.48
2016,9,25,13,45,225.0,384.5,2.15,27.0,564.5,546.66,405.43
2016,9,25,14,0,155.0,381.0,2.1,27.0,501.0,479.17,356.55
2016,9,25,14,15,233.0,354.0,2.0,26.5,526.0,496.16,371.28
2016,9,25,14,30,311.0,327.0,1.9,26.0,551.0,508.36,381.46
2016,9,25,14,45,166.5,286.0,1.85,26.0,405.5,364.84,275.58
2016,9,25,15,0,22.0,245.0,1.8,26.0,260.0,237.82,179.9
2016,9,25,15,15,11.0,183.5,1.8,25.5,191.0,174.71,132.59
2016,9,25,15,30,0.0,122.0,1.8,25.0,122.0,113.18,85.14
2016,9,25,15,45,0.0,87.5,1.85,25.0,87.5,81.51,60.3
2016,9,25,16,0,0.0,53.0,1.9,25.0,53.0,49.28,34.54
2016,9,25,16,15,0.0,46.5,1.85,24.5,46.5,43.21,29.82
2016,9,25,16,30,0.0,40.0,1.8,24.0,40.0,37.15,25.03
2016,9,25,16,45,0.0,33.5,1.75,24.0,33.5,31.09,20.11
2016,9,25,17,0,0.0,27.0,1.7,24.0,27.0,25.04,15.13
2016,9,25,17,15,0.0,20.5,1.65,23.5,20.5,19.0,10.82
2016,9,25,17,30,0.0,14.0,1.6,23.0,14.0,12.97,5.5
2016,9,25,17,45,0.0,9.0,1.6,23.0,9.0,8.33,1.33
2016,9,25,18,0,0.0,4.0,1.6,23.0,4.0,3.7,0.0
2016,9,25,18,15,0.0,2.0,1.65,23.0,2.0,1.91,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.5,3.7,20.0,8.5,7.87,0.0
2016,9,26,7,0,0.0,17.0,3.8,20.0,17.0,15.75,7.11
2016,9,26,7,15,0.0,28.5,3.85,20.0,28.5,26.44,16.31
2016,9,26,7,30,0.0,40.0,3.9,20.0,40.0,37.15,25.48
2016,9,26,7,45,0.0,53.0,4.0,20.0,53.0,49.26,35.7
2016,9,26,8,0,0.0,66.0,4.1,20.0,66.0,61.4,45.78
2016,9,26,8,15,0.0,65.0,4.15,20.0,65.0,60.46,44.88
2016,9,26,8,30,0.0,64.0,4.2,20.0,64.0,59.53,43.95
2016,9,26,8,45,0.0,65.0,4.3,20.0,65.0,60.48,44.57
2016,9,26,9,0,0.0,66.0,4.4,20.0,66.0,61.43,45.18
2016,9,26,9,15,0.0,103.0,4.4,20.0,103.0,96.53,73.7
2016,9,26,9,30,0.0,140.0,4.4,20.0,140.0,132.98,102.91
2016,9,26,9,45,0.0,142.5,4.4,20.5,142.5,135.13,104.1
2016,9,26,10,0,0.0,145.0,4.4,21.0,145.0,137.34,105.41
2016,9,26,10,15,5.0,185.0,4.4,21.0,189.0,181.58,140.46
2016,9,26,10,30,10.0,225.0,4.4,21.0,233.0,226.22,175.35
2016,9,26,10,45,18.0,265.5,4.4,21.5,280.0,274.52,212.35
2016,9,26,11,0,26.0,306.0,4.4,22.0,327.0,336.33,258.99
2016,9,26,11,15,14.0,228.5,4.4,22.0,240.0,232.22,178.52
2016,9,26,11,30,2.0,151.0,4.4,22.0,153.0,144.38,109.57
2016,9,26,11,45,8.5,213.5,4.4,22.0,221.5,211.21,162.08
2016,9,26,12,0,15.0,276.0,4.4,22.0,290.0,278.36,213.83
2016,9,26,12,15,22.0,307.0,4.35,22.0,326.5,314.67,241.5
2016,9,26,12,30,29.0,338.0,4.3,22.0,363.0,360.56,276.19
2016,9,26,12,45,20.5,290.5,4.25,22.5,308.0,294.66,225.54
2016,9,26,13,0,12.0,243.0,4.2,23.0,253.0,240.12,183.42
2016,9,26,13,15,15.0,262.5,4.15,23.0,275.0,260.47,199.29
2016,9,26,13,30,18.0,282.0,4.1,23.0,297.0,280.37,214.63
2016,9,26,13,45,14.0,256.0,4.1,23.0,268.0,251.18,192.35
2016,9,26,14,0,10.0,230.0,4.1,23.0,239.0,222.57,170.5
2016,9,26,14,15,5.0,153.5,4.05,22.5,158.0,146.69,111.74
2016,9,26,14,30,0.0,77.0,4.0,22.0,77.0,71.8,52.45
2016,9,26,14,45,3.0,135.5,3.95,22.0,138.0,127.93,97.61
2016,9,26,15,0,6.0,194.0,3.9,22.0,199.0,182.86,141.33
2016,9,26,15,15,149.5,219.5,3.8,22.0,306.0,272.86,212.4
2016,9,26,15,30,293.0,245.0,3.7,22.0,413.0,342.94,264.65
2016,9,26,15,45,260.5,226.0,3.65,22.0,365.5,293.65,225.05
2016,9,26,16,0,228.0,207.0,3.6,22.0,318.0,249.48,189.64
2016,9,26,16,15,218.5,183.0,3.55,21.5,279.5,209.66,157.34
2016,9,26,16,30,209.0,159.0,3.5,21.0,241.0,171.16,126.17
2016,9,26,16,45,190.0,136.0,3.45,21.0,202.0,133.8,97.03
2016,9,26,17,0,171.0,113.0,3.4,21.0,163.0,99.1,72.28
2016,9,26,17,15,140.5,90.5,3.2,20.5,125.0,72.75,57.63
2016,9,26,17,30,110.0,68.0,3.0,20.0,87.0,55.65,42.42
2016,9,26,17,45,62.0,45.5,2.85,20.0,55.5,38.04,26.34
2016,9,26,18,0,14.0,23.0,2.7,20.0,24.0,20.61,5.71
2016,9,26,18,15,7.0,11.5,2.7,19.5,12.0,10.96,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,19.5,2.95,17.0,19.5,18.21,5.14
2016,9,27,7,0,0.0,39.0,3.0,17.0,39.0,39.19,26.34
2016,9,27,7,15,12.0,62.0,3.05,17.0,65.0,69.38,52.44
2016,9,27,7,30,24.0,85.0,3.1,17.0,91.0,106.41,84.2
2016,9,27,7,45,36.5,108.5,3.2,17.5,120.0,140.15,112.67
2016,9,27,8,0,49.0,132.0,3.3,18.0,149.0,174.79,141.28
2016,9,27,8,15,54.5,156.0,3.3,18.5,177.5,206.04,166.3
2016,9,27,8,30,60.0,180.0,3.3,19.0,206.0,237.49,190.93
2016,9,27,8,45,47.5,194.5,3.35,20.0,217.0,243.52,193.97
2016,9,27,9,0,35.0,209.0,3.4,21.0,228.0,248.71,196.26
2016,9,27,9,15,36.5,229.0,3.3,21.0,250.5,271.42,213.39
2016,9,27,9,30,38.0,249.0,3.2,21.0,273.0,294.05,230.25
2016,9,27,9,45,37.0,263.5,3.1,21.5,288.0,308.01,239.74
2016,9,27,10,0,36.0,278.0,3.0,22.0,303.0,321.82,249.05
2016,9,27,10,15,72.0,317.0,2.9,22.0,369.5,398.07,307.17
2016,9,27,10,30,108.0,356.0,2.8,22.0,436.0,474.92,364.12
2016,9,27,10,45,130.5,373.0,2.7,22.5,474.0,527.97,401.38
2016,9,27,11,0,153.0,390.0,2.6,23.0,512.0,566.36,427.63
2016,9,27,11,15,193.5,398.0,2.55,23.0,555.5,611.66,460.17
2016,9,27,11,30,234.0,406.0,2.5,23.0,599.0,655.9,491.47
2016,9,27,11,45,265.0,405.0,2.45,23.5,626.0,691.93,515.37
2016,9,27,12,0,296.0,404.0,2.4,24.0,653.0,713.33,529.15
2016,9,27,12,15,205.5,411.5,2.4,23.5,584.5,616.49,460.16
2016,9,27,12,30,115.0,419.0,2.4,23.0,516.0,523.32,392.75
2016,9,27,12,45,84.5,397.5,2.4,23.0,468.5,468.35,352.91
2016,9,27,13,0,54.0,376.0,2.4,23.0,421.0,415.17,313.65
2016,9,27,13,15,47.5,360.5,2.4,23.0,400.0,390.16,295.52
2016,9,27,13,30,41.0,345.0,2.4,23.0,379.0,365.72,277.59
2016,9,27,13,45,36.5,327.0,2.4,23.0,356.5,341.01,259.46
2016,9,27,14,0,32.0,309.0,2.4,23.0,334.0,316.88,241.66
2016,9,27,14,15,122.0,324.5,2.35,23.0,413.0,392.47,300.4
2016,9,27,14,30,212.0,340.0,2.3,23.0,492.0,454.14,346.86
2016,9,27,14,45,271.0,309.5,2.3,23.0,492.0,447.86,342.54
2016,9,27,15,0,330.0,279.0,2.3,23.0,492.0,432.73,331.28
2016,9,27,15,15,378.5,245.5,2.2,23.0,474.0,403.47,308.31
2016,9,27,15,30,427.0,212.0,2.1,23.0,456.0,368.82,280.05
2016,9,27,15,45,372.5,201.5,2.05,23.0,400.5,311.59,234.74
2016,9,27,16,0,318.0,191.0,2.0,23.0,345.0,260.46,194.13
2016,9,27,16,15,453.0,143.0,1.85,22.5,333.5,226.42,161.0
2016,9,27,16,30,588.0,95.0,1.7,22.0,322.0,177.16,114.13
2016,9,27,16,45,545.0,85.5,1.55,22.0,270.0,124.4,74.14
2016,9,27,17,0,502.0,76.0,1.4,22.0,218.0,77.02,46.0
2016,9,27,17,15,428.5,65.5,1.2,21.5,167.5,49.14,37.04
2016,9,27,17,30,355.0,55.0,1.0,21.0,117.0,41.76,30.33
2016,9,27,17,45,252.0,39.0,0.85,20.5,74.5,30.24,19.66
2016,9,27,18,0,149.0,23.0,0.7,20.0,32.0,18.18,2.37
2016,9,27,18,15,74.5,11.5,0.7,20.0,16.0,10.96,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,169.5,18.5,1.9,17.5,39.5,104.73,51.15
2016,9,28,7,0,339.0,37.0,2.2,18.0,79.0,216.67,166.59
2016,9,28,7,15,430.0,47.5,2.2,18.5,129.0,293.41,234.48
2016,9,28,7,30,521.0,58.0,2.2,19.0,179.0,379.35,307.13
2016,9,28,7,45,580.0,64.5,2.2,19.5,233.0,449.45,364.62
2016,9,28,8,0,639.0,71.0,2.2,20.0,287.0,523.85,422.91
2016,9,28,8,15,677.5,76.5,2.1,20.5,341.0,586.39,469.31
2016,9,28,8,30,716.0,82.0,2.0,21.0,395.0,647.06,511.01
2016,9,28,8,45,744.0,85.5,1.9,22.0,446.0,701.27,545.35
2016,9,28,9,0,772.0,89.0,1.8,23.0,497.0,754.93,578.02
2016,9,28,9,15,791.5,92.5,1.7,23.5,544.0,800.42,605.06
2016,9,28,9,30,811.0,96.0,1.6,24.0,591.0,844.09,630.16
2016,9,28,9,45,825.5,98.0,1.55,24.5,632.0,879.29,649.61
2016,9,28,10,0,840.0,100.0,1.5,25.0,673.0,903.94,661.94
2016,9,28,10,15,850.5,102.0,1.45,25.5,707.5,929.68,674.97
2016,9,28,10,30,861.0,104.0,1.4,26.0,742.0,952.22,685.81
2016,9,28,10,45,868.5,105.5,1.35,26.5,769.0,967.91,692.3
2016,9,28,11,0,876.0,107.0,1.3,27.0,796.0,980.04,696.65
2016,9,28,11,15,881.0,108.0,1.3,27.0,815.0,985.49,699.16
2016,9,28,11,30,886.0,109.0,1.3,27.0,834.0,987.19,699.57
2016,9,28,11,45,896.5,104.5,1.35,27.5,846.5,984.49,696.86
2016,9,28,12,0,907.0,100.0,1.4,28.0,859.0,977.93,691.94
2016,9,28,12,15,907.5,100.0,1.4,28.0,861.0,962.85,682.5
2016,9,28,12,30,908.0,100.0,1.4,28.0,863.0,944.11,670.97
2016,9,28,12,45,907.0,99.5,1.45,28.0,856.5,919.89,656.76
2016,9,28,13,0,906.0,99.0,1.5,28.0,850.0,892.26,640.38
2016,9,28,13,15,902.5,98.5,1.5,28.0,834.5,859.24,619.86
2016,9,28,13,30,899.0,98.0,1.5,28.0,819.0,823.21,597.34
2016,9,28,13,45,894.0,96.5,1.5,28.5,795.5,782.2,570.25
2016,9,28,14,0,889.0,95.0,1.5,29.0,772.0,738.67,541.37
2016,9,28,14,15,881.0,93.5,1.5,29.0,741.0,690.79,509.76
2016,9,28,14,30,873.0,92.0,1.5,29.0,710.0,641.08,474.68
2016,9,28,14,45,863.0,89.0,1.5,29.0,672.5,587.17,435.64
2016,9,28,15,0,853.0,86.0,1.5,29.0,635.0,532.15,394.53
2016,9,28,15,15,838.0,83.5,1.45,28.5,591.0,474.38,350.51
2016,9,28,15,30,823.0,81.0,1.4,28.0,547.0,414.48,303.31
2016,9,28,15,45,803.5,77.5,1.4,28.0,498.0,353.9,253.59
2016,9,28,16,0,784.0,74.0,1.4,28.0,449.0,294.42,203.44
2016,9,28,16,15,754.5,70.0,1.3,27.5,396.0,233.6,152.36
2016,9,28,16,30,725.0,66.0,1.2,27.0,343.0,175.71,104.78
2016,9,28,16,45,683.5,60.5,1.15,27.0,288.5,118.47,62.45
2016,9,28,17,0,642.0,55.0,1.1,27.0,234.0,66.26,33.84
2016,9,28,17,15,572.0,48.0,1.05,26.5,180.5,34.54,23.83
2016,9,28,17,30,502.0,41.0,1.0,26.0,127.0,30.83,20.41
2016,9,28,17,45,380.5,30.0,0.95,25.5,81.0,23.29,13.37
2016,9,28,18,0,259.0,19.0,0.9,25.0,35.0,15.31,0.0
2016,9,28,18,15,129.5,9.5,0.9,24.5,17.5,9.05,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,201.0,17.0,3.65,15.5,41.5,114.45,52.04
2016,9,29,7,0,402.0,34.0,3.9,16.0,83.0,241.44,187.31
2016,9,29,7,15,494.0,43.0,3.95,16.5,135.0,320.04,258.73
2016,9,29,7,30,586.0,52.0,4.0,17.0,187.0,407.94,334.74
2016,9,29,7,45,643.0,58.0,4.1,17.5,243.0,479.26,394.81
2016,9,29,8,0,700.0,64.0,4.2,18.0,299.0,551.67,453.34
2016,9,29,8,15,737.0,68.5,4.25,18.5,354.5,614.88,501.6
2016,9,29,8,30,774.0,73.0,4.3,19.0,410.0,679.01,547.84
2016,9,29,8,45,801.0,76.0,4.4,20.0,462.5,733.95,585.06
2016,9,29,9,0,828.0,79.0,4.5,21.0,515.0,788.12,620.81
2016,9,29,9,15,846.5,82.0,4.45,21.5,563.0,826.9,645.02
2016,9,29,9,30,865.0,85.0,4.4,22.0,611.0,870.4,672.31
2016,9,29,9,45,879.5,86.5,4.4,22.5,653.0,906.17,694.09
2016,9,29,10,0,894.0,88.0,4.4,23.0,695.0,939.15,713.76
2016,9,29,10,15,904.0,89.5,4.4,23.5,730.5,964.83,728.3
2016,9,29,10,30,914.0,91.0,4.4,24.0,766.0,987.09,740.53
2016,9,29,10,45,921.5,92.0,4.4,24.5,793.5,1002.76,748.37
2016,9,29,11,0,929.0,93.0,4.4,25.0,821.0,1014.65,753.8
2016,9,29,11,15,934.0,94.0,4.4,25.0,841.0,1020.22,756.65
2016,9,29,11,30,939.0,95.0,4.4,25.0,861.0,1021.82,757.05
2016,9,29,11,45,940.0,96.0,4.45,25.5,871.5,1015.56,751.22
2016,9,29,12,0,941.0,97.0,4.5,26.0,882.0,1005.35,742.97
2016,9,29,12,15,942.0,97.0,4.5,26.0,884.0,990.16,732.76
2016,9,29,12,30,943.0,97.0,4.5,26.0,886.0,971.14,720.13
2016,9,29,12,45,941.5,97.0,4.5,26.0,879.0,946.13,703.57
2016,9,29,13,0,940.0,97.0,4.5,26.0,872.0,917.58,684.68
2016,9,29,13,15,936.5,96.5,4.45,26.0,856.5,883.45,661.76
