Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,13,30,933.0,96.0,4.4,26.0,841.0,846.2,636.67
2016,9,29,13,45,928.5,94.5,4.4,26.0,817.5,804.23,608.39
2016,9,29,14,0,924.0,93.0,4.4,26.0,794.0,759.59,578.03
2016,9,29,14,15,916.0,91.5,4.35,26.0,762.0,710.13,543.21
2016,9,29,14,30,908.0,90.0,4.3,26.0,730.0,658.73,504.66
2016,9,29,14,45,894.5,89.0,4.25,26.0,690.5,602.98,461.89
2016,9,29,15,0,881.0,88.0,4.2,26.0,651.0,546.35,417.28
2016,9,29,15,15,865.5,85.5,4.1,25.5,605.5,486.78,369.82
2016,9,29,15,30,850.0,83.0,4.0,25.0,560.0,425.14,319.21
2016,9,29,15,45,831.0,79.0,3.95,25.0,509.5,362.68,265.93
2016,9,29,16,0,812.0,75.0,3.9,25.0,459.0,301.25,212.33
2016,9,29,16,15,781.0,71.0,3.55,24.5,404.5,238.42,158.08
2016,9,29,16,30,750.0,67.0,3.2,24.0,350.0,178.68,107.93
2016,9,29,16,45,705.5,62.0,2.9,23.5,294.0,120.12,64.29
2016,9,29,17,0,661.0,57.0,2.6,23.0,238.0,66.99,35.57
2016,9,29,17,15,587.5,49.5,2.35,22.0,182.5,36.02,25.59
2016,9,29,17,30,514.0,42.0,2.1,21.0,127.0,31.95,21.81
2016,9,29,17,45,384.0,30.5,1.85,20.0,80.0,23.97,14.17
2016,9,29,18,0,254.0,19.0,1.6,19.0,33.0,15.5,0.0
2016,9,29,18,15,127.0,9.5,1.6,18.5,16.5,9.05,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,207.5,17.0,1.95,13.5,41.5,116.54,47.74
2016,9,30,7,0,415.0,34.0,2.2,14.0,83.0,247.25,192.08
2016,9,30,7,15,508.0,43.0,2.2,14.5,136.0,327.03,264.53
2016,9,30,7,30,601.0,52.0,2.2,15.0,189.0,416.16,341.02
2016,9,30,7,45,656.5,58.0,2.25,15.5,245.0,483.86,397.68
2016,9,30,8,0,712.0,64.0,2.3,16.0,301.0,559.2,457.57
2016,9,30,8,15,749.0,68.5,2.1,16.5,357.0,622.89,504.13
2016,9,30,8,30,786.0,73.0,1.9,17.0,413.0,687.45,547.94
2016,9,30,8,45,811.0,76.5,1.7,18.0,465.5,741.82,581.25
2016,9,30,9,0,836.0,80.0,1.5,19.0,518.0,795.25,612.25
2016,9,30,9,15,854.0,83.0,1.5,19.5,565.5,833.73,635.09
2016,9,30,9,30,872.0,86.0,1.5,20.0,613.0,876.9,660.84
2016,9,30,9,45,884.5,88.5,1.5,20.5,655.0,912.11,680.82
2016,9,30,10,0,897.0,91.0,1.5,21.0,697.0,944.38,698.73
2016,9,30,10,15,906.5,92.5,1.45,21.0,732.0,969.51,712.5
2016,9,30,10,30,916.0,94.0,1.4,21.0,767.0,991.18,724.08
2016,9,30,10,45,921.5,95.5,1.35,21.5,794.0,1005.37,729.53
2016,9,30,11,0,927.0,97.0,1.3,22.0,821.0,1015.75,732.71
2016,9,30,11,15,931.5,98.0,1.25,22.0,840.0,1020.69,734.03
2016,9,30,11,30,936.0,99.0,1.2,22.0,859.0,1021.68,733.08
2016,9,30,11,45,940.5,98.0,1.15,22.5,870.0,1016.49,727.07
2016,9,30,12,0,945.0,97.0,1.1,23.0,881.0,1007.34,718.84
2016,9,30,12,15,945.0,97.0,1.1,23.0,882.5,991.07,708.7
2016,9,30,12,30,945.0,97.0,1.1,23.0,884.0,971.01,696.37
2016,9,30,12,45,943.0,96.5,1.15,23.5,876.0,944.91,679.87
2016,9,30,13,0,941.0,96.0,1.2,24.0,868.0,915.32,661.18
2016,9,30,13,15,937.0,95.5,1.2,24.0,852.0,880.69,639.73
2016,9,30,13,30,933.0,95.0,1.2,24.0,836.0,842.98,616.19
2016,9,30,13,45,927.0,93.5,1.3,24.0,811.5,799.84,590.1
2016,9,30,14,0,921.0,92.0,1.4,24.0,787.0,754.16,561.78
2016,9,30,14,15,912.5,90.5,1.45,24.0,754.5,704.48,528.95
2016,9,30,14,30,904.0,89.0,1.5,24.0,722.0,652.94,492.37
2016,9,30,14,45,892.5,87.0,1.55,24.0,682.5,597.57,451.81
2016,9,30,15,0,881.0,85.0,1.6,24.0,643.0,541.16,409.01
2016,9,30,15,15,865.0,82.5,1.6,24.0,597.5,481.41,361.98
2016,9,30,15,30,849.0,80.0,1.6,24.0,552.0,421.66,313.29
2016,9,30,15,45,827.5,77.0,1.6,24.0,501.5,357.37,259.71
2016,9,30,16,0,806.0,74.0,1.6,24.0,451.0,296.42,207.38
2016,9,30,16,15,774.5,70.0,1.5,23.5,397.0,233.94,154.09
2016,9,30,16,30,743.0,66.0,1.4,23.0,343.0,174.63,104.83
2016,9,30,16,45,697.0,60.5,1.3,23.0,287.0,116.05,61.56
2016,9,30,17,0,651.0,55.0,1.2,23.0,231.0,63.09,33.48
2016,9,30,17,15,576.0,48.0,1.1,22.0,176.0,34.94,24.65
2016,9,30,17,30,501.0,41.0,1.0,21.0,121.0,31.26,21.2
2016,9,30,17,45,371.0,29.5,0.95,20.5,75.5,23.24,13.38
2016,9,30,18,0,241.0,18.0,0.9,20.0,30.0,14.73,0.0
2016,9,30,18,15,120.5,9.0,0.9,20.0,15.0,8.58,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,8.0,0.45,16.5,8.0,7.41,0.0
2016,10,1,7,0,0.0,16.0,0.4,17.0,16.0,14.83,6.42
2016,10,1,7,15,0.0,26.5,0.4,17.0,26.5,24.58,15.01
2016,10,1,7,30,0.0,37.0,0.4,17.0,37.0,34.35,23.52
2016,10,1,7,45,0.0,48.5,0.45,17.5,48.5,45.07,32.61
2016,10,1,8,0,0.0,60.0,0.5,18.0,60.0,55.79,41.52
2016,10,1,8,15,0.0,77.0,0.5,18.5,77.0,72.02,54.82
2016,10,1,8,30,0.0,94.0,0.5,19.0,94.0,88.72,68.22
2016,10,1,8,45,21.0,151.5,0.5,19.5,162.5,164.39,129.53
2016,10,1,9,0,42.0,209.0,0.5,20.0,231.0,255.48,200.21
2016,10,1,9,15,43.0,228.5,0.65,20.5,253.0,277.37,215.73
2016,10,1,9,30,44.0,248.0,0.8,21.0,275.0,299.15,231.44
2016,10,1,9,45,100.5,283.5,0.95,22.0,350.0,389.5,299.38
2016,10,1,10,0,157.0,319.0,1.1,23.0,425.0,495.93,375.95
2016,10,1,10,15,80.0,244.5,1.1,23.0,299.0,325.4,248.71
2016,10,1,10,30,3.0,170.0,1.1,23.0,173.0,164.59,124.48
2016,10,1,10,45,19.5,246.0,1.1,23.5,261.5,256.44,195.22
2016,10,1,11,0,36.0,322.0,1.1,24.0,350.0,364.25,274.24
2016,10,1,11,15,147.0,358.0,1.05,24.0,476.0,522.54,389.78
2016,10,1,11,30,258.0,394.0,1.0,24.0,602.0,678.46,497.03
2016,10,1,11,45,230.0,403.5,1.0,24.5,591.0,643.64,469.98
2016,10,1,12,0,202.0,413.0,1.0,25.0,580.0,621.04,452.99
2016,10,1,12,15,160.0,412.0,0.95,25.0,544.5,574.03,419.5
2016,10,1,12,30,118.0,411.0,0.9,25.0,509.0,527.85,386.54
2016,10,1,12,45,107.0,404.0,0.9,25.5,492.0,495.19,363.44
2016,10,1,13,0,96.0,397.0,0.9,26.0,475.0,472.88,347.27
2016,10,1,13,15,117.0,393.5,0.9,26.0,487.0,488.25,358.83
2016,10,1,13,30,138.0,390.0,0.9,26.0,499.0,493.53,363.08
2016,10,1,13,45,129.5,376.5,0.95,26.0,476.5,464.83,343.3
2016,10,1,14,0,121.0,363.0,1.0,26.0,454.0,436.62,323.92
2016,10,1,14,15,264.5,325.5,1.1,26.0,513.0,491.34,366.35
2016,10,1,14,30,408.0,288.0,1.2,26.0,572.0,528.19,394.23
2016,10,1,14,45,224.5,274.0,1.3,26.0,429.0,384.71,289.48
2016,10,1,15,0,41.0,260.0,1.4,26.0,286.0,261.34,197.53
2016,10,1,15,15,120.0,253.0,1.45,25.5,321.0,287.19,218.29
2016,10,1,15,30,199.0,246.0,1.5,25.0,356.0,302.38,229.17
2016,10,1,15,45,103.5,202.0,1.55,25.0,259.0,216.82,164.51
2016,10,1,16,0,8.0,158.0,1.6,25.0,162.0,146.02,111.6
2016,10,1,16,15,4.0,139.5,1.55,24.5,141.5,127.28,97.52
2016,10,1,16,30,0.0,121.0,1.5,24.0,121.0,109.13,83.59
2016,10,1,16,45,0.0,100.5,1.45,23.5,100.5,90.34,68.7
2016,10,1,17,0,0.0,80.0,1.4,23.0,80.0,71.78,53.64
2016,10,1,17,15,0.0,60.5,1.25,22.0,60.5,54.61,41.53
2016,10,1,17,30,0.0,41.0,1.1,21.0,41.0,37.57,26.5
2016,10,1,17,45,0.0,25.0,1.0,20.5,25.0,23.21,13.12
2016,10,1,18,0,0.0,9.0,0.9,20.0,9.0,8.34,0.0
2016,10,1,18,15,0.0,4.5,0.95,19.5,4.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,123.0,20.5,0.6,15.5,34.5,85.76,22.46
2016,10,2,7,0,246.0,41.0,0.6,16.0,69.0,180.34,137.16
2016,10,2,7,15,336.5,56.5,0.55,16.5,118.0,255.69,203.18
2016,10,2,7,30,427.0,72.0,0.5,17.0,167.0,340.87,273.81
2016,10,2,7,45,487.5,83.0,0.5,17.5,220.5,413.96,332.23
2016,10,2,8,0,548.0,94.0,0.5,18.0,274.0,490.35,390.48
2016,10,2,8,15,591.0,102.5,0.6,19.0,327.5,555.66,438.04
2016,10,2,8,30,634.0,111.0,0.7,20.0,381.0,622.67,485.07
2016,10,2,8,45,664.0,117.5,0.8,21.0,432.5,678.53,522.0
2016,10,2,9,0,694.0,124.0,0.9,22.0,484.0,734.16,557.36
2016,10,2,9,15,717.0,129.0,1.0,22.5,531.0,781.5,587.36
2016,10,2,9,30,740.0,134.0,1.1,23.0,578.0,827.39,616.04
2016,10,2,9,45,755.0,139.0,1.2,23.5,619.0,864.29,638.44
2016,10,2,10,0,770.0,144.0,1.3,24.0,660.0,898.73,659.15
2016,10,2,10,15,782.5,147.0,1.35,24.5,694.5,925.78,674.3
2016,10,2,10,30,795.0,150.0,1.4,25.0,729.0,944.4,684.1
2016,10,2,10,45,803.0,153.0,1.45,25.5,756.0,961.01,692.78
2016,10,2,11,0,811.0,156.0,1.5,26.0,783.0,974.16,699.38
2016,10,2,11,15,816.5,157.0,1.55,26.0,801.5,979.21,702.39
2016,10,2,11,30,822.0,158.0,1.6,26.0,820.0,980.65,703.37
2016,10,2,11,45,875.0,129.5,1.65,26.5,842.5,984.06,704.39
2016,10,2,12,0,928.0,101.0,1.7,27.0,865.0,991.86,708.27
2016,10,2,12,15,928.5,101.5,1.7,27.0,866.5,976.67,698.5
2016,10,2,12,30,929.0,102.0,1.7,27.0,868.0,957.73,686.71
2016,10,2,12,45,926.0,102.0,1.75,27.5,860.5,931.48,669.65
2016,10,2,13,0,923.0,102.0,1.8,28.0,853.0,901.85,650.49
2016,10,2,13,15,919.0,101.0,1.8,28.0,836.5,867.12,628.74
2016,10,2,13,30,915.0,100.0,1.8,28.0,820.0,829.38,604.94
2016,10,2,13,45,908.0,99.5,1.85,28.0,795.5,787.07,578.36
2016,10,2,14,0,901.0,99.0,1.9,28.0,771.0,742.34,549.83
2016,10,2,14,15,891.5,97.5,1.9,28.0,738.5,692.79,515.99
2016,10,2,14,30,882.0,96.0,1.9,28.0,706.0,641.52,479.22
2016,10,2,14,45,862.0,97.0,1.95,28.0,665.0,585.26,437.98
2016,10,2,15,0,842.0,98.0,2.0,28.0,624.0,528.16,394.82
2016,10,2,15,15,824.0,95.0,2.0,27.5,578.5,468.51,348.92
2016,10,2,15,30,806.0,92.0,2.0,27.0,533.0,409.26,301.59
2016,10,2,15,45,780.5,88.5,2.0,27.0,482.5,347.69,250.53
2016,10,2,16,0,755.0,85.0,2.0,27.0,432.0,288.01,199.9
2016,10,2,16,15,720.5,80.0,1.85,26.5,378.0,224.37,146.65
2016,10,2,16,30,686.0,75.0,1.7,26.0,324.0,166.87,99.85
2016,10,2,16,45,634.5,68.5,1.55,25.5,269.0,110.44,59.48
2016,10,2,17,0,583.0,62.0,1.4,25.0,214.0,60.34,34.03
2016,10,2,17,15,502.5,53.0,1.3,24.0,161.0,39.57,28.32
2016,10,2,17,30,422.0,44.0,1.2,23.0,108.0,34.41,23.54
2016,10,2,17,45,287.0,30.0,1.1,22.5,65.0,24.12,13.4
2016,10,2,18,0,152.0,16.0,1.0,22.0,22.0,15.25,0.0
2016,10,2,18,15,76.0,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,128.0,19.5,0.5,17.5,34.0,85.85,14.96
2016,10,3,7,0,256.0,39.0,0.5,18.0,68.0,182.24,136.96
2016,10,3,7,15,351.0,53.0,0.6,18.5,116.5,258.37,203.71
2016,10,3,7,30,446.0,67.0,0.7,19.0,165.0,347.24,277.47
2016,10,3,7,45,509.0,76.0,0.8,19.5,218.5,419.2,335.6
2016,10,3,8,0,572.0,85.0,0.9,20.0,272.0,495.7,394.86
2016,10,3,8,15,614.5,92.0,1.15,21.0,325.0,559.7,442.7
2016,10,3,8,30,657.0,99.0,1.4,22.0,378.0,625.36,490.11
2016,10,3,8,45,694.0,102.0,1.65,23.0,430.0,683.14,529.28
2016,10,3,9,0,731.0,105.0,1.9,24.0,482.0,741.17,567.71
2016,10,3,9,15,752.5,109.0,1.95,24.5,528.5,787.07,596.51
2016,10,3,9,30,774.0,113.0,2.0,25.0,575.0,827.32,621.1
2016,10,3,9,45,789.0,116.5,2.05,25.5,615.5,863.35,642.57
2016,10,3,10,0,804.0,120.0,2.1,26.0,656.0,896.79,662.15
2016,10,3,10,15,815.5,122.5,2.15,26.0,690.5,923.0,678.2
2016,10,3,10,30,827.0,125.0,2.2,26.0,725.0,946.06,692.31
2016,10,3,10,45,838.5,125.0,2.3,26.5,752.5,962.98,701.65
2016,10,3,11,0,850.0,125.0,2.4,27.0,780.0,976.43,708.88
2016,10,3,11,15,855.0,126.5,2.45,27.0,798.5,981.67,711.88
2016,10,3,11,30,860.0,128.0,2.5,27.0,817.0,974.84,707.32
2016,10,3,11,45,859.0,131.0,2.55,27.5,826.5,968.7,702.06
2016,10,3,12,0,858.0,134.0,2.6,28.0,836.0,966.82,699.7
2016,10,3,12,15,858.0,134.0,2.65,28.0,837.5,950.88,689.71
2016,10,3,12,30,858.0,134.0,2.7,28.0,839.0,931.43,677.63
2016,10,3,12,45,858.5,132.0,2.75,28.5,832.0,906.89,660.95
2016,10,3,13,0,859.0,130.0,2.8,29.0,825.0,873.56,638.54
2016,10,3,13,15,854.5,129.0,2.8,29.0,809.0,844.9,620.19
2016,10,3,13,30,850.0,128.0,2.8,29.0,793.0,808.01,596.21
2016,10,3,13,45,844.5,126.0,2.85,29.0,769.5,766.78,569.45
2016,10,3,14,0,839.0,124.0,2.9,29.0,746.0,723.27,540.43
2016,10,3,14,15,828.5,121.5,2.9,29.0,714.0,673.87,505.25
2016,10,3,14,30,818.0,119.0,2.9,29.0,682.0,623.1,468.24
2016,10,3,14,45,802.5,117.0,2.95,29.0,643.0,568.86,427.87
2016,10,3,15,0,787.0,115.0,3.0,29.0,604.0,514.27,386.02
2016,10,3,15,15,767.5,111.5,2.95,28.5,559.0,456.39,340.97
2016,10,3,15,30,748.0,108.0,2.9,28.0,514.0,397.1,293.42
2016,10,3,15,45,721.0,103.5,2.9,28.0,464.5,337.06,243.57
2016,10,3,16,0,694.0,99.0,2.9,28.0,415.0,279.22,194.61
2016,10,3,16,15,657.0,93.0,2.65,27.5,362.0,220.4,145.52
2016,10,3,16,30,620.0,87.0,2.4,27.0,309.0,165.62,101.38
2016,10,3,16,45,566.5,79.0,2.2,26.5,255.5,111.99,63.45
2016,10,3,17,0,513.0,71.0,2.0,26.0,202.0,65.11,39.72
2016,10,3,17,15,432.0,59.5,1.8,25.0,150.5,45.63,33.3
2016,10,3,17,30,351.0,48.0,1.6,24.0,99.0,38.48,26.76
2016,10,3,17,45,226.5,31.5,1.45,23.5,58.5,24.71,13.38
2016,10,3,18,0,102.0,15.0,1.3,23.0,18.0,14.3,0.0
2016,10,3,18,15,51.0,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,87.5,21.0,2.45,20.5,30.5,66.28,3.35
2016,10,4,7,0,175.0,42.0,2.7,21.0,61.0,151.02,112.0
2016,10,4,7,15,269.5,58.0,2.85,21.5,107.0,224.65,176.75
2016,10,4,7,30,364.0,74.0,3.0,22.0,153.0,308.77,247.76
2016,10,4,7,45,444.0,82.0,3.15,22.5,206.0,383.41,309.59
2016,10,4,8,0,524.0,90.0,3.3,23.0,259.0,469.76,378.34
2016,10,4,8,15,262.0,101.0,3.45,23.5,185.5,305.55,246.77
2016,10,4,8,30,0.0,112.0,3.6,24.0,112.0,107.62,82.1
2016,10,4,8,45,0.0,127.5,3.8,24.5,127.5,122.75,94.01
2016,10,4,9,0,0.0,143.0,4.0,25.0,143.0,137.88,105.53
2016,10,4,9,15,0.0,124.5,4.05,25.0,124.5,118.13,89.49
2016,10,4,9,30,0.0,106.0,4.1,25.0,106.0,99.43,74.38
2016,10,4,9,45,66.5,210.0,4.15,25.5,254.0,275.53,214.14
2016,10,4,10,0,133.0,314.0,4.2,26.0,402.0,468.43,359.35
2016,10,4,10,15,200.0,326.5,4.15,26.0,467.0,544.78,415.83
2016,10,4,10,30,267.0,339.0,4.1,26.0,532.0,636.52,482.35
2016,10,4,10,45,534.0,239.0,4.1,26.5,642.5,795.19,600.25
2016,10,4,11,0,801.0,139.0,4.1,27.0,753.0,943.32,700.79
2016,10,4,11,15,806.0,140.0,4.05,27.0,771.0,947.81,701.73
2016,10,4,11,30,811.0,141.0,4.0,27.0,789.0,948.77,701.49
2016,10,4,11,45,450.5,267.5,4.0,27.5,628.5,732.23,547.54
2016,10,4,12,0,90.0,394.0,4.0,28.0,468.0,483.27,359.79
2016,10,4,12,15,147.0,401.5,3.95,28.0,522.0,550.75,410.6
2016,10,4,12,30,204.0,409.0,3.9,28.0,576.0,603.56,449.12
2016,10,4,12,45,254.0,396.0,3.85,28.0,601.5,634.7,471.99
2016,10,4,13,0,304.0,383.0,3.8,28.0,627.0,652.46,485.52
2016,10,4,13,15,569.5,252.0,3.7,28.0,698.5,732.69,548.57
2016,10,4,13,30,835.0,121.0,3.6,28.0,770.0,787.05,589.31
2016,10,4,13,45,829.0,118.5,3.5,28.5,746.5,745.58,559.32
2016,10,4,14,0,823.0,116.0,3.4,29.0,723.0,701.92,528.05
2016,10,4,14,15,813.0,114.0,3.3,29.0,691.5,654.16,493.2
2016,10,4,14,30,803.0,112.0,3.2,29.0,660.0,605.01,456.63
2016,10,4,14,45,531.0,194.5,3.1,29.0,548.5,485.65,366.19
2016,10,4,15,0,259.0,277.0,3.0,29.0,437.0,389.64,292.95
2016,10,4,15,15,493.0,190.0,2.9,29.0,466.0,399.79,299.57
2016,10,4,15,30,727.0,103.0,2.8,29.0,495.0,382.26,281.44
2016,10,4,15,45,700.0,98.5,2.75,29.0,446.0,323.61,232.61
2016,10,4,16,0,673.0,94.0,2.7,29.0,397.0,267.18,184.93
2016,10,4,16,15,635.0,88.5,2.4,28.5,345.5,210.04,137.47
2016,10,4,16,30,597.0,83.0,2.1,28.0,294.0,157.08,95.13
2016,10,4,16,45,541.5,75.5,1.85,28.0,242.0,105.35,58.95
2016,10,4,17,0,486.0,68.0,1.6,28.0,190.0,60.6,36.91
2016,10,4,17,15,400.5,57.0,1.45,27.0,140.5,43.57,31.24
2016,10,4,17,30,315.0,46.0,1.3,26.0,91.0,35.4,23.88
2016,10,4,17,45,188.5,29.5,1.2,25.5,53.0,23.13,11.55
2016,10,4,18,0,62.0,13.0,1.1,25.0,15.0,12.39,0.0
2016,10,4,18,15,31.0,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,114.0,19.0,1.95,21.5,31.0,79.09,0.0
2016,10,5,7,0,228.0,38.0,2.2,22.0,62.0,169.09,124.61
2016,10,5,7,15,328.5,51.5,2.35,22.5,109.5,245.42,192.13
2016,10,5,7,30,429.0,65.0,2.5,23.0,157.0,335.36,267.48
2016,10,5,7,45,500.0,73.0,2.7,24.0,210.5,409.93,328.12
2016,10,5,8,0,571.0,81.0,2.9,25.0,264.0,489.79,390.41
2016,10,5,8,15,614.5,87.0,2.9,25.5,316.5,552.98,437.95
2016,10,5,8,30,658.0,93.0,2.9,26.0,369.0,617.93,484.82
2016,10,5,8,45,695.5,95.5,2.9,26.5,420.5,675.23,523.58
2016,10,5,9,0,733.0,98.0,2.9,27.0,472.0,732.82,561.52
2016,10,5,9,15,423.0,183.5,2.85,27.5,404.0,587.42,450.93
2016,10,5,9,30,113.0,269.0,2.8,28.0,336.0,385.33,293.6
2016,10,5,9,45,462.5,189.0,2.75,28.5,490.5,649.2,493.8
2016,10,5,10,0,812.0,109.0,2.7,29.0,645.0,889.26,656.51
2016,10,5,10,15,823.5,111.0,2.65,29.0,679.0,914.87,669.63
2016,10,5,10,30,835.0,113.0,2.6,29.0,713.0,937.34,682.51
2016,10,5,10,45,844.0,114.0,2.55,29.5,739.5,944.58,684.17
2016,10,5,11,0,853.0,115.0,2.5,30.0,766.0,956.76,689.26
2016,10,5,11,15,857.5,116.0,2.45,30.0,784.0,961.04,690.72
2016,10,5,11,30,862.0,117.0,2.4,30.0,802.0,961.68,690.06
2016,10,5,11,45,872.5,113.0,2.4,30.5,813.5,958.98,686.53
2016,10,5,12,0,883.0,109.0,2.4,31.0,825.0,952.51,680.8
2016,10,5,12,15,883.0,109.0,2.4,31.0,826.0,936.78,670.69
2016,10,5,12,30,883.0,109.0,2.4,31.0,827.0,917.51,658.5
2016,10,5,12,45,882.0,108.0,2.4,31.5,819.5,892.86,641.63
2016,10,5,13,0,881.0,107.0,2.4,32.0,812.0,864.92,622.75
2016,10,5,13,15,876.5,106.0,2.4,32.0,796.0,830.94,601.2
2016,10,5,13,30,872.0,105.0,2.4,32.0,780.0,794.16,577.74
2016,10,5,13,45,866.0,103.5,2.45,32.0,756.0,753.12,551.58
2016,10,5,14,0,860.0,102.0,2.5,32.0,732.0,709.77,523.57
2016,10,5,14,15,850.5,100.0,2.55,32.0,700.5,661.52,490.02
2016,10,5,14,30,841.0,98.0,2.6,32.0,669.0,611.7,454.23
2016,10,5,14,45,828.5,95.5,2.65,32.0,630.5,558.28,414.82
2016,10,5,15,0,816.0,93.0,2.7,32.0,592.0,503.63,373.26
2016,10,5,15,15,797.5,90.0,2.7,31.5,547.5,445.37,328.29
2016,10,5,15,30,779.0,87.0,2.7,31.0,503.0,387.62,282.13
2016,10,5,15,45,755.0,83.0,2.75,31.0,454.0,327.92,232.73
2016,10,5,16,0,731.0,79.0,2.8,31.0,405.0,269.99,183.81
2016,10,5,16,15,695.0,74.5,2.6,30.5,352.5,211.17,134.95
2016,10,5,16,30,659.0,70.0,2.4,30.0,300.0,153.2,88.77
2016,10,5,16,45,606.5,63.5,2.2,29.5,247.0,98.89,51.34
2016,10,5,17,0,554.0,57.0,2.0,29.0,194.0,51.03,29.13
2016,10,5,17,15,468.5,48.0,1.85,28.0,143.0,35.84,24.57
2016,10,5,17,30,383.0,39.0,1.7,27.0,92.0,30.47,19.61
2016,10,5,17,45,239.5,25.5,1.55,26.5,53.0,20.45,8.92
2016,10,5,18,0,96.0,12.0,1.4,26.0,14.0,11.44,0.0
2016,10,5,18,15,48.0,6.0,1.4,25.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,116.0,18.5,1.7,22.5,30.5,78.8,0.0
2016,10,6,7,0,232.0,37.0,1.9,23.0,61.0,169.73,123.88
2016,10,6,7,15,335.5,49.5,2.05,23.5,108.5,246.27,191.68
2016,10,6,7,30,439.0,62.0,2.2,24.0,156.0,337.48,267.68
2016,10,6,7,45,531.0,65.5,2.4,24.5,211.5,419.6,334.7
2016,10,6,8,0,623.0,69.0,2.6,25.0,267.0,508.68,404.69
2016,10,6,8,15,664.5,74.0,2.6,25.5,320.0,571.24,451.41
2016,10,6,8,30,706.0,79.0,2.6,26.0,373.0,635.36,496.43
2016,10,6,8,45,742.5,80.5,2.65,26.5,424.5,689.31,532.58
2016,10,6,9,0,779.0,82.0,2.7,27.0,476.0,746.6,570.24
2016,10,6,9,15,799.0,85.0,2.7,27.5,522.5,791.38,598.06
2016,10,6,9,30,819.0,88.0,2.7,28.0,569.0,834.33,624.19
2016,10,6,9,45,558.5,191.0,2.7,28.5,529.5,737.12,553.46
2016,10,6,10,0,298.0,294.0,2.7,29.0,490.0,611.2,456.94
2016,10,6,10,15,308.0,303.5,2.7,29.0,515.5,633.7,472.75
2016,10,6,10,30,318.0,313.0,2.7,29.0,541.0,655.12,486.83
2016,10,6,10,45,283.5,339.5,2.7,29.5,548.5,651.77,481.33
2016,10,6,11,0,249.0,366.0,2.7,30.0,556.0,632.43,465.3
2016,10,6,11,15,577.5,229.5,2.75,30.0,682.5,827.42,607.25
2016,10,6,11,30,906.0,93.0,2.8,30.0,809.0,975.73,703.97
2016,10,6,11,45,907.5,93.5,2.85,30.5,819.0,969.15,697.0
2016,10,6,12,0,909.0,94.0,2.9,31.0,829.0,958.78,689.13
2016,10,6,12,15,596.0,242.5,2.9,31.0,724.5,822.22,598.15
2016,10,6,12,30,283.0,391.0,2.9,31.0,620.0,665.54,484.29
2016,10,6,12,45,595.5,242.0,2.95,31.5,718.0,787.32,575.75
2016,10,6,13,0,908.0,93.0,3.0,32.0,816.0,871.17,632.02
2016,10,6,13,15,903.5,92.0,2.95,32.0,799.5,836.44,608.56
2016,10,6,13,30,899.0,91.0,2.9,32.0,783.0,798.81,584.01
2016,10,6,13,45,893.0,89.5,2.9,32.0,759.0,756.84,556.68
2016,10,6,14,0,887.0,88.0,2.9,32.0,735.0,712.47,527.49
2016,10,6,14,15,877.5,86.5,2.9,32.0,703.0,663.63,493.44
2016,10,6,14,30,868.0,85.0,2.9,32.0,671.0,613.15,456.69
2016,10,6,14,45,842.0,88.5,2.9,32.0,629.5,556.98,414.72
2016,10,6,15,0,816.0,92.0,2.9,32.0,588.0,500.54,371.44
2016,10,6,15,15,797.5,89.5,2.9,31.5,543.5,442.81,326.67
2016,10,6,15,30,779.0,87.0,2.9,31.0,499.0,385.59,280.72
2016,10,6,15,45,748.5,84.5,2.9,31.0,448.5,325.22,230.76
2016,10,6,16,0,718.0,82.0,2.9,31.0,398.0,267.4,182.05
2016,10,6,16,15,680.5,77.0,2.65,30.5,346.0,205.93,131.3
2016,10,6,16,30,643.0,72.0,2.4,30.0,294.0,150.96,87.68
2016,10,6,16,45,578.0,66.5,2.2,29.5,239.5,97.66,51.73
2016,10,6,17,0,513.0,61.0,2.0,29.0,185.0,52.46,31.68
2016,10,6,17,15,423.5,51.0,1.85,28.0,135.5,38.7,26.93
2016,10,6,17,30,334.0,41.0,1.7,27.0,86.0,32.59,21.27
2016,10,6,17,45,190.0,25.5,1.55,26.5,48.5,20.02,7.86
2016,10,6,18,0,46.0,10.0,1.4,26.0,11.0,9.53,0.0
2016,10,6,18,15,23.0,5.0,1.45,25.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,138.5,16.5,0.5,22.5,30.5,84.06,0.0
2016,10,7,7,0,277.0,33.0,0.6,23.0,61.0,184.89,133.67
2016,10,7,7,15,380.0,44.0,0.75,23.5,109.0,263.95,203.61
2016,10,7,7,30,483.0,55.0,0.9,24.0,157.0,353.59,277.45
2016,10,7,7,45,562.5,59.0,1.1,24.5,211.5,430.23,339.26
2016,10,7,8,0,642.0,63.0,1.3,25.0,266.0,512.94,403.33
2016,10,7,8,15,681.5,68.0,1.55,25.0,318.5,571.77,448.51
2016,10,7,8,30,721.0,73.0,1.8,25.0,371.0,635.23,494.4
2016,10,7,8,45,753.5,75.0,2.05,25.5,421.5,690.38,532.31
2016,10,7,9,0,786.0,77.0,2.3,26.0,472.0,745.25,569.32
2016,10,7,9,15,415.5,159.5,2.5,26.5,370.5,552.44,426.76
2016,10,7,9,30,45.0,242.0,2.7,27.0,269.0,294.51,224.76
2016,10,7,9,45,25.5,218.5,2.95,27.5,234.0,248.61,189.35
2016,10,7,10,0,6.0,195.0,3.2,28.0,199.0,193.82,146.23
2016,10,7,10,15,7.5,204.0,3.4,28.0,209.5,203.77,153.75
2016,10,7,10,30,9.0,213.0,3.6,28.0,220.0,213.77,161.18
2016,10,7,10,45,442.0,155.0,3.8,28.5,489.5,617.63,473.1
2016,10,7,11,0,875.0,97.0,4.0,29.0,759.0,954.63,704.0
2016,10,7,11,15,879.5,97.5,4.2,29.0,776.5,958.4,704.41
2016,10,7,11,30,884.0,98.0,4.4,29.0,794.0,958.46,704.9
2016,10,7,11,45,530.0,250.0,4.6,29.0,668.5,786.36,585.97
2016,10,7,12,0,176.0,402.0,4.8,29.0,543.0,584.17,434.56
2016,10,7,12,15,501.0,269.0,4.95,29.0,672.0,758.06,568.45
2016,10,7,12,30,826.0,136.0,5.1,29.0,801.0,897.29,668.46
2016,10,7,12,45,817.0,139.0,5.25,29.0,791.5,870.26,650.17
2016,10,7,13,0,808.0,142.0,5.4,29.0,782.0,840.46,630.81
2016,10,7,13,15,803.0,141.0,5.45,28.5,766.5,807.29,609.72
2016,10,7,13,30,798.0,140.0,5.5,28.0,751.0,771.59,586.65
2016,10,7,13,45,787.0,139.5,5.55,28.0,726.0,729.61,557.64
2016,10,7,14,0,776.0,139.0,5.6,28.0,701.0,685.96,525.66
2016,10,7,14,15,764.5,136.5,5.55,27.5,670.0,638.62,491.09
2016,10,7,14,30,753.0,134.0,5.5,27.0,639.0,589.85,454.62
2016,10,7,14,45,730.5,133.5,5.5,27.0,599.5,536.0,412.59
2016,10,7,15,0,708.0,133.0,5.5,27.0,560.0,482.67,369.98
2016,10,7,15,15,686.5,128.5,5.4,26.5,516.5,426.89,325.06
2016,10,7,15,30,665.0,124.0,5.3,26.0,473.0,372.25,279.84
2016,10,7,15,45,633.0,119.0,5.25,25.5,424.5,315.16,231.93
2016,10,7,16,0,601.0,114.0,5.2,25.0,376.0,261.05,185.84
2016,10,7,16,15,559.5,106.0,5.1,24.5,325.0,205.61,139.39
2016,10,7,16,30,518.0,98.0,5.0,24.0,274.0,154.99,98.81
2016,10,7,16,45,467.0,86.5,4.9,23.5,223.5,104.24,62.97
2016,10,7,17,0,416.0,75.0,4.8,23.0,173.0,60.93,41.23
2016,10,7,17,15,330.0,60.5,4.6,22.5,125.5,45.81,33.64
2016,10,7,17,30,244.0,46.0,4.4,22.0,78.0,35.67,24.25
2016,10,7,17,45,138.5,27.0,4.2,21.5,43.5,21.3,7.89
2016,10,7,18,0,33.0,8.0,4.0,21.0,9.0,7.63,0.0
2016,10,7,18,15,16.5,4.0,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,137.0,16.5,3.5,14.0,30.0,83.23,0.0
2016,10,8,7,0,274.0,33.0,3.6,14.0,60.0,183.45,137.49
2016,10,8,7,15,374.5,45.0,3.65,14.5,108.5,262.16,211.65
2016,10,8,7,30,475.0,57.0,3.7,15.0,157.0,351.25,289.56
2016,10,8,7,45,540.5,65.0,3.75,16.0,210.0,424.08,351.26
2016,10,8,8,0,606.0,73.0,3.8,17.0,263.0,501.77,414.14
2016,10,8,8,15,648.0,79.0,3.7,17.5,316.0,565.05,463.58
2016,10,8,8,30,690.0,85.0,3.6,18.0,369.0,629.92,511.6
2016,10,8,8,45,721.0,89.5,3.55,18.5,419.5,685.51,550.47
2016,10,8,9,0,752.0,94.0,3.5,19.0,470.0,737.25,585.46
2016,10,8,9,15,773.5,97.5,3.4,19.5,516.5,782.89,614.98
2016,10,8,9,30,795.0,101.0,3.3,20.0,563.0,826.82,642.64
2016,10,8,9,45,812.5,102.5,3.25,21.0,604.0,862.79,663.19
2016,10,8,10,0,830.0,104.0,3.2,22.0,645.0,896.23,681.66
2016,10,8,10,15,841.5,106.0,3.15,22.5,679.0,921.89,695.87
2016,10,8,10,30,853.0,108.0,3.1,23.0,713.0,936.15,702.37
2016,10,8,10,45,863.5,108.5,3.1,23.5,740.0,952.57,710.85
2016,10,8,11,0,874.0,109.0,3.1,24.0,767.0,965.51,717.05
2016,10,8,11,15,879.5,110.0,3.0,24.5,785.5,970.58,717.38
2016,10,8,11,30,885.0,111.0,2.9,25.0,804.0,971.94,715.43
2016,10,8,11,45,888.5,111.0,2.85,25.5,814.0,966.54,709.64
2016,10,8,12,0,892.0,111.0,2.8,26.0,824.0,957.4,701.62
2016,10,8,12,15,892.0,111.0,2.8,26.0,825.0,941.33,691.03
2016,10,8,12,30,892.0,111.0,2.8,26.0,826.0,921.7,678.24
2016,10,8,12,45,893.0,109.5,2.8,26.5,819.0,897.88,661.47
2016,10,8,13,0,894.0,108.0,2.8,27.0,812.0,870.65,642.54
2016,10,8,13,15,889.5,107.0,2.8,27.0,796.0,836.15,620.03
2016,10,8,13,30,885.0,106.0,2.8,27.0,780.0,798.81,595.53
2016,10,8,13,45,880.5,103.5,2.85,27.5,756.0,757.3,567.16
2016,10,8,14,0,876.0,101.0,2.9,28.0,732.0,713.34,536.89
2016,10,8,14,15,866.5,99.0,2.9,28.0,699.5,664.37,501.52
2016,10,8,14,30,857.0,97.0,2.9,28.0,667.0,613.8,464.12
2016,10,8,14,45,838.0,97.0,2.9,28.0,627.0,558.56,422.22
2016,10,8,15,0,819.0,97.0,2.9,28.0,587.0,502.66,378.65
2016,10,8,15,15,800.0,94.0,2.9,27.5,542.0,444.1,332.48
2016,10,8,15,30,781.0,91.0,2.9,27.0,497.0,386.12,285.17
2016,10,8,15,45,761.0,85.0,2.9,27.0,448.0,325.88,234.26
2016,10,8,16,0,741.0,79.0,2.9,27.0,399.0,266.98,183.55
2016,10,8,16,15,704.0,74.5,2.7,26.5,346.0,204.98,131.51
2016,10,8,16,30,667.0,70.0,2.5,26.0,293.0,149.28,86.83
2016,10,8,16,45,617.0,62.5,2.3,25.5,239.5,94.24,49.14
2016,10,8,17,0,567.0,55.0,2.1,25.0,186.0,45.35,33.24
2016,10,8,17,15,477.0,45.5,1.95,24.0,135.0,34.34,23.65
2016,10,8,17,30,387.0,36.0,1.8,23.0,84.0,28.4,18.01
2016,10,8,17,45,193.5,18.0,1.65,22.0,42.0,13.95,2.24
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,205.0,13.5,2.0,12.5,33.5,106.59,0.0
2016,10,9,7,0,410.0,27.0,2.2,13.0,67.0,231.2,172.56
2016,10,9,7,15,513.5,35.5,2.25,13.5,119.0,315.14,253.84
2016,10,9,7,30,617.0,44.0,2.3,14.0,171.0,409.06,335.66
2016,10,9,7,45,676.5,50.0,2.4,15.0,227.5,482.94,397.72
2016,10,9,8,0,736.0,56.0,2.5,16.0,284.0,560.77,459.75
2016,10,9,8,15,774.0,60.0,2.6,17.0,339.5,624.62,507.4
2016,10,9,8,30,812.0,64.0,2.7,18.0,395.0,689.35,552.71
2016,10,9,8,45,838.0,67.0,2.85,19.0,447.5,737.58,584.66
2016,10,9,9,0,864.0,70.0,3.0,20.0,500.0,790.93,619.57
2016,10,9,9,15,636.0,146.5,2.9,20.5,479.5,727.69,570.01
2016,10,9,9,30,408.0,223.0,2.8,21.0,459.0,628.37,490.38
2016,10,9,9,45,668.0,151.0,2.75,21.5,569.5,793.55,612.07
2016,10,9,10,0,928.0,79.0,2.7,22.0,680.0,946.93,713.34
2016,10,9,10,15,937.5,80.5,2.7,22.5,715.0,971.83,725.71
2016,10,9,10,30,947.0,82.0,2.7,23.0,750.0,993.16,736.9
2016,10,9,10,45,953.5,83.0,2.7,23.5,777.0,1007.32,743.44
2016,10,9,11,0,960.0,84.0,2.7,24.0,804.0,1017.58,747.6
2016,10,9,11,15,964.5,85.0,2.7,24.0,822.5,1021.92,749.55
2016,10,9,11,30,969.0,86.0,2.7,24.0,841.0,1022.18,749.07
2016,10,9,11,45,968.5,88.0,2.75,24.5,850.5,1014.75,742.82
2016,10,9,12,0,968.0,90.0,2.8,25.0,860.0,1003.28,734.17
2016,10,9,12,15,968.0,90.0,2.85,25.0,861.0,986.12,723.4
2016,10,9,12,30,968.0,90.0,2.9,25.0,862.0,965.11,710.21
2016,10,9,12,45,966.0,90.0,2.95,25.0,854.0,938.57,693.43
2016,10,9,13,0,964.0,90.0,3.0,25.0,846.0,908.48,674.28
2016,10,9,13,15,960.0,89.5,3.05,25.0,829.0,872.81,651.3
2016,10,9,13,30,956.0,89.0,3.1,25.0,812.0,834.02,626.06
2016,10,9,13,45,948.5,88.5,3.15,25.0,786.5,789.72,596.8
2016,10,9,14,0,941.0,88.0,3.2,25.0,761.0,742.96,565.49
2016,10,9,14,15,932.0,86.5,3.2,25.0,728.0,692.0,528.77
2016,10,9,14,30,923.0,85.0,3.2,25.0,695.0,639.21,489.21
2016,10,9,14,45,908.5,83.5,3.2,25.0,654.0,581.84,445.13
