Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,15,0,894.0,82.0,3.2,25.0,613.0,523.73,399.14
2016,10,9,15,15,876.5,79.5,3.05,24.5,566.5,462.9,350.05
2016,10,9,15,30,859.0,77.0,2.9,24.0,520.0,400.43,298.13
2016,10,9,15,45,832.0,74.5,2.75,23.5,468.0,336.83,243.99
2016,10,9,16,0,805.0,72.0,2.6,23.0,416.0,275.23,190.51
2016,10,9,16,15,768.5,68.0,2.3,22.5,361.0,212.68,136.9
2016,10,9,16,30,732.0,64.0,2.0,22.0,306.0,153.97,89.18
2016,10,9,16,45,673.5,58.5,1.75,21.5,249.5,96.48,50.16
2016,10,9,17,0,615.0,53.0,1.5,21.0,193.0,42.66,31.48
2016,10,9,17,15,521.0,44.0,1.5,20.0,139.5,33.3,23.17
2016,10,9,17,30,427.0,35.0,1.5,19.0,86.0,27.74,17.71
2016,10,9,17,45,213.5,17.5,1.5,18.5,43.0,13.65,0.88
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,173.0,14.5,0.85,12.5,31.0,79.97,0.0
2016,10,10,7,0,346.0,29.0,0.8,13.0,62.0,210.95,155.2
2016,10,10,7,15,452.5,40.0,0.8,13.5,113.5,294.67,234.95
2016,10,10,7,30,559.0,51.0,0.8,14.0,165.0,389.55,315.5
2016,10,10,7,45,625.0,58.0,0.8,15.0,221.0,465.19,376.87
2016,10,10,8,0,691.0,65.0,0.8,16.0,277.0,545.65,438.55
2016,10,10,8,15,732.5,70.5,0.75,17.0,333.0,607.94,482.97
2016,10,10,8,30,774.0,76.0,0.7,18.0,389.0,675.35,527.14
2016,10,10,8,45,804.5,79.5,0.65,19.0,442.5,732.59,562.05
2016,10,10,9,0,835.0,83.0,0.6,20.0,496.0,789.21,595.16
2016,10,10,9,15,855.5,86.0,0.7,20.5,544.0,835.82,624.2
2016,10,10,9,30,876.0,89.0,0.8,21.0,592.0,880.39,651.62
2016,10,10,9,45,891.5,91.0,0.9,22.0,634.5,909.37,667.37
2016,10,10,10,0,907.0,93.0,1.0,23.0,677.0,942.9,686.11
2016,10,10,10,15,917.5,95.0,1.0,23.5,712.5,968.7,699.26
2016,10,10,10,30,928.0,97.0,1.0,24.0,748.0,991.03,710.3
2016,10,10,10,45,936.0,98.0,1.0,24.5,775.5,1006.2,716.94
2016,10,10,11,0,944.0,99.0,1.0,25.0,803.0,1017.55,721.41
2016,10,10,11,15,949.0,99.5,1.0,25.0,821.5,1021.55,722.95
2016,10,10,11,30,954.0,100.0,1.0,25.0,840.0,1021.56,722.31
2016,10,10,11,45,958.0,99.5,1.05,25.5,850.5,1015.48,717.73
2016,10,10,12,0,962.0,99.0,1.1,26.0,861.0,1005.39,710.89
2016,10,10,12,15,962.5,99.0,1.1,26.0,862.0,988.64,700.58
2016,10,10,12,30,963.0,99.0,1.1,26.0,863.0,968.03,688.06
2016,10,10,12,45,961.0,98.5,1.15,26.5,854.5,940.95,671.1
2016,10,10,13,0,959.0,98.0,1.2,27.0,846.0,910.34,651.95
2016,10,10,13,15,954.5,97.5,1.2,27.0,829.0,874.33,629.83
2016,10,10,13,30,950.0,97.0,1.2,27.0,812.0,835.24,605.64
2016,10,10,13,45,943.5,95.5,1.3,27.0,786.0,790.79,578.9
2016,10,10,14,0,937.0,94.0,1.4,27.0,760.0,743.85,549.93
2016,10,10,14,15,927.0,92.5,1.4,27.0,726.5,692.37,514.25
2016,10,10,14,30,917.0,91.0,1.4,27.0,693.0,639.17,476.16
2016,10,10,14,45,904.5,88.5,1.45,27.0,652.0,582.18,434.5
2016,10,10,15,0,892.0,86.0,1.5,27.0,611.0,524.27,390.6
2016,10,10,15,15,873.5,83.0,1.55,26.5,564.0,462.64,343.01
2016,10,10,15,30,855.0,80.0,1.6,26.0,517.0,399.59,292.44
2016,10,10,15,45,830.0,76.5,1.7,26.0,465.0,335.97,239.33
2016,10,10,16,0,805.0,73.0,1.8,26.0,413.0,274.14,186.51
2016,10,10,16,15,767.5,68.5,1.6,25.5,357.5,211.03,133.5
2016,10,10,16,30,730.0,64.0,1.4,25.0,302.0,151.91,86.42
2016,10,10,16,45,674.0,57.5,1.25,24.5,245.5,93.98,47.87
2016,10,10,17,0,618.0,51.0,1.1,24.0,189.0,39.51,28.35
2016,10,10,17,15,523.0,42.0,1.1,23.0,136.0,31.75,21.49
2016,10,10,17,30,428.0,33.0,1.1,22.0,83.0,26.08,15.96
2016,10,10,17,45,214.0,16.5,1.15,21.0,41.5,12.87,0.0
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,161.5,15.0,0.95,14.5,29.5,75.96,0.0
2016,10,11,7,0,323.0,30.0,0.9,15.0,59.0,201.71,145.76
2016,10,11,7,15,431.0,40.5,1.0,15.5,109.0,284.43,225.34
2016,10,11,7,30,539.0,51.0,1.1,16.0,159.0,378.28,305.35
2016,10,11,7,45,603.5,58.0,1.25,17.0,213.5,451.92,366.13
2016,10,11,8,0,668.0,65.0,1.4,18.0,268.0,530.26,427.69
2016,10,11,8,15,710.0,70.0,1.4,19.0,322.5,591.09,472.52
2016,10,11,8,30,752.0,75.0,1.4,20.0,377.0,657.2,517.5
2016,10,11,8,45,782.0,78.5,1.45,21.0,429.0,713.09,553.71
2016,10,11,9,0,812.0,82.0,1.5,22.0,481.0,768.39,588.45
2016,10,11,9,15,832.5,85.0,1.55,23.0,528.0,814.15,615.71
2016,10,11,9,30,853.0,88.0,1.6,24.0,575.0,857.97,641.13
2016,10,11,9,45,869.0,89.5,1.7,25.0,616.5,886.16,656.33
2016,10,11,10,0,885.0,91.0,1.8,26.0,658.0,919.01,674.6
2016,10,11,10,15,895.5,93.0,1.8,26.0,692.5,944.38,689.34
2016,10,11,10,30,906.0,95.0,1.8,26.0,727.0,966.37,701.99
2016,10,11,10,45,914.5,95.5,1.8,26.5,754.0,981.2,708.76
2016,10,11,11,0,923.0,96.0,1.8,27.0,781.0,992.31,713.34
2016,10,11,11,15,927.5,97.0,1.85,27.5,799.0,996.36,714.26
2016,10,11,11,30,932.0,98.0,1.9,28.0,817.0,996.49,712.94
2016,10,11,11,45,937.0,96.5,2.0,28.5,827.5,990.39,708.46
2016,10,11,12,0,942.0,95.0,2.1,29.0,838.0,980.36,701.66
2016,10,11,12,15,942.0,95.0,2.1,29.0,838.5,963.48,690.93
2016,10,11,12,30,942.0,95.0,2.1,29.0,839.0,942.85,677.98
2016,10,11,12,45,941.0,94.0,2.15,29.5,830.5,916.63,660.69
2016,10,11,13,0,940.0,93.0,2.2,30.0,822.0,886.91,641.19
2016,10,11,13,15,935.5,92.5,2.25,30.0,805.0,851.53,619.24
2016,10,11,13,30,931.0,92.0,2.3,30.0,788.0,813.16,595.15
2016,10,11,13,45,925.0,90.5,2.35,30.0,763.0,769.87,567.5
2016,10,11,14,0,919.0,89.0,2.4,30.0,738.0,724.1,537.85
2016,10,11,14,15,909.0,87.5,2.4,30.0,705.0,673.5,502.04
2016,10,11,14,30,899.0,86.0,2.4,30.0,672.0,621.24,463.94
2016,10,11,14,45,879.5,86.0,2.4,30.0,630.5,563.91,421.04
2016,10,11,15,0,860.0,86.0,2.4,30.0,589.0,506.38,376.69
2016,10,11,15,15,841.0,83.5,2.35,29.5,543.0,445.6,329.14
2016,10,11,15,30,822.0,81.0,2.3,29.0,497.0,386.03,280.83
2016,10,11,15,45,796.0,77.5,2.3,29.0,446.5,324.12,229.03
2016,10,11,16,0,770.0,74.0,2.3,29.0,396.0,264.17,178.0
2016,10,11,16,15,732.0,69.0,2.0,28.0,342.0,202.78,127.2
2016,10,11,16,30,694.0,64.0,1.7,27.0,288.0,145.48,82.27
2016,10,11,16,45,636.5,57.5,1.45,26.5,233.0,86.79,43.39
2016,10,11,17,0,579.0,51.0,1.2,26.0,178.0,37.95,26.74
2016,10,11,17,15,482.5,42.0,1.2,25.0,127.0,31.9,21.37
2016,10,11,17,30,386.0,33.0,1.2,24.0,76.0,26.27,15.8
2016,10,11,17,45,193.0,16.5,1.25,23.0,38.0,13.01,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,6,45,127.0,16.0,1.8,19.0,27.0,63.66,0.0
2016,10,12,7,0,254.0,32.0,2.0,20.0,54.0,172.95,121.15
2016,10,12,7,15,364.5,44.0,2.2,20.5,102.0,255.2,199.51
2016,10,12,7,30,475.0,56.0,2.4,21.0,150.0,348.76,279.05
2016,10,12,7,45,552.0,62.5,2.6,22.0,204.5,426.31,343.06
2016,10,12,8,0,629.0,69.0,2.8,23.0,259.0,509.61,408.82
2016,10,12,8,15,672.5,74.5,2.9,23.5,312.0,573.85,457.96
2016,10,12,8,30,716.0,80.0,3.0,24.0,365.0,639.74,505.63
2016,10,12,8,45,752.5,82.0,3.2,24.5,417.0,693.62,542.94
2016,10,12,9,0,789.0,84.0,3.4,25.0,469.0,751.22,582.18
2016,10,12,9,15,810.0,87.0,3.45,25.5,515.5,796.58,611.27
2016,10,12,9,30,831.0,90.0,3.5,26.0,562.0,840.09,638.66
2016,10,12,9,45,512.5,194.0,3.55,27.0,492.0,695.32,530.94
2016,10,12,10,0,194.0,298.0,3.6,28.0,422.0,506.23,384.21
2016,10,12,10,15,539.5,197.5,3.6,28.0,566.5,739.76,560.89
2016,10,12,10,30,885.0,97.0,3.6,28.0,711.0,947.33,701.54
2016,10,12,10,45,892.5,98.0,3.6,28.5,737.5,961.5,706.86
2016,10,12,11,0,900.0,99.0,3.6,29.0,764.0,972.04,711.38
2016,10,12,11,15,904.5,100.0,3.55,29.5,782.0,975.98,711.39
2016,10,12,11,30,909.0,101.0,3.5,30.0,800.0,976.12,709.11
2016,10,12,11,45,911.0,101.5,3.5,30.5,809.0,969.51,702.97
2016,10,12,12,0,913.0,102.0,3.5,31.0,818.0,959.11,694.58
2016,10,12,12,15,913.0,102.0,3.45,31.0,818.5,942.59,683.45
2016,10,12,12,30,913.0,102.0,3.4,31.0,819.0,922.44,670.1
2016,10,12,12,45,911.0,101.5,3.4,31.0,811.0,896.5,653.35
2016,10,12,13,0,909.0,101.0,3.4,31.0,803.0,867.22,634.44
2016,10,12,13,15,904.5,100.0,3.3,31.0,786.0,832.22,611.16
2016,10,12,13,30,900.0,99.0,3.2,31.0,769.0,794.35,585.93
2016,10,12,13,45,893.0,98.0,3.15,31.5,744.0,751.97,556.66
2016,10,12,14,0,886.0,97.0,3.1,32.0,719.0,707.3,525.39
2016,10,12,14,15,876.0,95.0,3.05,32.0,686.5,657.63,489.63
2016,10,12,14,30,866.0,93.0,3.0,32.0,654.0,606.41,451.91
2016,10,12,14,45,850.5,91.0,2.95,32.0,614.0,550.92,410.1
2016,10,12,15,0,835.0,89.0,2.9,32.0,574.0,494.31,366.29
2016,10,12,15,15,815.5,86.5,2.8,31.5,528.5,435.44,320.09
2016,10,12,15,30,796.0,84.0,2.7,31.0,483.0,377.18,272.85
2016,10,12,15,45,768.0,80.0,2.6,31.0,433.0,315.76,221.67
2016,10,12,16,0,740.0,76.0,2.5,31.0,383.0,256.6,171.67
2016,10,12,16,15,700.5,71.5,2.15,30.0,330.0,197.35,123.12
2016,10,12,16,30,661.0,67.0,1.8,29.0,277.0,139.44,78.28
2016,10,12,16,45,599.5,60.0,1.5,28.5,223.0,85.08,43.29
2016,10,12,17,0,538.0,53.0,1.2,28.0,169.0,39.17,27.5
2016,10,12,17,15,438.5,43.0,1.15,27.0,119.5,32.95,22.0
2016,10,12,17,30,339.0,33.0,1.1,26.0,70.0,26.47,15.62
2016,10,12,17,45,169.5,16.5,1.1,25.5,35.0,13.15,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,17.0,15.0,1.65,19.0,16.5,20.77,0.0
2016,10,13,7,0,34.0,30.0,1.9,19.0,33.0,57.27,36.53
2016,10,13,7,15,72.5,52.5,1.95,19.5,65.0,104.69,79.85
2016,10,13,7,30,111.0,75.0,2.0,20.0,97.0,154.53,122.67
2016,10,13,7,45,142.0,96.0,2.05,20.5,133.0,200.96,161.93
2016,10,13,8,0,173.0,117.0,2.1,21.0,169.0,249.97,202.24
2016,10,13,8,15,108.5,136.5,2.0,21.5,171.0,233.88,187.61
2016,10,13,8,30,44.0,156.0,1.9,22.0,173.0,200.69,158.85
2016,10,13,8,45,92.0,184.5,1.85,22.5,227.0,270.14,214.2
2016,10,13,9,0,140.0,213.0,1.8,23.0,281.0,355.05,279.35
2016,10,13,9,15,220.0,227.0,1.55,23.5,346.0,439.4,342.46
2016,10,13,9,30,300.0,241.0,1.3,24.0,411.0,541.68,415.39
2016,10,13,9,45,277.5,265.0,1.1,24.5,431.0,554.58,419.78
2016,10,13,10,0,255.0,289.0,0.9,25.0,451.0,565.04,422.86
2016,10,13,10,15,315.5,292.0,0.8,25.5,503.0,625.54,463.37
2016,10,13,10,30,376.0,295.0,0.7,26.0,555.0,686.53,502.3
2016,10,13,10,45,604.5,207.5,0.65,26.5,643.5,823.96,594.92
2016,10,13,11,0,833.0,120.0,0.6,27.0,732.0,938.68,662.53
2016,10,13,11,15,838.0,121.0,0.75,27.5,749.0,942.67,664.3
2016,10,13,11,30,843.0,122.0,0.9,28.0,766.0,943.04,665.46
2016,10,13,11,45,842.0,124.5,1.1,28.5,774.5,935.84,662.72
2016,10,13,12,0,841.0,127.0,1.3,29.0,783.0,925.06,657.58
2016,10,13,12,15,535.0,255.5,1.5,29.0,673.0,768.38,556.25
2016,10,13,12,30,229.0,384.0,1.7,29.0,563.0,597.55,435.79
2016,10,13,12,45,247.0,376.5,1.9,29.5,568.0,596.09,436.72
2016,10,13,13,0,265.0,369.0,2.1,30.0,573.0,601.37,440.76
2016,10,13,13,15,359.5,330.5,2.15,30.0,600.5,625.01,459.76
2016,10,13,13,30,454.0,292.0,2.2,30.0,628.0,648.31,477.89
2016,10,13,13,45,415.5,295.5,2.3,30.0,595.5,596.24,441.4
2016,10,13,14,0,377.0,299.0,2.4,30.0,563.0,552.31,410.4
2016,10,13,14,15,482.5,247.0,2.4,29.5,568.5,552.92,413.34
2016,10,13,14,30,588.0,195.0,2.4,29.0,574.0,538.34,404.33
2016,10,13,14,45,507.5,207.0,2.4,29.0,519.5,473.25,355.44
2016,10,13,15,0,427.0,219.0,2.4,29.0,465.0,414.75,311.09
2016,10,13,15,15,477.0,186.5,2.35,28.5,440.5,379.07,283.36
2016,10,13,15,30,527.0,154.0,2.3,28.0,416.0,337.37,249.3
2016,10,13,15,45,367.5,162.0,2.25,28.0,335.5,260.55,190.78
2016,10,13,16,0,208.0,170.0,2.2,28.0,255.0,202.76,148.65
2016,10,13,16,15,368.0,128.0,2.0,27.5,253.0,179.24,123.17
2016,10,13,16,30,528.0,86.0,1.8,27.0,251.0,138.25,83.65
2016,10,13,16,45,461.5,76.0,1.65,27.0,200.0,89.47,51.99
2016,10,13,17,0,395.0,66.0,1.5,27.0,149.0,49.39,36.22
2016,10,13,17,15,298.0,51.5,1.45,26.0,103.5,39.39,27.43
2016,10,13,17,30,201.0,37.0,1.4,25.0,58.0,28.95,17.46
2016,10,13,17,45,100.5,18.5,1.35,24.5,29.0,14.68,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,88.0,15.5,0.9,19.5,23.0,48.2,0.0
2016,10,14,7,0,176.0,31.0,1.0,20.0,46.0,138.11,92.7
2016,10,14,7,15,283.0,45.0,1.1,20.5,90.0,214.96,166.67
2016,10,14,7,30,390.0,59.0,1.2,21.0,134.0,303.0,240.92
2016,10,14,7,45,195.0,70.0,1.35,21.5,107.5,206.77,165.97
2016,10,14,8,0,0.0,81.0,1.5,22.0,81.0,78.39,59.22
2016,10,14,8,15,0.0,48.5,1.6,22.5,48.5,45.06,31.8
2016,10,14,8,30,0.0,16.0,1.7,23.0,16.0,14.84,6.68
2016,10,14,8,45,0.0,61.0,1.8,23.5,61.0,56.73,41.07
2016,10,14,9,0,0.0,106.0,1.9,24.0,106.0,100.31,76.03
2016,10,14,9,15,16.5,164.5,1.9,24.5,174.0,174.15,134.69
2016,10,14,9,30,33.0,223.0,1.9,25.0,242.0,263.54,203.43
2016,10,14,9,45,35.5,239.0,1.95,25.5,261.0,282.35,216.56
2016,10,14,10,0,38.0,255.0,2.0,26.0,280.0,301.13,229.8
2016,10,14,10,15,110.5,292.5,2.0,26.5,367.5,408.89,311.03
2016,10,14,10,30,183.0,330.0,2.0,27.0,455.0,532.11,399.7
2016,10,14,10,45,182.5,343.5,2.0,27.5,472.5,545.33,406.66
2016,10,14,11,0,182.0,357.0,2.0,28.0,490.0,557.63,413.68
2016,10,14,11,15,507.0,241.0,1.95,28.0,623.5,760.09,561.66
2016,10,14,11,30,832.0,125.0,1.9,28.0,757.0,934.23,676.29
2016,10,14,11,45,653.0,214.0,1.9,28.5,714.0,859.52,624.38
2016,10,14,12,0,474.0,303.0,1.9,29.0,671.0,773.41,561.77
2016,10,14,12,15,667.0,208.5,1.9,29.0,726.5,841.06,612.32
2016,10,14,12,30,860.0,114.0,1.9,29.0,782.0,884.2,639.86
2016,10,14,12,45,860.0,112.5,1.9,29.0,775.0,860.05,623.91
2016,10,14,13,0,860.0,111.0,1.9,29.0,768.0,832.68,606.54
2016,10,14,13,15,855.5,110.5,1.9,29.0,751.5,799.65,585.41
2016,10,14,13,30,851.0,110.0,1.9,29.0,735.0,763.91,562.41
2016,10,14,13,45,844.5,108.0,1.9,29.0,711.0,722.69,535.55
2016,10,14,14,0,838.0,106.0,1.9,29.0,687.0,681.4,507.31
2016,10,14,14,15,827.0,104.0,1.9,29.0,655.0,632.56,472.48
2016,10,14,14,30,816.0,102.0,1.9,29.0,623.0,582.42,435.83
2016,10,14,14,45,801.5,99.5,1.9,29.0,584.5,528.9,395.68
2016,10,14,15,0,787.0,97.0,1.9,29.0,546.0,474.97,353.97
2016,10,14,15,15,766.0,93.5,1.9,29.0,501.5,417.2,308.17
2016,10,14,15,30,745.0,90.0,1.9,29.0,457.0,360.33,261.68
2016,10,14,15,45,714.5,86.0,1.95,29.0,408.5,299.14,211.07
2016,10,14,16,0,684.0,82.0,2.0,29.0,360.0,242.41,163.27
2016,10,14,16,15,642.0,76.5,1.85,28.5,308.5,185.11,116.28
2016,10,14,16,30,600.0,71.0,1.7,28.0,257.0,132.46,75.74
2016,10,14,16,45,536.0,63.5,1.55,27.5,205.0,81.68,43.61
2016,10,14,17,0,472.0,56.0,1.4,27.0,153.0,42.19,30.13
2016,10,14,17,15,369.0,44.5,1.3,26.0,106.0,34.73,23.48
2016,10,14,17,30,266.0,33.0,1.2,25.0,59.0,26.92,15.58
2016,10,14,17,45,133.0,16.5,1.1,24.5,29.5,15.73,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,15,6,45,97.0,15.0,2.95,19.5,23.0,51.08,0.0
2016,10,15,7,0,194.0,30.0,3.1,20.0,46.0,143.7,94.71
2016,10,15,7,15,306.0,43.0,3.25,20.5,91.0,223.42,174.13
2016,10,15,7,30,418.0,56.0,3.4,21.0,136.0,316.59,253.94
2016,10,15,7,45,493.0,64.5,3.6,21.5,187.5,392.23,317.83
2016,10,15,8,0,568.0,73.0,3.8,22.0,239.0,473.57,383.97
2016,10,15,8,15,614.0,79.0,3.95,23.0,291.0,537.22,433.11
2016,10,15,8,30,660.0,85.0,4.1,24.0,343.0,602.8,481.66
2016,10,15,8,45,477.0,140.5,4.35,25.0,340.0,548.18,435.0
2016,10,15,9,0,294.0,196.0,4.6,26.0,337.0,470.21,370.24
2016,10,15,9,15,286.0,219.0,4.6,26.5,367.5,497.8,389.17
2016,10,15,9,30,278.0,242.0,4.6,27.0,398.0,523.58,406.02
2016,10,15,9,45,148.5,236.0,4.65,27.5,320.0,392.22,303.25
2016,10,15,10,0,19.0,230.0,4.7,28.0,242.0,243.15,185.02
2016,10,15,10,15,24.5,250.5,4.65,28.0,267.0,268.81,204.61
2016,10,15,10,30,30.0,271.0,4.6,28.0,292.0,308.42,234.22
2016,10,15,10,45,109.5,312.5,4.6,28.5,392.0,441.54,334.83
2016,10,15,11,0,189.0,354.0,4.6,29.0,492.0,560.77,421.78
2016,10,15,11,15,206.5,362.0,4.6,29.5,516.0,582.91,436.22
2016,10,15,11,30,224.0,370.0,4.6,30.0,540.0,604.01,450.2
2016,10,15,11,45,553.0,238.0,4.6,30.5,663.5,786.24,585.87
2016,10,15,12,0,882.0,106.0,4.6,31.0,787.0,928.8,682.26
2016,10,15,12,15,608.0,231.5,4.55,31.0,701.0,810.09,599.32
2016,10,15,12,30,334.0,357.0,4.5,31.0,615.0,670.92,495.81
2016,10,15,12,45,609.5,229.5,4.5,31.0,694.0,774.67,575.95
2016,10,15,13,0,885.0,102.0,4.5,31.0,773.0,841.82,623.69
2016,10,15,13,15,880.0,101.0,4.5,31.0,756.5,807.16,600.04
2016,10,15,13,30,875.0,100.0,4.5,31.0,740.0,769.76,575.01
2016,10,15,13,45,870.0,97.5,4.5,31.5,716.0,728.28,545.88
2016,10,15,14,0,865.0,95.0,4.5,32.0,692.0,684.45,514.3
2016,10,15,14,15,854.5,93.5,4.45,32.0,659.5,636.01,478.6
2016,10,15,14,30,844.0,92.0,4.4,32.0,627.0,586.12,441.02
2016,10,15,14,45,824.5,91.5,4.4,32.0,587.0,531.22,398.87
2016,10,15,15,0,805.0,91.0,4.4,32.0,547.0,475.78,355.21
2016,10,15,15,15,784.0,88.0,4.3,31.5,502.5,417.63,308.87
2016,10,15,15,30,763.0,85.0,4.2,31.0,458.0,360.35,261.81
2016,10,15,15,45,732.5,81.5,4.15,31.0,408.5,300.85,211.73
2016,10,15,16,0,702.0,78.0,4.1,31.0,359.0,241.6,161.54
2016,10,15,16,15,659.5,72.5,3.75,30.5,307.0,183.28,113.62
2016,10,15,16,30,617.0,67.0,3.4,30.0,255.0,129.65,72.47
2016,10,15,16,45,552.5,59.5,3.1,29.5,203.0,77.96,40.19
2016,10,15,17,0,488.0,52.0,2.8,29.0,151.0,38.9,27.06
2016,10,15,17,15,381.0,41.5,2.55,28.0,104.0,32.19,21.09
2016,10,15,17,30,274.0,31.0,2.3,27.0,57.0,25.2,13.75
2016,10,15,17,45,137.0,15.5,2.05,26.5,28.5,14.77,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,84.5,15.5,3.9,21.5,22.0,46.75,0.0
2016,10,16,7,0,169.0,31.0,4.0,22.0,44.0,133.68,84.78
2016,10,16,7,15,284.0,45.5,4.2,22.5,89.0,216.35,167.11
2016,10,16,7,30,399.0,60.0,4.4,23.0,134.0,308.92,246.24
2016,10,16,7,45,484.5,67.5,4.65,23.5,187.0,390.03,314.55
2016,10,16,8,0,570.0,75.0,4.9,24.0,240.0,476.53,385.05
2016,10,16,8,15,618.0,81.0,5.0,24.5,292.5,541.62,436.24
2016,10,16,8,30,666.0,87.0,5.1,25.0,345.0,608.73,487.19
2016,10,16,8,45,710.5,88.5,5.25,26.0,397.0,669.16,529.47
2016,10,16,9,0,755.0,90.0,5.4,27.0,449.0,726.55,568.37
2016,10,16,9,15,778.0,93.0,5.35,27.5,495.0,772.16,598.19
2016,10,16,9,30,801.0,96.0,5.3,28.0,541.0,816.1,626.27
2016,10,16,9,45,826.5,95.0,5.3,28.5,583.0,855.49,650.94
2016,10,16,10,0,852.0,94.0,5.3,29.0,625.0,892.62,673.75
2016,10,16,10,15,863.0,95.5,5.2,29.0,658.5,909.16,682.96
2016,10,16,10,30,874.0,97.0,5.1,29.0,692.0,930.18,695.4
2016,10,16,10,45,886.5,96.0,5.1,29.5,719.0,946.33,703.75
2016,10,16,11,0,899.0,95.0,5.1,30.0,746.0,958.98,709.84
2016,10,16,11,15,904.0,96.0,5.05,30.5,763.5,963.19,710.03
2016,10,16,11,30,909.0,97.0,5.0,31.0,781.0,963.6,707.88
2016,10,16,11,45,916.0,95.0,5.0,31.5,791.5,958.69,702.73
2016,10,16,12,0,923.0,93.0,5.0,32.0,802.0,949.92,695.22
2016,10,16,12,15,923.0,93.0,4.95,32.0,802.0,933.18,683.67
2016,10,16,12,30,923.0,93.0,4.9,32.0,802.0,912.79,669.85
2016,10,16,12,45,921.0,92.5,4.85,32.5,794.0,886.59,650.88
2016,10,16,13,0,919.0,92.0,4.8,33.0,786.0,857.05,629.82
2016,10,16,13,15,914.5,91.0,4.7,33.0,769.0,821.78,605.98
2016,10,16,13,30,910.0,90.0,4.6,33.0,752.0,783.63,580.32
2016,10,16,13,45,902.5,89.0,4.6,33.0,727.0,740.63,551.54
2016,10,16,14,0,895.0,88.0,4.6,33.0,702.0,695.37,520.44
2016,10,16,14,15,885.0,86.5,4.55,32.5,669.0,645.98,485.17
2016,10,16,14,30,875.0,85.0,4.5,32.0,636.0,595.03,447.74
2016,10,16,14,45,861.5,82.5,4.45,32.0,596.5,539.93,405.3
2016,10,16,15,0,848.0,80.0,4.4,32.0,557.0,484.14,361.15
2016,10,16,15,15,828.0,77.5,4.25,31.5,512.0,424.01,313.07
2016,10,16,15,30,808.0,75.0,4.1,31.0,467.0,365.25,264.55
2016,10,16,15,45,779.5,72.0,4.0,31.0,416.5,304.39,213.03
2016,10,16,16,0,751.0,69.0,3.9,31.0,366.0,245.8,162.94
2016,10,16,16,15,710.5,64.5,3.5,30.5,313.5,186.25,113.77
2016,10,16,16,30,670.0,60.0,3.1,30.0,261.0,131.1,71.48
2016,10,16,16,45,605.5,53.5,2.75,29.5,207.5,74.52,36.25
2016,10,16,17,0,541.0,47.0,2.4,29.0,154.0,34.84,23.63
2016,10,16,17,15,432.0,37.5,2.2,28.0,105.5,28.81,18.23
2016,10,16,17,30,323.0,28.0,2.0,27.0,57.0,22.53,11.35
2016,10,16,17,45,161.5,14.0,1.85,26.0,28.5,13.34,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,77.0,15.0,3.6,21.5,21.0,43.38,0.0
2016,10,17,7,0,154.0,30.0,3.8,22.0,42.0,124.98,76.28
2016,10,17,7,15,268.0,45.0,4.05,22.5,86.5,207.96,160.15
2016,10,17,7,30,382.0,60.0,4.3,23.0,131.0,299.6,238.52
2016,10,17,7,45,471.0,67.5,4.6,23.5,183.5,381.52,307.59
2016,10,17,8,0,560.0,75.0,4.9,24.0,236.0,469.48,379.44
2016,10,17,8,15,608.0,81.5,5.0,24.5,288.0,534.63,430.77
2016,10,17,8,30,656.0,88.0,5.1,25.0,340.0,601.83,481.97
2016,10,17,8,45,705.5,88.0,5.2,26.0,392.5,663.71,525.37
2016,10,17,9,0,755.0,88.0,5.3,27.0,445.0,723.0,565.53
2016,10,17,9,15,777.5,91.5,5.3,27.5,491.0,768.67,595.61
2016,10,17,9,30,800.0,95.0,5.3,28.0,537.0,812.66,623.99
2016,10,17,9,45,825.5,94.0,5.35,28.5,578.5,851.89,648.86
2016,10,17,10,0,851.0,93.0,5.4,29.0,620.0,888.89,671.92
2016,10,17,10,15,862.0,94.5,5.35,29.0,653.5,905.37,681.45
2016,10,17,10,30,873.0,96.0,5.3,29.0,687.0,926.31,694.23
2016,10,17,10,45,885.0,95.5,5.3,29.5,713.5,942.49,702.66
2016,10,17,11,0,897.0,95.0,5.3,30.0,740.0,955.16,708.81
2016,10,17,11,15,902.0,96.0,5.25,30.5,758.0,959.31,709.0
2016,10,17,11,30,907.0,97.0,5.2,31.0,776.0,959.67,706.85
2016,10,17,11,45,909.5,97.0,5.2,31.5,785.0,952.79,700.37
2016,10,17,12,0,912.0,97.0,5.2,32.0,794.0,942.14,691.58
2016,10,17,12,15,912.5,97.0,5.15,32.0,794.5,925.96,680.37
2016,10,17,12,30,913.0,97.0,5.1,32.0,795.0,906.15,666.88
2016,10,17,12,45,911.5,96.5,5.05,32.5,787.0,880.57,648.26
2016,10,17,13,0,910.0,96.0,5.0,33.0,779.0,851.65,627.53
2016,10,17,13,15,595.5,218.0,4.95,33.0,661.0,705.1,523.98
2016,10,17,13,30,281.0,340.0,4.9,33.0,543.0,556.07,412.06
2016,10,17,13,45,281.5,327.0,4.85,33.0,524.5,528.51,392.96
2016,10,17,14,0,282.0,314.0,4.8,33.0,506.0,500.25,372.71
2016,10,17,14,15,574.0,201.0,4.7,33.0,568.0,561.53,420.98
2016,10,17,14,30,866.0,88.0,4.6,33.0,630.0,590.68,443.23
2016,10,17,14,45,849.0,87.0,4.55,33.0,590.0,535.67,400.61
2016,10,17,15,0,832.0,86.0,4.5,33.0,550.0,479.76,356.51
2016,10,17,15,15,811.5,83.0,4.4,32.5,505.0,420.54,309.33
2016,10,17,15,30,791.0,80.0,4.3,32.0,460.0,362.06,261.3
2016,10,17,15,45,761.5,76.5,4.2,32.0,410.0,301.47,210.28
2016,10,17,16,0,732.0,73.0,4.1,32.0,360.0,243.32,160.87
2016,10,17,16,15,690.0,68.0,3.7,31.0,307.5,181.8,110.82
2016,10,17,16,30,648.0,63.0,3.3,30.0,255.0,127.08,69.31
2016,10,17,16,45,583.0,56.0,2.95,29.5,202.0,74.23,37.12
2016,10,17,17,0,518.0,49.0,2.6,29.0,149.0,36.75,25.21
2016,10,17,17,15,407.5,38.5,2.4,28.0,101.0,29.9,19.07
2016,10,17,17,30,297.0,28.0,2.2,27.0,53.0,22.73,11.05
2016,10,17,17,45,148.5,14.0,2.05,26.5,26.5,13.34,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,8.5,3.55,22.5,8.5,8.1,0.0
2016,10,18,7,0,0.0,17.0,3.7,23.0,17.0,15.77,4.35
2016,10,18,7,15,0.0,37.0,3.95,23.5,37.0,36.53,23.52
2016,10,18,7,30,0.0,57.0,4.2,24.0,57.0,57.4,41.15
2016,10,18,7,45,3.5,79.0,4.5,24.5,80.0,82.22,61.82
2016,10,18,8,0,7.0,101.0,4.8,25.0,103.0,106.98,82.13
2016,10,18,8,15,13.5,121.0,4.8,25.5,126.0,131.47,101.89
2016,10,18,8,30,20.0,141.0,4.8,26.0,149.0,156.43,121.67
2016,10,18,8,45,169.0,164.0,4.85,26.5,243.0,315.81,250.85
2016,10,18,9,0,318.0,187.0,4.9,27.0,337.0,477.65,376.66
2016,10,18,9,15,228.5,218.0,4.85,27.5,331.5,435.32,340.17
2016,10,18,9,30,139.0,249.0,4.8,28.0,326.0,399.5,308.88
2016,10,18,9,45,240.5,256.0,4.8,28.5,400.0,496.53,382.88
2016,10,18,10,0,342.0,263.0,4.8,29.0,474.0,611.57,467.16
2016,10,18,10,15,385.0,267.5,4.7,29.0,517.0,658.74,500.26
2016,10,18,10,30,428.0,272.0,4.6,29.0,560.0,718.59,541.78
2016,10,18,10,45,333.0,307.5,4.55,29.5,537.0,658.15,494.2
2016,10,18,11,0,238.0,343.0,4.5,30.0,514.0,593.83,444.35
2016,10,18,11,15,377.0,308.0,4.4,30.5,585.5,694.89,518.16
2016,10,18,11,30,516.0,273.0,4.3,31.0,657.0,793.79,587.43
2016,10,18,11,45,478.0,292.0,4.25,31.5,651.5,771.21,568.48
2016,10,18,12,0,440.0,311.0,4.2,32.0,646.0,746.79,549.1
2016,10,18,12,15,670.5,205.0,4.1,32.0,715.5,834.4,614.62
2016,10,18,12,30,901.0,99.0,4.0,32.0,785.0,895.67,654.8
2016,10,18,12,45,897.5,99.5,3.95,32.0,776.0,869.72,637.02
2016,10,18,13,0,894.0,100.0,3.9,32.0,767.0,840.58,617.73
2016,10,18,13,15,604.5,215.0,3.8,32.0,661.5,707.81,524.43
2016,10,18,13,30,315.0,330.0,3.7,32.0,556.0,571.02,422.55
2016,10,18,13,45,265.5,326.0,3.6,32.0,512.5,515.69,382.87
2016,10,18,14,0,216.0,322.0,3.5,32.0,469.0,458.41,341.11
2016,10,18,14,15,267.0,297.0,3.4,32.0,469.0,457.35,341.18
2016,10,18,14,30,318.0,272.0,3.3,32.0,469.0,446.16,333.24
2016,10,18,14,45,317.5,252.5,3.25,32.0,439.0,407.86,304.73
2016,10,18,15,0,317.0,233.0,3.2,32.0,409.0,369.22,275.48
2016,10,18,15,15,460.0,178.5,3.0,31.5,410.0,359.44,266.41
2016,10,18,15,30,603.0,124.0,2.8,31.0,411.0,332.85,241.98
2016,10,18,15,45,652.5,100.0,2.65,31.0,380.0,287.17,201.8
2016,10,18,16,0,702.0,76.0,2.5,31.0,349.0,235.12,155.43
2016,10,18,16,15,658.0,71.0,2.15,30.0,297.0,177.39,108.67
2016,10,18,16,30,614.0,66.0,1.8,29.0,245.0,124.53,68.91
2016,10,18,16,45,544.5,58.5,1.5,28.5,193.0,73.3,38.03
2016,10,18,17,0,475.0,51.0,1.2,28.0,141.0,38.69,26.92
2016,10,18,17,15,362.0,39.5,1.2,27.5,94.5,31.0,19.98
2016,10,18,17,30,249.0,28.0,1.2,27.0,48.0,22.93,10.62
2016,10,18,17,45,124.5,14.0,1.2,26.5,24.0,13.34,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,75.5,13.5,2.05,22.5,19.0,41.26,0.0
2016,10,19,7,0,151.0,27.0,2.2,23.0,38.0,117.75,64.49
2016,10,19,7,15,267.0,41.5,2.4,23.0,81.0,202.63,154.52
2016,10,19,7,30,383.0,56.0,2.6,23.0,124.0,294.37,232.98
2016,10,19,7,45,469.5,63.0,2.85,23.5,175.5,374.5,300.04
2016,10,19,8,0,556.0,70.0,3.1,24.0,227.0,459.68,368.91
2016,10,19,8,15,370.5,113.0,3.3,24.5,226.5,405.58,324.89
2016,10,19,8,30,185.0,156.0,3.5,25.0,226.0,315.15,250.92
2016,10,19,8,45,289.0,164.0,3.7,25.5,290.5,419.04,332.89
2016,10,19,9,0,393.0,172.0,3.9,26.0,355.0,531.56,418.26
2016,10,19,9,15,352.0,200.5,3.95,26.5,377.0,528.83,413.05
2016,10,19,9,30,311.0,229.0,4.0,27.0,399.0,535.23,414.73
2016,10,19,9,45,376.0,232.5,4.05,27.5,452.5,600.82,462.5
2016,10,19,10,0,441.0,236.0,4.1,28.0,506.0,681.75,519.61
2016,10,19,10,15,325.0,277.0,4.1,28.0,482.0,614.66,467.15
2016,10,19,10,30,209.0,318.0,4.1,28.0,458.0,542.0,410.8
2016,10,19,10,45,113.0,285.0,4.1,28.5,361.5,413.78,313.75
2016,10,19,11,0,17.0,252.0,4.1,29.0,265.0,260.76,196.03
2016,10,19,11,15,165.5,298.0,4.1,29.0,420.5,472.7,358.08
2016,10,19,11,30,314.0,344.0,4.1,29.0,576.0,670.73,501.5
2016,10,19,11,45,593.0,225.0,4.1,29.5,671.0,808.44,602.71
2016,10,19,12,0,872.0,106.0,4.1,30.0,766.0,911.49,671.57
2016,10,19,12,15,872.0,106.0,4.05,30.0,766.0,895.39,659.73
2016,10,19,12,30,872.0,106.0,4.0,30.0,766.0,875.85,646.52
2016,10,19,12,45,689.5,190.5,4.0,30.0,708.5,796.83,593.04
