Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,13,0,507.0,275.0,4.0,30.0,651.0,707.84,527.11
2016,10,19,13,15,475.5,280.5,3.95,30.0,627.0,668.33,499.04
2016,10,19,13,30,444.0,286.0,3.9,30.0,603.0,629.02,470.62
2016,10,19,13,45,429.0,281.0,3.9,30.0,578.5,591.88,444.05
2016,10,19,14,0,414.0,276.0,3.9,30.0,554.0,549.79,413.67
2016,10,19,14,15,491.0,234.0,3.85,29.5,548.5,539.35,407.79
2016,10,19,14,30,568.0,192.0,3.8,29.0,543.0,515.92,391.5
2016,10,19,14,45,495.0,200.0,3.75,29.0,491.5,453.36,343.53
2016,10,19,15,0,422.0,208.0,3.7,29.0,440.0,396.79,299.75
2016,10,19,15,15,518.5,164.0,3.55,29.0,425.0,369.26,276.46
2016,10,19,15,30,615.0,120.0,3.4,29.0,410.0,332.09,243.57
2016,10,19,15,45,580.5,114.0,3.25,29.0,363.5,277.49,198.03
2016,10,19,16,0,546.0,108.0,3.1,29.0,317.0,226.3,155.18
2016,10,19,16,15,509.0,96.5,2.8,28.5,268.5,172.01,111.22
2016,10,19,16,30,472.0,85.0,2.5,28.0,220.0,123.35,74.29
2016,10,19,16,45,413.5,72.0,2.2,27.5,172.5,76.79,45.06
2016,10,19,17,0,355.0,59.0,1.9,27.0,125.0,44.61,31.98
2016,10,19,17,15,254.5,44.0,1.8,26.5,83.0,33.97,22.44
2016,10,19,17,30,154.0,29.0,1.7,26.0,41.0,22.87,9.9
2016,10,19,17,45,77.0,14.5,1.6,25.5,20.5,13.82,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,29.5,13.5,3.8,21.0,15.5,23.94,0.0
2016,10,20,7,0,59.0,27.0,4.2,21.0,31.0,63.8,30.47
2016,10,20,7,15,151.5,48.0,4.5,21.0,71.5,147.7,112.5
2016,10,20,7,30,244.0,69.0,4.8,21.0,112.0,228.36,182.35
2016,10,20,7,45,122.0,46.5,5.1,21.5,68.0,132.34,105.77
2016,10,20,8,0,0.0,24.0,5.4,22.0,24.0,22.25,12.9
2016,10,20,8,15,142.0,84.0,5.7,22.0,137.5,201.17,163.9
2016,10,20,8,30,284.0,144.0,6.0,22.0,251.0,382.45,312.08
2016,10,20,8,45,279.5,167.5,6.3,22.5,284.5,416.07,337.2
2016,10,20,9,0,275.0,191.0,6.6,23.0,318.0,448.13,360.86
2016,10,20,9,15,137.5,100.0,6.7,23.0,163.5,231.44,186.77
2016,10,20,9,30,0.0,9.0,6.8,23.0,9.0,8.36,1.19
2016,10,20,9,45,0.0,31.5,6.9,23.5,31.5,29.28,18.25
2016,10,20,10,0,0.0,54.0,7.0,24.0,54.0,50.26,35.14
2016,10,20,10,15,3.5,127.0,7.0,24.0,129.5,123.08,93.61
2016,10,20,10,30,7.0,200.0,7.0,24.0,205.0,199.52,153.98
2016,10,20,10,45,15.0,234.5,7.0,24.5,245.5,241.76,186.66
2016,10,20,11,0,23.0,269.0,7.0,25.0,286.0,284.1,219.02
2016,10,20,11,15,161.5,306.5,6.95,25.0,425.5,478.28,371.62
2016,10,20,11,30,300.0,344.0,6.9,25.0,565.0,657.3,507.34
2016,10,20,11,45,263.5,355.5,6.9,25.5,551.5,630.28,484.39
2016,10,20,12,0,227.0,367.0,6.9,26.0,538.0,590.93,453.27
2016,10,20,12,15,305.5,348.5,6.9,26.0,579.0,644.62,494.9
2016,10,20,12,30,384.0,330.0,6.9,26.0,620.0,682.78,524.68
2016,10,20,12,45,623.0,222.5,6.9,26.5,686.0,771.89,594.75
2016,10,20,13,0,862.0,115.0,6.9,27.0,752.0,825.93,634.5
2016,10,20,13,15,857.5,114.0,6.9,27.0,735.5,796.5,613.55
2016,10,20,13,30,853.0,113.0,6.9,27.0,719.0,759.53,587.42
2016,10,20,13,45,850.5,109.5,6.9,27.0,695.5,718.88,558.45
2016,10,20,14,0,848.0,106.0,6.9,27.0,672.0,675.79,525.73
2016,10,20,14,15,837.5,104.0,6.85,27.0,640.0,627.03,487.92
2016,10,20,14,30,827.0,102.0,6.8,27.0,608.0,576.93,448.28
2016,10,20,14,45,810.0,99.5,6.8,27.0,569.0,521.87,404.03
2016,10,20,15,0,793.0,97.0,6.8,27.0,530.0,466.67,358.55
2016,10,20,15,15,772.5,93.5,6.7,26.5,485.5,409.22,310.75
2016,10,20,15,30,752.0,90.0,6.6,26.0,441.0,352.63,262.37
2016,10,20,15,45,729.0,83.5,6.5,25.5,393.5,291.55,209.57
2016,10,20,16,0,706.0,77.0,6.4,25.0,346.0,234.04,159.24
2016,10,20,16,15,663.0,71.5,6.1,24.5,294.0,176.04,110.4
2016,10,20,16,30,620.0,66.0,5.8,24.0,242.0,122.78,69.22
2016,10,20,16,45,561.0,57.0,5.5,24.0,190.5,70.7,37.12
2016,10,20,17,0,502.0,48.0,5.2,24.0,139.0,36.48,25.46
2016,10,20,17,15,387.5,36.5,4.85,23.0,92.0,28.65,18.27
2016,10,20,17,30,273.0,25.0,4.5,22.0,45.0,20.4,7.57
2016,10,20,17,45,136.5,12.5,4.2,21.5,22.5,11.91,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,180.0,10.5,2.4,11.5,22.5,77.44,0.0
2016,10,21,7,0,360.0,21.0,2.6,12.0,45.0,193.51,96.83
2016,10,21,7,15,483.0,30.5,2.8,12.5,94.5,289.19,228.79
2016,10,21,7,30,606.0,40.0,3.0,13.0,144.0,390.99,320.21
2016,10,21,7,45,674.5,45.5,3.2,14.0,200.0,467.57,386.86
2016,10,21,8,0,743.0,51.0,3.4,15.0,256.0,548.68,453.91
2016,10,21,8,15,784.5,55.0,3.45,15.5,311.0,613.75,505.55
2016,10,21,8,30,826.0,59.0,3.5,16.0,366.0,679.89,554.29
2016,10,21,8,45,855.0,61.5,3.6,17.0,418.5,728.95,587.67
2016,10,21,9,0,884.0,64.0,3.7,18.0,471.0,783.23,623.97
2016,10,21,9,15,903.0,66.5,3.6,18.5,518.0,828.15,652.77
2016,10,21,9,30,922.0,69.0,3.5,19.0,565.0,870.9,679.39
2016,10,21,9,45,936.0,70.5,3.4,19.5,606.5,905.53,699.79
2016,10,21,10,0,950.0,72.0,3.3,20.0,648.0,937.15,717.83
2016,10,21,10,15,960.0,73.5,3.2,20.0,682.0,961.88,732.32
2016,10,21,10,30,970.0,75.0,3.1,20.0,716.0,982.99,744.36
2016,10,21,10,45,976.5,76.0,3.05,20.5,742.5,996.49,750.28
2016,10,21,11,0,983.0,77.0,3.0,21.0,769.0,1006.04,753.71
2016,10,21,11,15,987.0,77.5,2.9,21.0,787.0,1008.63,753.67
2016,10,21,11,30,991.0,78.0,2.8,21.0,805.0,1007.12,751.12
2016,10,21,11,45,992.0,79.0,2.75,21.5,814.0,999.31,743.63
2016,10,21,12,0,993.0,80.0,2.7,22.0,823.0,987.43,733.69
2016,10,21,12,15,993.0,80.0,2.65,22.0,823.0,969.52,721.38
2016,10,21,12,30,993.0,80.0,2.6,22.0,823.0,947.71,706.64
2016,10,21,12,45,990.5,79.5,2.6,22.5,813.5,919.45,686.81
2016,10,21,13,0,988.0,79.0,2.6,23.0,804.0,887.63,664.7
2016,10,21,13,15,983.5,78.5,2.55,23.0,786.5,850.84,640.13
2016,10,21,13,30,979.0,78.0,2.5,23.0,769.0,810.94,613.37
2016,10,21,13,45,972.0,77.0,2.45,23.5,742.5,765.84,581.73
2016,10,21,14,0,965.0,76.0,2.4,24.0,716.0,718.24,547.62
2016,10,21,14,15,955.0,74.5,2.35,24.0,682.0,666.02,508.94
2016,10,21,14,30,945.0,73.0,2.3,24.0,648.0,612.06,467.97
2016,10,21,14,45,931.5,71.5,2.25,24.0,607.0,554.82,423.38
2016,10,21,15,0,918.0,70.0,2.2,24.0,566.0,496.73,376.73
2016,10,21,15,15,898.5,67.5,2.1,23.5,519.0,434.67,326.14
2016,10,21,15,30,879.0,65.0,2.0,23.0,472.0,373.03,274.19
2016,10,21,15,45,852.0,62.0,1.95,23.0,420.5,309.44,219.17
2016,10,21,16,0,825.0,59.0,1.9,23.0,369.0,245.47,163.44
2016,10,21,16,15,784.5,55.0,1.65,22.0,314.0,182.59,110.7
2016,10,21,16,30,744.0,51.0,1.4,21.0,259.0,123.99,65.6
2016,10,21,16,45,679.0,45.5,1.15,20.5,204.0,67.53,32.28
2016,10,21,17,0,614.0,40.0,0.9,20.0,149.0,32.56,22.55
2016,10,21,17,15,495.5,31.0,0.95,19.0,98.5,26.07,16.44
2016,10,21,17,30,377.0,22.0,1.0,18.0,48.0,19.37,6.08
2016,10,21,17,45,188.5,11.0,1.05,17.5,24.0,10.48,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,175.5,10.5,1.0,10.5,21.5,75.6,0.0
2016,10,22,7,0,351.0,21.0,1.0,11.0,43.0,188.25,83.19
2016,10,22,7,15,476.0,30.0,1.2,11.5,92.5,284.69,223.69
2016,10,22,7,30,601.0,39.0,1.4,12.0,142.0,386.42,314.39
2016,10,22,7,45,667.5,45.5,1.65,13.0,197.0,462.55,380.12
2016,10,22,8,0,734.0,52.0,1.9,14.0,252.0,543.16,446.27
2016,10,22,8,15,776.0,56.0,2.05,15.0,306.5,608.08,496.76
2016,10,22,8,30,818.0,60.0,2.2,16.0,361.0,674.11,544.16
2016,10,22,8,45,845.5,63.5,2.35,17.0,413.0,729.23,581.82
2016,10,22,9,0,873.0,67.0,2.5,18.0,465.0,776.84,613.0
2016,10,22,9,15,892.5,69.5,2.55,18.5,512.0,821.67,642.04
2016,10,22,9,30,912.0,72.0,2.6,19.0,559.0,864.4,669.09
2016,10,22,9,45,925.0,74.0,2.65,20.0,600.0,898.42,688.42
2016,10,22,10,0,938.0,76.0,2.7,21.0,641.0,929.41,705.48
2016,10,22,10,15,948.0,77.5,2.65,21.5,675.0,953.82,718.45
2016,10,22,10,30,958.0,79.0,2.6,22.0,709.0,974.67,729.03
2016,10,22,10,45,963.5,80.5,2.6,22.5,735.0,987.64,734.89
2016,10,22,11,0,969.0,82.0,2.6,23.0,761.0,996.68,738.36
2016,10,22,11,15,973.5,83.0,2.6,23.0,779.0,1000.22,739.82
2016,10,22,11,30,978.0,84.0,2.6,23.0,797.0,999.7,738.84
2016,10,22,11,45,978.5,85.0,2.6,23.5,805.5,991.45,731.58
2016,10,22,12,0,979.0,86.0,2.6,24.0,814.0,979.2,721.94
2016,10,22,12,15,979.0,86.0,2.6,24.0,814.0,961.45,710.28
2016,10,22,12,30,979.0,86.0,2.6,24.0,814.0,939.86,696.23
2016,10,22,12,45,975.5,86.5,2.6,24.5,805.0,912.13,676.86
2016,10,22,13,0,972.0,87.0,2.6,25.0,796.0,880.93,655.29
2016,10,22,13,15,967.5,86.0,2.6,25.0,778.0,844.06,631.17
2016,10,22,13,30,963.0,85.0,2.6,25.0,760.0,804.15,604.87
2016,10,22,13,45,954.5,84.5,2.65,25.5,733.5,759.1,573.98
2016,10,22,14,0,946.0,84.0,2.7,26.0,707.0,711.73,540.17
2016,10,22,14,15,935.5,82.5,2.7,25.5,673.5,660.02,503.13
2016,10,22,14,30,925.0,81.0,2.7,25.0,640.0,606.67,463.69
2016,10,22,14,45,908.5,79.5,2.75,25.0,598.5,548.86,418.9
2016,10,22,15,0,892.0,78.0,2.8,25.0,557.0,490.57,372.25
2016,10,22,15,15,872.0,75.0,2.8,25.0,510.0,429.23,321.69
2016,10,22,15,30,852.0,72.0,2.8,25.0,463.0,366.91,268.91
2016,10,22,15,45,822.0,69.0,2.8,25.0,411.5,303.69,214.46
2016,10,22,16,0,792.0,66.0,2.8,25.0,360.0,242.86,161.61
2016,10,22,16,15,749.0,61.0,2.45,24.0,305.5,180.71,109.98
2016,10,22,16,30,706.0,56.0,2.1,23.0,251.0,123.24,66.27
2016,10,22,16,45,636.5,49.5,1.8,22.0,196.0,68.24,34.29
2016,10,22,17,0,567.0,43.0,1.5,21.0,141.0,32.52,22.37
2016,10,22,17,15,443.5,32.5,1.5,20.0,92.5,25.37,15.66
2016,10,22,17,30,320.0,22.0,1.5,19.0,44.0,17.87,3.87
2016,10,22,17,45,160.0,11.0,1.55,18.0,22.0,10.48,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,4.0,1.8,12.5,4.0,3.81,0.0
2016,10,23,7,0,0.0,8.0,2.0,13.0,8.0,7.41,0.0
2016,10,23,7,15,0.0,18.0,2.1,13.5,18.0,16.69,8.01
2016,10,23,7,30,0.0,28.0,2.2,14.0,28.0,25.98,16.32
2016,10,23,7,45,0.0,39.5,2.35,14.5,39.5,36.68,25.66
2016,10,23,8,0,0.0,51.0,2.5,15.0,51.0,47.4,34.87
2016,10,23,8,15,0.0,63.0,2.55,15.5,63.0,58.6,44.31
2016,10,23,8,30,0.0,75.0,2.6,16.0,75.0,70.22,53.93
2016,10,23,8,45,378.0,82.5,2.65,16.5,253.5,396.77,330.39
2016,10,23,9,0,756.0,90.0,2.7,17.0,432.0,722.24,579.35
2016,10,23,9,15,778.5,93.5,2.9,17.5,477.0,763.31,605.14
2016,10,23,9,30,801.0,97.0,3.1,18.0,522.0,806.76,634.53
2016,10,23,9,45,575.0,174.5,3.35,19.0,491.5,717.46,566.0
2016,10,23,10,0,349.0,252.0,3.6,20.0,461.0,602.61,473.8
2016,10,23,10,15,369.5,262.5,3.7,20.5,494.5,636.08,497.91
2016,10,23,10,30,390.0,273.0,3.8,21.0,528.0,668.5,520.2
2016,10,23,10,45,393.0,284.0,3.95,21.5,549.5,684.04,529.84
2016,10,23,11,0,396.0,295.0,4.1,22.0,571.0,697.79,538.28
2016,10,23,11,15,396.5,303.0,4.1,22.0,585.0,704.01,541.94
2016,10,23,11,30,397.0,311.0,4.1,22.0,599.0,708.38,544.39
2016,10,23,11,45,444.5,295.0,4.15,22.5,621.0,738.79,565.97
2016,10,23,12,0,492.0,279.0,4.2,23.0,643.0,755.33,577.61
2016,10,23,12,15,460.0,293.0,4.15,23.0,633.5,729.83,557.97
2016,10,23,12,30,428.0,307.0,4.1,23.0,624.0,703.18,537.77
2016,10,23,12,45,314.0,330.5,4.1,23.5,562.0,609.74,466.81
2016,10,23,13,0,200.0,354.0,4.1,24.0,500.0,521.09,398.72
2016,10,23,13,15,530.0,232.5,4.05,24.0,605.5,658.08,507.2
2016,10,23,13,30,860.0,111.0,4.0,24.0,711.0,756.53,582.14
2016,10,23,13,45,506.5,211.5,3.95,24.0,562.0,574.14,443.92
2016,10,23,14,0,153.0,312.0,3.9,24.0,413.0,405.81,312.47
2016,10,23,14,15,488.0,206.5,3.8,24.0,504.5,506.93,393.8
2016,10,23,14,30,823.0,101.0,3.7,24.0,596.0,568.07,440.38
2016,10,23,14,45,492.5,171.0,3.6,24.0,461.5,420.57,325.54
2016,10,23,15,0,162.0,241.0,3.5,24.0,327.0,300.54,232.24
2016,10,23,15,15,455.5,164.0,3.15,23.5,377.5,339.7,260.08
2016,10,23,15,30,749.0,87.0,2.8,23.0,428.0,344.04,255.37
2016,10,23,15,45,720.0,81.5,2.5,23.0,379.0,282.71,202.13
2016,10,23,16,0,691.0,76.0,2.2,23.0,330.0,225.59,152.37
2016,10,23,16,15,643.5,70.5,2.05,22.5,278.5,168.15,104.81
2016,10,23,16,30,596.0,65.0,1.9,22.0,227.0,116.03,65.32
2016,10,23,16,45,526.5,56.0,1.75,21.5,176.0,65.48,35.34
2016,10,23,17,0,457.0,47.0,1.6,21.0,125.0,36.15,25.45
2016,10,23,17,15,331.0,35.0,1.6,20.5,80.5,27.79,17.54
2016,10,23,17,30,205.0,23.0,1.6,20.0,36.0,18.98,2.73
2016,10,23,17,45,102.5,11.5,1.6,19.5,18.0,10.96,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,63.5,11.5,0.85,16.5,15.0,34.57,0.0
2016,10,24,7,0,127.0,23.0,0.9,17.0,30.0,98.14,24.48
2016,10,24,7,15,252.5,37.5,1.1,17.5,72.0,190.28,144.96
2016,10,24,7,30,378.0,52.0,1.3,18.0,114.0,286.25,228.31
2016,10,24,7,45,456.5,61.5,1.5,19.0,164.0,362.02,292.2
2016,10,24,8,0,535.0,71.0,1.7,20.0,214.0,443.72,358.28
2016,10,24,8,15,586.0,77.5,1.95,20.5,264.5,508.91,410.0
2016,10,24,8,30,637.0,84.0,2.2,21.0,315.0,576.41,461.78
2016,10,24,8,45,681.5,86.5,2.5,22.0,365.0,635.93,504.46
2016,10,24,9,0,726.0,89.0,2.8,23.0,415.0,696.17,546.1
2016,10,24,9,15,750.0,92.5,2.75,23.5,459.5,737.47,572.51
2016,10,24,9,30,774.0,96.0,2.7,24.0,504.0,781.3,600.25
2016,10,24,9,45,482.5,185.5,2.65,24.5,446.5,649.35,500.82
2016,10,24,10,0,191.0,275.0,2.6,25.0,389.0,476.03,365.78
2016,10,24,10,15,152.5,290.5,2.5,25.5,384.5,459.44,351.54
2016,10,24,10,30,114.0,306.0,2.4,26.0,380.0,427.25,325.27
2016,10,24,10,45,91.5,310.5,2.35,26.5,371.5,409.62,310.49
2016,10,24,11,0,69.0,315.0,2.3,27.0,363.0,391.61,295.46
2016,10,24,11,15,144.0,332.0,2.3,27.0,435.5,490.33,369.07
2016,10,24,11,30,219.0,349.0,2.3,27.0,508.0,574.17,429.76
2016,10,24,11,45,183.0,355.0,2.3,27.5,489.0,543.12,405.09
2016,10,24,12,0,147.0,361.0,2.3,28.0,470.0,512.02,381.13
2016,10,24,12,15,166.5,361.5,2.3,28.0,484.5,523.92,390.16
2016,10,24,12,30,186.0,362.0,2.3,28.0,499.0,534.41,397.94
2016,10,24,12,45,505.0,243.5,2.3,28.5,609.5,686.66,511.84
2016,10,24,13,0,824.0,125.0,2.3,29.0,720.0,802.75,592.97
2016,10,24,13,15,540.5,226.0,2.3,29.0,612.5,658.39,489.79
2016,10,24,13,30,257.0,327.0,2.3,29.0,505.0,522.24,388.8
2016,10,24,13,45,525.5,223.5,2.35,29.0,570.5,598.17,448.94
2016,10,24,14,0,794.0,120.0,2.4,29.0,636.0,647.0,486.67
2016,10,24,14,15,780.5,117.5,2.4,29.0,604.0,598.4,450.55
2016,10,24,14,30,767.0,115.0,2.4,29.0,572.0,548.91,413.54
2016,10,24,14,45,748.0,112.0,2.45,29.0,533.0,494.81,372.3
2016,10,24,15,0,729.0,109.0,2.5,29.0,494.0,441.28,330.26
2016,10,24,15,15,703.5,105.0,2.5,28.5,450.0,384.72,285.25
2016,10,24,15,30,678.0,101.0,2.5,28.0,406.0,329.72,240.14
2016,10,24,15,45,643.5,95.0,2.55,28.0,358.5,272.15,191.98
2016,10,24,16,0,609.0,89.0,2.6,28.0,311.0,217.85,146.28
2016,10,24,16,15,557.5,82.0,2.3,27.0,261.0,163.42,102.74
2016,10,24,16,30,506.0,75.0,2.0,26.0,211.0,114.96,67.16
2016,10,24,16,45,431.0,64.5,1.75,25.5,162.0,68.66,39.96
2016,10,24,17,0,356.0,54.0,1.5,25.0,113.0,41.21,29.19
2016,10,24,17,15,237.0,38.5,1.45,24.5,71.5,29.95,18.83
2016,10,24,17,30,118.0,23.0,1.4,24.0,30.0,18.23,0.2
2016,10,24,17,45,59.0,11.5,1.35,23.5,15.0,10.96,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.0,1.2,16.5,7.0,6.67,0.0
2016,10,25,7,0,0.0,14.0,1.3,17.0,14.0,12.99,0.0
2016,10,25,7,15,3.0,34.5,1.4,17.5,35.0,36.87,23.82
2016,10,25,7,30,6.0,55.0,1.5,18.0,56.0,60.35,44.41
2016,10,25,7,45,18.0,77.0,1.65,18.5,81.5,90.42,70.15
2016,10,25,8,0,30.0,99.0,1.8,19.0,107.0,129.06,102.58
2016,10,25,8,15,38.0,120.0,1.95,19.5,132.5,157.73,126.18
2016,10,25,8,30,46.0,141.0,2.1,20.0,158.0,186.87,149.64
2016,10,25,8,45,115.0,166.5,2.25,21.0,216.0,279.24,224.19
2016,10,25,9,0,184.0,192.0,2.4,22.0,274.0,364.91,291.03
2016,10,25,9,15,273.0,200.0,2.45,22.0,336.0,461.85,366.09
2016,10,25,9,30,362.0,208.0,2.5,22.0,398.0,550.57,433.15
2016,10,25,9,45,314.0,236.0,2.55,22.5,410.0,548.55,427.91
2016,10,25,10,0,266.0,264.0,2.6,23.0,422.0,542.78,420.47
2016,10,25,10,15,247.0,283.5,2.65,23.0,436.0,535.78,414.18
2016,10,25,10,30,228.0,303.0,2.7,23.0,450.0,541.05,416.68
2016,10,25,10,45,298.5,301.0,2.75,23.5,501.5,615.74,471.09
2016,10,25,11,0,369.0,299.0,2.8,24.0,553.0,676.14,514.01
2016,10,25,11,15,341.0,314.5,2.85,24.0,554.0,664.58,504.1
2016,10,25,11,30,313.0,330.0,2.9,24.0,555.0,651.39,493.6
2016,10,25,11,45,381.0,312.0,2.95,24.5,588.5,686.85,519.57
2016,10,25,12,0,449.0,294.0,3.0,25.0,622.0,730.58,550.39
2016,10,25,12,15,414.5,307.5,3.0,25.0,610.5,693.29,522.99
2016,10,25,12,30,380.0,321.0,3.0,25.0,599.0,666.24,502.99
2016,10,25,12,45,368.0,320.0,3.05,25.5,587.0,642.32,485.09
2016,10,25,13,0,356.0,319.0,3.1,26.0,575.0,617.62,466.58
2016,10,25,13,15,385.0,302.5,3.05,26.0,573.5,607.87,460.32
2016,10,25,13,30,414.0,286.0,3.0,26.0,572.0,595.15,451.69
2016,10,25,13,45,418.5,273.0,2.95,26.0,553.0,565.79,430.49
2016,10,25,14,0,423.0,260.0,2.9,26.0,534.0,540.15,411.65
2016,10,25,14,15,369.0,258.0,2.85,26.0,488.5,478.16,365.3
2016,10,25,14,30,315.0,256.0,2.8,26.0,443.0,425.24,325.23
2016,10,25,14,45,471.5,196.0,2.75,26.0,454.0,431.7,330.17
2016,10,25,15,0,628.0,136.0,2.7,26.0,465.0,420.08,319.18
2016,10,25,15,15,323.0,150.5,2.45,25.5,319.5,270.98,205.69
2016,10,25,15,30,18.0,165.0,2.2,25.0,174.0,157.85,121.07
2016,10,25,15,45,14.5,147.0,1.95,25.0,153.5,138.6,106.24
2016,10,25,16,0,11.0,129.0,1.7,25.0,133.0,119.85,91.5
2016,10,25,16,15,5.5,109.5,1.5,24.5,111.5,100.01,75.99
2016,10,25,16,30,0.0,90.0,1.3,24.0,90.0,80.99,60.89
2016,10,25,16,45,0.0,69.5,1.15,23.5,69.5,62.26,45.47
2016,10,25,17,0,0.0,49.0,1.0,23.0,49.0,44.15,31.91
2016,10,25,17,15,0.0,31.0,1.0,22.5,31.0,28.35,17.58
2016,10,25,17,30,0.0,13.0,1.0,22.0,13.0,12.06,0.0
2016,10,25,17,45,0.0,6.5,1.05,21.5,6.5,6.2,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,71.0,10.0,1.25,15.5,14.0,35.79,0.0
2016,10,26,7,0,142.0,20.0,1.3,16.0,28.0,98.62,0.41
2016,10,26,7,15,269.5,34.0,1.5,16.5,69.0,194.28,147.22
2016,10,26,7,30,397.0,48.0,1.7,17.0,110.0,291.0,232.91
2016,10,26,7,45,478.0,56.0,1.95,18.0,160.0,366.78,297.74
2016,10,26,8,0,559.0,64.0,2.2,19.0,210.0,448.69,364.96
2016,10,26,8,15,608.5,70.5,2.5,20.0,260.5,513.42,416.29
2016,10,26,8,30,658.0,77.0,2.8,21.0,311.0,580.39,467.39
2016,10,26,8,45,692.5,81.5,3.1,22.0,359.0,635.39,506.6
2016,10,26,9,0,727.0,86.0,3.4,23.0,407.0,690.44,544.67
2016,10,26,9,15,750.5,89.5,3.3,23.5,451.5,731.34,571.05
2016,10,26,9,30,774.0,93.0,3.2,24.0,496.0,774.57,598.56
2016,10,26,9,45,790.0,96.0,3.15,25.0,534.0,808.91,618.27
2016,10,26,10,0,806.0,99.0,3.1,26.0,572.0,840.75,635.92
2016,10,26,10,15,818.0,101.0,3.0,26.0,604.5,865.09,650.41
2016,10,26,10,30,830.0,103.0,2.9,26.0,637.0,886.37,662.8
2016,10,26,10,45,837.0,105.0,2.8,26.5,661.5,899.84,668.62
2016,10,26,11,0,844.0,107.0,2.7,27.0,686.0,909.85,672.24
2016,10,26,11,15,560.0,221.5,2.65,27.0,609.5,774.36,578.0
2016,10,26,11,30,276.0,336.0,2.6,27.0,533.0,623.91,465.76
2016,10,26,11,45,576.5,219.0,2.55,27.5,636.5,773.44,577.28
2016,10,26,12,0,877.0,102.0,2.5,28.0,740.0,897.08,658.83
2016,10,26,12,15,877.0,102.0,2.45,28.0,740.0,880.88,646.52
2016,10,26,12,30,877.0,102.0,2.4,28.0,740.0,861.25,633.32
2016,10,26,12,45,875.0,101.0,2.4,28.5,731.5,835.55,615.34
2016,10,26,13,0,873.0,100.0,2.4,29.0,723.0,806.74,595.4
2016,10,26,13,15,501.5,214.5,2.4,29.0,571.0,614.55,459.69
2016,10,26,13,30,130.0,329.0,2.4,29.0,419.0,424.08,316.66
2016,10,26,13,45,186.0,314.0,2.4,29.0,437.0,439.54,330.1
2016,10,26,14,0,242.0,299.0,2.4,29.0,455.0,450.17,338.69
2016,10,26,14,15,532.5,195.5,2.35,29.0,515.5,520.09,392.82
2016,10,26,14,30,823.0,92.0,2.3,29.0,576.0,553.7,417.61
2016,10,26,14,45,796.5,93.0,2.3,29.0,535.5,498.12,374.37
2016,10,26,15,0,770.0,94.0,2.3,29.0,495.0,443.32,331.06
2016,10,26,15,15,746.5,90.5,2.25,28.5,451.0,386.49,285.53
2016,10,26,15,30,723.0,87.0,2.2,28.0,407.0,329.2,238.34
2016,10,26,15,45,691.0,82.0,2.2,28.0,359.5,271.05,189.33
2016,10,26,16,0,659.0,77.0,2.2,28.0,312.0,215.75,142.47
2016,10,26,16,15,610.0,71.0,1.9,27.5,261.5,159.96,97.43
2016,10,26,16,30,561.0,65.0,1.6,27.0,211.0,109.7,60.62
2016,10,26,16,45,488.0,55.5,1.35,26.5,161.5,61.24,33.15
2016,10,26,17,0,415.0,46.0,1.1,26.0,112.0,35.81,24.46
2016,10,26,17,15,287.5,33.0,1.1,25.0,70.0,26.44,15.66
2016,10,26,17,30,160.0,20.0,1.1,24.0,28.0,15.87,0.0
2016,10,26,17,45,80.0,10.0,1.1,23.5,14.0,9.53,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,48.5,10.0,1.45,17.5,12.5,27.42,0.0
2016,10,27,7,0,97.0,20.0,1.6,18.0,25.0,79.09,0.0
2016,10,27,7,15,215.5,36.0,1.75,18.5,64.5,170.93,127.41
2016,10,27,7,30,334.0,52.0,1.9,19.0,104.0,261.33,207.51
2016,10,27,7,45,420.0,62.0,2.05,19.5,153.0,339.34,274.11
2016,10,27,8,0,506.0,72.0,2.2,20.0,202.0,424.19,343.95
2016,10,27,8,15,558.5,79.5,2.05,21.0,252.0,490.04,394.83
2016,10,27,8,30,611.0,87.0,1.9,22.0,302.0,558.34,445.01
2016,10,27,8,45,651.5,91.0,1.8,23.0,351.0,615.51,484.46
2016,10,27,9,0,692.0,95.0,1.7,24.0,400.0,673.16,521.75
2016,10,27,9,15,717.5,99.5,1.5,24.5,444.0,719.39,549.75
2016,10,27,9,30,743.0,104.0,1.3,25.0,488.0,764.36,575.72
2016,10,27,9,45,763.0,106.5,1.15,25.5,527.0,796.33,592.42
2016,10,27,10,0,783.0,109.0,1.0,26.0,566.0,830.51,610.09
2016,10,27,10,15,796.5,111.0,1.05,26.5,598.5,855.78,624.37
2016,10,27,10,30,810.0,113.0,1.1,27.0,631.0,878.08,636.82
2016,10,27,10,45,819.5,115.0,1.2,27.5,656.5,893.57,645.69
2016,10,27,11,0,829.0,117.0,1.3,28.0,682.0,905.7,652.56
2016,10,27,11,15,835.0,118.0,1.4,28.0,699.0,910.02,655.85
2016,10,27,11,30,841.0,119.0,1.5,28.0,716.0,910.78,657.06
2016,10,27,11,45,446.5,219.5,1.65,28.5,537.0,656.02,484.9
2016,10,27,12,0,52.0,320.0,1.8,29.0,358.0,371.44,275.04
2016,10,27,12,15,469.0,210.5,1.85,29.0,550.0,646.71,483.27
2016,10,27,12,30,886.0,101.0,1.9,29.0,742.0,865.73,631.87
2016,10,27,12,45,884.5,100.0,1.95,29.0,734.0,840.25,613.66
2016,10,27,13,0,883.0,99.0,2.0,29.0,726.0,811.59,595.7
2016,10,27,13,15,610.5,201.0,2.0,29.0,629.5,686.18,508.74
2016,10,27,13,30,338.0,303.0,2.0,29.0,533.0,555.67,413.07
2016,10,27,13,45,278.0,301.5,2.05,29.5,486.0,496.24,370.18
2016,10,27,14,0,218.0,300.0,2.1,30.0,439.0,435.34,325.35
2016,10,27,14,15,527.0,195.0,2.1,29.5,508.5,515.26,387.88
2016,10,27,14,30,836.0,90.0,2.1,29.0,578.0,557.14,419.38
2016,10,27,14,45,814.5,89.5,2.15,29.0,538.5,502.05,376.69
2016,10,27,15,0,793.0,89.0,2.2,29.0,499.0,447.22,333.48
2016,10,27,15,15,770.0,85.5,2.2,28.5,454.5,389.47,287.28
2016,10,27,15,30,747.0,82.0,2.2,28.0,410.0,332.87,240.51
2016,10,27,15,45,714.0,77.5,2.25,28.0,361.5,272.06,189.36
2016,10,27,16,0,681.0,73.0,2.3,28.0,313.0,215.8,141.64
2016,10,27,16,15,632.0,67.0,2.05,27.0,262.0,158.85,95.84
2016,10,27,16,30,583.0,61.0,1.8,26.0,211.0,107.39,58.27
2016,10,27,16,45,509.5,52.5,1.55,25.5,161.5,58.61,31.06
2016,10,27,17,0,436.0,44.0,1.3,25.0,112.0,34.18,23.16
2016,10,27,17,15,306.0,31.5,1.25,24.0,69.5,25.2,14.58
2016,10,27,17,30,176.0,19.0,1.2,23.0,27.0,15.68,0.0
2016,10,27,17,45,88.0,9.5,1.2,22.5,13.5,9.05,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,97.0,9.0,0.9,15.5,13.5,8.58,0.0
2016,10,28,7,0,194.0,18.0,0.9,16.0,27.0,116.84,0.0
2016,10,28,7,15,330.5,30.0,1.0,16.5,70.5,218.23,162.72
2016,10,28,7,30,467.0,42.0,1.1,17.0,114.0,319.79,253.81
2016,10,28,7,45,548.5,49.5,1.25,18.0,165.5,397.73,319.95
2016,10,28,8,0,630.0,57.0,1.4,19.0,217.0,481.98,388.05
2016,10,28,8,15,678.0,62.5,1.5,20.0,269.0,547.1,438.3
2016,10,28,8,30,726.0,68.0,1.6,21.0,321.0,610.59,484.62
2016,10,28,8,45,760.0,71.5,1.75,22.0,371.0,666.58,522.97
2016,10,28,9,0,794.0,75.0,1.9,23.0,421.0,722.27,559.96
2016,10,28,9,15,816.5,78.0,2.0,23.5,466.5,767.41,589.31
2016,10,28,9,30,839.0,81.0,2.1,24.0,512.0,810.77,617.01
2016,10,28,9,45,855.5,83.0,2.25,24.5,551.5,845.67,638.96
2016,10,28,10,0,872.0,85.0,2.4,25.0,591.0,870.52,654.0
2016,10,28,10,15,883.5,86.5,2.45,25.5,623.5,894.72,667.84
2016,10,28,10,30,895.0,88.0,2.5,26.0,656.0,915.7,679.51
2016,10,28,10,45,903.0,89.0,2.55,26.5,681.5,929.48,686.49
2016,10,28,11,0,911.0,90.0,2.6,27.0,707.0,939.67,691.25
2016,10,28,11,15,674.5,188.0,2.6,27.0,651.0,844.61,627.09
2016,10,28,11,30,438.0,286.0,2.6,27.0,595.0,725.86,540.72
2016,10,28,11,45,366.0,311.0,2.6,27.5,571.5,670.24,499.91
2016,10,28,12,0,294.0,336.0,2.6,28.0,548.0,625.91,466.02
2016,10,28,12,15,222.5,344.0,2.6,28.0,504.5,553.03,413.15
2016,10,28,12,30,151.0,352.0,2.6,28.0,461.0,493.56,369.08
2016,10,28,12,45,225.5,339.0,2.6,28.5,499.5,534.01,399.54
2016,10,28,13,0,300.0,326.0,2.6,29.0,538.0,578.74,431.74
2016,10,28,13,15,605.5,206.5,2.6,29.0,621.0,686.51,513.81
2016,10,28,13,30,911.0,87.0,2.6,29.0,704.0,755.22,564.25
2016,10,28,13,45,902.0,86.0,2.6,29.0,678.0,711.61,534.35
2016,10,28,14,0,893.0,85.0,2.6,29.0,652.0,665.9,501.59
2016,10,28,14,15,881.5,83.5,2.55,28.5,619.0,616.33,465.82
2016,10,28,14,30,870.0,82.0,2.5,28.0,586.0,565.38,427.95
2016,10,28,14,45,852.5,80.0,2.5,28.0,546.5,509.81,384.84
2016,10,28,15,0,835.0,78.0,2.5,28.0,507.0,453.56,339.91
2016,10,28,15,15,812.5,75.5,2.45,28.0,462.0,394.92,291.77
2016,10,28,15,30,790.0,73.0,2.4,28.0,417.0,337.26,243.13
2016,10,28,15,45,757.0,69.5,2.4,28.0,367.5,277.01,191.94
2016,10,28,16,0,724.0,66.0,2.4,28.0,318.0,219.6,142.98
2016,10,28,16,15,676.0,60.5,2.1,27.0,266.0,161.14,95.79
2016,10,28,16,30,628.0,55.0,1.8,26.0,214.0,105.46,55.05
2016,10,28,16,45,550.0,48.0,1.5,25.5,163.0,55.27,27.86
2016,10,28,17,0,472.0,41.0,1.2,25.0,112.0,31.65,21.0
2016,10,28,17,15,334.0,29.5,1.15,24.0,69.5,23.48,13.03
2016,10,28,17,30,196.0,18.0,1.1,23.0,27.0,14.85,0.0
2016,10,28,17,45,98.0,9.0,1.1,22.5,13.5,8.58,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,75.5,9.0,1.5,15.5,12.5,8.58,0.0
2016,10,29,7,0,151.0,18.0,1.6,16.0,25.0,97.45,0.0
2016,10,29,7,15,291.5,31.0,1.85,17.0,66.5,200.48,148.18
2016,10,29,7,30,432.0,44.0,2.1,18.0,108.0,303.03,240.87
2016,10,29,7,45,519.0,51.5,2.4,19.0,159.0,382.52,309.17
2016,10,29,8,0,606.0,59.0,2.7,20.0,210.0,468.69,380.09
2016,10,29,8,15,655.0,64.0,2.75,20.5,261.5,532.7,431.19
2016,10,29,8,30,704.0,69.0,2.8,21.0,313.0,594.97,478.66
2016,10,29,8,45,743.0,71.5,2.9,22.0,362.5,652.54,518.84
2016,10,29,9,0,782.0,74.0,3.0,23.0,412.0,710.17,557.75
2016,10,29,9,15,804.0,77.0,3.05,23.5,457.0,754.45,586.86
2016,10,29,9,30,826.0,80.0,3.1,24.0,502.0,796.97,614.25
2016,10,29,9,45,842.5,82.0,3.15,24.5,541.0,831.5,635.63
2016,10,29,10,0,859.0,84.0,3.2,25.0,580.0,856.06,649.95
2016,10,29,10,15,870.0,86.0,3.2,25.5,612.0,880.17,663.69
2016,10,29,10,30,881.0,88.0,3.2,26.0,644.0,901.08,675.2
2016,10,29,10,45,888.5,89.5,3.25,26.5,668.5,914.86,682.27
2016,10,29,11,0,896.0,91.0,3.3,27.0,693.0,925.08,687.11
