Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,11,15,900.5,91.5,3.3,27.0,710.0,927.77,688.1
2016,10,29,11,30,905.0,92.0,3.3,27.0,727.0,926.75,686.83
2016,10,29,11,45,909.0,91.5,3.35,27.5,735.5,920.41,681.17
2016,10,29,12,0,913.0,91.0,3.4,28.0,744.0,910.35,673.22
2016,10,29,12,15,913.0,91.0,3.4,28.0,744.0,893.67,662.03
2016,10,29,12,30,913.0,91.0,3.4,28.0,744.0,873.44,648.6
2016,10,29,12,45,910.5,90.0,3.45,28.5,735.0,846.62,629.8
2016,10,29,13,0,908.0,89.0,3.5,29.0,726.0,816.59,608.89
2016,10,29,13,15,903.0,88.5,3.5,29.0,709.0,782.12,585.9
2016,10,29,13,30,898.0,88.0,3.5,29.0,692.0,744.9,560.9
2016,10,29,13,45,890.0,86.5,3.55,29.0,666.5,701.99,531.95
2016,10,29,14,0,882.0,85.0,3.6,29.0,641.0,656.97,499.1
2016,10,29,14,15,870.5,83.5,3.6,29.0,608.5,607.96,462.39
2016,10,29,14,30,859.0,82.0,3.6,29.0,576.0,557.61,423.73
2016,10,29,14,45,833.0,83.0,3.6,29.0,535.5,501.55,379.74
2016,10,29,15,0,807.0,84.0,3.6,29.0,495.0,445.53,334.62
2016,10,29,15,15,783.5,81.0,3.55,28.5,450.5,387.56,287.38
2016,10,29,15,30,760.0,78.0,3.5,28.0,406.0,330.75,239.69
2016,10,29,15,45,725.0,74.0,3.45,28.0,357.0,271.28,188.94
2016,10,29,16,0,690.0,70.0,3.4,28.0,308.0,212.84,139.17
2016,10,29,16,15,640.0,64.5,3.0,27.0,257.0,155.95,93.31
2016,10,29,16,30,590.0,59.0,2.6,26.0,206.0,104.62,56.06
2016,10,29,16,45,509.5,50.5,2.25,25.5,156.0,55.5,29.25
2016,10,29,17,0,429.0,42.0,1.9,25.0,106.0,32.7,21.83
2016,10,29,17,15,289.5,29.5,1.75,24.0,65.0,23.62,12.92
2016,10,29,17,30,150.0,17.0,1.6,23.0,24.0,16.2,0.0
2016,10,29,17,45,75.0,8.5,1.5,22.5,12.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,41.5,9.0,1.4,17.5,10.5,0.0,0.0
2016,10,30,7,0,83.0,18.0,1.5,18.0,21.0,51.61,0.0
2016,10,30,7,15,212.0,33.5,1.75,18.5,60.0,166.06,120.19
2016,10,30,7,30,341.0,49.0,2.0,19.0,99.0,260.13,205.64
2016,10,30,7,45,431.5,59.0,2.3,20.0,148.5,340.38,274.13
2016,10,30,8,0,522.0,69.0,2.6,21.0,198.0,427.88,346.01
2016,10,30,8,15,576.0,76.0,2.6,21.5,248.0,494.37,398.95
2016,10,30,8,30,630.0,83.0,2.6,22.0,298.0,563.37,451.69
2016,10,30,8,45,675.5,85.5,2.6,23.0,347.5,622.63,493.78
2016,10,30,9,0,721.0,88.0,2.6,24.0,397.0,682.64,534.09
2016,10,30,9,15,746.0,91.5,2.5,24.5,441.5,727.8,563.01
2016,10,30,9,30,771.0,95.0,2.4,25.0,486.0,767.79,587.61
2016,10,30,9,45,791.5,97.0,2.3,25.5,525.5,804.44,609.34
2016,10,30,10,0,812.0,99.0,2.2,26.0,565.0,838.77,629.04
2016,10,30,10,15,825.0,101.0,2.1,26.5,597.0,863.87,642.19
2016,10,30,10,30,838.0,103.0,2.0,27.0,629.0,885.92,653.21
2016,10,30,10,45,849.5,103.5,1.95,27.5,655.0,901.6,660.48
2016,10,30,11,0,861.0,104.0,1.9,28.0,681.0,913.87,665.61
2016,10,30,11,15,867.0,105.0,1.9,28.0,698.0,910.75,662.74
2016,10,30,11,30,873.0,106.0,1.9,28.0,715.0,911.65,662.81
2016,10,30,11,45,886.5,101.0,1.9,28.5,726.0,908.91,659.33
2016,10,30,12,0,900.0,96.0,1.9,29.0,737.0,902.39,653.6
2016,10,30,12,15,900.5,96.0,1.95,29.0,737.0,886.32,643.67
2016,10,30,12,30,901.0,96.0,2.0,29.0,737.0,866.73,631.59
2016,10,30,12,45,902.0,94.0,2.1,29.5,729.5,841.95,615.35
2016,10,30,13,0,903.0,92.0,2.2,30.0,722.0,813.84,596.87
2016,10,30,13,15,898.5,91.0,2.25,30.0,705.0,779.39,574.89
2016,10,30,13,30,894.0,90.0,2.3,30.0,688.0,742.17,550.89
2016,10,30,13,45,888.5,88.0,2.35,30.0,664.0,700.64,523.54
2016,10,30,14,0,883.0,86.0,2.4,30.0,640.0,656.81,492.35
2016,10,30,14,15,872.5,84.5,2.45,30.0,607.5,608.41,457.03
2016,10,30,14,30,862.0,83.0,2.5,30.0,575.0,558.56,419.63
2016,10,30,14,45,848.0,80.0,2.55,30.0,536.5,504.38,377.9
2016,10,30,15,0,834.0,77.0,2.6,30.0,498.0,449.06,333.96
2016,10,30,15,15,812.5,74.0,2.6,29.5,453.5,390.58,286.82
2016,10,30,15,30,791.0,71.0,2.6,29.0,409.0,332.98,238.87
2016,10,30,15,45,761.0,67.0,2.6,29.0,360.5,273.26,188.06
2016,10,30,16,0,731.0,63.0,2.6,29.0,312.0,216.04,139.23
2016,10,30,16,15,683.5,58.0,2.25,28.0,260.5,157.98,92.55
2016,10,30,16,30,636.0,53.0,1.9,27.0,209.0,105.19,54.54
2016,10,30,16,45,560.0,45.5,1.6,26.5,158.5,51.98,25.63
2016,10,30,17,0,484.0,38.0,1.3,26.0,108.0,29.27,18.82
2016,10,30,17,15,341.5,27.0,1.25,25.0,65.5,21.43,10.92
2016,10,30,17,30,199.0,16.0,1.2,24.0,23.0,15.25,0.0
2016,10,30,17,45,99.5,8.0,1.2,23.0,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,99.5,7.5,1.1,14.5,11.5,0.0,0.0
2016,10,31,7,0,199.0,15.0,1.1,15.0,23.0,96.61,0.0
2016,10,31,7,15,345.0,27.0,1.35,16.0,66.0,220.44,159.44
2016,10,31,7,30,491.0,39.0,1.6,17.0,109.0,326.51,258.61
2016,10,31,7,45,574.5,45.5,1.9,18.0,161.0,404.72,326.37
2016,10,31,8,0,658.0,52.0,2.2,19.0,213.0,485.29,393.21
2016,10,31,8,15,705.0,57.0,2.25,19.5,265.0,550.42,445.13
2016,10,31,8,30,752.0,62.0,2.3,20.0,317.0,617.15,495.24
2016,10,31,8,45,785.0,65.0,2.4,21.0,367.0,672.29,533.24
2016,10,31,9,0,818.0,68.0,2.5,22.0,417.0,727.03,569.74
2016,10,31,9,15,839.0,71.0,2.6,22.5,461.5,771.4,598.96
2016,10,31,9,30,860.0,74.0,2.7,23.0,506.0,806.91,621.5
2016,10,31,9,45,874.0,76.0,2.8,23.5,545.0,839.83,642.03
2016,10,31,10,0,888.0,78.0,2.9,24.0,584.0,869.99,660.51
2016,10,31,10,15,897.5,79.5,2.9,24.5,615.5,892.59,673.04
2016,10,31,10,30,907.0,81.0,2.9,25.0,647.0,911.86,683.35
2016,10,31,10,45,913.0,82.5,2.95,25.5,671.0,924.5,689.64
2016,10,31,11,0,919.0,84.0,3.0,26.0,695.0,933.47,693.65
2016,10,31,11,15,922.5,84.5,3.05,26.5,711.5,935.28,693.03
2016,10,31,11,30,926.0,85.0,3.1,27.0,728.0,933.31,690.13
2016,10,31,11,45,924.0,87.0,3.15,27.5,735.0,924.36,682.78
2016,10,31,12,0,922.0,89.0,3.2,28.0,742.0,911.71,673.17
2016,10,31,12,15,920.5,89.0,3.2,28.0,741.0,893.65,661.11
2016,10,31,12,30,919.0,89.0,3.2,28.0,740.0,872.07,646.82
2016,10,31,12,45,914.5,89.0,3.25,28.5,730.0,844.65,627.69
2016,10,31,13,0,910.0,89.0,3.3,29.0,720.0,814.09,606.51
2016,10,31,13,15,904.0,88.0,3.3,29.0,702.0,778.37,582.71
2016,10,31,13,30,898.0,87.0,3.3,29.0,684.0,739.97,556.95
2016,10,31,13,45,887.5,86.5,3.35,29.0,658.0,696.55,527.46
2016,10,31,14,0,877.0,86.0,3.4,29.0,632.0,651.2,494.36
2016,10,31,14,15,864.5,84.0,3.4,29.0,599.0,601.45,457.13
2016,10,31,14,30,852.0,82.0,3.4,29.0,566.0,550.48,418.04
2016,10,31,14,45,833.0,80.0,3.4,29.0,526.5,495.44,374.84
2016,10,31,15,0,814.0,78.0,3.4,29.0,487.0,439.78,329.93
2016,10,31,15,15,790.0,75.0,3.3,28.5,442.0,381.52,282.31
2016,10,31,15,30,766.0,72.0,3.2,28.0,397.0,324.44,234.29
2016,10,31,15,45,730.0,69.0,3.15,28.0,348.5,265.61,184.01
2016,10,31,16,0,694.0,66.0,3.1,28.0,300.0,209.99,136.5
2016,10,31,16,15,643.0,60.5,2.7,27.0,249.0,151.03,89.16
2016,10,31,16,30,592.0,55.0,2.3,26.0,198.0,99.72,52.24
2016,10,31,16,45,509.0,47.0,1.9,25.5,149.0,51.18,26.42
2016,10,31,17,0,426.0,39.0,1.5,25.0,100.0,30.27,19.71
2016,10,31,17,15,285.0,27.0,1.45,24.0,60.0,21.54,10.8
2016,10,31,17,30,144.0,15.0,1.4,23.0,20.0,14.3,0.0
2016,10,31,17,45,72.0,7.5,1.35,22.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,9.0,2.15,19.5,9.0,0.0,0.0
2016,11,1,7,0,0.0,18.0,2.3,20.0,18.0,17.16,0.0
2016,11,1,7,15,174.5,31.5,2.6,20.5,56.0,145.99,101.39
2016,11,1,7,30,349.0,45.0,2.9,21.0,94.0,258.84,202.93
2016,11,1,7,45,439.5,53.5,3.2,21.5,142.0,337.33,270.73
2016,11,1,8,0,530.0,62.0,3.5,22.0,190.0,422.77,342.0
2016,11,1,8,15,583.5,68.5,3.65,22.5,239.5,488.09,394.92
2016,11,1,8,30,637.0,75.0,3.8,23.0,289.0,555.99,447.87
2016,11,1,8,45,680.5,77.5,4.0,24.0,337.5,613.55,489.72
2016,11,1,9,0,724.0,80.0,4.2,25.0,386.0,668.16,527.5
2016,11,1,9,15,378.0,138.5,4.2,25.5,299.5,482.44,382.34
2016,11,1,9,30,32.0,197.0,4.2,26.0,213.0,236.34,183.09
2016,11,1,9,45,152.5,223.5,4.25,26.5,308.5,380.61,297.4
2016,11,1,10,0,273.0,250.0,4.3,27.0,404.0,530.04,410.23
2016,11,1,10,15,556.0,171.5,4.3,27.5,508.5,703.26,541.45
2016,11,1,10,30,839.0,93.0,4.3,28.0,613.0,871.03,656.99
2016,11,1,10,45,847.5,94.0,4.3,28.5,637.5,877.16,657.75
2016,11,1,11,0,856.0,95.0,4.3,29.0,662.0,887.43,662.55
2016,11,1,11,15,861.5,96.0,4.3,29.0,678.5,891.53,664.57
2016,11,1,11,30,867.0,97.0,4.3,29.0,695.0,892.08,664.37
2016,11,1,11,45,440.5,170.0,4.3,29.5,474.0,591.03,449.99
2016,11,1,12,0,14.0,243.0,4.3,30.0,253.0,246.36,184.12
2016,11,1,12,15,174.5,281.0,4.3,30.0,404.0,442.96,335.73
2016,11,1,12,30,335.0,319.0,4.3,30.0,555.0,621.85,466.84
2016,11,1,12,45,608.0,204.5,4.3,30.0,626.5,724.74,545.39
2016,11,1,13,0,881.0,90.0,4.3,30.0,698.0,790.52,593.13
2016,11,1,13,15,876.0,89.0,4.3,30.0,681.0,756.52,569.54
2016,11,1,13,30,871.0,88.0,4.3,30.0,664.0,719.87,544.58
2016,11,1,13,45,561.5,186.5,4.3,30.5,552.5,577.13,437.29
2016,11,1,14,0,252.0,285.0,4.3,31.0,441.0,440.75,332.25
2016,11,1,14,15,126.0,222.5,4.25,30.5,300.5,291.64,221.12
2016,11,1,14,30,0.0,160.0,4.2,30.0,160.0,149.56,111.86
2016,11,1,14,45,397.0,119.5,4.2,30.0,317.0,315.85,241.62
2016,11,1,15,0,794.0,79.0,4.2,30.0,474.0,430.63,323.5
2016,11,1,15,15,397.0,99.0,4.1,30.0,296.5,249.39,185.7
2016,11,1,15,30,0.0,119.0,4.0,30.0,119.0,110.14,82.17
2016,11,1,15,45,335.0,93.0,3.95,30.0,204.5,177.32,125.89
2016,11,1,16,0,670.0,67.0,3.9,30.0,290.0,202.93,131.01
2016,11,1,16,15,618.5,61.0,3.45,29.0,240.5,146.99,86.33
2016,11,1,16,30,567.0,55.0,3.0,28.0,191.0,96.79,50.56
2016,11,1,16,45,478.0,47.5,2.65,27.5,142.5,50.23,26.27
2016,11,1,17,0,389.0,40.0,2.3,27.0,94.0,31.32,20.33
2016,11,1,17,15,248.5,27.0,2.2,26.5,56.0,21.66,10.41
2016,11,1,17,30,108.0,14.0,2.1,26.0,18.0,13.34,0.0
2016,11,1,17,45,54.0,7.0,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,21.0,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,21.0,14.0,19.78,0.0
2016,11,2,7,15,120.0,33.0,2.7,21.5,49.0,113.32,75.76
2016,11,2,7,30,222.0,53.0,2.9,22.0,84.0,203.92,158.27
2016,11,2,7,45,315.5,65.5,3.15,22.5,130.0,279.94,223.41
2016,11,2,8,0,409.0,78.0,3.4,23.0,176.0,364.64,293.88
2016,11,2,8,15,204.5,44.0,3.55,23.0,93.0,199.95,162.52
2016,11,2,8,30,0.0,10.0,3.7,23.0,10.0,9.27,2.04
2016,11,2,8,45,0.0,23.0,3.85,23.5,23.0,21.34,12.04
2016,11,2,9,0,0.0,36.0,4.0,24.0,36.0,33.43,21.91
2016,11,2,9,15,112.5,126.5,4.05,24.5,182.0,229.79,183.52
2016,11,2,9,30,225.0,217.0,4.1,25.0,328.0,432.07,341.09
2016,11,2,9,45,220.0,236.0,4.15,26.0,352.0,452.66,353.52
2016,11,2,10,0,215.0,255.0,4.2,27.0,376.0,472.08,365.51
2016,11,2,10,15,255.0,265.0,4.15,27.0,416.5,532.86,410.32
2016,11,2,10,30,295.0,275.0,4.1,27.0,457.0,579.95,444.52
2016,11,2,10,45,147.5,184.5,4.05,27.5,275.5,330.54,255.89
2016,11,2,11,0,0.0,94.0,4.0,28.0,94.0,87.66,63.7
2016,11,2,11,15,85.5,213.5,3.9,28.0,272.5,304.58,233.96
2016,11,2,11,30,171.0,333.0,3.8,28.0,451.0,511.57,387.59
2016,11,2,11,45,152.5,336.5,3.75,28.5,442.5,494.55,372.67
2016,11,2,12,0,134.0,340.0,3.7,29.0,434.0,477.32,358.65
2016,11,2,12,15,221.5,331.0,3.6,29.0,486.5,536.86,403.89
2016,11,2,12,30,309.0,322.0,3.5,29.0,539.0,602.9,452.35
2016,11,2,12,45,242.0,327.5,3.4,29.0,496.0,533.87,401.02
2016,11,2,13,0,175.0,333.0,3.3,29.0,453.0,477.73,359.0
2016,11,2,13,15,164.0,324.0,3.15,28.5,434.5,451.65,340.61
2016,11,2,13,30,153.0,315.0,3.0,28.0,416.0,425.92,322.21
2016,11,2,13,45,177.0,302.0,2.95,28.0,414.0,420.18,318.63
2016,11,2,14,0,201.0,289.0,2.9,28.0,412.0,412.21,313.13
2016,11,2,14,15,164.5,273.0,2.8,28.0,371.0,363.37,276.34
2016,11,2,14,30,128.0,257.0,2.7,28.0,330.0,317.71,241.83
2016,11,2,14,45,381.0,192.0,2.65,28.0,385.5,373.76,284.77
2016,11,2,15,0,634.0,127.0,2.6,28.0,441.0,405.43,305.4
2016,11,2,15,15,603.5,121.5,2.45,27.5,398.5,351.33,261.55
2016,11,2,15,30,573.0,116.0,2.3,27.0,356.0,299.58,218.97
2016,11,2,15,45,518.0,112.0,2.2,27.0,308.5,243.42,172.83
2016,11,2,16,0,463.0,108.0,2.1,27.0,261.0,194.77,133.1
2016,11,2,16,15,403.0,97.0,1.9,26.5,214.0,145.15,94.55
2016,11,2,16,30,343.0,86.0,1.7,26.0,167.0,102.48,64.21
2016,11,2,16,45,251.0,71.0,1.55,25.5,122.0,64.25,42.0
2016,11,2,17,0,159.0,56.0,1.4,25.0,77.0,44.55,31.45
2016,11,2,17,15,79.5,33.5,1.5,24.5,44.0,27.28,14.27
2016,11,2,17,30,0.0,11.0,1.6,24.0,11.0,10.48,0.0
2016,11,2,17,45,0.0,5.5,1.7,24.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,4.0,0.95,21.0,4.0,0.0,0.0
2016,11,3,7,0,0.0,8.0,1.0,21.0,8.0,7.63,0.0
2016,11,3,7,15,4.0,27.0,1.2,21.0,27.5,29.87,15.46
2016,11,3,7,30,8.0,46.0,1.4,21.0,47.0,52.67,37.02
2016,11,3,7,45,24.5,67.5,1.6,21.5,72.5,91.34,69.68
2016,11,3,8,0,41.0,89.0,1.8,22.0,98.0,125.78,98.65
2016,11,3,8,15,52.0,110.0,1.85,22.0,125.0,156.93,124.56
2016,11,3,8,30,63.0,131.0,1.9,22.0,152.0,188.69,150.45
2016,11,3,8,45,38.0,140.5,1.95,22.5,154.0,179.99,142.27
2016,11,3,9,0,13.0,150.0,2.0,23.0,156.0,160.12,125.06
2016,11,3,9,15,6.5,146.0,2.0,23.0,149.0,148.59,115.35
2016,11,3,9,30,0.0,142.0,2.0,23.0,142.0,137.67,106.1
2016,11,3,9,45,0.0,145.5,2.0,23.5,145.5,140.34,107.74
2016,11,3,10,0,0.0,149.0,2.0,24.0,149.0,143.18,109.49
2016,11,3,10,15,36.0,211.5,1.9,24.0,234.0,251.33,194.8
2016,11,3,10,30,72.0,274.0,1.8,24.0,319.0,353.65,272.47
2016,11,3,10,45,37.5,228.5,1.75,24.0,252.0,268.88,206.62
2016,11,3,11,0,3.0,183.0,1.7,24.0,185.0,178.36,135.84
2016,11,3,11,15,1.5,107.0,1.6,24.0,108.0,101.52,75.73
2016,11,3,11,30,0.0,31.0,1.5,24.0,31.0,28.85,17.69
2016,11,3,11,45,0.0,31.0,1.45,24.5,31.0,28.85,17.67
2016,11,3,12,0,0.0,31.0,1.4,25.0,31.0,28.86,17.62
2016,11,3,12,15,7.0,136.5,1.3,25.0,141.5,134.42,101.49
2016,11,3,12,30,14.0,242.0,1.2,25.0,252.0,243.76,185.19
2016,11,3,12,45,11.5,227.5,1.2,25.0,235.5,226.43,171.61
2016,11,3,13,0,9.0,213.0,1.2,25.0,219.0,209.44,158.78
2016,11,3,13,15,4.5,124.5,1.25,25.0,127.5,119.98,89.84
2016,11,3,13,30,0.0,36.0,1.3,25.0,36.0,33.5,21.38
2016,11,3,13,45,0.0,24.5,1.4,25.0,24.5,22.78,12.81
2016,11,3,14,0,0.0,13.0,1.5,25.0,13.0,12.08,4.16
2016,11,3,14,15,0.0,29.5,1.55,25.0,29.5,27.42,16.65
2016,11,3,14,30,0.0,46.0,1.6,25.0,46.0,42.78,29.13
2016,11,3,14,45,0.0,27.5,1.65,25.0,27.5,25.55,15.2
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,8.35,1.19
2016,11,3,15,15,0.0,12.5,1.65,24.5,12.5,11.6,3.9
2016,11,3,15,30,0.0,16.0,1.6,24.0,16.0,14.84,6.63
2016,11,3,15,45,0.0,14.0,1.6,24.0,14.0,12.98,5.11
2016,11,3,16,0,0.0,12.0,1.6,24.0,12.0,11.12,3.58
2016,11,3,16,15,0.0,9.5,1.5,23.5,9.5,8.8,1.67
2016,11,3,16,30,0.0,7.0,1.4,23.0,7.0,6.48,0.0
2016,11,3,16,45,0.0,5.0,1.3,23.0,5.0,4.63,0.0
2016,11,3,17,0,0.0,3.0,1.2,23.0,3.0,2.77,0.0
2016,11,3,17,15,0.0,1.5,1.15,22.5,1.5,1.39,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.81,0.0
2016,11,4,7,15,0.0,15.5,3.25,18.0,15.5,14.37,4.31
2016,11,4,7,30,0.0,27.0,3.3,18.0,27.0,25.06,14.84
2016,11,4,7,45,0.0,42.5,3.4,18.5,42.5,39.85,27.58
2016,11,4,8,0,0.0,58.0,3.5,19.0,58.0,55.43,40.85
2016,11,4,8,15,0.0,74.0,3.55,19.0,74.0,71.44,54.38
2016,11,4,8,30,0.0,90.0,3.6,19.0,90.0,87.36,67.63
2016,11,4,8,45,0.0,112.5,3.7,19.0,112.5,110.45,86.62
2016,11,4,9,0,0.0,135.0,3.8,19.0,135.0,133.47,105.28
2016,11,4,9,15,0.0,136.5,3.8,19.0,136.5,133.24,104.77
2016,11,4,9,30,0.0,138.0,3.8,19.0,138.0,133.54,104.71
2016,11,4,9,45,0.0,112.5,3.8,19.5,112.5,106.44,82.18
2016,11,4,10,0,0.0,87.0,3.8,20.0,87.0,81.05,61.15
2016,11,4,10,15,0.0,104.0,3.75,20.0,104.0,97.51,74.43
2016,11,4,10,30,0.0,121.0,3.7,20.0,121.0,114.14,87.72
2016,11,4,10,45,0.0,111.0,3.65,20.5,111.0,104.18,79.35
2016,11,4,11,0,0.0,101.0,3.6,21.0,101.0,94.41,71.22
2016,11,4,11,15,0.0,100.0,3.55,21.0,100.0,93.43,70.36
2016,11,4,11,30,0.0,99.0,3.5,21.0,99.0,92.46,69.51
2016,11,4,11,45,5.0,161.0,3.5,21.5,165.0,157.1,121.08
2016,11,4,12,0,10.0,223.0,3.5,22.0,231.0,222.87,172.41
2016,11,4,12,15,5.0,145.0,3.45,22.0,149.0,140.96,107.82
2016,11,4,12,30,0.0,67.0,3.4,22.0,67.0,62.44,45.0
2016,11,4,12,45,0.0,110.5,3.35,22.0,110.5,103.37,77.95
2016,11,4,13,0,0.0,154.0,3.3,22.0,154.0,145.04,111.11
2016,11,4,13,15,0.0,85.0,3.25,22.0,85.0,79.25,58.63
2016,11,4,13,30,0.0,16.0,3.2,22.0,16.0,14.88,6.51
2016,11,4,13,45,0.0,54.5,3.2,22.0,54.5,50.74,35.8
2016,11,4,14,0,0.0,93.0,3.2,22.0,93.0,86.7,64.98
2016,11,4,14,15,0.0,122.0,3.15,22.0,122.0,113.97,87.05
2016,11,4,14,30,0.0,151.0,3.1,22.0,151.0,141.15,109.01
2016,11,4,14,45,0.0,128.0,3.1,22.0,128.0,119.35,91.73
2016,11,4,15,0,0.0,105.0,3.1,22.0,105.0,97.76,74.53
2016,11,4,15,15,1.5,122.5,3.0,21.5,123.0,114.32,88.38
2016,11,4,15,30,3.0,140.0,2.9,21.0,141.0,130.19,101.64
2016,11,4,15,45,1.5,122.0,2.85,21.0,122.5,112.58,87.52
2016,11,4,16,0,0.0,104.0,2.8,21.0,104.0,95.29,73.54
2016,11,4,16,15,0.0,85.0,2.6,21.0,85.0,77.68,59.03
2016,11,4,16,30,0.0,66.0,2.4,21.0,66.0,60.27,44.46
2016,11,4,16,45,0.0,48.5,2.25,21.0,48.5,44.37,30.95
2016,11,4,17,0,0.0,31.0,2.1,21.0,31.0,28.78,18.64
2016,11,4,17,15,0.0,17.5,2.0,20.5,17.5,16.24,5.69
2016,11,4,17,30,0.0,4.0,1.9,20.0,4.0,3.81,0.0
2016,11,4,17,45,0.0,2.0,1.85,20.0,2.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.95,0.0
2016,11,5,7,15,0.0,5.0,3.2,17.0,5.0,4.62,0.0
2016,11,5,7,30,0.0,9.0,3.3,17.0,9.0,8.33,1.17
2016,11,5,7,45,0.0,14.5,3.4,17.0,14.5,13.43,5.62
2016,11,5,8,0,0.0,20.0,3.5,17.0,20.0,18.54,10.06
2016,11,5,8,15,0.0,26.0,3.45,17.0,26.0,24.11,14.86
2016,11,5,8,30,0.0,32.0,3.4,17.0,32.0,29.69,19.61
2016,11,5,8,45,0.0,46.5,3.4,17.5,46.5,43.2,30.92
2016,11,5,9,0,0.0,61.0,3.4,18.0,61.0,56.73,42.1
2016,11,5,9,15,0.0,93.0,3.3,18.5,93.0,87.56,67.47
2016,11,5,9,30,0.0,125.0,3.2,19.0,125.0,119.94,93.66
2016,11,5,9,45,1.0,148.0,3.15,19.5,149.0,144.0,112.73
2016,11,5,10,0,2.0,171.0,3.1,20.0,173.0,168.13,131.6
2016,11,5,10,15,1.0,158.0,3.0,20.0,159.0,152.83,118.96
2016,11,5,10,30,0.0,145.0,2.9,20.0,145.0,138.18,106.96
2016,11,5,10,45,4.5,176.5,2.85,20.5,179.5,173.73,135.09
2016,11,5,11,0,9.0,208.0,2.8,21.0,214.0,209.5,162.89
2016,11,5,11,15,22.5,243.5,2.75,21.0,258.5,257.55,200.55
2016,11,5,11,30,36.0,279.0,2.7,21.0,303.0,318.63,247.57
2016,11,5,11,45,29.5,270.5,2.65,21.5,290.5,301.47,233.36
2016,11,5,12,0,23.0,262.0,2.6,22.0,278.0,273.86,211.5
2016,11,5,12,15,18.0,248.5,2.55,22.0,261.5,254.74,196.66
2016,11,5,12,30,13.0,235.0,2.5,22.0,245.0,236.05,182.1
2016,11,5,12,45,11.0,225.0,2.5,22.0,233.5,223.66,172.56
2016,11,5,13,0,9.0,215.0,2.5,22.0,222.0,211.5,163.17
2016,11,5,13,15,4.5,147.5,2.5,22.0,151.0,142.0,108.69
2016,11,5,13,30,0.0,80.0,2.5,22.0,80.0,74.56,54.92
2016,11,5,13,45,18.5,164.0,2.55,22.0,175.5,166.52,128.98
2016,11,5,14,0,37.0,248.0,2.6,22.0,271.0,262.96,204.66
2016,11,5,14,15,18.5,153.5,2.6,22.0,165.0,154.51,119.42
2016,11,5,14,30,0.0,59.0,2.6,22.0,59.0,54.9,39.36
2016,11,5,14,45,15.5,124.5,2.65,22.0,132.0,123.59,95.34
2016,11,5,15,0,31.0,190.0,2.7,22.0,205.0,191.83,149.89
2016,11,5,15,15,221.0,166.0,2.7,22.0,257.0,241.67,187.21
2016,11,5,15,30,411.0,142.0,2.7,22.0,309.0,267.31,201.84
2016,11,5,15,45,361.0,134.5,2.7,22.0,268.0,220.44,162.87
2016,11,5,16,0,311.0,127.0,2.7,22.0,227.0,178.59,128.68
2016,11,5,16,15,314.5,107.0,2.55,21.5,193.5,140.08,96.25
2016,11,5,16,30,318.0,87.0,2.4,21.0,160.0,100.29,64.93
2016,11,5,16,45,244.5,69.0,2.3,20.5,116.0,61.67,41.23
2016,11,5,17,0,171.0,51.0,2.2,20.0,72.0,40.83,28.8
2016,11,5,17,15,93.0,29.5,2.15,19.5,40.0,24.18,10.63
2016,11,5,17,30,15.0,8.0,2.1,19.0,8.0,7.63,0.0
2016,11,5,17,45,7.5,4.0,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.75,15.0,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.9,15.0,10.0,9.53,0.0
2016,11,6,7,15,133.0,27.0,2.05,15.0,43.5,115.42,68.07
2016,11,6,7,30,266.0,44.0,2.2,15.0,77.0,213.44,168.45
2016,11,6,7,45,349.5,56.5,2.4,15.5,122.0,285.25,232.48
2016,11,6,8,0,433.0,69.0,2.6,16.0,167.0,364.76,300.61
2016,11,6,8,15,490.0,78.0,2.7,16.5,214.0,433.15,357.38
2016,11,6,8,30,547.0,87.0,2.8,17.0,261.0,502.26,412.75
2016,11,6,8,45,273.5,63.5,2.9,17.5,150.5,287.59,238.84
2016,11,6,9,0,0.0,40.0,3.0,18.0,40.0,37.15,25.59
2016,11,6,9,15,17.5,116.0,3.05,18.5,124.5,125.19,99.19
2016,11,6,9,30,35.0,192.0,3.1,19.0,209.0,234.07,187.07
2016,11,6,9,45,23.0,191.5,3.2,19.5,203.0,209.49,166.02
2016,11,6,10,0,11.0,191.0,3.3,20.0,197.0,197.37,155.27
2016,11,6,10,15,32.5,225.5,3.35,20.5,245.0,265.0,208.8
2016,11,6,10,30,54.0,260.0,3.4,21.0,293.0,321.94,252.76
2016,11,6,10,45,27.0,212.5,3.5,21.5,229.5,242.06,189.0
2016,11,6,11,0,0.0,165.0,3.6,22.0,166.0,157.64,121.22
2016,11,6,11,15,0.0,135.5,3.55,22.0,136.0,128.0,97.68
2016,11,6,11,30,0.0,106.0,3.5,22.0,106.0,99.2,74.64
2016,11,6,11,45,0.0,109.0,3.5,22.0,109.0,102.06,76.91
2016,11,6,12,0,0.0,112.0,3.5,22.0,112.0,104.92,79.16
2016,11,6,12,15,0.0,113.5,3.4,22.0,113.5,106.32,80.26
2016,11,6,12,30,0.0,115.0,3.3,22.0,115.0,107.72,81.38
2016,11,6,12,45,0.0,99.0,3.25,22.0,99.0,92.42,69.17
2016,11,6,13,0,0.0,83.0,3.2,22.0,83.0,77.38,57.15
2016,11,6,13,15,0.0,48.0,3.1,21.5,48.0,44.69,30.85
2016,11,6,13,30,0.0,13.0,3.0,21.0,13.0,12.08,4.28
2016,11,6,13,45,0.0,13.5,2.95,21.0,13.5,12.55,4.68
2016,11,6,14,0,0.0,14.0,2.9,21.0,14.0,13.01,5.07
2016,11,6,14,15,0.0,66.0,2.9,21.0,66.0,61.44,44.88
2016,11,6,14,30,0.0,118.0,2.9,21.0,118.0,110.13,84.56
2016,11,6,14,45,26.5,159.0,2.9,21.0,171.5,163.17,127.55
2016,11,6,15,0,53.0,200.0,2.9,21.0,225.0,210.7,165.41
2016,11,6,15,15,49.5,181.5,2.9,20.5,203.5,187.72,147.32
2016,11,6,15,30,46.0,163.0,2.9,20.0,182.0,165.26,129.54
2016,11,6,15,45,41.5,143.0,2.9,20.0,159.0,141.73,110.47
2016,11,6,16,0,37.0,123.0,2.9,20.0,136.0,118.92,91.82
2016,11,6,16,15,28.5,102.5,2.65,20.0,111.0,95.86,73.01
2016,11,6,16,30,20.0,82.0,2.4,20.0,86.0,74.09,55.24
2016,11,6,16,45,10.0,61.0,2.2,20.0,63.0,54.45,39.14
2016,11,6,17,0,0.0,40.0,2.0,20.0,40.0,35.94,24.62
2016,11,6,17,15,0.0,22.5,1.85,19.5,22.5,20.59,7.57
2016,11,6,17,30,0.0,5.0,1.7,19.0,5.0,4.77,0.0
2016,11,6,17,45,0.0,2.5,1.55,19.0,2.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,21.0,4.5,1.35,16.5,5.0,0.0,0.0
2016,11,7,7,0,42.0,9.0,1.5,17.0,10.0,25.48,0.0
2016,11,7,7,15,175.5,24.5,1.7,17.0,44.0,129.75,71.3
2016,11,7,7,30,309.0,40.0,1.9,17.0,78.0,229.36,179.08
2016,11,7,7,45,400.0,50.0,2.15,17.5,123.5,306.46,247.35
2016,11,7,8,0,491.0,60.0,2.4,18.0,169.0,390.86,318.97
2016,11,7,8,15,245.5,32.0,2.45,18.5,86.5,214.09,176.94
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.7,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,4.17,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.63,0.0
2016,11,7,9,15,0.0,15.5,2.7,20.0,15.5,14.38,6.39
2016,11,7,9,30,0.0,26.0,2.7,20.0,26.0,24.14,14.5
2016,11,7,9,45,0.0,53.5,2.75,20.5,53.5,49.76,35.59
2016,11,7,10,0,0.0,81.0,2.8,21.0,81.0,75.44,56.41
2016,11,7,10,15,14.0,158.0,2.8,21.0,166.5,164.22,128.36
2016,11,7,10,30,28.0,235.0,2.8,21.0,252.0,257.19,201.6
2016,11,7,10,45,14.0,144.0,2.85,21.5,152.5,149.27,115.49
2016,11,7,11,0,0.0,53.0,2.9,22.0,53.0,49.34,34.57
2016,11,7,11,15,0.0,77.0,2.85,22.0,77.0,71.76,52.72
2016,11,7,11,30,0.0,101.0,2.8,22.0,101.0,94.39,70.83
2016,11,7,11,45,11.5,180.0,2.8,22.5,188.0,181.71,140.2
2016,11,7,12,0,23.0,259.0,2.8,23.0,275.0,270.95,209.06
2016,11,7,12,15,112.5,294.0,2.75,23.0,371.0,403.8,312.06
2016,11,7,12,30,202.0,329.0,2.7,23.0,467.0,510.16,392.04
2016,11,7,12,45,106.5,275.5,2.7,23.0,348.5,369.49,285.13
2016,11,7,13,0,11.0,222.0,2.7,23.0,230.0,220.05,169.02
2016,11,7,13,15,5.5,147.5,2.65,23.0,151.5,142.75,108.96
2016,11,7,13,30,0.0,73.0,2.6,23.0,73.0,68.01,49.47
2016,11,7,13,45,0.0,118.0,2.55,23.0,118.0,110.35,83.55
2016,11,7,14,0,0.0,163.0,2.5,23.0,163.0,153.07,117.57
2016,11,7,14,15,1.0,166.0,2.4,23.0,167.0,156.27,120.24
2016,11,7,14,30,2.0,169.0,2.3,23.0,171.0,159.29,122.88
2016,11,7,14,45,1.0,124.5,2.25,23.0,125.5,116.59,89.11
2016,11,7,15,0,0.0,80.0,2.2,23.0,80.0,74.48,55.4
2016,11,7,15,15,1.0,108.0,2.1,22.5,108.5,100.76,77.08
2016,11,7,15,30,2.0,136.0,2.0,22.0,137.0,126.26,98.05
2016,11,7,15,45,285.0,109.0,1.9,22.0,198.5,176.08,129.76
2016,11,7,16,0,568.0,82.0,1.8,22.0,260.0,191.81,129.17
2016,11,7,16,15,509.5,74.0,1.6,21.5,212.5,139.67,87.33
2016,11,7,16,30,451.0,66.0,1.4,21.0,165.0,94.32,54.94
2016,11,7,16,45,363.0,54.0,1.25,21.0,120.0,50.29,30.24
2016,11,7,17,0,275.0,42.0,1.1,21.0,75.0,32.62,21.68
2016,11,7,17,15,137.5,21.0,1.1,20.5,37.5,16.42,4.26
2016,11,7,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,9.0,3.15,17.0,9.0,8.33,0.0
2016,11,8,7,30,0.0,18.0,3.3,17.0,18.0,16.69,7.9
2016,11,8,7,45,0.0,29.0,3.45,17.0,29.0,26.91,16.85
2016,11,8,8,0,0.0,40.0,3.6,17.0,40.0,37.15,25.75
2016,11,8,8,15,0.0,51.5,3.6,17.0,51.5,47.87,34.95
2016,11,8,8,30,0.0,63.0,3.6,17.0,63.0,58.62,44.06
2016,11,8,8,45,0.0,97.0,3.65,17.5,97.0,93.88,73.42
2016,11,8,9,0,0.0,131.0,3.7,18.0,131.0,129.78,102.77
2016,11,8,9,15,0.0,131.5,3.7,18.0,131.5,128.39,101.3
2016,11,8,9,30,0.0,132.0,3.7,18.0,132.0,127.61,100.38
2016,11,8,9,45,0.0,99.5,3.7,18.0,99.5,93.5,72.13
2016,11,8,10,0,0.0,67.0,3.7,18.0,67.0,62.36,46.29
2016,11,8,10,15,0.0,99.5,3.75,18.0,99.5,93.15,71.55
2016,11,8,10,30,0.0,132.0,3.8,18.0,132.0,125.22,97.55
2016,11,8,10,45,5.5,173.0,3.9,18.5,176.5,171.23,134.5
2016,11,8,11,0,11.0,214.0,4.0,19.0,221.0,217.79,171.29
2016,11,8,11,15,8.5,206.5,4.1,19.0,212.0,207.04,162.41
2016,11,8,11,30,6.0,199.0,4.2,19.0,203.0,196.56,153.89
2016,11,8,11,45,6.0,200.0,4.3,19.0,204.0,197.04,154.22
2016,11,8,12,0,6.0,201.0,4.4,19.0,205.0,197.54,154.58
2016,11,8,12,15,16.0,233.0,4.4,19.0,244.0,237.57,186.6
2016,11,8,12,30,26.0,265.0,4.4,19.0,283.0,277.23,217.99
2016,11,8,12,45,33.0,272.0,4.45,19.0,295.0,297.94,234.37
2016,11,8,13,0,40.0,279.0,4.5,19.0,307.0,308.23,242.67
2016,11,8,13,15,30.0,258.5,4.5,19.0,279.0,276.95,218.05
2016,11,8,13,30,20.0,238.0,4.5,19.0,251.0,240.5,189.32
2016,11,8,13,45,21.0,231.5,4.5,19.0,245.0,233.5,184.07
2016,11,8,14,0,22.0,225.0,4.5,19.0,239.0,226.4,178.69
2016,11,8,14,15,12.5,198.5,4.45,19.0,206.5,193.94,152.87
2016,11,8,14,30,3.0,172.0,4.4,19.0,174.0,162.7,127.92
2016,11,8,14,45,1.5,111.0,4.35,19.0,112.0,104.2,80.61
2016,11,8,15,0,0.0,50.0,4.3,19.0,50.0,46.48,33.17
2016,11,8,15,15,0.0,73.5,4.15,19.0,73.5,68.4,51.54
2016,11,8,15,30,0.0,97.0,4.0,19.0,97.0,90.03,69.62
2016,11,8,15,45,0.0,84.0,3.85,19.0,84.0,77.89,59.68
2016,11,8,16,0,0.0,71.0,3.7,19.0,71.0,65.83,49.7
