Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,16,15,0.0,58.0,3.6,18.5,58.0,53.84,39.73
2016,11,8,16,30,0.0,45.0,3.5,18.0,45.0,41.82,29.54
2016,11,8,16,45,0.0,32.5,3.4,18.0,32.5,30.18,19.47
2016,11,8,17,0,0.0,20.0,3.3,18.0,20.0,18.55,10.03
2016,11,8,17,15,0.0,10.0,3.3,17.5,10.0,9.26,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.0,3.35,14.0,1.0,0.92,0.0
2016,11,9,7,30,0.0,2.0,3.4,14.0,2.0,1.85,0.0
2016,11,9,7,45,0.0,3.5,3.45,14.5,3.5,3.24,0.0
2016,11,9,8,0,0.0,5.0,3.5,15.0,5.0,4.63,0.0
2016,11,9,8,15,0.0,7.0,3.6,15.0,7.0,6.48,0.0
2016,11,9,8,30,0.0,9.0,3.7,15.0,9.0,8.34,1.5
2016,11,9,8,45,0.0,11.0,3.8,15.5,11.0,10.19,3.07
2016,11,9,9,0,0.0,13.0,3.9,16.0,13.0,12.05,4.62
2016,11,9,9,15,0.0,16.0,3.95,16.0,16.0,14.84,6.96
2016,11,9,9,30,0.0,19.0,4.0,16.0,19.0,17.63,9.29
2016,11,9,9,45,0.0,22.5,4.05,16.0,22.5,20.89,12.01
2016,11,9,10,0,0.0,26.0,4.1,16.0,26.0,24.15,14.71
2016,11,9,10,15,0.0,46.0,4.1,16.0,46.0,42.78,30.28
2016,11,9,10,30,0.0,66.0,4.1,16.0,66.0,61.45,45.75
2016,11,9,10,45,0.0,77.0,4.15,16.5,77.0,71.73,54.07
2016,11,9,11,0,0.0,88.0,4.2,17.0,88.0,82.03,62.35
2016,11,9,11,15,0.0,83.0,4.2,17.0,83.0,77.36,58.44
2016,11,9,11,30,0.0,78.0,4.2,17.0,78.0,72.7,54.55
2016,11,9,11,45,0.0,79.0,4.25,17.5,79.0,73.64,55.18
2016,11,9,12,0,0.0,80.0,4.3,18.0,80.0,74.58,55.81
2016,11,9,12,15,0.0,69.0,4.2,18.0,69.0,64.3,47.39
2016,11,9,12,30,0.0,58.0,4.1,18.0,58.0,54.03,38.97
2016,11,9,12,45,1.0,117.0,4.1,18.5,118.0,110.4,84.92
2016,11,9,13,0,2.0,176.0,4.1,19.0,178.0,168.06,131.16
2016,11,9,13,15,1.0,140.5,4.05,19.0,141.5,132.74,102.8
2016,11,9,13,30,0.0,105.0,4.0,19.0,105.0,98.06,74.85
2016,11,9,13,45,0.0,90.0,4.0,19.0,90.0,83.89,63.44
2016,11,9,14,0,0.0,75.0,4.0,19.0,75.0,69.85,52.06
2016,11,9,14,15,0.0,57.0,4.0,19.0,57.0,53.04,38.33
2016,11,9,14,30,0.0,39.0,4.0,19.0,39.0,36.25,24.53
2016,11,9,14,45,0.0,71.0,4.0,19.0,71.0,66.08,49.34
2016,11,9,15,0,0.0,103.0,4.0,19.0,103.0,95.91,74.1
2016,11,9,15,15,0.0,65.5,3.9,18.5,65.5,60.93,45.4
2016,11,9,15,30,0.0,28.0,3.8,18.0,28.0,25.99,16.3
2016,11,9,15,45,0.0,24.0,3.7,18.0,24.0,22.26,13.21
2016,11,9,16,0,0.0,20.0,3.6,18.0,20.0,18.54,10.08
2016,11,9,16,15,0.0,16.0,3.3,17.5,16.0,14.82,6.94
2016,11,9,16,30,0.0,12.0,3.0,17.0,12.0,11.11,3.76
2016,11,9,16,45,0.0,8.5,2.7,17.0,8.5,7.87,0.93
2016,11,9,17,0,0.0,5.0,2.4,17.0,5.0,4.62,0.0
2016,11,9,17,15,0.0,2.5,2.35,16.5,2.5,2.31,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,5.0,19.0,2.3,13.0,19.5,20.55,2.96
2016,11,10,7,30,10.0,38.0,2.3,13.0,39.0,45.25,31.35
2016,11,10,7,45,27.5,59.0,2.35,13.5,64.5,83.81,65.18
2016,11,10,8,0,45.0,80.0,2.4,14.0,90.0,118.4,95.4
2016,11,10,8,15,57.0,101.0,2.35,14.0,116.5,150.44,123.14
2016,11,10,8,30,69.0,122.0,2.3,14.0,143.0,183.07,150.82
2016,11,10,8,45,176.0,138.0,2.25,14.5,204.0,288.05,239.17
2016,11,10,9,0,283.0,154.0,2.2,15.0,265.0,402.04,331.35
2016,11,10,9,15,141.5,131.5,2.2,15.5,187.0,257.59,211.75
2016,11,10,9,30,0.0,109.0,2.2,16.0,109.0,103.68,81.12
2016,11,10,9,45,164.0,165.5,2.25,16.5,253.0,319.54,261.15
2016,11,10,10,0,328.0,222.0,2.3,17.0,397.0,539.5,432.08
2016,11,10,10,15,393.0,221.0,2.25,17.0,443.0,596.23,473.55
2016,11,10,10,30,458.0,220.0,2.2,17.0,489.0,667.15,525.28
2016,11,10,10,45,443.5,235.0,2.2,17.5,504.5,672.38,526.11
2016,11,10,11,0,429.0,250.0,2.2,18.0,520.0,675.24,525.81
2016,11,10,11,15,640.0,176.5,2.2,18.0,590.5,781.86,606.67
2016,11,10,11,30,851.0,103.0,2.2,18.0,661.0,874.42,669.81
2016,11,10,11,45,542.0,211.0,2.2,18.5,568.0,716.42,554.24
2016,11,10,12,0,233.0,319.0,2.2,19.0,475.0,538.4,417.04
2016,11,10,12,15,333.0,296.0,2.3,19.0,519.5,601.14,466.9
2016,11,10,12,30,433.0,273.0,2.4,19.0,564.0,657.38,509.72
2016,11,10,12,45,396.0,279.0,2.5,19.5,542.5,611.56,474.77
2016,11,10,13,0,359.0,285.0,2.6,20.0,521.0,575.59,447.28
2016,11,10,13,15,374.0,273.5,2.7,20.0,513.5,560.15,436.74
2016,11,10,13,30,389.0,262.0,2.8,20.0,506.0,542.67,424.34
2016,11,10,13,45,352.5,258.5,2.9,20.0,473.5,497.31,389.98
2016,11,10,14,0,316.0,255.0,3.0,20.0,441.0,453.74,356.68
2016,11,10,14,15,399.5,221.0,2.95,20.0,443.0,450.94,355.21
2016,11,10,14,30,483.0,187.0,2.9,20.0,445.0,444.82,349.97
2016,11,10,14,45,462.0,176.0,2.9,20.0,408.5,397.22,311.73
2016,11,10,15,0,441.0,165.0,2.9,20.0,372.0,350.85,273.87
2016,11,10,15,15,426.5,151.5,2.75,19.5,336.0,306.01,236.74
2016,11,10,15,30,412.0,138.0,2.6,19.0,300.0,262.18,199.64
2016,11,10,15,45,396.0,121.5,2.5,19.0,260.5,216.4,160.19
2016,11,10,16,0,380.0,105.0,2.4,19.0,221.0,172.19,122.08
2016,11,10,16,15,348.0,89.0,2.05,18.5,180.5,127.87,85.77
2016,11,10,16,30,316.0,73.0,1.7,18.0,140.0,87.3,55.14
2016,11,10,16,45,263.0,56.0,1.4,17.5,101.5,49.33,31.64
2016,11,10,17,0,210.0,39.0,1.1,17.0,63.0,30.28,19.89
2016,11,10,17,15,105.0,19.5,1.05,16.0,31.5,15.27,1.51
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,9.5,18.5,1.75,11.5,19.5,23.97,2.14
2016,11,11,7,30,19.0,37.0,2.0,12.0,39.0,53.06,37.71
2016,11,11,7,45,34.5,57.5,2.25,13.0,64.0,85.82,66.98
2016,11,11,8,0,50.0,78.0,2.5,14.0,89.0,118.85,95.81
2016,11,11,8,15,60.0,99.0,2.35,14.5,115.0,149.91,122.49
2016,11,11,8,30,70.0,120.0,2.2,15.0,141.0,181.35,148.82
2016,11,11,8,45,74.5,141.0,2.05,15.5,166.5,209.31,171.46
2016,11,11,9,0,79.0,162.0,1.9,16.0,192.0,237.24,193.49
2016,11,11,9,15,39.5,112.5,1.95,16.5,127.5,145.55,117.16
2016,11,11,9,30,0.0,63.0,2.0,17.0,63.0,58.6,43.58
2016,11,11,9,45,0.0,104.5,2.05,17.5,104.5,98.64,76.58
2016,11,11,10,0,0.0,146.0,2.1,18.0,146.0,140.76,110.52
2016,11,11,10,15,0.0,135.0,2.1,18.0,135.0,128.77,100.48
2016,11,11,10,30,0.0,124.0,2.1,18.0,124.0,117.32,91.02
2016,11,11,10,45,23.0,195.0,2.15,18.5,209.5,209.54,165.52
2016,11,11,11,0,46.0,266.0,2.2,19.0,295.0,318.28,250.21
2016,11,11,11,15,35.0,259.0,2.2,19.5,281.5,298.52,233.41
2016,11,11,11,30,24.0,252.0,2.2,20.0,268.0,267.26,208.34
2016,11,11,11,45,37.0,271.5,2.2,20.5,296.5,310.02,241.17
2016,11,11,12,0,50.0,291.0,2.2,21.0,325.0,340.27,263.8
2016,11,11,12,15,26.5,235.5,2.2,21.0,254.0,258.34,200.36
2016,11,11,12,30,3.0,180.0,2.2,21.0,183.0,173.46,133.71
2016,11,11,12,45,72.0,246.5,2.25,21.0,294.5,302.21,236.27
2016,11,11,13,0,141.0,313.0,2.3,21.0,406.0,430.05,333.95
2016,11,11,13,15,128.0,303.5,2.3,21.0,386.0,403.5,313.18
2016,11,11,13,30,115.0,294.0,2.3,21.0,366.0,370.46,288.25
2016,11,11,13,45,90.5,276.0,2.3,21.5,331.0,329.89,256.69
2016,11,11,14,0,66.0,258.0,2.3,22.0,296.0,291.39,226.61
2016,11,11,14,15,451.5,167.5,2.25,22.0,408.5,432.75,339.39
2016,11,11,14,30,837.0,77.0,2.2,22.0,521.0,523.53,406.95
2016,11,11,14,45,802.0,80.5,2.2,22.0,480.5,467.79,361.3
2016,11,11,15,0,767.0,84.0,2.2,22.0,440.0,413.52,316.55
2016,11,11,15,15,740.5,80.0,2.05,21.5,397.0,356.93,269.16
2016,11,11,15,30,714.0,76.0,1.9,21.0,354.0,300.51,220.8
2016,11,11,15,45,676.5,71.5,1.8,21.0,307.5,243.74,171.48
2016,11,11,16,0,639.0,67.0,1.7,21.0,261.0,190.39,125.37
2016,11,11,16,15,581.5,60.5,1.45,20.5,212.5,136.09,81.57
2016,11,11,16,30,524.0,54.0,1.2,20.0,164.0,88.22,47.55
2016,11,11,16,45,433.5,44.5,0.95,19.5,118.5,43.68,24.47
2016,11,11,17,0,343.0,35.0,0.7,19.0,73.0,28.02,17.76
2016,11,11,17,15,171.5,17.5,0.7,18.5,36.5,13.71,0.0
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,182.5,16.0,3.2,12.0,35.5,117.54,17.99
2016,11,12,7,30,365.0,32.0,3.3,12.0,71.0,245.74,191.71
2016,11,12,7,45,460.5,40.5,3.45,12.5,117.5,324.14,265.85
2016,11,12,8,0,556.0,49.0,3.6,13.0,164.0,410.58,341.75
2016,11,12,8,15,612.5,55.0,3.6,13.5,212.5,476.33,398.04
2016,11,12,8,30,669.0,61.0,3.6,14.0,261.0,540.98,451.22
2016,11,12,8,45,706.0,65.5,3.65,15.0,308.0,596.61,493.5
2016,11,12,9,0,743.0,70.0,3.7,16.0,355.0,652.36,533.66
2016,11,12,9,15,768.5,73.0,3.65,16.5,398.5,697.12,564.92
2016,11,12,9,30,794.0,76.0,3.6,17.0,442.0,740.48,594.41
2016,11,12,9,45,810.5,79.0,3.55,17.5,479.5,774.75,616.59
2016,11,12,10,0,827.0,82.0,3.5,18.0,517.0,806.57,636.7
2016,11,12,10,15,840.0,84.0,3.4,18.0,548.5,831.5,652.58
2016,11,12,10,30,853.0,86.0,3.3,18.0,580.0,853.41,666.26
2016,11,12,10,45,859.5,88.0,3.2,18.5,604.0,859.3,667.31
2016,11,12,11,0,866.0,90.0,3.1,19.0,628.0,869.01,671.3
2016,11,12,11,15,872.0,91.0,3.0,19.0,644.5,873.64,673.06
2016,11,12,11,30,878.0,92.0,2.9,19.0,661.0,874.76,672.53
2016,11,12,11,45,883.5,91.0,2.85,19.5,670.0,869.58,666.87
2016,11,12,12,0,889.0,90.0,2.8,20.0,679.0,860.83,658.97
2016,11,12,12,15,889.0,90.0,2.7,20.0,679.5,845.05,647.28
2016,11,12,12,30,889.0,90.0,2.6,20.0,680.0,825.88,633.42
2016,11,12,12,45,885.5,90.0,2.55,20.5,671.5,800.65,614.62
2016,11,12,13,0,882.0,90.0,2.5,21.0,663.0,772.39,593.84
2016,11,12,13,15,876.5,89.0,2.45,21.0,646.5,738.71,570.42
2016,11,12,13,30,871.0,88.0,2.4,21.0,630.0,702.45,545.11
2016,11,12,13,45,861.0,87.5,2.4,21.0,605.5,661.36,514.97
2016,11,12,14,0,851.0,87.0,2.4,21.0,581.0,620.39,483.83
2016,11,12,14,15,530.0,162.0,2.4,21.0,464.5,471.52,369.06
2016,11,12,14,30,209.0,237.0,2.4,21.0,348.0,340.51,266.4
2016,11,12,14,45,396.0,183.0,2.4,21.0,373.0,371.77,290.72
2016,11,12,15,0,583.0,129.0,2.4,21.0,398.0,378.26,292.62
2016,11,12,15,15,549.5,124.5,2.3,20.5,358.5,325.45,248.78
2016,11,12,15,30,516.0,120.0,2.2,20.0,319.0,277.69,208.41
2016,11,12,15,45,490.0,107.0,2.1,20.0,276.5,226.95,164.76
2016,11,12,16,0,464.0,94.0,2.0,20.0,234.0,178.71,123.39
2016,11,12,16,15,418.0,81.5,1.75,19.5,190.0,130.82,84.73
2016,11,12,16,30,372.0,69.0,1.5,19.0,146.0,88.16,53.51
2016,11,12,16,45,304.0,53.5,1.3,18.5,105.0,47.94,29.89
2016,11,12,17,0,236.0,38.0,1.1,18.0,64.0,29.6,19.06
2016,11,12,17,15,118.0,19.0,1.1,17.5,32.0,14.93,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,93.5,18.5,1.2,11.5,28.0,78.63,0.0
2016,11,13,7,30,187.0,37.0,1.4,12.0,56.0,163.79,125.44
2016,11,13,7,45,250.5,53.5,1.65,12.5,95.0,224.92,182.85
2016,11,13,8,0,314.0,70.0,1.9,13.0,134.0,291.84,241.57
2016,11,13,8,15,368.0,81.0,1.8,13.5,175.5,350.6,291.54
2016,11,13,8,30,422.0,92.0,1.7,14.0,217.0,412.99,342.42
2016,11,13,8,45,413.5,112.0,1.6,14.5,251.5,445.64,366.94
2016,11,13,9,0,405.0,132.0,1.5,15.0,286.0,475.91,388.61
2016,11,13,9,15,568.0,113.5,1.4,15.5,357.5,594.5,479.6
2016,11,13,9,30,731.0,95.0,1.3,16.0,429.0,715.89,565.21
2016,11,13,9,45,750.0,99.0,1.25,16.5,467.0,751.76,586.41
2016,11,13,10,0,769.0,103.0,1.2,17.0,505.0,781.22,603.6
2016,11,13,10,15,783.5,105.5,1.1,17.5,536.5,807.12,617.44
2016,11,13,10,30,798.0,108.0,1.0,18.0,568.0,830.19,629.08
2016,11,13,10,45,807.0,110.5,0.95,19.0,592.5,845.47,634.89
2016,11,13,11,0,816.0,113.0,0.9,20.0,617.0,857.51,638.61
2016,11,13,11,15,822.5,114.5,0.9,20.0,634.0,862.87,641.28
2016,11,13,11,30,829.0,116.0,0.9,20.0,651.0,864.82,641.93
2016,11,13,11,45,831.5,117.0,0.95,20.5,659.5,859.29,637.47
2016,11,13,12,0,834.0,118.0,1.0,21.0,668.0,850.35,630.98
2016,11,13,12,15,834.0,118.0,1.05,21.0,668.0,834.85,621.48
2016,11,13,12,30,834.0,118.0,1.1,21.0,668.0,816.12,609.94
2016,11,13,12,45,831.5,117.0,1.15,21.5,660.0,791.19,593.11
2016,11,13,13,0,829.0,116.0,1.2,22.0,652.0,763.36,574.36
2016,11,13,13,15,823.0,115.0,1.2,22.0,636.0,730.2,552.44
2016,11,13,13,30,817.0,114.0,1.2,22.0,620.0,694.66,527.86
2016,11,13,13,45,694.5,146.0,1.3,22.0,564.0,616.13,471.24
2016,11,13,14,0,572.0,178.0,1.4,22.0,508.0,538.72,414.46
2016,11,13,14,15,522.0,182.0,1.4,22.0,471.0,486.29,375.17
2016,11,13,14,30,472.0,186.0,1.4,22.0,434.0,436.71,337.13
2016,11,13,14,45,585.5,147.0,1.4,22.0,431.5,426.45,328.15
2016,11,13,15,0,699.0,108.0,1.4,22.0,429.0,406.36,309.51
2016,11,13,15,15,669.5,103.0,1.35,21.5,386.0,350.91,263.93
2016,11,13,15,30,640.0,98.0,1.3,21.0,343.0,297.49,219.03
2016,11,13,15,45,591.5,92.5,1.3,21.0,296.0,241.07,171.38
2016,11,13,16,0,543.0,87.0,1.3,21.0,249.0,189.5,128.08
2016,11,13,16,15,482.0,77.5,1.2,20.5,202.0,137.68,87.04
2016,11,13,16,30,421.0,68.0,1.1,20.0,155.0,91.12,53.84
2016,11,13,16,45,328.0,54.0,1.0,19.5,110.5,48.75,30.13
2016,11,13,17,0,235.0,40.0,0.9,19.0,66.0,31.28,20.28
2016,11,13,17,15,117.5,20.0,0.95,18.5,33.0,15.77,0.0
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,136.0,18.0,2.1,12.5,31.5,95.82,0.0
2016,11,14,7,30,272.0,36.0,2.4,13.0,63.0,203.86,155.33
2016,11,14,7,45,373.5,47.5,2.7,14.0,108.5,283.16,229.69
2016,11,14,8,0,475.0,59.0,3.0,15.0,154.0,372.72,306.99
2016,11,14,8,15,536.5,67.5,3.05,15.5,202.0,441.56,365.35
2016,11,14,8,30,598.0,76.0,3.1,16.0,250.0,513.6,423.99
2016,11,14,8,45,644.0,80.5,3.2,17.0,298.0,572.69,469.67
2016,11,14,9,0,690.0,85.0,3.3,18.0,346.0,632.64,513.69
2016,11,14,9,15,718.5,89.5,3.3,18.5,389.0,679.66,546.65
2016,11,14,9,30,747.0,94.0,3.3,19.0,432.0,725.63,578.11
2016,11,14,9,45,770.5,96.0,3.3,19.5,471.0,758.8,599.57
2016,11,14,10,0,794.0,98.0,3.3,20.0,510.0,794.49,622.62
2016,11,14,10,15,808.5,100.0,3.25,20.5,541.5,820.16,637.94
2016,11,14,10,30,823.0,102.0,3.2,21.0,573.0,842.94,651.15
2016,11,14,10,45,834.5,103.0,3.2,21.5,598.0,858.87,659.83
2016,11,14,11,0,846.0,104.0,3.2,22.0,623.0,871.5,666.33
2016,11,14,11,15,852.0,104.5,3.15,22.5,639.5,875.34,666.55
2016,11,14,11,30,858.0,105.0,3.1,23.0,656.0,875.69,664.57
2016,11,14,11,45,878.5,97.5,3.05,23.5,668.0,869.17,658.06
2016,11,14,12,0,899.0,90.0,3.0,24.0,680.0,865.82,653.97
2016,11,14,12,15,899.0,90.0,2.9,24.0,680.0,849.99,642.38
2016,11,14,12,30,899.0,90.0,2.8,24.0,680.0,830.75,628.68
2016,11,14,12,45,896.5,89.5,2.75,24.0,671.5,805.66,611.38
2016,11,14,13,0,894.0,89.0,2.7,24.0,663.0,777.47,592.01
2016,11,14,13,15,888.0,88.0,2.65,24.0,646.5,743.23,568.41
2016,11,14,13,30,882.0,87.0,2.6,24.0,630.0,706.4,542.94
2016,11,14,13,45,874.0,85.5,2.55,24.5,606.0,665.34,511.79
2016,11,14,14,0,866.0,84.0,2.5,25.0,582.0,622.24,478.37
2016,11,14,14,15,853.5,82.5,2.4,25.0,550.5,576.18,442.78
2016,11,14,14,30,841.0,81.0,2.3,25.0,519.0,526.98,404.06
2016,11,14,14,45,823.5,78.0,2.25,25.0,481.0,472.96,360.92
2016,11,14,15,0,806.0,75.0,2.2,25.0,443.0,418.82,316.47
2016,11,14,15,15,781.0,72.0,2.0,24.5,400.0,362.1,269.16
2016,11,14,15,30,756.0,69.0,1.8,24.0,357.0,306.66,221.72
2016,11,14,15,45,721.5,64.5,1.65,24.0,310.0,248.89,171.8
2016,11,14,16,0,687.0,60.0,1.5,24.0,263.0,194.13,124.76
2016,11,14,16,15,631.5,54.0,1.35,23.0,214.5,136.4,78.8
2016,11,14,16,30,576.0,48.0,1.2,22.0,166.0,86.45,43.85
2016,11,14,16,45,487.0,39.5,1.05,21.5,119.0,39.96,20.72
2016,11,14,17,0,398.0,31.0,0.9,21.0,72.0,24.58,14.52
2016,11,14,17,15,199.0,15.5,0.95,20.0,36.0,12.08,0.0
2016,11,14,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,15,7,15,231.5,13.0,2.5,12.0,35.5,129.27,0.0
2016,11,15,7,30,463.0,26.0,2.8,13.0,71.0,278.36,210.8
2016,11,15,7,45,557.0,32.5,3.15,14.0,119.0,358.15,290.09
2016,11,15,8,0,651.0,39.0,3.5,15.0,167.0,445.16,366.23
2016,11,15,8,15,705.5,43.5,3.3,15.5,217.5,511.61,422.59
2016,11,15,8,30,760.0,48.0,3.1,16.0,268.0,580.46,477.88
2016,11,15,8,45,795.0,51.0,2.95,16.5,316.5,629.57,513.87
2016,11,15,9,0,830.0,54.0,2.8,17.0,365.0,684.2,552.44
2016,11,15,9,15,854.0,56.5,2.6,18.0,409.0,729.3,581.09
2016,11,15,9,30,878.0,59.0,2.4,19.0,453.0,772.82,607.42
2016,11,15,9,45,894.5,60.5,2.25,20.0,492.0,807.0,626.45
2016,11,15,10,0,911.0,62.0,2.1,21.0,531.0,838.58,643.09
2016,11,15,10,15,922.5,63.5,2.0,21.5,563.5,863.04,656.08
2016,11,15,10,30,934.0,65.0,1.9,22.0,596.0,884.23,666.72
2016,11,15,10,45,942.0,65.5,1.85,23.0,621.0,897.72,671.36
2016,11,15,11,0,950.0,66.0,1.8,24.0,646.0,907.57,673.68
2016,11,15,11,15,954.5,67.0,1.75,24.5,663.0,911.24,673.35
2016,11,15,11,30,959.0,68.0,1.7,25.0,680.0,911.09,670.73
2016,11,15,11,45,957.5,70.0,1.65,25.5,688.0,903.12,663.2
2016,11,15,12,0,956.0,72.0,1.6,26.0,696.0,891.4,653.48
2016,11,15,12,15,956.0,72.0,1.55,26.0,696.5,874.91,642.12
2016,11,15,12,30,956.0,72.0,1.5,26.0,697.0,854.8,628.56
2016,11,15,12,45,953.0,72.0,1.5,26.5,688.0,828.79,610.6
2016,11,15,13,0,950.0,72.0,1.5,27.0,679.0,799.5,590.57
2016,11,15,13,15,945.0,71.5,1.45,27.0,662.5,765.07,567.77
2016,11,15,13,30,940.0,71.0,1.4,27.0,646.0,727.79,543.0
2016,11,15,13,45,931.5,70.0,1.35,27.0,621.5,685.03,513.45
2016,11,15,14,0,923.0,69.0,1.3,27.0,597.0,640.09,480.73
2016,11,15,14,15,911.0,67.5,1.25,27.0,565.0,590.69,444.05
2016,11,15,14,30,899.0,66.0,1.2,27.0,533.0,539.89,405.38
2016,11,15,14,45,882.0,64.5,1.15,27.0,494.0,485.62,363.02
2016,11,15,15,0,865.0,63.0,1.1,27.0,455.0,430.98,319.08
2016,11,15,15,15,841.5,60.5,1.0,26.5,411.0,372.87,271.68
2016,11,15,15,30,818.0,58.0,0.9,26.0,367.0,314.68,222.9
2016,11,15,15,45,783.0,54.5,0.85,26.0,319.0,254.49,171.78
2016,11,15,16,0,748.0,51.0,0.8,26.0,271.0,197.24,123.27
2016,11,15,16,15,694.5,46.5,0.75,25.5,221.0,139.71,77.74
2016,11,15,16,30,641.0,42.0,0.7,25.0,171.0,87.96,42.08
2016,11,15,16,45,549.0,34.5,0.65,24.5,123.0,38.75,18.72
2016,11,15,17,0,457.0,27.0,0.6,24.0,75.0,22.91,12.87
2016,11,15,17,15,228.5,13.5,0.7,23.0,37.5,11.2,0.0
2016,11,15,17,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,214.0,13.5,2.05,13.0,33.5,123.57,0.0
2016,11,16,7,30,428.0,27.0,2.3,14.0,67.0,260.93,194.28
2016,11,16,7,45,525.0,34.5,2.55,15.0,114.5,342.05,275.03
2016,11,16,8,0,622.0,42.0,2.8,16.0,162.0,430.54,351.69
2016,11,16,8,15,678.5,47.5,2.75,16.5,212.5,498.35,408.92
2016,11,16,8,30,735.0,53.0,2.7,17.0,263.0,568.69,465.35
2016,11,16,8,45,770.5,56.5,2.7,18.0,311.0,623.88,505.81
2016,11,16,9,0,806.0,60.0,2.7,19.0,359.0,678.97,544.06
2016,11,16,9,15,831.0,63.0,2.55,19.5,403.5,724.91,574.48
2016,11,16,9,30,856.0,66.0,2.4,20.0,448.0,762.64,597.99
2016,11,16,9,45,872.5,68.5,2.25,21.0,487.0,797.45,617.58
2016,11,16,10,0,889.0,71.0,2.1,22.0,526.0,829.72,634.75
2016,11,16,10,15,901.0,72.5,2.5,22.5,558.0,854.14,651.99
2016,11,16,10,30,913.0,74.0,2.9,23.0,590.0,875.39,666.86
2016,11,16,10,45,920.5,75.5,3.3,24.0,615.0,889.41,675.27
2016,11,16,11,0,928.0,77.0,3.7,25.0,640.0,899.85,681.14
2016,11,16,11,15,933.0,77.5,3.8,25.5,657.0,903.27,681.87
2016,11,16,11,30,938.0,78.0,3.9,26.0,674.0,902.97,680.24
2016,11,16,11,45,943.0,77.5,4.05,26.5,683.0,897.73,675.66
2016,11,16,12,0,948.0,77.0,4.2,27.0,692.0,888.71,668.66
2016,11,16,12,15,948.0,77.0,4.25,27.0,692.5,872.37,657.6
2016,11,16,12,30,948.0,77.0,4.3,27.0,693.0,852.43,644.2
2016,11,16,12,45,945.0,77.0,4.35,27.0,684.5,826.65,626.8
2016,11,16,13,0,942.0,77.0,4.4,27.0,676.0,797.61,607.14
2016,11,16,13,15,937.0,76.0,4.4,27.0,659.5,762.91,583.28
2016,11,16,13,30,932.0,75.0,4.4,27.0,643.0,725.4,557.33
2016,11,16,13,45,923.5,74.5,4.45,27.0,618.5,683.54,527.05
2016,11,16,14,0,915.0,74.0,4.5,27.0,594.0,639.5,493.71
2016,11,16,14,15,903.0,72.5,4.4,26.5,562.0,590.49,456.41
2016,11,16,14,30,891.0,71.0,4.3,26.0,530.0,540.11,417.03
2016,11,16,14,45,873.5,69.0,4.25,26.0,491.5,485.51,372.6
2016,11,16,15,0,856.0,67.0,4.2,26.0,453.0,430.62,326.71
2016,11,16,15,15,831.5,64.0,3.9,25.5,409.0,371.59,276.85
2016,11,16,15,30,807.0,61.0,3.6,25.0,365.0,313.83,226.83
2016,11,16,15,45,771.5,57.5,3.3,24.5,317.0,254.2,175.02
2016,11,16,16,0,736.0,54.0,3.0,24.0,269.0,197.57,126.1
2016,11,16,16,15,681.0,49.0,2.75,23.0,219.0,140.12,79.91
2016,11,16,16,30,626.0,44.0,2.5,22.0,169.0,88.67,43.89
2016,11,16,16,45,533.0,36.0,2.3,21.0,121.0,39.96,20.23
2016,11,16,17,0,440.0,28.0,2.1,20.0,73.0,24.0,13.94
2016,11,16,17,15,220.0,14.0,2.1,19.5,36.5,10.83,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,190.5,14.0,2.45,13.5,31.5,95.69,0.0
2016,11,17,7,30,381.0,28.0,2.8,14.0,63.0,245.52,180.4
2016,11,17,7,45,484.0,36.5,3.2,15.0,110.0,326.99,262.99
2016,11,17,8,0,587.0,45.0,3.6,16.0,157.0,417.45,341.85
2016,11,17,8,15,647.0,51.0,3.95,16.5,206.5,481.49,397.53
2016,11,17,8,30,707.0,57.0,4.3,17.0,256.0,553.49,457.25
2016,11,17,8,45,418.5,106.0,4.65,18.0,229.0,438.43,362.16
2016,11,17,9,0,130.0,155.0,5.0,19.0,202.0,278.17,226.98
2016,11,17,9,15,233.0,164.5,5.15,19.5,262.5,380.14,310.88
2016,11,17,9,30,336.0,174.0,5.3,20.0,323.0,475.59,387.21
2016,11,17,9,45,335.5,192.0,5.5,20.5,352.0,502.17,406.22
2016,11,17,10,0,335.0,210.0,5.7,21.0,381.0,527.26,424.03
2016,11,17,10,15,228.0,235.0,5.75,21.5,354.5,456.34,364.92
2016,11,17,10,30,121.0,260.0,5.8,22.0,328.0,394.8,312.7
2016,11,17,10,45,112.0,270.5,5.9,22.5,335.5,384.18,303.36
2016,11,17,11,0,103.0,281.0,6.0,23.0,343.0,386.25,303.67
2016,11,17,11,15,515.5,180.0,6.05,23.0,504.0,663.6,526.16
2016,11,17,11,30,928.0,79.0,6.1,23.0,665.0,893.76,695.89
2016,11,17,11,45,926.0,81.0,6.15,23.5,672.5,885.61,687.34
2016,11,17,12,0,924.0,83.0,6.2,24.0,680.0,873.83,677.52
2016,11,17,12,15,923.0,83.0,6.15,24.0,679.5,857.06,665.16
2016,11,17,12,30,922.0,83.0,6.1,24.0,679.0,836.83,650.46
2016,11,17,12,45,918.5,82.5,6.1,24.5,670.5,810.73,630.57
2016,11,17,13,0,915.0,82.0,6.1,25.0,662.0,781.51,608.53
2016,11,17,13,15,908.5,81.0,6.0,25.0,644.5,746.61,583.23
2016,11,17,13,30,902.0,80.0,5.9,25.0,627.0,709.09,555.99
2016,11,17,13,45,891.5,79.0,5.85,25.0,602.0,666.56,523.61
2016,11,17,14,0,881.0,78.0,5.8,25.0,577.0,622.12,488.74
2016,11,17,14,15,866.5,76.5,5.65,25.0,544.5,573.23,449.56
2016,11,17,14,30,852.0,75.0,5.5,25.0,512.0,523.28,408.76
2016,11,17,14,45,829.5,73.5,5.4,25.0,473.5,469.18,363.92
2016,11,17,15,0,807.0,72.0,5.3,25.0,435.0,414.53,317.64
2016,11,17,15,15,780.0,69.0,5.05,24.5,391.5,357.36,268.83
2016,11,17,15,30,753.0,66.0,4.8,24.0,348.0,301.67,220.22
2016,11,17,15,45,707.5,63.0,4.6,24.0,300.0,243.05,169.06
2016,11,17,16,0,662.0,60.0,4.4,24.0,252.0,186.98,120.8
2016,11,17,16,15,601.5,54.0,4.05,23.5,204.0,131.98,76.67
2016,11,17,16,30,541.0,48.0,3.7,23.0,156.0,83.64,42.79
2016,11,17,16,45,430.5,40.0,3.4,22.5,110.0,39.5,20.98
2016,11,17,17,0,320.0,32.0,3.1,22.0,64.0,25.75,15.1
2016,11,17,17,15,160.0,16.0,3.2,21.5,32.0,12.68,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,46.5,18.0,2.2,19.0,22.0,37.16,0.0
2016,11,18,7,30,93.0,36.0,2.5,19.0,44.0,109.18,75.11
2016,11,18,7,45,196.0,53.0,2.9,19.5,85.0,185.12,145.23
2016,11,18,8,0,299.0,70.0,3.3,20.0,126.0,280.92,226.47
2016,11,18,8,15,366.5,82.0,3.7,20.0,170.5,347.76,283.69
2016,11,18,8,30,434.0,94.0,4.1,20.0,215.0,419.36,343.43
2016,11,18,8,45,497.5,99.0,4.55,20.0,261.5,483.33,396.25
2016,11,18,9,0,561.0,104.0,5.0,20.0,308.0,555.03,454.08
2016,11,18,9,15,595.5,110.0,5.25,19.5,350.5,604.63,493.98
2016,11,18,9,30,630.0,116.0,5.5,19.0,393.0,653.77,532.92
2016,11,18,9,45,673.0,114.5,5.75,19.0,434.0,700.24,567.93
2016,11,18,10,0,716.0,113.0,6.0,19.0,475.0,745.59,601.85
2016,11,18,10,15,390.5,179.5,6.0,19.0,379.0,553.82,448.89
2016,11,18,10,30,65.0,246.0,6.0,19.0,283.0,317.35,253.6
2016,11,18,10,45,68.5,257.5,6.0,19.0,298.0,331.57,264.93
2016,11,18,11,0,72.0,269.0,6.0,19.0,313.0,345.61,275.65
2016,11,18,11,15,57.0,267.0,5.95,19.0,302.5,327.9,260.8
2016,11,18,11,30,42.0,265.0,5.9,19.0,292.0,310.41,246.22
2016,11,18,11,45,56.5,278.5,5.85,19.0,315.5,335.57,266.29
2016,11,18,12,0,71.0,292.0,5.8,19.0,339.0,360.1,285.7
2016,11,18,12,15,46.5,268.5,5.85,19.0,299.0,311.16,246.48
2016,11,18,12,30,22.0,245.0,5.9,19.0,259.0,254.41,200.96
2016,11,18,12,45,29.5,253.0,5.95,19.5,271.5,276.4,218.33
2016,11,18,13,0,37.0,261.0,6.0,20.0,284.0,288.34,227.59
2016,11,18,13,15,103.5,273.0,6.05,20.0,336.0,346.15,274.91
2016,11,18,13,30,170.0,285.0,6.1,20.0,388.0,406.33,323.21
2016,11,18,13,45,182.0,272.5,6.2,20.0,378.5,392.44,312.59
2016,11,18,14,0,194.0,260.0,6.3,20.0,369.0,377.31,300.96
2016,11,18,14,15,141.0,243.0,6.3,19.5,320.5,319.78,255.31
2016,11,18,14,30,88.0,226.0,6.3,19.0,272.0,262.77,209.8
2016,11,18,14,45,95.0,210.0,6.35,19.0,256.0,244.79,195.4
2016,11,18,15,0,102.0,194.0,6.4,19.0,240.0,226.1,180.09
2016,11,18,15,15,96.5,176.0,6.3,18.5,216.0,200.23,159.03
2016,11,18,15,30,91.0,158.0,6.2,18.0,192.0,174.98,138.22
2016,11,18,15,45,381.0,111.0,6.15,17.5,224.5,202.05,150.88
2016,11,18,16,0,671.0,64.0,6.1,17.0,257.0,192.49,128.69
2016,11,18,16,15,611.5,57.5,5.85,16.5,208.0,136.64,82.42
2016,11,18,16,30,552.0,51.0,5.6,16.0,159.0,87.36,46.78
2016,11,18,16,45,467.5,40.5,5.45,15.5,113.5,40.78,22.21
2016,11,18,17,0,383.0,30.0,5.3,15.0,68.0,23.96,14.07
2016,11,18,17,15,191.5,15.0,5.2,14.5,34.0,11.81,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
