Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,248.0,12.0,3.5,3.5,33.0,117.65,0.0
2016,11,19,7,30,496.0,24.0,3.6,4.0,66.0,287.16,211.3
2016,11,19,7,45,597.5,31.0,3.75,4.5,116.0,372.71,310.07
2016,11,19,8,0,699.0,38.0,3.9,5.0,166.0,465.47,395.38
2016,11,19,8,15,755.5,42.5,4.1,6.0,218.5,534.65,457.1
2016,11,19,8,30,812.0,47.0,4.3,7.0,271.0,600.92,513.69
2016,11,19,8,45,847.0,50.5,4.5,8.0,321.5,657.66,558.24
2016,11,19,9,0,882.0,54.0,4.7,9.0,372.0,714.31,600.95
2016,11,19,9,15,905.0,56.0,4.7,9.5,417.5,759.31,633.46
2016,11,19,9,30,928.0,58.0,4.7,10.0,463.0,802.55,663.85
2016,11,19,9,45,944.0,60.0,4.7,10.5,503.5,838.03,687.75
2016,11,19,10,0,960.0,62.0,4.7,11.0,544.0,870.72,709.24
2016,11,19,10,15,971.5,63.5,4.6,11.5,577.0,895.95,724.23
2016,11,19,10,30,983.0,65.0,4.5,12.0,610.0,917.74,736.57
2016,11,19,10,45,990.0,66.0,4.45,12.5,636.0,931.46,743.39
2016,11,19,11,0,997.0,67.0,4.4,13.0,662.0,941.35,747.58
2016,11,19,11,15,1001.5,67.5,4.3,13.0,679.5,944.58,748.1
2016,11,19,11,30,1006.0,68.0,4.2,13.0,697.0,943.83,746.09
2016,11,19,11,45,1007.0,69.0,4.15,13.5,706.0,936.7,738.84
2016,11,19,12,0,1008.0,70.0,4.1,14.0,715.0,925.61,729.01
2016,11,19,12,15,1007.5,70.0,4.05,14.0,715.0,908.21,716.23
2016,11,19,12,30,1007.0,70.0,4.0,14.0,715.0,887.02,700.9
2016,11,19,12,45,1004.0,70.0,3.95,14.5,706.5,860.2,680.35
2016,11,19,13,0,1001.0,70.0,3.9,15.0,698.0,829.92,657.44
2016,11,19,13,15,996.0,69.5,3.8,15.0,681.0,794.33,631.71
2016,11,19,13,30,991.0,69.0,3.7,15.0,664.0,755.74,603.73
2016,11,19,13,45,983.0,68.0,3.65,15.0,638.5,711.84,570.82
2016,11,19,14,0,975.0,67.0,3.6,15.0,613.0,665.57,534.31
2016,11,19,14,15,963.0,65.5,3.5,15.0,580.5,614.37,493.01
2016,11,19,14,30,951.0,64.0,3.4,15.0,548.0,561.65,449.49
2016,11,19,14,45,930.0,64.0,3.35,15.0,508.0,505.0,401.81
2016,11,19,15,0,909.0,64.0,3.3,15.0,468.0,448.21,352.67
2016,11,19,15,15,885.0,61.5,3.15,14.5,422.5,388.0,299.96
2016,11,19,15,30,861.0,59.0,3.0,14.0,377.0,328.65,246.6
2016,11,19,15,45,826.0,55.5,2.9,14.0,327.5,265.55,189.39
2016,11,19,16,0,791.0,52.0,2.8,14.0,278.0,206.16,135.83
2016,11,19,16,15,735.5,47.0,2.4,13.0,226.5,145.69,85.3
2016,11,19,16,30,680.0,42.0,2.0,12.0,175.0,91.18,45.72
2016,11,19,16,45,582.5,35.0,1.6,11.0,125.0,40.28,20.66
2016,11,19,17,0,485.0,28.0,1.2,10.0,75.0,24.28,14.66
2016,11,19,17,15,242.5,14.0,1.2,9.0,37.5,11.88,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,234.0,12.0,1.1,2.5,31.0,111.18,0.0
2016,11,20,7,30,468.0,24.0,1.2,3.0,62.0,271.52,193.96
2016,11,20,7,45,572.5,31.0,1.35,4.0,111.5,358.28,294.61
2016,11,20,8,0,677.0,38.0,1.5,5.0,161.0,451.41,377.95
2016,11,20,8,15,735.0,43.0,1.6,5.5,212.5,521.1,438.96
2016,11,20,8,30,793.0,48.0,1.7,6.0,264.0,593.36,499.11
2016,11,20,8,45,826.0,52.0,1.8,7.0,313.5,643.47,537.19
2016,11,20,9,0,859.0,56.0,1.9,8.0,363.0,698.52,577.02
2016,11,20,9,15,883.5,58.5,2.1,9.0,408.5,744.52,609.41
2016,11,20,9,30,908.0,61.0,2.3,10.0,454.0,788.92,639.85
2016,11,20,9,45,924.5,63.0,2.55,11.0,494.0,824.28,663.43
2016,11,20,10,0,941.0,65.0,2.8,12.0,534.0,856.94,684.75
2016,11,20,10,15,952.5,66.5,2.75,12.5,567.0,881.84,699.31
2016,11,20,10,30,964.0,68.0,2.7,13.0,600.0,903.39,711.44
2016,11,20,10,45,971.0,69.0,2.7,13.5,625.5,916.96,718.33
2016,11,20,11,0,978.0,70.0,2.7,14.0,651.0,926.79,722.77
2016,11,20,11,15,982.5,71.0,2.7,14.5,668.0,930.65,723.2
2016,11,20,11,30,987.0,72.0,2.7,15.0,685.0,930.59,721.14
2016,11,20,11,45,990.0,71.5,2.7,15.5,694.0,923.56,714.44
2016,11,20,12,0,993.0,71.0,2.7,16.0,703.0,912.63,705.29
2016,11,20,12,15,992.5,71.0,2.7,16.0,703.0,895.55,693.36
2016,11,20,12,30,992.0,71.0,2.7,16.0,703.0,874.74,678.99
2016,11,20,12,45,988.5,71.0,2.75,16.5,694.5,847.97,659.64
2016,11,20,13,0,985.0,71.0,2.8,17.0,686.0,817.82,637.97
2016,11,20,13,15,979.5,70.5,2.8,17.0,669.0,782.47,613.42
2016,11,20,13,30,974.0,70.0,2.8,17.0,652.0,744.19,586.66
2016,11,20,13,45,965.0,69.0,2.85,17.0,627.0,700.38,554.7
2016,11,20,14,0,956.0,68.0,2.9,17.0,602.0,654.32,519.35
2016,11,20,14,15,944.0,66.5,2.9,17.0,569.5,604.04,479.67
2016,11,20,14,30,932.0,65.0,2.9,17.0,537.0,552.28,437.73
2016,11,20,14,45,913.5,64.0,2.9,17.0,498.0,496.78,391.64
2016,11,20,15,0,895.0,63.0,2.9,17.0,459.0,440.96,343.9
2016,11,20,15,15,870.5,60.5,2.75,16.5,414.0,381.42,292.27
2016,11,20,15,30,846.0,58.0,2.6,16.0,369.0,322.83,240.09
2016,11,20,15,45,810.5,54.5,2.5,16.0,320.0,260.55,184.19
2016,11,20,16,0,775.0,51.0,2.4,16.0,271.0,202.06,131.95
2016,11,20,16,15,719.0,46.5,2.15,15.0,220.5,143.02,83.1
2016,11,20,16,30,663.0,42.0,1.9,14.0,170.0,89.99,44.97
2016,11,20,16,45,565.5,34.5,1.65,13.0,121.0,39.66,20.08
2016,11,20,17,0,468.0,27.0,1.4,12.0,72.0,23.29,13.61
2016,11,20,17,15,234.0,13.5,1.45,11.0,36.0,11.42,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,12.5,2.3,5.5,27.5,91.23,0.0
2016,11,21,7,30,374.0,25.0,2.6,6.0,55.0,232.48,159.82
2016,11,21,7,45,481.5,34.0,2.9,7.0,101.0,318.64,261.16
2016,11,21,8,0,589.0,43.0,3.2,8.0,147.0,405.58,340.34
2016,11,21,8,15,651.0,48.5,3.1,9.0,196.5,475.03,400.92
2016,11,21,8,30,713.0,54.0,3.0,10.0,246.0,547.29,460.63
2016,11,21,8,45,752.5,57.5,2.9,11.0,294.0,604.11,504.7
2016,11,21,9,0,792.0,61.0,2.8,12.0,342.0,661.11,545.76
2016,11,21,9,15,817.5,64.0,3.25,13.0,385.5,706.8,579.14
2016,11,21,9,30,843.0,67.0,3.7,14.0,429.0,751.01,610.66
2016,11,21,9,45,860.0,69.0,4.15,15.0,467.5,778.61,629.14
2016,11,21,10,0,877.0,71.0,4.6,16.0,506.0,810.35,651.31
2016,11,21,10,15,889.0,73.0,4.7,16.5,537.5,835.22,667.48
2016,11,21,10,30,901.0,75.0,4.8,17.0,569.0,857.01,681.39
2016,11,21,10,45,908.5,76.5,4.9,18.0,593.5,871.07,688.38
2016,11,21,11,0,916.0,78.0,5.0,19.0,618.0,881.64,692.94
2016,11,21,11,15,920.5,78.5,5.0,19.5,635.0,884.87,693.05
2016,11,21,11,30,925.0,79.0,5.0,20.0,652.0,884.45,690.75
2016,11,21,11,45,929.5,78.0,5.0,20.5,660.5,878.6,684.76
2016,11,21,12,0,934.0,77.0,5.0,21.0,669.0,869.07,676.35
2016,11,21,12,15,933.0,77.0,5.0,21.0,669.0,852.53,664.42
2016,11,21,12,30,932.0,77.0,5.0,21.0,669.0,832.51,650.14
2016,11,21,12,45,927.5,77.5,5.0,21.5,660.5,806.96,630.71
2016,11,21,13,0,923.0,78.0,5.0,22.0,652.0,778.3,609.14
2016,11,21,13,15,916.5,77.0,5.0,22.0,635.0,743.59,584.38
2016,11,21,13,30,910.0,76.0,5.0,22.0,618.0,706.24,557.6
2016,11,21,13,45,899.0,75.5,5.0,22.0,593.5,664.09,525.49
2016,11,21,14,0,888.0,75.0,5.0,22.0,569.0,620.03,490.89
2016,11,21,14,15,874.5,73.5,4.95,22.0,537.0,571.86,452.26
2016,11,21,14,30,861.0,72.0,4.9,22.0,505.0,522.51,411.81
2016,11,21,14,45,836.0,71.5,4.85,22.0,466.5,468.36,366.64
2016,11,21,15,0,811.0,71.0,4.8,22.0,428.0,413.79,320.09
2016,11,21,15,15,784.5,68.0,4.6,21.5,385.0,357.0,271.14
2016,11,21,15,30,758.0,65.0,4.4,21.0,342.0,301.59,222.28
2016,11,21,15,45,716.0,61.5,4.2,21.0,295.0,243.45,170.88
2016,11,21,16,0,674.0,58.0,4.0,21.0,248.0,189.1,123.36
2016,11,21,16,15,614.5,52.0,3.6,20.0,200.5,132.24,77.34
2016,11,21,16,30,555.0,46.0,3.2,19.0,153.0,83.45,42.73
2016,11,21,16,45,453.0,37.5,2.8,18.5,107.5,38.31,19.82
2016,11,21,17,0,351.0,29.0,2.4,18.0,62.0,23.17,13.0
2016,11,21,17,15,175.5,14.5,2.45,17.5,31.0,11.46,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,7.5,4.05,16.0,7.5,7.15,0.0
2016,11,22,7,30,0.0,15.0,4.0,16.0,15.0,13.91,3.65
2016,11,22,7,45,0.0,29.5,4.0,16.5,29.5,27.4,16.77
2016,11,22,8,0,0.0,44.0,4.0,17.0,44.0,42.03,29.5
2016,11,22,8,15,0.0,60.5,4.05,17.0,60.5,58.94,44.07
2016,11,22,8,30,0.0,77.0,4.1,17.0,77.0,75.64,58.32
2016,11,22,8,45,0.0,93.5,4.15,17.5,93.5,92.22,72.12
2016,11,22,9,0,0.0,110.0,4.2,18.0,110.0,108.72,85.62
2016,11,22,9,15,0.0,125.0,4.5,18.5,125.0,123.5,97.48
2016,11,22,9,30,0.0,140.0,4.8,19.0,140.0,138.29,109.2
2016,11,22,9,45,20.0,170.5,5.1,19.5,180.5,186.3,148.55
2016,11,22,10,0,40.0,201.0,5.4,20.0,221.0,247.96,198.17
2016,11,22,10,15,22.0,188.0,5.5,20.5,199.0,204.23,161.73
2016,11,22,10,30,4.0,175.0,5.6,21.0,177.0,174.0,136.26
2016,11,22,10,45,2.0,164.5,5.7,21.5,165.5,160.45,124.89
2016,11,22,11,0,0.0,154.0,5.8,22.0,154.0,147.41,113.96
2016,11,22,11,15,2.0,169.0,5.7,22.0,170.5,163.96,127.12
2016,11,22,11,30,4.0,184.0,5.6,22.0,187.0,180.49,140.2
2016,11,22,11,45,4.5,186.0,5.6,22.0,189.0,182.43,141.65
2016,11,22,12,0,5.0,188.0,5.6,22.0,191.0,184.4,143.16
2016,11,22,12,15,2.5,164.5,5.45,22.0,166.0,158.43,122.38
2016,11,22,12,30,0.0,141.0,5.3,22.0,141.0,133.07,102.07
2016,11,22,12,45,6.0,178.0,5.2,22.5,182.0,173.91,134.62
2016,11,22,13,0,12.0,215.0,5.1,23.0,223.0,214.73,166.69
2016,11,22,13,15,19.5,224.0,4.95,22.5,236.0,228.29,177.89
2016,11,22,13,30,27.0,233.0,4.8,22.0,249.0,241.23,188.66
2016,11,22,13,45,13.5,195.5,4.65,22.0,203.5,194.1,151.29
2016,11,22,14,0,0.0,158.0,4.5,22.0,158.0,148.75,115.13
2016,11,22,14,15,0.0,130.5,4.35,22.0,130.5,122.26,94.09
2016,11,22,14,30,0.0,103.0,4.2,22.0,103.0,96.12,73.15
2016,11,22,14,45,0.0,73.0,4.05,22.0,73.0,67.94,50.35
2016,11,22,15,0,0.0,43.0,3.9,22.0,43.0,39.95,27.46
2016,11,22,15,15,0.0,38.5,3.65,22.0,38.5,35.75,24.07
2016,11,22,15,30,0.0,34.0,3.4,22.0,34.0,31.56,20.65
2016,11,22,15,45,0.0,29.0,3.2,22.0,29.0,26.9,16.82
2016,11,22,16,0,0.0,24.0,3.0,22.0,24.0,22.25,12.94
2016,11,22,16,15,0.0,19.0,2.7,21.5,19.0,17.61,9.05
2016,11,22,16,30,0.0,14.0,2.4,21.0,14.0,12.97,5.11
2016,11,22,16,45,0.0,9.5,2.1,20.5,9.5,8.79,1.54
2016,11,22,17,0,0.0,5.0,1.8,20.0,5.0,4.62,0.0
2016,11,22,17,15,0.0,2.5,1.75,19.5,2.5,2.31,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,167.5,12.0,3.25,9.0,24.0,81.78,0.0
2016,11,23,7,30,335.0,24.0,3.4,9.0,48.0,209.16,129.67
2016,11,23,7,45,457.5,32.5,3.55,9.5,94.0,302.45,244.74
2016,11,23,8,0,580.0,41.0,3.7,10.0,140.0,395.62,329.59
2016,11,23,8,15,645.0,47.0,3.85,10.5,189.5,466.66,392.75
2016,11,23,8,30,710.0,53.0,4.0,11.0,239.0,540.9,455.89
2016,11,23,8,45,754.5,56.0,4.2,12.0,288.0,600.21,503.73
2016,11,23,9,0,799.0,59.0,4.4,13.0,337.0,660.04,548.99
2016,11,23,9,15,826.5,62.0,4.4,13.5,381.5,707.33,583.3
2016,11,23,9,30,854.0,65.0,4.4,14.0,426.0,753.26,615.72
2016,11,23,9,45,874.0,67.0,4.45,15.0,465.5,783.53,634.75
2016,11,23,10,0,894.0,69.0,4.5,16.0,505.0,817.99,656.64
2016,11,23,10,15,907.0,70.5,4.4,16.5,538.0,843.4,671.79
2016,11,23,10,30,920.0,72.0,4.3,17.0,571.0,865.7,684.55
2016,11,23,10,45,929.0,73.0,4.2,17.5,596.5,880.7,692.32
2016,11,23,11,0,938.0,74.0,4.1,18.0,622.0,892.17,697.64
2016,11,23,11,15,943.5,74.5,4.0,18.0,639.5,896.41,699.25
2016,11,23,11,30,949.0,75.0,3.9,18.0,657.0,896.93,698.41
2016,11,23,11,45,954.0,74.5,3.85,18.5,666.5,892.07,692.91
2016,11,23,12,0,959.0,74.0,3.8,19.0,676.0,883.43,684.97
2016,11,23,12,15,959.0,74.0,3.7,19.0,676.5,867.53,673.12
2016,11,23,12,30,959.0,74.0,3.6,19.0,677.0,848.02,658.9
2016,11,23,12,45,957.0,73.5,3.55,19.5,669.5,822.87,639.84
2016,11,23,13,0,955.0,73.0,3.5,20.0,662.0,794.41,618.57
2016,11,23,13,15,949.5,72.5,3.4,20.0,645.5,760.26,594.22
2016,11,23,13,30,944.0,72.0,3.3,20.0,629.0,723.29,567.81
2016,11,23,13,45,935.5,71.0,3.2,20.0,605.0,681.22,536.09
2016,11,23,14,0,927.0,70.0,3.1,20.0,581.0,636.95,501.57
2016,11,23,14,15,915.0,68.5,3.0,20.0,549.5,588.22,462.93
2016,11,23,14,30,903.0,67.0,2.9,20.0,518.0,538.08,422.27
2016,11,23,14,45,885.5,65.0,2.8,20.0,480.0,483.7,377.29
2016,11,23,15,0,868.0,63.0,2.7,20.0,442.0,428.98,330.8
2016,11,23,15,15,843.0,60.5,2.5,19.5,398.5,370.97,280.99
2016,11,23,15,30,818.0,58.0,2.3,19.0,355.0,313.19,230.18
2016,11,23,15,45,782.0,54.5,2.1,19.0,307.0,253.48,177.13
2016,11,23,16,0,746.0,51.0,1.9,19.0,259.0,196.75,127.1
2016,11,23,16,15,689.0,46.0,1.65,18.0,209.5,138.97,79.98
2016,11,23,16,30,632.0,41.0,1.4,17.0,160.0,87.31,43.2
2016,11,23,16,45,533.5,33.5,1.2,16.0,113.0,38.88,19.17
2016,11,23,17,0,435.0,26.0,1.0,15.0,66.0,22.39,12.44
2016,11,23,17,15,217.5,13.0,1.0,14.5,33.0,11.01,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,161.0,11.5,1.1,8.5,23.0,78.25,0.0
2016,11,24,7,30,322.0,23.0,1.2,9.0,46.0,200.22,115.45
2016,11,24,7,45,427.5,33.5,1.35,10.0,89.5,287.35,229.38
2016,11,24,8,0,533.0,44.0,1.5,11.0,133.0,377.23,309.37
2016,11,24,8,15,599.0,50.5,1.5,11.5,181.5,446.62,369.23
2016,11,24,8,30,665.0,57.0,1.5,12.0,230.0,519.73,429.24
2016,11,24,8,45,700.0,63.0,1.55,12.5,276.0,570.08,469.29
2016,11,24,9,0,735.0,69.0,1.6,13.0,322.0,625.09,510.24
2016,11,24,9,15,763.5,72.5,1.85,14.0,365.5,671.96,543.84
2016,11,24,9,30,792.0,76.0,2.1,15.0,409.0,717.64,575.74
2016,11,24,9,45,807.5,80.0,2.4,16.0,446.5,752.12,599.11
2016,11,24,10,0,823.0,84.0,2.7,17.0,484.0,784.18,620.41
2016,11,24,10,15,837.0,86.5,2.7,17.5,516.0,810.54,636.63
2016,11,24,10,30,851.0,89.0,2.7,18.0,548.0,833.98,650.69
2016,11,24,10,45,856.5,92.0,2.75,18.5,572.0,847.72,658.24
2016,11,24,11,0,862.0,95.0,2.8,19.0,596.0,858.07,663.57
2016,11,24,11,15,868.0,96.0,2.8,19.5,613.0,863.03,664.91
2016,11,24,11,30,874.0,97.0,2.8,20.0,630.0,864.48,664.0
2016,11,24,11,45,882.5,95.0,2.8,20.5,640.0,854.57,655.39
2016,11,24,12,0,891.0,93.0,2.8,21.0,650.0,847.83,649.25
2016,11,24,12,15,891.0,93.0,2.8,21.0,651.0,832.86,638.75
2016,11,24,12,30,891.0,93.0,2.8,21.0,652.0,814.54,626.08
2016,11,24,12,45,886.0,93.5,2.85,21.5,643.5,789.66,608.03
2016,11,24,13,0,881.0,94.0,2.9,22.0,635.0,761.83,587.98
2016,11,24,13,15,875.0,93.5,2.9,22.0,619.5,733.27,568.27
2016,11,24,13,30,869.0,93.0,2.9,22.0,604.0,697.79,542.92
2016,11,24,13,45,857.0,92.0,2.9,22.0,579.5,655.55,511.27
2016,11,24,14,0,845.0,91.0,2.9,22.0,555.0,611.6,477.73
2016,11,24,14,15,831.0,89.0,2.85,22.0,524.5,564.04,440.56
2016,11,24,14,30,817.0,87.0,2.8,22.0,494.0,515.48,401.73
2016,11,24,14,45,795.5,85.0,2.75,22.0,456.5,462.69,358.67
2016,11,24,15,0,774.0,83.0,2.7,22.0,419.0,410.18,314.7
2016,11,24,15,15,746.0,79.0,2.45,21.5,376.5,353.89,267.08
2016,11,24,15,30,718.0,75.0,2.2,21.0,334.0,298.08,218.84
2016,11,24,15,45,674.0,70.5,1.95,21.0,288.0,240.55,168.86
2016,11,24,16,0,630.0,66.0,1.7,21.0,242.0,187.06,122.82
2016,11,24,16,15,567.5,59.0,1.5,20.0,194.5,133.03,79.71
2016,11,24,16,30,505.0,52.0,1.3,19.0,147.0,85.9,46.39
2016,11,24,16,45,397.0,42.0,1.15,18.5,102.5,42.23,23.41
2016,11,24,17,0,289.0,32.0,1.0,18.0,58.0,26.24,15.22
2016,11,24,17,15,144.5,16.0,1.0,17.5,29.0,15.25,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,2.5,1.1,14.5,2.5,2.38,0.0
2016,11,25,7,30,0.0,5.0,1.4,15.0,5.0,4.62,0.0
2016,11,25,7,45,0.0,11.0,1.75,15.5,11.0,10.18,2.65
2016,11,25,8,0,0.0,17.0,2.1,16.0,17.0,15.75,7.57
2016,11,25,8,15,0.0,23.5,2.35,16.0,23.5,21.79,12.85
2016,11,25,8,30,0.0,30.0,2.6,16.0,30.0,27.83,18.09
2016,11,25,8,45,0.0,36.0,2.85,16.5,36.0,33.42,22.82
2016,11,25,9,0,0.0,42.0,3.1,17.0,42.0,39.0,27.48
2016,11,25,9,15,0.0,28.0,3.2,17.0,28.0,25.98,16.41
2016,11,25,9,30,0.0,14.0,3.3,17.0,14.0,12.98,5.36
2016,11,25,9,45,0.0,51.5,3.45,17.0,51.5,47.87,34.73
2016,11,25,10,0,0.0,89.0,3.6,17.0,89.0,83.2,64.08
2016,11,25,10,15,0.0,87.0,3.65,17.0,87.0,81.07,62.14
2016,11,25,10,30,0.0,85.0,3.7,17.0,85.0,79.18,60.45
2016,11,25,10,45,3.0,136.5,3.8,17.0,138.0,132.69,104.44
2016,11,25,11,0,6.0,188.0,3.9,17.0,191.0,187.9,149.13
2016,11,25,11,15,3.0,112.5,3.9,17.0,114.0,108.28,84.11
2016,11,25,11,30,0.0,37.0,3.9,17.0,37.0,34.41,23.05
2016,11,25,11,45,0.0,32.0,3.9,17.0,32.0,29.76,19.18
2016,11,25,12,0,0.0,27.0,3.9,17.0,27.0,25.11,15.3
2016,11,25,12,15,0.0,65.0,3.85,17.0,65.0,60.53,44.69
2016,11,25,12,30,0.0,103.0,3.8,17.0,103.0,96.28,74.09
2016,11,25,12,45,6.0,158.0,3.75,17.0,162.0,154.26,121.53
2016,11,25,13,0,12.0,213.0,3.7,17.0,221.0,212.91,168.85
2016,11,25,13,15,6.0,178.0,3.65,17.0,182.0,173.2,136.77
2016,11,25,13,30,0.0,143.0,3.6,17.0,143.0,134.62,105.53
2016,11,25,13,45,0.0,127.5,3.55,17.0,127.5,119.6,93.45
2016,11,25,14,0,0.0,112.0,3.5,17.0,112.0,104.74,81.43
2016,11,25,14,15,0.0,109.5,3.45,17.0,109.5,102.32,79.61
2016,11,25,14,30,0.0,107.0,3.4,17.0,107.0,99.91,77.79
2016,11,25,14,45,0.0,112.5,3.35,17.0,112.5,105.04,82.22
2016,11,25,15,0,0.0,118.0,3.3,17.0,118.0,110.09,86.59
2016,11,25,15,15,0.0,105.5,3.15,16.5,105.5,98.21,77.07
2016,11,25,15,30,0.0,93.0,3.0,16.0,93.0,86.41,67.51
2016,11,25,15,45,0.0,79.5,2.95,16.0,79.5,73.76,56.98
2016,11,25,16,0,0.0,66.0,2.9,16.0,66.0,61.2,46.39
2016,11,25,16,15,0.0,52.5,2.7,15.5,52.5,48.74,35.8
2016,11,25,16,30,0.0,39.0,2.5,15.0,39.0,36.23,25.01
2016,11,25,16,45,0.0,26.5,2.35,14.5,26.5,24.59,14.85
2016,11,25,17,0,0.0,14.0,2.2,14.0,14.0,12.97,4.79
2016,11,25,17,15,0.0,7.0,2.1,13.5,7.0,6.67,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,55.5,13.0,2.05,9.0,16.5,35.36,0.0
2016,11,26,7,30,111.0,26.0,2.2,9.0,33.0,95.92,42.71
2016,11,26,7,45,210.0,43.0,2.4,9.5,71.5,186.98,148.49
2016,11,26,8,0,309.0,60.0,2.6,10.0,110.0,269.81,223.37
2016,11,26,8,15,378.5,72.5,2.55,10.5,154.5,337.49,283.02
2016,11,26,8,30,448.0,85.0,2.5,11.0,199.0,410.18,344.72
2016,11,26,8,45,498.5,93.5,2.45,12.0,243.5,469.13,392.4
2016,11,26,9,0,549.0,102.0,2.4,13.0,288.0,533.74,442.46
2016,11,26,9,15,583.5,108.5,2.35,13.5,329.5,583.23,479.74
2016,11,26,9,30,618.0,115.0,2.3,14.0,371.0,632.3,515.59
2016,11,26,9,45,488.5,152.0,2.25,15.0,366.5,582.56,472.06
2016,11,26,10,0,359.0,189.0,2.2,16.0,362.0,516.63,416.78
2016,11,26,10,15,534.0,159.5,2.15,16.5,435.5,642.62,513.87
2016,11,26,10,30,709.0,130.0,2.1,17.0,509.0,765.15,601.4
2016,11,26,10,45,724.0,131.5,2.05,17.5,534.0,783.76,610.98
2016,11,26,11,0,739.0,133.0,2.0,18.0,559.0,799.55,619.51
2016,11,26,11,15,477.5,208.0,1.95,18.0,486.5,655.56,511.93
2016,11,26,11,30,216.0,283.0,1.9,18.0,414.0,491.28,384.84
2016,11,26,11,45,495.5,207.5,1.85,18.5,513.5,659.81,515.42
2016,11,26,12,0,775.0,132.0,1.8,19.0,613.0,803.64,617.55
2016,11,26,12,15,597.5,192.0,1.75,19.0,563.0,706.71,545.54
2016,11,26,12,30,420.0,252.0,1.7,19.0,513.0,606.83,470.21
2016,11,26,12,45,210.0,199.0,1.65,19.5,329.5,376.6,296.32
2016,11,26,13,0,0.0,146.0,1.6,20.0,146.0,137.79,105.87
2016,11,26,13,15,0.0,146.0,1.55,20.0,146.0,137.67,106.38
2016,11,26,13,30,0.0,146.0,1.5,20.0,146.0,137.55,106.39
2016,11,26,13,45,3.5,165.0,1.5,20.0,167.5,158.08,123.02
2016,11,26,14,0,7.0,184.0,1.5,20.0,189.0,178.31,139.29
2016,11,26,14,15,3.5,170.0,1.5,20.0,172.5,162.21,126.59
2016,11,26,14,30,0.0,156.0,1.5,20.0,156.0,146.55,114.31
2016,11,26,14,45,9.5,159.0,1.5,20.0,163.0,153.54,120.26
2016,11,26,15,0,19.0,162.0,1.5,20.0,170.0,159.44,125.15
2016,11,26,15,15,14.5,146.5,1.45,19.5,152.0,141.72,111.24
2016,11,26,15,30,10.0,131.0,1.4,19.0,134.0,124.56,97.69
2016,11,26,15,45,5.0,113.5,1.4,19.0,115.0,106.02,82.71
2016,11,26,16,0,0.0,96.0,1.4,19.0,96.0,88.16,68.15
2016,11,26,16,15,0.0,76.5,1.25,18.5,76.5,69.98,53.01
2016,11,26,16,30,0.0,57.0,1.1,18.0,57.0,52.04,37.82
2016,11,26,16,45,0.0,39.0,0.95,17.5,39.0,35.7,23.75
2016,11,26,17,0,0.0,21.0,0.8,17.0,21.0,19.49,9.83
2016,11,26,17,15,0.0,10.5,0.85,16.5,10.5,10.01,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,97.5,11.5,3.3,12.0,17.5,51.12,0.0
2016,11,27,7,30,195.0,23.0,3.5,12.0,35.0,136.27,52.15
2016,11,27,7,45,307.5,36.0,3.75,12.5,75.0,226.3,178.0
2016,11,27,8,0,420.0,49.0,4.0,13.0,115.0,316.82,260.27
2016,11,27,8,15,491.5,57.0,4.3,13.5,161.0,386.75,322.51
2016,11,27,8,30,563.0,65.0,4.6,14.0,207.0,460.82,386.21
2016,11,27,8,45,281.5,89.0,4.9,15.0,160.0,317.22,266.0
2016,11,27,9,0,0.0,113.0,5.2,16.0,113.0,113.22,89.98
2016,11,27,9,15,2.5,128.5,5.4,16.5,129.5,130.29,104.14
2016,11,27,9,30,5.0,144.0,5.6,17.0,146.0,147.53,118.07
2016,11,27,9,45,7.0,156.0,5.85,18.0,159.5,160.55,128.12
2016,11,27,10,0,9.0,168.0,6.1,19.0,173.0,173.74,138.17
2016,11,27,10,15,11.5,180.0,6.2,19.0,186.0,187.45,149.09
2016,11,27,10,30,14.0,192.0,6.3,19.0,199.0,201.24,160.04
2016,11,27,10,45,7.0,175.5,6.45,19.5,179.0,176.6,139.33
2016,11,27,11,0,0.0,159.0,6.6,20.0,159.0,152.82,119.42
2016,11,27,11,15,7.5,187.5,6.65,20.5,192.0,188.04,147.67
2016,11,27,11,30,15.0,216.0,6.7,21.0,225.0,223.35,175.65
2016,11,27,11,45,11.5,208.5,6.75,21.5,215.5,211.72,165.79
2016,11,27,12,0,8.0,201.0,6.8,22.0,206.0,200.4,156.29
2016,11,27,12,15,7.0,197.5,6.8,22.0,202.0,195.43,152.27
2016,11,27,12,30,6.0,194.0,6.8,22.0,198.0,190.56,148.37
2016,11,27,12,45,9.0,202.5,6.8,22.5,208.5,200.9,156.42
2016,11,27,13,0,12.0,211.0,6.8,23.0,219.0,211.03,164.27
2016,11,27,13,15,29.0,229.0,6.75,23.0,246.5,247.8,193.84
2016,11,27,13,30,46.0,247.0,6.7,23.0,274.0,275.96,216.44
2016,11,27,13,45,60.5,244.5,6.65,23.0,278.5,279.74,219.8
2016,11,27,14,0,75.0,242.0,6.6,23.0,283.0,282.25,222.12
2016,11,27,14,15,96.0,231.5,6.5,23.0,281.0,278.88,219.79
2016,11,27,14,30,117.0,221.0,6.4,23.0,279.0,277.9,219.09
2016,11,27,14,45,115.5,204.0,6.3,23.0,258.0,252.9,199.05
2016,11,27,15,0,114.0,187.0,6.2,23.0,237.0,228.05,178.93
2016,11,27,15,15,107.0,169.0,6.0,22.5,212.0,200.44,156.69
2016,11,27,15,30,100.0,151.0,5.8,22.0,187.0,173.62,134.83
2016,11,27,15,45,294.0,117.0,5.6,22.0,202.0,185.33,137.47
2016,11,27,16,0,488.0,83.0,5.4,22.0,217.0,176.14,120.1
2016,11,27,16,15,423.0,73.0,5.05,21.5,173.0,125.51,79.68
2016,11,27,16,30,358.0,63.0,4.7,21.0,129.0,83.75,49.71
2016,11,27,16,45,258.0,48.5,4.4,21.0,88.5,44.73,26.73
2016,11,27,17,0,158.0,34.0,4.1,21.0,48.0,26.71,15.11
2016,11,27,17,15,79.0,17.0,4.0,20.5,24.0,16.2,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,15,10.0,10.5,5.1,19.0,11.0,14.11,0.0
2016,11,28,7,30,20.0,21.0,5.1,19.0,22.0,33.16,5.16
2016,11,28,7,45,67.5,40.0,5.1,19.0,49.5,91.73,67.28
2016,11,28,8,0,115.0,59.0,5.1,19.0,77.0,142.19,112.26
2016,11,28,8,15,137.5,79.5,5.2,19.5,108.5,183.53,148.26
2016,11,28,8,30,160.0,100.0,5.3,20.0,140.0,225.87,184.32
2016,11,28,8,45,177.5,119.5,5.45,20.5,172.0,264.46,216.4
2016,11,28,9,0,195.0,139.0,5.6,21.0,204.0,303.65,248.19
2016,11,28,9,15,207.5,156.0,5.85,21.0,233.5,336.27,274.56
2016,11,28,9,30,220.0,173.0,6.1,21.0,263.0,368.94,300.6
2016,11,28,9,45,535.5,125.0,6.35,21.5,371.5,584.96,476.53
2016,11,28,10,0,851.0,77.0,6.6,22.0,480.0,791.64,633.39
2016,11,28,10,15,868.0,78.5,6.7,22.0,513.5,819.8,652.63
2016,11,28,10,30,885.0,80.0,6.8,22.0,547.0,838.16,665.29
2016,11,28,10,45,902.5,79.5,6.95,22.5,575.5,858.32,678.26
2016,11,28,11,0,920.0,79.0,7.1,23.0,604.0,875.24,688.88
2016,11,28,11,15,927.5,80.0,6.95,23.0,622.5,882.05,692.39
2016,11,28,11,30,935.0,81.0,6.8,23.0,641.0,885.21,693.4
2016,11,28,11,45,944.5,79.5,6.65,23.0,652.5,883.38,690.93
2016,11,28,12,0,954.0,78.0,6.5,23.0,664.0,877.76,685.9
2016,11,28,12,15,954.5,78.0,6.45,23.0,665.5,862.77,674.67
2016,11,28,12,30,955.0,78.0,6.4,23.0,667.0,844.2,661.01
2016,11,28,12,45,727.0,149.0,6.35,23.0,594.5,733.29,578.92
2016,11,28,13,0,499.0,220.0,6.3,23.0,522.0,614.01,484.75
2016,11,28,13,15,721.0,147.0,6.25,23.0,571.5,681.24,539.47
2016,11,28,13,30,943.0,74.0,6.2,23.0,621.0,721.75,572.14
2016,11,28,13,45,934.0,73.0,6.2,23.0,597.0,679.93,539.54
2016,11,28,14,0,925.0,72.0,6.2,23.0,573.0,635.95,504.65
2016,11,28,14,15,912.0,70.5,6.05,22.5,541.5,587.27,465.99
2016,11,28,14,30,899.0,69.0,5.9,22.0,510.0,537.25,425.28
2016,11,28,14,45,880.0,67.5,5.75,22.0,472.0,483.37,379.7
2016,11,28,15,0,861.0,66.0,5.6,22.0,434.0,429.25,332.86
2016,11,28,15,15,835.0,63.0,5.2,21.5,391.0,370.84,281.99
2016,11,28,15,30,809.0,60.0,4.8,21.0,348.0,313.5,231.03
2016,11,28,15,45,769.5,56.5,4.4,21.0,300.5,253.73,177.69
2016,11,28,16,0,730.0,53.0,4.0,21.0,253.0,197.3,127.93
2016,11,28,16,15,668.5,48.0,3.45,20.0,203.5,140.01,81.3
2016,11,28,16,30,607.0,43.0,2.9,19.0,154.0,89.35,45.12
2016,11,28,16,45,498.0,35.0,2.4,18.0,107.5,41.65,20.71
2016,11,28,17,0,389.0,27.0,1.9,17.0,61.0,21.57,11.35
2016,11,28,17,15,194.5,13.5,1.8,16.0,30.5,12.87,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
