Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,110.0,10.5,2.5,10.0,16.5,54.89,0.0
2016,11,29,7,30,220.0,21.0,2.9,11.0,33.0,142.92,27.09
2016,11,29,7,45,348.0,32.0,3.3,12.0,74.5,241.2,187.93
2016,11,29,8,0,476.0,43.0,3.7,13.0,116.0,339.02,277.42
2016,11,29,8,15,551.5,50.5,3.6,13.5,163.5,412.22,342.07
2016,11,29,8,30,627.0,58.0,3.5,14.0,211.0,490.05,407.77
2016,11,29,8,45,349.5,96.0,3.45,14.5,184.5,370.43,309.05
2016,11,29,9,0,72.0,134.0,3.4,15.0,158.0,200.03,164.24
2016,11,29,9,15,88.5,154.0,3.35,16.0,187.5,235.42,193.26
2016,11,29,9,30,105.0,174.0,3.3,17.0,217.0,283.25,231.13
2016,11,29,9,45,162.0,190.5,3.25,18.0,263.5,347.05,281.96
2016,11,29,10,0,219.0,207.0,3.2,19.0,310.0,412.71,332.8
2016,11,29,10,15,530.0,149.0,3.25,19.5,421.5,624.24,500.01
2016,11,29,10,30,841.0,91.0,3.3,20.0,533.0,820.51,642.0
2016,11,29,10,45,848.5,94.0,3.4,21.0,558.0,836.12,648.61
2016,11,29,11,0,856.0,97.0,3.5,22.0,583.0,848.43,654.29
2016,11,29,11,15,863.5,98.0,3.2,22.0,601.0,854.99,656.3
2016,11,29,11,30,871.0,99.0,2.9,22.0,619.0,858.07,655.87
2016,11,29,11,45,890.5,93.5,2.65,22.5,632.0,853.67,649.33
2016,11,29,12,0,910.0,88.0,2.4,23.0,645.0,852.24,644.95
2016,11,29,12,15,910.5,88.0,2.35,23.0,646.5,837.91,634.6
2016,11,29,12,30,911.0,88.0,2.3,23.0,648.0,820.15,622.15
2016,11,29,12,45,911.0,87.0,2.25,23.5,641.5,797.54,605.31
2016,11,29,13,0,911.0,86.0,2.2,24.0,635.0,771.69,586.39
2016,11,29,13,15,905.5,85.0,2.25,24.0,619.5,738.82,564.45
2016,11,29,13,30,900.0,84.0,2.3,24.0,604.0,703.27,540.28
2016,11,29,13,45,894.0,82.0,2.4,24.0,581.5,663.84,511.74
2016,11,29,14,0,888.0,80.0,2.5,24.0,559.0,622.16,480.78
2016,11,29,14,15,875.0,78.0,2.55,23.5,528.5,574.52,445.19
2016,11,29,14,30,862.0,76.0,2.6,23.0,498.0,526.77,408.29
2016,11,29,14,45,848.0,72.5,2.7,23.0,462.0,474.4,366.04
2016,11,29,15,0,834.0,69.0,2.8,23.0,426.0,421.47,321.98
2016,11,29,15,15,807.5,66.0,2.55,22.5,383.5,364.2,273.41
2016,11,29,15,30,781.0,63.0,2.3,22.0,341.0,308.22,224.78
2016,11,29,15,45,743.5,59.0,2.05,21.5,294.5,250.03,174.12
2016,11,29,16,0,706.0,55.0,1.8,21.0,248.0,195.0,126.41
2016,11,29,16,15,644.0,49.5,1.7,20.0,199.5,138.54,80.92
2016,11,29,16,30,582.0,44.0,1.6,19.0,151.0,88.8,45.47
2016,11,29,16,45,474.0,35.5,1.5,18.0,105.0,39.9,19.41
2016,11,29,17,0,366.0,27.0,1.4,17.0,59.0,21.57,11.33
2016,11,29,17,15,183.0,13.5,1.45,16.5,29.5,12.87,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,152.0,9.5,3.95,6.5,17.5,70.79,0.0
2016,11,30,7,30,304.0,19.0,4.0,7.0,35.0,177.67,12.4
2016,11,30,7,45,441.5,27.5,4.1,7.5,79.0,275.71,217.51
2016,11,30,8,0,579.0,36.0,4.2,8.0,123.0,380.2,316.68
2016,11,30,8,15,650.5,41.5,4.4,8.5,172.5,453.26,383.61
2016,11,30,8,30,722.0,47.0,4.6,9.0,222.0,530.12,450.99
2016,11,30,8,45,771.0,50.0,4.85,10.0,271.5,592.13,503.09
2016,11,30,9,0,820.0,53.0,5.1,11.0,321.0,655.06,552.26
2016,11,30,9,15,850.0,56.0,5.0,11.5,367.0,698.39,584.07
2016,11,30,9,30,880.0,59.0,4.9,12.0,413.0,746.49,618.63
2016,11,30,9,45,904.0,60.0,4.8,12.5,454.0,785.79,645.48
2016,11,30,10,0,928.0,61.0,4.7,13.0,495.0,822.92,670.12
2016,11,30,10,15,943.0,62.5,4.5,13.5,529.5,850.83,686.75
2016,11,30,10,30,958.0,64.0,4.3,14.0,564.0,875.62,700.73
2016,11,30,10,45,970.0,64.0,4.1,14.5,591.5,892.68,709.3
2016,11,30,11,0,982.0,64.0,3.9,15.0,619.0,906.17,715.47
2016,11,30,11,15,988.5,64.5,3.75,15.0,637.5,911.92,717.76
2016,11,30,11,30,995.0,65.0,3.6,15.0,656.0,913.81,717.47
2016,11,30,11,45,999.5,65.0,3.5,15.5,666.5,909.51,711.92
2016,11,30,12,0,1004.0,65.0,3.4,16.0,677.0,901.28,703.84
2016,11,30,12,15,1004.5,65.0,3.35,16.0,679.0,885.92,692.53
2016,11,30,12,30,1005.0,65.0,3.3,16.0,681.0,866.78,678.74
2016,11,30,12,45,1003.5,64.5,3.25,16.5,673.5,841.84,659.7
2016,11,30,13,0,1002.0,64.0,3.2,17.0,666.0,813.4,638.32
2016,11,30,13,15,997.5,63.5,3.15,17.0,650.5,779.47,614.24
2016,11,30,13,30,993.0,63.0,3.1,17.0,635.0,742.49,587.91
2016,11,30,13,45,985.0,62.0,3.1,17.0,611.0,699.87,556.21
2016,11,30,14,0,977.0,61.0,3.1,17.0,587.0,654.85,521.17
2016,11,30,14,15,965.5,60.0,3.1,17.0,556.0,605.71,482.1
2016,11,30,14,30,954.0,59.0,3.1,17.0,525.0,554.95,440.69
2016,11,30,14,45,934.5,58.5,3.1,17.0,486.5,499.63,394.53
2016,11,30,15,0,915.0,58.0,3.1,17.0,448.0,443.98,346.73
2016,11,30,15,15,891.0,55.5,2.9,16.5,404.0,384.61,295.0
2016,11,30,15,30,867.0,53.0,2.7,16.0,360.0,326.04,242.63
2016,11,30,15,45,831.5,50.0,2.5,15.5,312.0,265.13,187.92
2016,11,30,16,0,796.0,47.0,2.3,15.0,264.0,205.68,134.8
2016,11,30,16,15,740.0,42.5,2.0,14.0,213.5,145.96,84.85
2016,11,30,16,30,684.0,38.0,1.7,13.0,163.0,92.09,45.25
2016,11,30,16,45,583.5,31.0,1.4,12.0,114.5,40.88,18.64
2016,11,30,17,0,483.0,24.0,1.1,11.0,66.0,20.56,10.87
2016,11,30,17,15,241.5,12.0,1.1,10.5,33.0,11.44,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,141.0,9.0,1.3,4.0,16.0,65.59,0.0
2016,12,1,7,30,282.0,18.0,1.5,5.0,32.0,165.24,0.0
2016,12,1,7,45,405.5,28.5,1.7,6.0,74.5,264.45,206.6
2016,12,1,8,0,529.0,39.0,1.9,7.0,117.0,360.97,298.46
2016,12,1,8,15,601.5,45.5,1.95,7.5,165.5,427.66,358.92
2016,12,1,8,30,674.0,52.0,2.0,8.0,214.0,504.55,424.64
2016,12,1,8,45,715.5,57.5,2.1,8.5,261.0,563.13,473.14
2016,12,1,9,0,757.0,63.0,2.2,9.0,308.0,622.23,519.41
2016,12,1,9,15,786.5,66.5,2.45,10.0,352.0,670.26,554.76
2016,12,1,9,30,816.0,70.0,2.7,11.0,396.0,717.16,588.35
2016,12,1,9,45,835.5,73.0,2.95,12.0,435.0,754.21,613.76
2016,12,1,10,0,855.0,76.0,3.2,13.0,474.0,788.99,637.09
2016,12,1,10,15,869.5,78.0,3.35,13.5,506.5,815.92,654.99
2016,12,1,10,30,884.0,80.0,3.5,14.0,539.0,839.9,670.7
2016,12,1,10,45,893.5,81.5,3.65,15.0,564.5,849.09,674.38
2016,12,1,11,0,903.0,83.0,3.8,16.0,590.0,861.82,680.81
2016,12,1,11,15,909.0,83.5,3.75,16.0,608.0,866.96,683.33
2016,12,1,11,30,915.0,84.0,3.7,16.0,626.0,868.55,683.5
2016,12,1,11,45,920.0,84.0,3.65,16.5,636.0,865.11,678.99
2016,12,1,12,0,925.0,84.0,3.6,17.0,646.0,858.05,672.1
2016,12,1,12,15,925.5,84.0,3.6,17.0,647.5,843.75,661.75
2016,12,1,12,30,926.0,84.0,3.6,17.0,649.0,825.97,649.08
2016,12,1,12,45,923.5,83.5,3.6,17.5,642.0,801.93,630.81
2016,12,1,13,0,921.0,83.0,3.6,18.0,635.0,774.73,610.38
2016,12,1,13,15,915.0,82.5,3.6,18.0,619.5,742.01,587.11
2016,12,1,13,30,909.0,82.0,3.6,18.0,604.0,706.61,561.63
2016,12,1,13,45,899.5,81.0,3.6,18.5,580.5,665.94,529.29
2016,12,1,14,0,890.0,80.0,3.6,19.0,557.0,623.23,494.89
2016,12,1,14,15,877.0,78.0,3.6,18.5,527.0,575.72,457.95
2016,12,1,14,30,864.0,76.0,3.6,18.0,497.0,528.1,419.78
2016,12,1,14,45,846.0,74.0,3.6,18.0,460.0,475.53,375.84
2016,12,1,15,0,828.0,72.0,3.6,18.0,423.0,422.73,330.52
2016,12,1,15,15,801.5,68.5,3.3,17.5,381.0,365.38,280.74
2016,12,1,15,30,775.0,65.0,3.0,17.0,339.0,309.31,230.93
2016,12,1,15,45,736.5,61.0,2.75,17.0,292.5,251.27,178.98
2016,12,1,16,0,698.0,57.0,2.5,17.0,246.0,196.5,130.31
2016,12,1,16,15,637.0,51.0,2.2,15.5,198.0,140.18,84.13
2016,12,1,16,30,576.0,45.0,1.9,14.0,150.0,88.52,46.23
2016,12,1,16,45,470.5,36.5,1.6,13.0,104.5,41.83,20.99
2016,12,1,17,0,365.0,28.0,1.3,12.0,59.0,22.55,12.38
2016,12,1,17,15,182.5,14.0,1.3,11.5,29.5,13.34,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.5,2.4,8.0,8.5,8.1,0.0
2016,12,2,7,30,0.0,17.0,2.6,8.0,17.0,16.76,0.0
2016,12,2,7,45,48.5,36.0,2.85,8.5,43.0,77.35,56.46
2016,12,2,8,0,97.0,55.0,3.1,9.0,69.0,127.35,103.09
2016,12,2,8,15,123.0,75.0,3.15,9.5,100.0,169.12,140.73
2016,12,2,8,30,149.0,95.0,3.2,10.0,131.0,212.25,178.73
2016,12,2,8,45,172.5,112.5,3.25,10.5,162.0,251.5,212.59
2016,12,2,9,0,196.0,130.0,3.3,11.0,193.0,303.39,255.89
2016,12,2,9,15,205.0,148.5,3.3,11.5,222.5,324.23,272.59
2016,12,2,9,30,214.0,167.0,3.3,12.0,252.0,356.23,297.86
2016,12,2,9,45,297.5,172.5,3.35,12.5,303.0,441.68,367.28
2016,12,2,10,0,381.0,178.0,3.4,13.0,354.0,517.75,427.51
2016,12,2,10,15,302.0,205.0,3.45,13.5,351.0,490.27,401.97
2016,12,2,10,30,223.0,232.0,3.5,14.0,348.0,445.82,363.77
2016,12,2,10,45,207.5,246.0,3.6,15.0,357.5,448.64,363.78
2016,12,2,11,0,192.0,260.0,3.7,16.0,367.0,450.36,362.75
2016,12,2,11,15,96.0,186.0,3.75,16.0,239.5,281.89,227.9
2016,12,2,11,30,0.0,112.0,3.8,16.0,112.0,105.24,81.73
2016,12,2,11,45,3.0,152.0,3.85,16.5,154.0,147.26,116.15
2016,12,2,12,0,6.0,192.0,3.9,17.0,196.0,189.85,150.33
2016,12,2,12,15,3.0,135.5,3.9,16.5,137.5,130.4,102.23
2016,12,2,12,30,0.0,79.0,3.9,16.0,79.0,73.6,55.69
2016,12,2,12,45,0.0,68.5,3.9,16.0,68.5,63.79,47.62
2016,12,2,13,0,0.0,58.0,3.9,16.0,58.0,53.99,39.5
2016,12,2,13,15,0.0,34.5,3.9,16.0,34.5,32.08,21.26
2016,12,2,13,30,0.0,11.0,3.9,16.0,11.0,10.22,2.94
2016,12,2,13,45,0.0,74.5,3.9,16.0,74.5,69.37,52.49
2016,12,2,14,0,0.0,138.0,3.9,16.0,138.0,129.72,102.48
2016,12,2,14,15,0.0,123.0,3.9,15.5,123.0,115.25,90.84
2016,12,2,14,30,0.0,108.0,3.9,15.0,108.0,100.91,79.3
2016,12,2,14,45,0.0,87.5,3.95,15.0,87.5,81.53,63.28
2016,12,2,15,0,0.0,67.0,4.0,15.0,67.0,62.33,47.28
2016,12,2,15,15,0.0,60.0,3.95,14.5,60.0,55.79,41.96
2016,12,2,15,30,0.0,53.0,3.9,14.0,53.0,49.26,36.57
2016,12,2,15,45,0.0,45.5,3.85,14.0,45.5,42.26,30.64
2016,12,2,16,0,0.0,38.0,3.8,14.0,38.0,35.28,24.65
2016,12,2,16,15,0.0,30.5,3.75,13.5,30.5,28.3,18.63
2016,12,2,16,30,0.0,23.0,3.7,13.0,23.0,21.32,12.53
2016,12,2,16,45,0.0,16.0,3.7,13.0,16.0,14.82,6.75
2016,12,2,17,0,0.0,9.0,3.7,13.0,9.0,8.33,0.97
2016,12,2,17,15,0.0,4.5,3.7,12.5,4.5,4.29,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,0.5,4.1,8.0,0.5,0.46,0.0
2016,12,3,8,0,0.0,1.0,4.1,8.0,1.0,0.92,0.0
2016,12,3,8,15,0.0,2.0,4.0,8.0,2.0,1.85,0.0
2016,12,3,8,30,0.0,3.0,3.9,8.0,3.0,2.78,0.0
2016,12,3,8,45,0.0,4.0,3.8,8.0,4.0,3.7,0.0
2016,12,3,9,0,0.0,5.0,3.7,8.0,5.0,4.63,0.0
2016,12,3,9,15,0.0,11.0,3.75,8.0,11.0,10.19,3.3
2016,12,3,9,30,0.0,17.0,3.8,8.0,17.0,15.77,8.17
2016,12,3,9,45,0.0,17.0,3.85,8.0,17.0,15.77,8.14
2016,12,3,10,0,0.0,17.0,3.9,8.0,17.0,15.78,8.12
2016,12,3,10,15,0.0,25.5,4.05,8.0,25.5,23.68,14.96
2016,12,3,10,30,0.0,34.0,4.2,8.0,34.0,31.59,21.77
2016,12,3,10,45,4.5,112.5,4.35,8.5,115.5,109.93,88.93
2016,12,3,11,0,9.0,191.0,4.5,9.0,197.0,194.31,159.55
2016,12,3,11,15,6.0,184.5,4.6,9.0,188.5,184.08,150.6
2016,12,3,11,30,3.0,178.0,4.7,9.0,180.0,174.17,142.1
2016,12,3,11,45,1.5,111.5,4.85,9.0,112.5,105.91,84.72
2016,12,3,12,0,0.0,45.0,5.0,9.0,45.0,41.87,30.26
2016,12,3,12,15,0.0,29.5,4.9,9.0,29.5,27.43,17.91
2016,12,3,12,30,0.0,14.0,4.8,9.0,14.0,13.01,5.53
2016,12,3,12,45,0.0,83.5,4.75,9.0,83.5,77.81,60.93
2016,12,3,13,0,0.0,153.0,4.7,9.0,153.0,144.8,117.46
2016,12,3,13,15,1.5,164.5,4.45,9.0,165.5,157.0,127.71
2016,12,3,13,30,3.0,176.0,4.2,9.0,178.0,169.08,137.91
2016,12,3,13,45,1.5,164.0,3.95,9.0,165.0,156.05,127.08
2016,12,3,14,0,0.0,152.0,3.7,9.0,152.0,143.26,116.51
2016,12,3,14,15,0.0,114.0,3.75,9.0,114.0,106.67,85.83
2016,12,3,14,30,0.0,76.0,3.8,9.0,76.0,70.75,55.4
2016,12,3,14,45,0.0,75.0,3.9,9.0,75.0,69.81,54.75
2016,12,3,15,0,0.0,74.0,4.0,9.0,74.0,68.87,54.07
2016,12,3,15,15,0.0,66.5,3.75,9.0,66.5,61.86,48.15
2016,12,3,15,30,0.0,59.0,3.5,9.0,59.0,54.86,42.19
2016,12,3,15,45,0.0,50.5,3.25,9.0,50.5,46.93,35.35
2016,12,3,16,0,0.0,42.0,3.0,9.0,42.0,39.0,28.44
2016,12,3,16,15,0.0,34.0,2.7,9.0,34.0,31.56,21.86
2016,12,3,16,30,0.0,26.0,2.4,9.0,26.0,24.12,15.21
2016,12,3,16,45,0.0,18.0,2.15,9.0,18.0,16.68,8.52
2016,12,3,17,0,0.0,10.0,1.9,9.0,10.0,9.26,1.83
2016,12,3,17,15,0.0,5.0,1.85,8.5,5.0,4.77,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,2.0,3.3,8.0,2.0,1.91,0.0
2016,12,4,7,30,0.0,4.0,3.4,8.0,4.0,3.7,0.0
2016,12,4,7,45,0.0,12.0,3.5,8.5,12.0,11.11,3.08
2016,12,4,8,0,0.0,20.0,3.6,9.0,20.0,18.54,10.11
2016,12,4,8,15,0.0,29.0,3.75,9.0,29.0,26.91,17.62
2016,12,4,8,30,0.0,38.0,3.9,9.0,38.0,35.28,25.1
2016,12,4,8,45,0.0,47.5,4.1,9.0,47.5,44.13,32.9
2016,12,4,9,0,0.0,57.0,4.3,9.0,57.0,52.99,40.62
2016,12,4,9,15,0.0,61.5,4.55,9.0,61.5,57.19,44.2
2016,12,4,9,30,0.0,66.0,4.8,9.0,66.0,61.39,47.74
2016,12,4,9,45,0.0,57.5,5.1,9.5,57.5,53.46,40.7
2016,12,4,10,0,0.0,49.0,5.4,10.0,49.0,45.55,33.7
2016,12,4,10,15,0.0,29.5,5.25,10.0,29.5,27.4,18.01
2016,12,4,10,30,0.0,10.0,5.1,10.0,10.0,9.28,2.35
2016,12,4,10,45,0.0,81.0,4.95,10.5,81.0,75.44,58.9
2016,12,4,11,0,0.0,152.0,4.8,11.0,152.0,146.01,117.98
2016,12,4,11,15,0.0,110.0,4.6,11.0,110.0,103.4,82.08
2016,12,4,11,30,0.0,68.0,4.4,11.0,68.0,63.31,48.24
2016,12,4,11,45,15.5,155.5,4.2,11.0,165.0,161.14,130.79
2016,12,4,12,0,31.0,243.0,4.0,11.0,262.0,274.73,224.0
2016,12,4,12,15,35.5,248.0,4.15,11.0,269.5,281.9,229.68
2016,12,4,12,30,40.0,253.0,4.3,11.0,277.0,288.79,235.45
2016,12,4,12,45,20.0,200.0,4.45,11.0,212.0,207.09,168.38
2016,12,4,13,0,0.0,147.0,4.6,11.0,147.0,138.94,111.57
2016,12,4,13,15,0.0,128.0,4.8,11.0,128.0,120.33,96.21
2016,12,4,13,30,0.0,109.0,5.0,11.0,109.0,101.99,80.94
2016,12,4,13,45,6.5,150.0,5.2,11.0,153.5,145.62,117.84
2016,12,4,14,0,13.0,191.0,5.4,11.0,198.0,189.12,154.37
2016,12,4,14,15,6.5,119.0,5.3,11.0,122.5,115.07,92.43
2016,12,4,14,30,0.0,47.0,5.2,11.0,47.0,43.69,31.88
2016,12,4,14,45,0.0,40.5,5.15,11.0,40.5,37.63,26.78
2016,12,4,15,0,0.0,34.0,5.1,11.0,34.0,31.57,21.63
2016,12,4,15,15,0.0,30.5,4.85,11.0,30.5,28.31,18.87
2016,12,4,15,30,0.0,27.0,4.6,11.0,27.0,25.05,16.1
2016,12,4,15,45,0.0,23.0,4.35,11.0,23.0,21.33,12.89
2016,12,4,16,0,0.0,19.0,4.1,11.0,19.0,17.61,9.66
2016,12,4,16,15,0.0,15.0,3.85,10.5,15.0,13.89,6.41
2016,12,4,16,30,0.0,11.0,3.6,10.0,11.0,10.18,3.13
2016,12,4,16,45,0.0,7.5,3.4,10.0,7.5,6.94,0.21
2016,12,4,17,0,0.0,4.0,3.2,10.0,4.0,3.7,0.0
2016,12,4,17,15,0.0,2.0,3.15,9.5,2.0,1.91,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.95,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.91,0.0
2016,12,5,7,45,0.0,5.5,2.7,7.5,5.5,5.09,0.0
2016,12,5,8,0,0.0,9.0,2.8,8.0,9.0,8.33,1.44
2016,12,5,8,15,0.0,13.0,2.65,8.0,13.0,12.04,4.81
2016,12,5,8,30,0.0,17.0,2.5,8.0,17.0,15.75,8.16
2016,12,5,8,45,0.0,21.5,2.35,8.5,21.5,19.93,11.85
2016,12,5,9,0,0.0,26.0,2.2,9.0,26.0,24.12,15.49
2016,12,5,9,15,0.0,38.0,2.0,9.0,38.0,35.28,25.22
2016,12,5,9,30,0.0,50.0,1.8,9.0,50.0,46.46,34.87
2016,12,5,9,45,0.0,64.5,1.65,9.0,64.5,60.0,46.46
2016,12,5,10,0,0.0,79.0,1.5,9.0,79.0,73.55,57.96
2016,12,5,10,15,0.0,50.0,1.45,9.0,50.0,46.49,34.6
2016,12,5,10,30,0.0,21.0,1.4,9.0,21.0,19.5,11.27
2016,12,5,10,45,1.5,98.0,1.35,9.5,99.0,93.05,74.15
2016,12,5,11,0,3.0,175.0,1.3,10.0,177.0,172.52,139.96
2016,12,5,11,15,1.5,133.5,1.35,10.0,134.5,128.07,102.76
2016,12,5,11,30,0.0,92.0,1.4,10.0,92.0,85.77,67.34
2016,12,5,11,45,10.0,159.0,1.5,10.0,165.0,160.16,129.75
2016,12,5,12,0,20.0,226.0,1.6,10.0,238.0,236.64,192.23
2016,12,5,12,15,10.0,181.5,1.7,10.0,187.5,181.98,147.17
2016,12,5,12,30,0.0,137.0,1.8,10.0,137.0,129.4,103.61
2016,12,5,12,45,0.0,127.0,1.9,10.5,127.0,119.52,95.36
2016,12,5,13,0,0.0,117.0,2.0,11.0,117.0,109.76,87.13
2016,12,5,13,15,0.0,90.5,2.1,11.0,90.5,84.34,65.94
2016,12,5,13,30,0.0,64.0,2.2,11.0,64.0,59.57,45.15
2016,12,5,13,45,0.0,99.0,2.35,11.0,99.0,92.43,72.98
2016,12,5,14,0,0.0,134.0,2.5,11.0,134.0,125.91,101.16
2016,12,5,14,15,7.5,155.5,2.55,11.0,159.5,150.72,122.1
2016,12,5,14,30,15.0,177.0,2.6,11.0,185.0,174.8,142.34
2016,12,5,14,45,7.5,111.0,2.7,11.0,115.0,107.23,85.96
2016,12,5,15,0,0.0,45.0,2.8,11.0,45.0,41.81,30.44
2016,12,5,15,15,0.0,40.5,2.75,11.0,40.5,37.61,26.93
2016,12,5,15,30,0.0,36.0,2.7,11.0,36.0,33.42,23.37
2016,12,5,15,45,296.5,53.5,2.7,11.0,133.5,131.13,97.62
2016,12,5,16,0,593.0,71.0,2.7,11.0,231.0,190.0,132.66
2016,12,5,16,15,528.5,63.0,2.35,10.5,185.0,136.88,87.87
2016,12,5,16,30,464.0,55.0,2.0,10.0,139.0,90.83,53.04
2016,12,5,16,45,376.0,43.0,1.7,10.0,97.0,47.62,26.85
2016,12,5,17,0,288.0,31.0,1.4,10.0,55.0,25.43,14.85
2016,12,5,17,15,144.0,15.5,1.35,9.5,27.5,14.77,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,104.0,8.0,4.1,6.0,11.5,0.0,0.0
2016,12,6,7,30,208.0,16.0,4.3,6.0,23.0,106.6,0.0
2016,12,6,7,45,359.0,26.0,4.5,6.0,64.0,234.85,173.83
2016,12,6,8,0,510.0,36.0,4.7,6.0,105.0,341.89,284.45
2016,12,6,8,15,588.5,42.5,5.05,6.5,152.5,410.4,349.61
2016,12,6,8,30,667.0,49.0,5.4,7.0,200.0,489.78,421.05
2016,12,6,8,45,719.5,52.5,5.75,7.5,248.0,552.58,476.44
2016,12,6,9,0,772.0,56.0,6.1,8.0,296.0,616.61,530.31
2016,12,6,9,15,803.0,59.5,6.1,8.5,340.5,666.05,568.94
2016,12,6,9,30,834.0,63.0,6.1,9.0,385.0,714.51,605.73
2016,12,6,9,45,855.0,65.0,6.2,9.5,424.5,752.01,633.34
2016,12,6,10,0,876.0,67.0,6.3,10.0,464.0,780.67,653.6
2016,12,6,10,15,485.5,147.5,6.2,10.5,370.0,581.35,489.8
2016,12,6,10,30,95.0,228.0,6.1,11.0,276.0,323.52,268.46
2016,12,6,10,45,62.5,224.0,6.05,11.5,256.0,289.6,239.06
2016,12,6,11,0,30.0,220.0,6.0,12.0,236.0,255.77,209.37
2016,12,6,11,15,21.5,213.5,5.9,12.0,225.5,227.97,185.99
2016,12,6,11,30,13.0,207.0,5.8,12.0,215.0,212.93,173.1
2016,12,6,11,45,21.5,224.0,5.7,12.5,237.0,236.9,192.58
2016,12,6,12,0,30.0,241.0,5.6,13.0,259.0,271.93,220.79
2016,12,6,12,15,15.0,189.5,5.5,13.0,198.5,194.14,156.74
2016,12,6,12,30,0.0,138.0,5.4,13.0,138.0,130.39,103.69
2016,12,6,12,45,0.0,145.0,5.35,13.5,145.0,137.14,109.16
2016,12,6,13,0,0.0,152.0,5.3,14.0,152.0,143.88,114.55
2016,12,6,13,15,0.0,156.5,5.2,14.0,156.5,148.15,118.15
2016,12,6,13,30,0.0,161.0,5.1,14.0,161.0,152.41,121.76
2016,12,6,13,45,0.0,122.0,5.05,14.0,122.0,114.44,90.47
2016,12,6,14,0,0.0,83.0,5.0,14.0,83.0,77.31,59.62
2016,12,6,14,15,0.0,69.5,4.9,13.5,69.5,64.68,49.24
2016,12,6,14,30,0.0,56.0,4.8,13.0,56.0,52.08,38.76
2016,12,6,14,45,0.0,64.5,4.75,13.0,64.5,60.0,45.59
2016,12,6,15,0,0.0,73.0,4.7,13.0,73.0,67.93,52.45
2016,12,6,15,15,0.0,65.5,4.55,12.5,65.5,60.93,46.69
2016,12,6,15,30,0.0,58.0,4.4,12.0,58.0,53.92,40.87
2016,12,6,15,45,277.0,69.5,4.3,12.0,144.0,140.52,105.93
2016,12,6,16,0,554.0,81.0,4.2,12.0,230.0,192.28,135.97
2016,12,6,16,15,488.0,71.5,3.85,11.5,184.5,139.67,91.86
2016,12,6,16,30,422.0,62.0,3.5,11.0,139.0,94.41,57.53
2016,12,6,16,45,310.5,48.5,3.2,10.5,96.0,49.7,29.64
2016,12,6,17,0,199.0,35.0,2.9,10.0,53.0,27.58,16.6
2016,12,6,17,15,99.5,17.5,2.8,9.5,26.5,16.68,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,74.0,7.5,1.15,2.5,10.0,0.0,0.0
2016,12,7,7,30,148.0,15.0,1.4,3.0,20.0,79.01,0.0
2016,12,7,7,45,279.5,28.0,1.65,4.0,57.5,196.62,142.74
2016,12,7,8,0,411.0,41.0,1.9,5.0,95.0,294.04,242.98
2016,12,7,8,15,491.0,49.5,1.85,5.5,140.5,367.31,309.75
2016,12,7,8,30,571.0,58.0,1.8,6.0,186.0,445.71,377.71
2016,12,7,8,45,618.0,64.5,1.75,6.5,231.0,504.72,427.09
2016,12,7,9,0,665.0,71.0,1.7,7.0,276.0,565.06,475.33
2016,12,7,9,15,699.0,75.5,1.65,7.5,319.0,614.43,512.58
2016,12,7,9,30,733.0,80.0,1.6,8.0,362.0,663.33,547.49
2016,12,7,9,45,754.0,84.5,1.6,9.0,400.0,697.19,569.42
2016,12,7,10,0,775.0,89.0,1.6,10.0,438.0,733.56,592.77
2016,12,7,10,15,791.5,91.5,1.55,10.0,470.5,761.77,611.33
2016,12,7,10,30,808.0,94.0,1.5,10.0,503.0,787.35,627.85
2016,12,7,10,45,409.5,143.5,1.5,10.5,351.0,520.54,424.35
2016,12,7,11,0,11.0,193.0,1.5,11.0,199.0,198.45,159.62
2016,12,7,11,15,51.0,229.5,1.5,11.5,258.5,282.32,229.23
2016,12,7,11,30,91.0,266.0,1.5,12.0,318.0,355.55,287.03
2016,12,7,11,45,66.0,258.5,1.5,12.5,297.0,323.52,259.99
2016,12,7,12,0,41.0,251.0,1.5,13.0,276.0,292.18,234.07
2016,12,7,12,15,40.5,252.0,1.5,13.0,277.0,290.68,232.92
2016,12,7,12,30,40.0,253.0,1.5,13.0,278.0,289.16,231.65
2016,12,7,12,45,73.0,265.5,1.55,13.5,309.0,325.54,260.8
2016,12,7,13,0,106.0,278.0,1.6,14.0,340.0,360.01,287.84
2016,12,7,13,15,107.5,270.0,1.55,14.0,332.0,347.84,278.18
2016,12,7,13,30,109.0,262.0,1.5,14.0,324.0,335.46,268.59
2016,12,7,13,45,76.0,241.5,1.5,14.5,284.0,287.75,230.25
2016,12,7,14,0,43.0,221.0,1.5,15.0,244.0,242.77,194.0
2016,12,7,14,15,76.0,218.0,1.35,15.0,255.5,255.33,204.6
2016,12,7,14,30,109.0,215.0,1.2,15.0,267.0,264.86,212.15
2016,12,7,14,45,102.5,200.5,1.05,15.0,247.0,241.17,192.85
2016,12,7,15,0,96.0,186.0,0.9,15.0,227.0,218.06,174.02
2016,12,7,15,15,372.5,137.0,0.75,14.5,271.0,275.09,215.74
2016,12,7,15,30,649.0,88.0,0.6,14.0,315.0,295.4,222.57
2016,12,7,15,45,607.0,81.5,0.45,14.0,271.0,240.55,174.33
2016,12,7,16,0,565.0,75.0,0.3,14.0,227.0,189.55,130.09
2016,12,7,16,15,500.5,66.5,0.45,13.0,182.0,137.46,88.16
2016,12,7,16,30,436.0,58.0,0.6,12.0,137.0,92.47,54.82
2016,12,7,16,45,336.0,45.5,0.8,11.5,95.0,49.89,28.93
2016,12,7,17,0,236.0,33.0,1.0,11.0,53.0,25.95,15.29
2016,12,7,17,15,118.0,16.5,1.2,10.5,26.5,15.73,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,5.72,0.0
2016,12,8,7,45,0.0,20.5,6.95,2.0,20.5,19.03,8.63
2016,12,8,8,0,0.0,35.0,7.1,2.0,35.0,33.94,23.63
2016,12,8,8,15,0.0,53.0,7.2,2.0,53.0,53.13,41.16
2016,12,8,8,30,0.0,71.0,7.3,2.0,71.0,71.81,58.16
2016,12,8,8,45,1.0,89.5,7.45,2.5,90.0,91.47,75.73
2016,12,8,9,0,2.0,108.0,7.6,3.0,109.0,111.03,92.94
2016,12,8,9,15,1.0,99.0,7.6,3.0,99.5,97.28,80.72
2016,12,8,9,30,0.0,90.0,7.6,3.0,90.0,85.56,70.22
2016,12,8,9,45,0.0,100.5,7.6,3.5,100.5,95.82,78.94
2016,12,8,10,0,0.0,111.0,7.6,4.0,111.0,106.09,87.56
2016,12,8,10,15,0.0,112.0,7.55,4.0,112.0,106.53,87.74
2016,12,8,10,30,0.0,113.0,7.5,4.0,113.0,107.12,88.07
2016,12,8,10,45,2.0,145.5,7.45,4.0,146.5,141.7,117.88
2016,12,8,11,0,4.0,178.0,7.4,4.0,180.0,176.73,147.82
2016,12,8,11,15,41.0,219.5,7.3,4.0,243.0,262.6,222.12
2016,12,8,11,30,78.0,261.0,7.2,4.0,306.0,339.08,287.32
2016,12,8,11,45,52.5,248.0,7.1,4.0,279.0,300.55,253.72
2016,12,8,12,0,27.0,235.0,7.0,4.0,252.0,252.01,211.78
2016,12,8,12,15,21.5,227.0,6.9,4.0,240.5,238.05,199.74
2016,12,8,12,30,16.0,219.0,6.8,4.0,229.0,224.46,188.01
2016,12,8,12,45,20.5,224.5,6.75,4.0,237.5,232.62,195.09
2016,12,8,13,0,25.0,230.0,6.7,4.0,246.0,240.5,201.92
2016,12,8,13,15,33.5,233.5,6.6,3.5,253.5,256.86,216.42
2016,12,8,13,30,42.0,237.0,6.5,3.0,261.0,264.1,223.22
2016,12,8,13,45,85.5,239.5,6.45,3.0,286.0,291.86,247.81
2016,12,8,14,0,129.0,242.0,6.4,3.0,311.0,322.22,274.16
2016,12,8,14,15,87.5,220.5,6.35,3.0,266.5,264.43,224.54
2016,12,8,14,30,46.0,199.0,6.3,3.0,222.0,216.52,183.3
2016,12,8,14,45,72.0,190.0,6.25,3.0,222.5,216.65,183.62
2016,12,8,15,0,98.0,181.0,6.2,3.0,223.0,214.2,181.23
2016,12,8,15,15,92.0,164.5,6.0,3.0,200.5,189.94,159.89
2016,12,8,15,30,86.0,148.0,5.8,3.0,178.0,166.32,138.95
2016,12,8,15,45,80.5,128.5,5.65,3.0,153.5,140.74,116.16
2016,12,8,16,0,75.0,109.0,5.5,3.0,129.0,115.92,93.92
2016,12,8,16,15,64.5,89.0,5.15,2.5,104.0,90.71,71.75
2016,12,8,16,30,54.0,69.0,4.8,2.0,79.0,66.98,51.1
2016,12,8,16,45,34.5,49.5,4.45,2.0,55.0,44.94,32.52
2016,12,8,17,0,15.0,30.0,4.1,2.0,31.0,26.69,16.59
2016,12,8,17,15,7.5,15.0,3.85,1.5,15.5,14.3,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,91.5,6.5,2.35,-2.5,9.5,0.0,0.0
2016,12,9,7,30,183.0,13.0,2.6,-2.0,19.0,91.72,0.0
2016,12,9,7,45,334.5,24.5,2.85,-1.5,58.0,216.38,153.6
2016,12,9,8,0,486.0,36.0,3.1,-1.0,97.0,326.38,275.28
