Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,8,15,567.5,43.0,3.2,-0.5,144.5,401.02,346.51
2016,12,9,8,30,649.0,50.0,3.3,0.0,192.0,476.04,414.89
2016,12,9,8,45,700.0,55.0,3.45,0.5,240.0,539.01,470.46
2016,12,9,9,0,751.0,60.0,3.6,1.0,288.0,603.2,524.7
2016,12,9,9,15,784.0,63.5,3.45,1.5,332.5,653.55,563.48
2016,12,9,9,30,817.0,67.0,3.3,2.0,377.0,703.05,600.24
2016,12,9,9,45,840.0,69.5,3.2,2.5,417.0,742.47,628.16
2016,12,9,10,0,863.0,72.0,3.1,3.0,457.0,779.82,653.83
2016,12,9,10,15,545.5,148.0,2.95,3.5,397.5,628.2,530.49
2016,12,9,10,30,228.0,224.0,2.8,4.0,338.0,439.61,370.69
2016,12,9,10,45,228.5,236.0,2.65,4.5,355.5,453.56,381.23
2016,12,9,11,0,229.0,248.0,2.5,5.0,373.0,466.62,389.85
2016,12,9,11,15,228.5,257.0,2.3,5.0,385.0,474.36,394.74
2016,12,9,11,30,228.0,266.0,2.1,5.0,397.0,481.21,398.9
2016,12,9,11,45,228.0,271.0,1.95,5.5,404.0,482.92,398.52
2016,12,9,12,0,228.0,276.0,1.8,6.0,411.0,483.78,397.52
2016,12,9,12,15,293.0,265.5,1.65,6.0,440.0,529.31,433.52
2016,12,9,12,30,358.0,255.0,1.5,6.0,469.0,560.37,457.5
2016,12,9,12,45,346.5,255.0,1.4,6.5,460.0,541.35,440.77
2016,12,9,13,0,335.0,255.0,1.3,7.0,451.0,521.59,423.98
2016,12,9,13,15,305.0,253.5,1.2,7.0,429.5,486.62,395.95
2016,12,9,13,30,275.0,252.0,1.1,7.0,408.0,452.42,368.53
2016,12,9,13,45,220.0,247.5,1.05,7.5,369.0,393.1,320.71
2016,12,9,14,0,165.0,243.0,1.0,8.0,330.0,345.05,281.54
2016,12,9,14,15,164.5,229.0,1.0,7.5,312.0,321.7,263.67
2016,12,9,14,30,164.0,215.0,1.0,7.0,294.0,298.21,245.15
2016,12,9,14,45,118.5,196.5,1.0,7.0,251.5,249.0,204.84
2016,12,9,15,0,73.0,178.0,1.0,7.0,209.0,200.91,165.31
2016,12,9,15,15,69.0,161.5,1.05,7.0,188.5,178.7,146.86
2016,12,9,15,30,65.0,145.0,1.1,7.0,168.0,156.98,128.43
2016,12,9,15,45,378.0,102.0,1.15,7.0,207.0,199.26,153.83
2016,12,9,16,0,691.0,59.0,1.2,7.0,246.0,203.39,141.58
2016,12,9,16,15,629.0,53.0,1.1,6.0,198.5,145.63,92.1
2016,12,9,16,30,567.0,47.0,1.0,5.0,151.0,95.74,53.49
2016,12,9,16,45,464.0,38.0,0.9,4.5,106.0,48.43,25.04
2016,12,9,17,0,361.0,29.0,0.8,4.0,61.0,23.4,13.84
2016,12,9,17,15,180.5,14.5,0.85,3.5,30.5,11.55,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,8.0,1.15,1.5,8.0,0.0,0.0
2016,12,10,7,30,0.0,16.0,1.4,2.0,16.0,15.25,0.0
2016,12,10,7,45,186.5,29.0,1.7,2.5,52.0,149.61,100.41
2016,12,10,8,0,373.0,42.0,2.0,3.0,88.0,272.23,225.38
2016,12,10,8,15,458.5,51.5,2.1,3.0,133.5,348.15,296.09
2016,12,10,8,30,544.0,61.0,2.2,3.0,179.0,429.58,368.82
2016,12,10,8,45,275.5,84.5,2.3,3.5,145.0,302.13,261.1
2016,12,10,9,0,7.0,108.0,2.4,4.0,111.0,114.83,95.5
2016,12,10,9,15,4.0,119.5,2.5,4.5,121.0,123.28,102.82
2016,12,10,9,30,1.0,131.0,2.6,5.0,131.0,131.8,109.7
2016,12,10,9,45,388.0,111.0,2.75,6.0,283.0,445.7,382.95
2016,12,10,10,0,775.0,91.0,2.9,7.0,435.0,732.69,610.01
2016,12,10,10,15,391.5,132.5,2.95,7.0,307.0,486.13,409.92
2016,12,10,10,30,8.0,174.0,3.0,7.0,179.0,178.07,146.61
2016,12,10,10,45,8.0,179.5,3.15,7.5,184.0,182.79,150.72
2016,12,10,11,0,8.0,185.0,3.3,8.0,189.0,187.62,154.26
2016,12,10,11,15,4.5,178.0,3.35,8.0,180.0,176.45,144.6
2016,12,10,11,30,1.0,171.0,3.4,8.0,171.0,165.64,135.3
2016,12,10,11,45,1.0,172.0,3.5,8.5,172.0,166.17,135.41
2016,12,10,12,0,1.0,173.0,3.6,9.0,173.0,166.76,135.59
2016,12,10,12,15,6.5,190.5,3.65,9.0,194.5,188.54,153.85
2016,12,10,12,30,12.0,208.0,3.7,9.0,216.0,210.15,171.85
2016,12,10,12,45,43.0,236.5,3.75,9.5,262.0,271.56,222.83
2016,12,10,13,0,74.0,265.0,3.8,10.0,308.0,322.79,264.61
2016,12,10,13,15,37.0,192.5,3.8,10.0,214.0,216.48,177.15
2016,12,10,13,30,0.0,120.0,3.8,10.0,120.0,112.6,90.05
2016,12,10,13,45,0.0,123.0,3.85,10.5,123.0,115.44,92.5
2016,12,10,14,0,0.0,126.0,3.9,11.0,126.0,118.27,94.84
2016,12,10,14,15,0.0,122.5,3.9,11.0,122.5,114.85,92.13
2016,12,10,14,30,0.0,119.0,3.9,11.0,119.0,111.44,89.45
2016,12,10,14,45,378.5,103.0,3.9,11.0,262.5,287.18,236.93
2016,12,10,15,0,757.0,87.0,3.9,11.0,406.0,413.53,334.25
2016,12,10,15,15,728.0,83.0,3.8,10.5,365.0,358.44,285.01
2016,12,10,15,30,699.0,79.0,3.7,10.0,324.0,304.97,236.73
2016,12,10,15,45,662.5,73.0,3.6,10.0,280.0,249.48,186.0
2016,12,10,16,0,626.0,67.0,3.5,10.0,236.0,197.1,138.24
2016,12,10,16,15,562.0,60.0,3.1,9.0,190.0,142.97,92.26
2016,12,10,16,30,498.0,53.0,2.7,8.0,144.0,95.71,55.76
2016,12,10,16,45,396.5,42.0,2.35,7.5,100.5,50.47,27.74
2016,12,10,17,0,295.0,31.0,2.0,7.0,57.0,25.27,15.2
2016,12,10,17,15,147.5,15.5,2.0,6.5,28.5,12.46,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,62.0,6.0,3.75,8.5,7.5,0.0,0.0
2016,12,11,7,30,124.0,12.0,3.9,9.0,15.0,64.7,0.0
2016,12,11,7,45,268.0,24.0,4.1,9.5,51.0,181.01,115.24
2016,12,11,8,0,412.0,36.0,4.3,10.0,87.0,285.97,231.75
2016,12,11,8,15,496.0,44.0,4.6,10.5,131.5,359.94,300.59
2016,12,11,8,30,580.0,52.0,4.9,11.0,176.0,439.67,371.38
2016,12,11,8,45,629.5,58.0,5.2,11.5,221.5,499.64,423.77
2016,12,11,9,0,679.0,64.0,5.5,12.0,267.0,561.23,475.71
2016,12,11,9,15,714.0,68.0,5.55,12.5,310.0,607.03,512.11
2016,12,11,9,30,749.0,72.0,5.6,13.0,353.0,656.8,550.05
2016,12,11,9,45,376.0,111.0,5.65,13.5,252.5,436.15,367.27
2016,12,11,10,0,3.0,150.0,5.7,14.0,152.0,150.76,121.51
2016,12,11,10,15,5.0,160.5,5.75,14.5,163.5,162.35,130.98
2016,12,11,10,30,7.0,171.0,5.8,15.0,175.0,174.06,140.2
2016,12,11,10,45,3.5,110.0,5.85,15.5,112.0,106.71,83.93
2016,12,11,11,0,0.0,49.0,5.9,16.0,49.0,45.57,32.63
2016,12,11,11,15,0.0,50.5,5.9,16.0,50.5,46.98,33.77
2016,12,11,11,30,0.0,52.0,5.9,16.0,52.0,48.38,34.9
2016,12,11,11,45,71.0,166.0,5.95,16.5,208.0,225.13,182.68
2016,12,11,12,0,142.0,280.0,6.0,17.0,364.0,418.9,337.93
2016,12,11,12,15,246.5,268.5,5.95,17.0,415.0,484.6,391.74
2016,12,11,12,30,351.0,257.0,5.9,17.0,466.0,557.32,450.18
2016,12,11,12,45,372.5,249.5,5.85,17.5,469.5,555.32,447.72
2016,12,11,13,0,394.0,242.0,5.8,18.0,473.0,551.17,443.8
2016,12,11,13,15,236.0,248.0,5.7,18.0,385.5,423.83,341.3
2016,12,11,13,30,78.0,254.0,5.6,18.0,298.0,306.66,245.36
2016,12,11,13,45,96.5,248.0,5.5,18.5,300.5,308.19,246.74
2016,12,11,14,0,115.0,242.0,5.4,19.0,303.0,308.21,246.55
2016,12,11,14,15,132.0,229.0,5.15,18.5,295.5,303.94,243.64
2016,12,11,14,30,149.0,216.0,4.9,18.0,288.0,291.93,234.34
2016,12,11,14,45,74.5,173.5,4.65,18.0,209.5,201.95,161.32
2016,12,11,15,0,0.0,131.0,4.4,18.0,131.0,122.62,96.62
2016,12,11,15,15,0.0,118.0,4.25,17.5,118.0,110.12,86.74
2016,12,11,15,30,0.0,105.0,4.1,17.0,105.0,97.71,76.73
2016,12,11,15,45,0.0,91.0,3.95,17.0,91.0,84.45,65.72
2016,12,11,16,0,0.0,77.0,3.8,17.0,77.0,71.28,54.65
2016,12,11,16,15,258.0,64.0,3.65,16.5,111.5,99.4,66.85
2016,12,11,16,30,516.0,51.0,3.5,16.0,146.0,96.37,53.8
2016,12,11,16,45,411.5,41.0,3.35,15.5,102.5,50.77,26.41
2016,12,11,17,0,307.0,31.0,3.2,15.0,59.0,25.24,14.64
2016,12,11,17,15,153.5,15.5,3.1,14.5,29.5,12.43,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,63.5,5.5,3.25,5.0,7.0,0.0,0.0
2016,12,12,7,30,127.0,11.0,3.4,5.0,14.0,64.82,0.0
2016,12,12,7,45,275.5,23.0,3.55,5.5,50.0,182.18,113.0
2016,12,12,8,0,424.0,35.0,3.7,6.0,86.0,290.34,237.76
2016,12,12,8,15,508.5,42.5,3.7,6.5,131.0,364.25,307.31
2016,12,12,8,30,593.0,50.0,3.7,7.0,176.0,443.99,378.23
2016,12,12,8,45,646.0,55.5,3.7,7.5,222.0,505.93,431.88
2016,12,12,9,0,699.0,61.0,3.7,8.0,268.0,565.67,481.69
2016,12,12,9,15,733.5,64.5,3.55,8.5,311.5,615.56,520.18
2016,12,12,9,30,768.0,68.0,3.4,9.0,355.0,664.86,556.52
2016,12,12,9,45,792.0,71.0,3.25,9.5,394.0,704.63,584.32
2016,12,12,10,0,816.0,74.0,3.1,10.0,433.0,742.56,610.0
2016,12,12,10,15,832.5,76.0,2.95,10.5,466.5,771.13,628.04
2016,12,12,10,30,849.0,78.0,2.8,11.0,500.0,797.02,643.77
2016,12,12,10,45,860.5,79.5,2.65,12.0,526.0,815.31,652.47
2016,12,12,11,0,872.0,81.0,2.5,13.0,552.0,823.7,653.91
2016,12,12,11,15,879.0,82.0,2.3,13.0,571.0,831.27,656.85
2016,12,12,11,30,886.0,83.0,2.1,13.0,590.0,835.44,657.34
2016,12,12,11,45,895.5,81.5,1.95,13.5,602.0,835.24,654.02
2016,12,12,12,0,905.0,80.0,1.8,14.0,614.0,831.51,648.34
2016,12,12,12,15,906.0,80.0,1.55,14.5,616.5,819.14,635.64
2016,12,12,12,30,907.0,80.0,1.3,15.0,619.0,803.37,620.63
2016,12,12,12,45,904.5,80.0,1.05,15.5,613.5,781.59,601.44
2016,12,12,13,0,902.0,80.0,0.8,16.0,608.0,756.69,580.13
2016,12,12,13,15,897.0,79.5,0.75,16.0,594.5,726.47,559.15
2016,12,12,13,30,892.0,79.0,0.7,16.0,581.0,693.54,536.24
2016,12,12,13,45,882.5,78.0,0.7,16.0,559.5,654.64,507.93
2016,12,12,14,0,873.0,77.0,0.7,16.0,538.0,613.72,477.56
2016,12,12,14,15,860.0,75.5,0.75,16.0,509.5,568.5,443.73
2016,12,12,14,30,847.0,74.0,0.8,16.0,481.0,523.32,408.78
2016,12,12,14,45,824.5,73.0,0.9,16.0,445.0,471.36,367.86
2016,12,12,15,0,802.0,72.0,1.0,16.0,409.0,419.53,325.52
2016,12,12,15,15,775.5,69.0,0.95,16.0,368.5,364.62,278.79
2016,12,12,15,30,749.0,66.0,0.9,16.0,328.0,310.93,231.91
2016,12,12,15,45,708.5,62.0,0.85,16.0,283.5,254.04,182.14
2016,12,12,16,0,668.0,58.0,0.8,16.0,239.0,200.56,135.26
2016,12,12,16,15,608.5,52.0,0.8,15.0,193.0,144.42,88.88
2016,12,12,16,30,549.0,46.0,0.8,14.0,147.0,95.79,52.07
2016,12,12,16,45,447.0,37.5,0.85,13.5,103.5,49.64,24.53
2016,12,12,17,0,345.0,29.0,0.9,13.0,60.0,23.27,13.3
2016,12,12,17,15,172.5,14.5,0.95,12.5,30.0,11.46,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,34.0,5.5,2.45,8.5,6.0,0.0,0.0
2016,12,13,7,30,68.0,11.0,2.7,9.0,12.0,39.45,0.0
2016,12,13,7,45,204.0,25.5,3.0,10.0,46.0,149.52,85.94
2016,12,13,8,0,340.0,40.0,3.3,11.0,80.0,250.87,200.92
2016,12,13,8,15,427.5,50.0,3.3,11.5,124.0,326.52,270.11
2016,12,13,8,30,515.0,60.0,3.3,12.0,168.0,408.11,341.09
2016,12,13,8,45,576.5,66.0,3.3,12.5,214.0,473.73,396.74
2016,12,13,9,0,638.0,72.0,3.3,13.0,260.0,541.7,452.16
2016,12,13,9,15,675.0,77.0,3.45,13.5,303.0,593.05,492.85
2016,12,13,9,30,712.0,82.0,3.6,14.0,346.0,644.22,531.36
2016,12,13,9,45,742.5,84.0,3.8,15.0,385.5,686.08,560.81
2016,12,13,10,0,773.0,86.0,4.0,16.0,425.0,722.62,585.65
2016,12,13,10,15,791.5,88.5,4.05,16.5,458.5,752.78,605.9
2016,12,13,10,30,810.0,91.0,4.1,17.0,492.0,780.42,624.1
2016,12,13,10,45,827.0,91.0,4.15,17.5,519.0,801.14,637.1
2016,12,13,11,0,844.0,91.0,4.2,18.0,546.0,818.84,647.93
2016,12,13,11,15,852.0,92.0,4.2,18.0,565.0,827.1,652.98
2016,12,13,11,30,860.0,93.0,4.2,18.0,584.0,831.99,655.79
2016,12,13,11,45,886.0,85.0,4.2,18.0,599.0,831.34,654.76
2016,12,13,12,0,912.0,77.0,4.2,18.0,614.0,833.53,655.99
2016,12,13,12,15,913.0,77.5,4.25,18.0,617.0,821.8,647.48
2016,12,13,12,30,914.0,78.0,4.3,18.0,620.0,806.63,636.65
2016,12,13,12,45,912.0,77.5,4.35,18.5,614.5,784.64,619.92
2016,12,13,13,0,910.0,77.0,4.4,19.0,609.0,759.51,600.99
2016,12,13,13,15,905.5,76.5,4.35,18.5,595.5,729.56,580.3
2016,12,13,13,30,901.0,76.0,4.3,18.0,582.0,696.84,557.47
2016,12,13,13,45,893.0,74.5,4.25,18.0,561.0,658.18,527.25
2016,12,13,14,0,885.0,73.0,4.2,18.0,540.0,617.36,494.82
2016,12,13,14,15,873.0,71.5,4.15,18.0,511.5,572.34,458.44
2016,12,13,14,30,861.0,70.0,4.1,18.0,483.0,525.93,420.11
2016,12,13,14,45,837.5,69.5,4.05,18.0,447.5,474.79,377.12
2016,12,13,15,0,814.0,69.0,4.0,18.0,412.0,422.54,332.23
2016,12,13,15,15,788.0,66.0,3.85,17.5,371.5,367.3,284.4
2016,12,13,15,30,762.0,63.0,3.7,17.0,331.0,313.19,236.36
2016,12,13,15,45,722.5,59.5,3.6,16.5,286.5,256.4,185.81
2016,12,13,16,0,683.0,56.0,3.5,16.0,242.0,202.87,138.08
2016,12,13,16,15,624.5,50.5,3.1,15.0,195.5,147.98,91.76
2016,12,13,16,30,566.0,45.0,2.7,14.0,149.0,97.51,52.85
2016,12,13,16,45,463.0,36.5,2.35,13.5,105.0,50.2,24.27
2016,12,13,17,0,360.0,28.0,2.0,13.0,61.0,22.27,12.54
2016,12,13,17,15,180.0,14.0,2.05,12.5,30.5,10.97,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.75,3.5,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,2.0,4.0,11.0,10.48,0.0
2016,12,14,7,45,178.5,24.5,2.25,4.5,45.5,135.09,74.46
2016,12,14,8,0,357.0,38.0,2.5,5.0,80.0,257.19,209.66
2016,12,14,8,15,445.5,48.0,2.35,5.5,124.5,333.7,280.84
2016,12,14,8,30,534.0,58.0,2.2,6.0,169.0,416.4,353.42
2016,12,14,8,45,583.5,66.0,2.05,6.5,214.0,477.29,405.15
2016,12,14,9,0,633.0,74.0,1.9,7.0,259.0,539.84,455.75
2016,12,14,9,15,671.0,79.0,1.8,8.0,302.5,591.8,495.11
2016,12,14,9,30,709.0,84.0,1.7,9.0,346.0,643.63,531.85
2016,12,14,9,45,354.5,96.5,1.65,10.0,227.5,400.4,335.25
2016,12,14,10,0,0.0,109.0,1.6,11.0,109.0,104.25,83.0
2016,12,14,10,15,2.0,137.5,1.6,11.5,138.5,135.18,109.17
2016,12,14,10,30,4.0,166.0,1.6,12.0,168.0,166.41,134.57
2016,12,14,10,45,6.5,176.0,1.65,12.5,179.0,178.06,143.64
2016,12,14,11,0,9.0,186.0,1.7,13.0,190.0,189.77,152.75
2016,12,14,11,15,9.5,192.0,1.65,13.0,197.0,195.58,157.21
2016,12,14,11,30,10.0,198.0,1.6,13.0,204.0,201.43,161.73
2016,12,14,11,45,7.5,192.5,1.6,13.5,197.0,192.81,154.22
2016,12,14,12,0,5.0,187.0,1.6,14.0,190.0,184.45,147.02
2016,12,14,12,15,10.0,201.0,1.55,14.0,207.0,202.25,161.48
2016,12,14,12,30,15.0,215.0,1.5,14.0,224.0,219.86,175.63
2016,12,14,12,45,17.5,218.5,1.5,14.5,229.0,224.5,179.02
2016,12,14,13,0,20.0,222.0,1.5,15.0,234.0,228.99,182.35
2016,12,14,13,15,46.5,237.0,1.5,15.0,263.5,270.34,215.87
2016,12,14,13,30,73.0,252.0,1.5,15.0,293.0,301.56,240.87
2016,12,14,13,45,65.0,239.5,1.55,15.5,275.5,279.53,223.01
2016,12,14,14,0,57.0,227.0,1.6,16.0,258.0,258.16,205.89
2016,12,14,14,15,85.5,221.0,1.65,16.0,264.0,264.69,211.72
2016,12,14,14,30,114.0,215.0,1.7,16.0,270.0,273.45,218.89
2016,12,14,14,45,57.0,167.0,1.75,16.0,194.5,187.62,149.88
2016,12,14,15,0,0.0,119.0,1.8,16.0,119.0,111.28,87.72
2016,12,14,15,15,0.0,107.0,1.75,15.5,107.0,99.81,78.67
2016,12,14,15,30,0.0,95.0,1.7,15.0,95.0,88.42,69.44
2016,12,14,15,45,0.0,82.0,1.7,14.5,82.0,76.17,59.34
2016,12,14,16,0,0.0,69.0,1.7,14.0,69.0,64.01,49.14
2016,12,14,16,15,237.5,63.0,1.6,13.0,107.0,96.67,66.39
2016,12,14,16,30,475.0,57.0,1.5,12.0,145.0,100.63,59.64
2016,12,14,16,45,375.5,45.0,1.45,11.5,102.0,55.3,30.75
2016,12,14,17,0,276.0,33.0,1.4,11.0,59.0,27.02,16.67
2016,12,14,17,15,138.0,16.5,1.55,10.5,29.5,13.03,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,8.0,2.95,3.5,8.0,7.4,0.0
2016,12,15,8,0,0.0,16.0,3.1,4.0,16.0,14.83,6.9
2016,12,15,8,15,0.0,26.5,3.15,4.5,26.5,24.59,15.79
2016,12,15,8,30,0.0,37.0,3.2,5.0,37.0,34.36,24.61
2016,12,15,8,45,0.0,47.0,3.25,5.5,47.0,43.67,32.93
2016,12,15,9,0,0.0,57.0,3.3,6.0,57.0,53.0,41.12
2016,12,15,9,15,0.0,67.0,3.15,6.0,67.0,62.46,49.4
2016,12,15,9,30,0.0,77.0,3.0,6.0,77.0,72.24,57.85
2016,12,15,9,45,0.0,93.5,2.95,6.5,93.5,88.77,71.94
2016,12,15,10,0,0.0,110.0,2.9,7.0,110.0,105.34,85.88
2016,12,15,10,15,0.0,116.5,2.8,7.5,116.5,111.43,90.7
2016,12,15,10,30,0.0,123.0,2.7,8.0,123.0,117.57,95.55
2016,12,15,10,45,0.0,142.0,2.6,8.5,142.0,136.7,111.31
2016,12,15,11,0,0.0,161.0,2.5,9.0,161.0,155.88,126.92
2016,12,15,11,15,17.5,197.0,2.4,9.0,207.0,207.57,170.23
2016,12,15,11,30,35.0,233.0,2.3,9.0,253.0,271.9,222.99
2016,12,15,11,45,24.0,220.5,2.2,9.5,234.5,235.82,192.43
2016,12,15,12,0,13.0,208.0,2.1,10.0,216.0,212.72,172.79
2016,12,15,12,15,14.0,211.5,2.05,10.0,220.5,216.33,175.74
2016,12,15,12,30,15.0,215.0,2.0,10.0,225.0,219.9,178.6
2016,12,15,12,45,15.5,214.5,1.95,10.5,224.5,218.92,177.46
2016,12,15,13,0,16.0,214.0,1.9,11.0,224.0,217.93,176.36
2016,12,15,13,15,8.5,192.0,1.9,11.0,197.5,189.59,153.16
2016,12,15,13,30,1.0,170.0,1.9,11.0,171.0,162.12,130.62
2016,12,15,13,45,0.5,154.5,1.9,11.5,155.0,146.37,117.6
2016,12,15,14,0,0.0,139.0,1.9,12.0,139.0,130.86,104.73
2016,12,15,14,15,0.0,146.5,1.9,12.0,146.5,138.0,110.88
2016,12,15,14,30,0.0,154.0,1.9,12.0,154.0,145.1,116.96
2016,12,15,14,45,0.0,135.0,1.9,12.0,135.0,126.66,101.84
2016,12,15,15,0,0.0,116.0,1.9,12.0,116.0,108.45,86.82
2016,12,15,15,15,0.0,104.5,1.85,11.5,104.5,97.47,77.93
2016,12,15,15,30,0.0,93.0,1.8,11.0,93.0,86.56,68.96
2016,12,15,15,45,251.0,92.5,1.75,11.0,161.0,157.57,121.65
2016,12,15,16,0,502.0,92.0,1.7,11.0,229.0,197.19,142.75
2016,12,15,16,15,438.0,81.0,1.5,10.0,184.5,145.84,99.72
2016,12,15,16,30,374.0,70.0,1.3,9.0,140.0,101.37,65.12
2016,12,15,16,45,285.0,54.0,1.1,8.5,98.0,58.52,36.11
2016,12,15,17,0,196.0,38.0,0.9,8.0,56.0,29.89,19.42
2016,12,15,17,15,98.0,19.0,0.95,7.5,28.0,15.06,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,163.5,19.0,3.6,7.5,37.5,120.44,55.66
2016,12,16,8,0,327.0,38.0,3.8,8.0,75.0,240.34,193.12
2016,12,16,8,15,417.0,48.5,3.95,8.5,118.5,316.82,264.77
2016,12,16,8,30,507.0,59.0,4.1,9.0,162.0,399.68,338.38
2016,12,16,8,45,571.5,64.5,4.35,10.0,208.0,466.2,395.88
2016,12,16,9,0,636.0,70.0,4.6,11.0,254.0,535.27,453.43
2016,12,16,9,15,673.5,74.5,4.7,11.5,297.0,586.31,494.92
2016,12,16,9,30,711.0,79.0,4.8,12.0,340.0,637.23,534.21
2016,12,16,9,45,743.5,81.0,4.95,13.0,379.5,676.51,562.4
2016,12,16,10,0,776.0,83.0,5.1,14.0,419.0,719.16,592.63
2016,12,16,10,15,388.0,100.0,5.2,14.5,268.0,441.22,369.06
2016,12,16,10,30,0.0,117.0,5.3,15.0,117.0,111.41,87.84
2016,12,16,10,45,0.0,126.0,5.4,16.0,126.0,120.18,94.85
2016,12,16,11,0,0.0,135.0,5.5,17.0,135.0,128.96,101.54
2016,12,16,11,15,0.0,141.5,5.55,17.0,141.5,135.19,106.5
2016,12,16,11,30,0.0,148.0,5.6,17.0,148.0,141.43,111.48
2016,12,16,11,45,7.5,180.5,5.7,17.5,185.0,180.43,143.18
2016,12,16,12,0,15.0,213.0,5.8,18.0,222.0,219.6,174.63
2016,12,16,12,15,35.0,236.0,5.85,18.5,257.0,269.43,214.68
2016,12,16,12,30,55.0,259.0,5.9,19.0,292.0,308.47,245.66
2016,12,16,12,45,27.5,205.0,5.95,19.5,221.5,226.43,179.29
2016,12,16,13,0,0.0,151.0,6.0,20.0,151.0,143.05,111.31
2016,12,16,13,15,0.0,155.0,6.0,20.0,155.0,146.84,114.52
2016,12,16,13,30,0.0,159.0,6.0,20.0,159.0,150.62,117.68
2016,12,16,13,45,33.0,195.0,6.0,20.0,212.5,212.96,168.82
2016,12,16,14,0,66.0,231.0,6.0,20.0,266.0,267.98,213.38
2016,12,16,14,15,54.0,214.5,5.9,20.0,242.5,240.54,191.28
2016,12,16,14,30,42.0,198.0,5.8,20.0,219.0,214.28,170.19
2016,12,16,14,45,21.0,144.0,5.7,20.0,154.5,145.32,114.37
2016,12,16,15,0,0.0,90.0,5.6,20.0,90.0,83.89,64.14
2016,12,16,15,15,0.0,81.0,5.35,19.5,81.0,75.42,57.41
2016,12,16,15,30,0.0,72.0,5.1,19.0,72.0,66.99,50.61
2016,12,16,15,45,322.5,67.5,4.85,19.0,156.0,155.47,114.74
2016,12,16,16,0,645.0,63.0,4.6,19.0,240.0,203.57,139.32
2016,12,16,16,15,586.0,56.5,4.25,18.5,194.5,149.31,93.55
2016,12,16,16,30,527.0,50.0,3.9,18.0,149.0,101.22,56.46
2016,12,16,16,45,427.0,40.5,3.6,17.5,105.5,54.88,27.71
2016,12,16,17,0,327.0,31.0,3.3,17.0,62.0,24.95,14.66
2016,12,16,17,15,163.5,15.5,3.4,16.5,31.0,12.24,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,7,45,179.0,17.5,3.25,16.5,37.0,124.77,49.91
2016,12,17,8,0,358.0,35.0,3.5,17.0,74.0,252.83,195.85
2016,12,17,8,15,446.5,44.0,3.6,17.0,117.5,327.59,264.84
2016,12,17,8,30,535.0,53.0,3.7,17.0,161.0,408.69,335.3
2016,12,17,8,45,586.5,60.0,3.8,17.5,205.5,469.43,386.65
2016,12,17,9,0,638.0,67.0,3.9,18.0,250.0,532.07,437.53
2016,12,17,9,15,675.0,71.5,4.15,18.5,293.0,582.78,477.68
2016,12,17,9,30,712.0,76.0,4.4,19.0,336.0,633.39,515.82
2016,12,17,9,45,733.5,80.5,4.7,20.0,374.0,671.81,543.07
2016,12,17,10,0,755.0,85.0,5.0,21.0,412.0,704.6,565.59
2016,12,17,10,15,377.5,110.5,5.05,21.0,274.0,445.86,362.95
2016,12,17,10,30,0.0,136.0,5.1,21.0,136.0,131.21,101.82
2016,12,17,10,45,12.0,171.5,5.15,21.5,178.0,177.85,139.74
2016,12,17,11,0,24.0,207.0,5.2,22.0,220.0,225.07,177.2
2016,12,17,11,15,36.5,225.0,5.1,22.5,245.5,266.14,209.25
2016,12,17,11,30,49.0,243.0,5.0,23.0,271.0,295.19,231.53
2016,12,17,11,45,92.0,260.0,4.95,23.5,313.5,347.66,272.72
2016,12,17,12,0,135.0,277.0,4.9,24.0,356.0,410.55,320.96
2016,12,17,12,15,186.5,276.5,4.8,24.0,386.5,446.69,349.29
2016,12,17,12,30,238.0,276.0,4.7,24.0,417.0,480.74,375.77
2016,12,17,12,45,254.5,271.5,4.6,24.0,421.0,491.21,383.4
2016,12,17,13,0,271.0,267.0,4.5,24.0,425.0,489.48,382.06
2016,12,17,13,15,260.5,262.0,4.4,24.0,411.5,466.38,364.15
2016,12,17,13,30,250.0,257.0,4.3,24.0,398.0,435.04,340.17
2016,12,17,13,45,550.0,171.5,4.2,24.0,466.5,543.57,426.68
2016,12,17,14,0,850.0,86.0,4.1,24.0,535.0,616.16,482.72
2016,12,17,14,15,838.5,84.0,3.85,24.0,507.5,571.94,446.95
2016,12,17,14,30,827.0,82.0,3.6,24.0,480.0,526.36,410.04
2016,12,17,14,45,813.0,79.0,3.35,24.0,446.5,477.43,369.78
2016,12,17,15,0,799.0,76.0,3.1,24.0,413.0,427.89,328.1
2016,12,17,15,15,773.5,72.5,2.65,23.5,373.5,373.1,281.82
2016,12,17,15,30,748.0,69.0,2.2,23.0,334.0,319.41,235.42
2016,12,17,15,45,714.0,64.0,1.8,22.5,290.0,263.28,186.76
2016,12,17,16,0,680.0,59.0,1.4,22.0,246.0,209.82,140.25
2016,12,17,16,15,621.5,53.5,1.3,21.0,200.0,153.37,93.97
2016,12,17,16,30,563.0,48.0,1.2,20.0,154.0,104.2,56.68
2016,12,17,16,45,469.0,39.0,1.2,19.5,109.5,56.37,27.19
2016,12,17,17,0,375.0,30.0,1.2,19.0,65.0,23.95,13.81
2016,12,17,17,15,187.5,15.0,1.15,18.5,32.5,11.75,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,10.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,6.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,34.0,19.0,6.7,-5.0,23.0,41.34,12.46
2016,12,18,8,0,68.0,38.0,6.7,-5.0,46.0,88.46,71.13
2016,12,18,8,15,88.5,58.5,6.7,-4.5,73.5,127.37,109.12
2016,12,18,8,30,109.0,79.0,6.7,-4.0,101.0,166.59,146.23
2016,12,18,8,45,123.5,98.5,6.75,-4.0,129.0,201.31,178.89
2016,12,18,9,0,138.0,118.0,6.8,-4.0,157.0,236.54,211.36
2016,12,18,9,15,144.5,137.0,6.75,-3.5,184.0,265.92,237.39
2016,12,18,9,30,151.0,156.0,6.7,-3.0,211.0,295.13,262.68
2016,12,18,9,45,158.5,172.0,6.7,-2.5,235.5,320.92,284.58
2016,12,18,10,0,166.0,188.0,6.7,-2.0,260.0,346.54,305.98
2016,12,18,10,15,172.0,203.5,6.65,-1.5,283.0,370.03,325.17
2016,12,18,10,30,178.0,219.0,6.6,-1.0,306.0,393.05,343.71
2016,12,18,10,45,273.5,218.0,6.6,-1.0,360.0,481.32,420.84
2016,12,18,11,0,369.0,217.0,6.6,-1.0,414.0,557.67,486.77
2016,12,18,11,15,406.5,217.0,6.6,-0.5,441.0,587.06,510.48
2016,12,18,11,30,444.0,217.0,6.6,0.0,468.0,627.5,542.91
2016,12,18,11,45,402.5,232.5,6.6,0.0,463.5,594.32,513.81
2016,12,18,12,0,361.0,248.0,6.6,0.0,459.0,572.28,493.87
2016,12,18,12,15,302.5,260.5,6.55,0.0,438.0,532.49,458.78
2016,12,18,12,30,244.0,273.0,6.5,0.0,417.0,482.27,415.13
2016,12,18,12,45,229.5,272.5,6.5,0.0,407.0,463.46,398.92
2016,12,18,13,0,215.0,272.0,6.5,0.0,397.0,444.52,382.54
2016,12,18,13,15,337.0,241.5,6.4,0.0,433.5,498.97,430.88
2016,12,18,13,30,459.0,211.0,6.3,0.0,470.0,544.85,470.9
2016,12,18,13,45,525.5,183.0,6.25,0.0,468.5,540.37,467.71
2016,12,18,14,0,592.0,155.0,6.2,0.0,467.0,533.18,461.74
2016,12,18,14,15,587.0,147.0,6.1,0.0,443.5,495.88,428.94
2016,12,18,14,30,582.0,139.0,6.0,0.0,420.0,457.44,394.68
2016,12,18,14,45,707.0,107.0,5.95,0.0,423.5,456.53,391.62
2016,12,18,15,0,832.0,75.0,5.9,0.0,427.0,442.42,375.13
2016,12,18,15,15,806.0,72.0,5.75,0.0,386.0,386.34,322.07
2016,12,18,15,30,780.0,69.0,5.6,0.0,345.0,331.32,269.08
2016,12,18,15,45,745.0,64.0,5.5,0.0,300.0,273.2,213.12
2016,12,18,16,0,710.0,59.0,5.4,0.0,255.0,217.79,159.77
2016,12,18,16,15,652.0,53.5,5.15,0.0,207.5,161.12,107.98
2016,12,18,16,30,594.0,48.0,4.9,0.0,160.0,108.73,64.02
2016,12,18,16,45,501.0,39.0,4.65,-0.5,114.5,59.0,30.58
2016,12,18,17,0,408.0,30.0,4.4,-1.0,69.0,23.9,15.25
2016,12,18,17,15,204.0,15.0,4.2,-1.0,34.5,11.7,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,231.0,15.0,3.9,-5.0,39.5,143.7,48.9
2016,12,19,8,0,462.0,30.0,4.0,-5.0,79.0,292.18,244.07
2016,12,19,8,15,551.0,37.0,4.0,-4.5,125.0,369.95,322.88
2016,12,19,8,30,640.0,44.0,4.0,-4.0,171.0,453.34,400.79
2016,12,19,8,45,692.5,49.0,4.0,-3.5,218.5,516.5,458.4
2016,12,19,9,0,745.0,54.0,4.0,-3.0,266.0,581.22,514.87
2016,12,19,9,15,780.0,57.5,4.0,-2.5,311.0,632.96,557.05
2016,12,19,9,30,815.0,61.0,4.0,-2.0,356.0,684.15,597.14
2016,12,19,9,45,838.5,63.5,4.0,-1.5,396.5,724.47,627.33
2016,12,19,10,0,862.0,66.0,4.0,-1.0,437.0,756.34,650.16
2016,12,19,10,15,878.5,68.0,3.95,-0.5,471.5,786.21,670.72
2016,12,19,10,30,895.0,70.0,3.9,0.0,506.0,813.38,688.86
2016,12,19,10,45,907.0,71.5,3.9,0.0,533.5,833.32,702.89
2016,12,19,11,0,919.0,73.0,3.9,0.0,561.0,850.01,714.51
2016,12,19,11,15,926.5,73.5,3.85,0.5,581.5,858.35,718.3
2016,12,19,11,30,934.0,74.0,3.8,1.0,602.0,863.15,719.58
2016,12,19,11,45,747.5,131.0,3.75,1.5,559.0,781.05,654.35
