Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,12,0,561.0,188.0,3.7,2.0,516.0,679.39,571.44
2016,12,19,12,15,553.5,192.0,3.65,2.5,517.0,668.38,561.57
2016,12,19,12,30,546.0,196.0,3.6,3.0,518.0,655.34,549.56
2016,12,19,12,45,600.5,176.0,3.55,3.5,528.0,665.76,557.5
2016,12,19,13,0,655.0,156.0,3.5,4.0,538.0,668.39,559.09
2016,12,19,13,15,792.5,116.0,3.45,4.0,568.5,700.56,586.02
2016,12,19,13,30,930.0,76.0,3.4,4.0,599.0,721.14,602.54
2016,12,19,13,45,766.0,113.5,3.35,4.0,534.5,627.73,526.09
2016,12,19,14,0,602.0,151.0,3.3,4.0,470.0,536.09,450.32
2016,12,19,14,15,581.0,148.5,3.25,4.0,443.0,494.8,416.0
2016,12,19,14,30,560.0,146.0,3.2,4.0,416.0,450.72,378.57
2016,12,19,14,45,707.5,106.5,3.15,4.0,422.5,457.38,382.03
2016,12,19,15,0,855.0,67.0,3.1,4.0,429.0,445.45,367.79
2016,12,19,15,15,830.0,64.0,2.9,3.5,388.5,388.74,316.35
2016,12,19,15,30,805.0,61.0,2.7,3.0,348.0,332.93,264.61
2016,12,19,15,45,767.0,57.5,2.55,3.0,302.5,274.21,209.52
2016,12,19,16,0,729.0,54.0,2.4,3.0,257.0,218.45,157.04
2016,12,19,16,15,673.0,49.0,2.1,2.5,209.5,161.5,105.97
2016,12,19,16,30,617.0,44.0,1.8,2.0,162.0,110.26,63.6
2016,12,19,16,45,520.0,36.5,1.5,1.5,116.0,60.49,30.68
2016,12,19,17,0,423.0,29.0,1.2,1.0,70.0,22.9,14.36
2016,12,19,17,15,211.5,14.5,1.2,0.5,35.0,11.21,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,189.0,16.0,0.15,0.5,36.0,125.1,32.97
2016,12,20,8,0,378.0,32.0,0.1,1.0,72.0,258.22,206.31
2016,12,20,8,15,469.0,40.5,0.2,1.5,116.0,333.93,277.77
2016,12,20,8,30,560.0,49.0,0.3,2.0,160.0,416.41,349.65
2016,12,20,8,45,614.5,55.0,0.45,3.0,205.0,478.52,402.25
2016,12,20,9,0,669.0,61.0,0.6,4.0,250.0,542.8,454.47
2016,12,20,9,15,705.5,65.5,0.75,4.5,293.5,590.13,492.18
2016,12,20,9,30,742.0,70.0,0.9,5.0,337.0,641.67,531.16
2016,12,20,9,45,766.0,73.0,1.05,5.5,376.0,681.33,560.22
2016,12,20,10,0,790.0,76.0,1.2,6.0,415.0,719.27,587.6
2016,12,20,10,15,808.0,78.5,1.3,6.5,448.5,749.86,608.62
2016,12,20,10,30,826.0,81.0,1.4,7.0,482.0,777.94,627.68
2016,12,20,10,45,441.0,155.0,1.55,8.0,370.5,556.93,457.14
2016,12,20,11,0,56.0,229.0,1.7,9.0,259.0,289.43,236.39
2016,12,20,11,15,56.5,237.0,1.8,9.5,268.5,296.95,243.04
2016,12,20,11,30,57.0,245.0,1.9,10.0,278.0,304.36,248.33
2016,12,20,11,45,93.5,259.5,2.05,10.5,314.5,348.6,284.19
2016,12,20,12,0,130.0,274.0,2.2,11.0,351.0,403.46,327.59
2016,12,20,12,15,129.5,276.0,2.25,11.0,353.0,401.17,325.36
2016,12,20,12,30,129.0,278.0,2.3,11.0,355.0,398.47,323.15
2016,12,20,12,45,504.0,182.0,2.35,11.5,476.5,595.12,483.92
2016,12,20,13,0,879.0,86.0,2.4,12.0,598.0,750.88,602.34
2016,12,20,13,15,874.0,85.0,2.4,12.0,585.5,721.49,579.61
2016,12,20,13,30,869.0,84.0,2.4,12.0,573.0,689.44,556.48
2016,12,20,13,45,862.0,82.5,2.45,12.5,553.0,656.09,529.75
2016,12,20,14,0,855.0,81.0,2.5,13.0,533.0,617.02,498.29
2016,12,20,14,15,842.5,79.5,2.45,13.0,506.0,572.84,462.75
2016,12,20,14,30,830.0,78.0,2.4,13.0,479.0,527.34,425.37
2016,12,20,14,45,420.5,116.0,2.4,13.0,319.0,326.23,264.56
2016,12,20,15,0,11.0,154.0,2.4,13.0,159.0,149.45,120.32
2016,12,20,15,15,7.5,140.5,2.2,12.5,143.5,134.36,108.48
2016,12,20,15,30,4.0,127.0,2.0,12.0,128.0,119.7,96.57
2016,12,20,15,45,2.0,111.0,1.8,12.0,111.5,103.58,83.1
2016,12,20,16,0,0.0,95.0,1.6,12.0,95.0,87.79,69.78
2016,12,20,16,15,261.5,73.0,1.5,11.0,123.5,112.93,79.83
2016,12,20,16,30,523.0,51.0,1.4,10.0,152.0,105.93,62.08
2016,12,20,16,45,433.0,41.5,1.35,9.0,109.0,59.66,31.44
2016,12,20,17,0,343.0,32.0,1.3,8.0,66.0,25.59,16.25
2016,12,20,17,15,171.5,16.0,1.35,7.5,33.0,12.5,0.0
2016,12,20,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,186.5,16.0,3.25,5.0,35.0,123.24,23.57
2016,12,21,8,0,373.0,32.0,3.6,6.0,70.0,255.12,203.13
2016,12,21,8,15,465.0,40.5,3.55,6.5,114.0,331.11,277.23
2016,12,21,8,30,557.0,49.0,3.5,7.0,158.0,413.95,351.43
2016,12,21,8,45,615.0,54.5,3.5,8.0,204.0,477.5,406.4
2016,12,21,9,0,673.0,60.0,3.5,9.0,250.0,543.45,460.86
2016,12,21,9,15,709.5,64.5,3.7,9.5,293.5,591.06,499.5
2016,12,21,9,30,746.0,69.0,3.9,10.0,337.0,642.75,539.29
2016,12,21,9,45,772.0,71.5,4.1,11.0,376.0,683.46,568.48
2016,12,21,10,0,798.0,74.0,4.3,12.0,415.0,722.53,596.14
2016,12,21,10,15,815.5,76.5,4.3,12.5,449.0,752.96,616.79
2016,12,21,10,30,833.0,79.0,4.3,13.0,483.0,780.85,635.3
2016,12,21,10,45,845.0,80.5,4.35,14.0,510.0,800.27,646.4
2016,12,21,11,0,857.0,82.0,4.4,15.0,537.0,816.61,655.23
2016,12,21,11,15,544.5,170.5,4.4,15.0,463.5,660.84,535.55
2016,12,21,11,30,232.0,259.0,4.4,15.0,390.0,477.19,386.23
2016,12,21,11,45,310.0,250.5,4.4,15.5,429.0,539.76,436.18
2016,12,21,12,0,388.0,242.0,4.4,16.0,468.0,587.97,473.48
2016,12,21,12,15,298.5,260.0,4.4,16.0,434.5,529.44,425.77
2016,12,21,12,30,209.0,278.0,4.4,16.0,401.0,461.18,370.73
2016,12,21,12,45,547.5,181.0,4.4,16.5,501.0,627.65,506.07
2016,12,21,13,0,886.0,84.0,4.4,17.0,601.0,754.64,603.02
2016,12,21,13,15,881.0,83.5,4.35,17.0,588.5,725.72,580.81
2016,12,21,13,30,876.0,83.0,4.3,17.0,576.0,694.12,557.54
2016,12,21,13,45,867.0,82.0,4.25,17.5,556.0,656.84,527.3
2016,12,21,14,0,858.0,81.0,4.2,18.0,536.0,620.03,496.93
2016,12,21,14,15,845.5,79.5,4.1,18.0,508.5,575.79,461.25
2016,12,21,14,30,833.0,78.0,4.0,18.0,481.0,530.22,423.79
2016,12,21,14,45,810.5,77.0,3.9,18.0,446.5,479.24,381.24
2016,12,21,15,0,788.0,76.0,3.8,18.0,412.0,428.36,337.78
2016,12,21,15,15,762.0,73.0,3.4,17.5,372.5,374.49,291.24
2016,12,21,15,30,736.0,70.0,3.0,17.0,333.0,321.74,244.62
2016,12,21,15,45,698.5,65.5,2.7,16.5,289.5,265.69,194.99
2016,12,21,16,0,661.0,61.0,2.4,16.0,246.0,211.42,146.79
2016,12,21,16,15,603.5,55.0,2.2,15.0,200.5,156.62,100.29
2016,12,21,16,30,546.0,49.0,2.0,14.0,155.0,107.75,61.58
2016,12,21,16,45,453.5,40.0,1.85,13.0,111.5,60.31,30.54
2016,12,21,17,0,361.0,31.0,1.7,12.0,68.0,24.57,15.14
2016,12,21,17,15,180.5,15.5,1.75,11.5,34.0,12.0,0.0
2016,12,21,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,166.5,16.5,4.25,6.5,33.5,114.09,13.27
2016,12,22,8,0,333.0,33.0,4.4,7.0,67.0,235.45,186.26
2016,12,22,8,15,426.5,42.5,4.55,7.5,110.0,311.8,260.79
2016,12,22,8,30,520.0,52.0,4.7,8.0,153.0,395.2,336.02
2016,12,22,8,45,581.5,58.0,4.9,8.5,198.5,460.35,393.93
2016,12,22,9,0,643.0,64.0,5.1,9.0,244.0,528.16,452.11
2016,12,22,9,15,681.0,68.5,5.05,9.5,287.5,579.84,494.57
2016,12,22,9,30,719.0,73.0,5.0,10.0,331.0,631.55,534.57
2016,12,22,9,45,745.5,76.5,5.0,10.5,370.0,669.16,562.32
2016,12,22,10,0,772.0,80.0,5.0,11.0,409.0,709.37,591.57
2016,12,22,10,15,790.5,82.5,4.85,11.5,442.5,740.23,612.33
2016,12,22,10,30,809.0,85.0,4.7,12.0,476.0,768.66,630.84
2016,12,22,10,45,822.0,86.5,4.6,12.5,503.5,788.73,643.02
2016,12,22,11,0,835.0,88.0,4.5,13.0,531.0,805.82,652.9
2016,12,22,11,15,843.0,89.5,4.4,13.5,550.5,815.63,657.34
2016,12,22,11,30,851.0,91.0,4.3,14.0,570.0,822.13,659.43
2016,12,22,11,45,874.0,84.5,4.2,14.5,585.5,821.76,656.68
2016,12,22,12,0,897.0,78.0,4.1,15.0,601.0,824.41,656.56
2016,12,22,12,15,898.0,78.0,4.0,15.0,605.0,813.31,647.69
2016,12,22,12,30,899.0,78.0,3.9,15.0,609.0,798.81,636.59
2016,12,22,12,45,894.5,79.0,3.85,15.5,604.5,777.93,619.99
2016,12,22,13,0,890.0,80.0,3.8,16.0,600.0,753.99,601.33
2016,12,22,13,15,885.5,79.5,3.75,16.0,587.5,725.46,580.48
2016,12,22,13,30,881.0,79.0,3.7,16.0,575.0,694.2,557.59
2016,12,22,13,45,870.5,78.5,3.65,16.0,555.0,656.46,528.35
2016,12,22,14,0,860.0,78.0,3.6,16.0,535.0,616.72,496.77
2016,12,22,14,15,848.0,76.5,3.55,16.0,508.0,575.29,463.21
2016,12,22,14,30,836.0,75.0,3.5,16.0,481.0,529.98,425.93
2016,12,22,14,45,813.5,74.5,3.45,16.0,446.5,479.47,383.68
2016,12,22,15,0,791.0,74.0,3.4,16.0,412.0,429.02,340.46
2016,12,22,15,15,766.0,71.0,3.1,15.5,373.0,375.43,293.98
2016,12,22,15,30,741.0,68.0,2.8,15.0,334.0,322.83,247.26
2016,12,22,15,45,701.5,64.5,2.55,14.5,290.5,266.92,197.5
2016,12,22,16,0,662.0,61.0,2.3,14.0,247.0,212.99,149.3
2016,12,22,16,15,605.5,55.0,2.1,13.5,201.5,158.22,102.19
2016,12,22,16,30,549.0,49.0,1.9,13.0,156.0,109.25,62.9
2016,12,22,16,45,454.0,40.5,1.7,12.5,112.5,61.79,31.54
2016,12,22,17,0,359.0,32.0,1.5,12.0,69.0,25.43,15.94
2016,12,22,17,15,179.5,16.0,1.55,11.5,34.5,12.4,0.0
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,2.5,2.6,9.5,2.5,2.31,0.0
2016,12,23,8,0,0.0,5.0,3.0,10.0,5.0,4.62,0.0
2016,12,23,8,15,0.0,9.0,3.2,10.5,9.0,8.33,1.42
2016,12,23,8,30,0.0,13.0,3.4,11.0,13.0,12.04,4.72
2016,12,23,8,45,0.0,17.0,3.6,11.5,17.0,15.75,7.99
2016,12,23,9,0,0.0,21.0,3.8,12.0,21.0,19.47,11.22
2016,12,23,9,15,0.0,24.5,3.85,12.5,24.5,22.72,14.0
2016,12,23,9,30,0.0,28.0,3.9,13.0,28.0,25.98,16.75
2016,12,23,9,45,0.0,32.0,3.95,13.5,32.0,29.7,19.86
2016,12,23,10,0,0.0,36.0,4.0,14.0,36.0,33.43,22.94
2016,12,23,10,15,0.0,39.0,4.0,14.5,39.0,36.23,25.2
2016,12,23,10,30,0.0,42.0,4.0,15.0,42.0,39.03,27.45
2016,12,23,10,45,0.0,31.5,4.0,15.5,31.5,29.27,19.09
2016,12,23,11,0,0.0,21.0,4.0,16.0,21.0,19.5,10.8
2016,12,23,11,15,5.0,108.0,4.05,16.5,111.0,105.69,82.69
2016,12,23,11,30,10.0,195.0,4.1,17.0,201.0,198.56,158.11
2016,12,23,11,45,30.5,223.5,4.15,17.5,241.5,255.96,204.16
2016,12,23,12,0,51.0,252.0,4.2,18.0,282.0,302.95,241.29
2016,12,23,12,15,29.5,224.0,4.2,18.0,241.5,252.2,200.29
2016,12,23,12,30,8.0,196.0,4.2,18.0,201.0,195.12,154.07
2016,12,23,12,45,44.0,231.0,4.2,18.5,257.0,267.39,212.55
2016,12,23,13,0,80.0,266.0,4.2,19.0,313.0,329.86,261.92
2016,12,23,13,15,44.5,230.0,4.15,19.0,256.5,262.21,207.75
2016,12,23,13,30,9.0,194.0,4.1,19.0,200.0,191.53,150.82
2016,12,23,13,45,4.5,176.0,4.1,19.5,179.0,170.15,133.56
2016,12,23,14,0,0.0,158.0,4.1,20.0,158.0,149.37,116.67
2016,12,23,14,15,0.0,148.0,3.95,20.0,148.0,139.5,108.9
2016,12,23,14,30,0.0,138.0,3.8,20.0,138.0,129.71,101.17
2016,12,23,14,45,0.0,118.0,3.65,20.0,118.0,110.47,85.69
2016,12,23,15,0,0.0,98.0,3.5,20.0,98.0,91.45,70.29
2016,12,23,15,15,0.0,88.5,3.05,19.5,88.5,82.46,63.17
2016,12,23,15,30,0.0,79.0,2.6,19.0,79.0,73.53,56.01
2016,12,23,15,45,262.5,80.5,2.2,19.0,154.5,155.32,116.53
2016,12,23,16,0,525.0,82.0,1.8,19.0,230.0,202.85,143.33
2016,12,23,16,15,465.5,73.0,1.55,18.5,187.0,152.08,101.02
2016,12,23,16,30,406.0,64.0,1.3,18.0,144.0,106.19,65.15
2016,12,23,16,45,316.5,51.5,1.1,17.5,103.0,63.44,36.43
2016,12,23,17,0,227.0,39.0,0.9,17.0,62.0,30.86,20.17
2016,12,23,17,15,113.5,19.5,0.9,16.5,31.0,15.3,0.6
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,131.5,17.0,2.75,17.5,30.0,95.2,0.0
2016,12,24,8,0,263.0,34.0,3.0,18.0,60.0,200.53,150.31
2016,12,24,8,15,356.5,45.0,3.1,18.0,101.0,275.29,220.22
2016,12,24,8,30,450.0,56.0,3.2,18.0,142.0,357.57,291.46
2016,12,24,8,45,512.0,63.0,3.3,18.5,186.0,421.87,345.83
2016,12,24,9,0,574.0,70.0,3.4,19.0,230.0,488.97,400.5
2016,12,24,9,15,614.5,75.5,3.6,19.5,272.0,541.63,442.24
2016,12,24,9,30,655.0,81.0,3.8,20.0,314.0,594.64,482.88
2016,12,24,9,45,688.5,83.5,4.0,20.5,353.5,638.55,514.8
2016,12,24,10,0,722.0,86.0,4.2,21.0,393.0,681.53,545.44
2016,12,24,10,15,444.0,152.0,4.35,21.5,345.5,547.76,439.3
2016,12,24,10,30,166.0,218.0,4.5,22.0,298.0,382.46,304.61
2016,12,24,10,45,217.0,226.5,4.7,22.5,337.0,432.88,344.56
2016,12,24,11,0,268.0,235.0,4.9,23.0,376.0,496.48,393.12
2016,12,24,11,15,217.5,249.5,5.0,23.0,367.0,457.32,361.42
2016,12,24,11,30,167.0,264.0,5.1,23.0,358.0,429.93,338.73
2016,12,24,11,45,98.0,248.5,5.2,23.5,304.0,339.91,266.98
2016,12,24,12,0,29.0,233.0,5.3,24.0,250.0,263.65,205.14
2016,12,24,12,15,36.5,242.0,5.3,24.0,264.0,277.83,216.42
2016,12,24,12,30,44.0,251.0,5.3,24.0,278.0,291.62,227.24
2016,12,24,12,45,35.5,241.5,5.35,24.0,263.5,272.38,212.03
2016,12,24,13,0,27.0,232.0,5.4,24.0,249.0,244.8,190.37
2016,12,24,13,15,410.0,167.5,5.35,24.0,400.5,484.3,384.62
2016,12,24,13,30,793.0,103.0,5.3,24.0,552.0,666.08,525.88
2016,12,24,13,45,421.0,164.5,5.3,24.0,402.5,457.4,361.84
2016,12,24,14,0,49.0,226.0,5.3,24.0,253.0,253.27,197.55
2016,12,24,14,15,24.5,138.5,5.15,24.0,152.0,147.79,114.28
2016,12,24,14,30,0.0,51.0,5.0,24.0,51.0,47.42,33.15
2016,12,24,14,45,0.0,44.5,4.85,24.0,44.5,41.35,28.3
2016,12,24,15,0,0.0,38.0,4.7,24.0,38.0,35.3,23.41
2016,12,24,15,15,0.0,34.0,4.45,23.5,34.0,31.57,20.45
2016,12,24,15,30,0.0,30.0,4.2,23.0,30.0,27.84,17.47
2016,12,24,15,45,0.0,26.0,4.0,22.5,26.0,24.12,14.45
2016,12,24,16,0,0.0,22.0,3.8,22.0,22.0,20.4,11.39
2016,12,24,16,15,0.0,18.0,3.8,21.5,18.0,16.68,8.28
2016,12,24,16,30,0.0,14.0,3.8,21.0,14.0,12.97,5.13
2016,12,24,16,45,0.0,10.0,3.8,21.0,10.0,9.26,1.94
2016,12,24,17,0,0.0,6.0,3.8,21.0,6.0,5.55,0.0
2016,12,24,17,15,0.0,3.0,3.95,20.5,3.0,2.77,0.0
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,15.0,5.95,18.5,15.0,13.93,0.0
2016,12,25,8,0,0.0,30.0,6.2,19.0,30.0,30.42,17.93
2016,12,25,8,15,5.5,49.0,6.5,19.0,50.5,54.36,38.99
2016,12,25,8,30,11.0,68.0,6.8,19.0,71.0,77.75,59.22
2016,12,25,8,45,19.5,87.0,7.1,19.5,92.0,102.96,80.75
2016,12,25,9,0,28.0,106.0,7.4,20.0,113.0,137.29,109.53
2016,12,25,9,15,33.0,123.5,7.6,20.5,133.5,159.86,128.12
2016,12,25,9,30,38.0,141.0,7.8,21.0,154.0,182.65,146.57
2016,12,25,9,45,40.5,157.0,8.0,21.5,172.5,201.78,161.69
2016,12,25,10,0,43.0,173.0,8.2,22.0,191.0,220.94,176.64
2016,12,25,10,15,62.0,192.5,8.25,22.0,221.0,257.47,206.25
2016,12,25,10,30,81.0,212.0,8.3,22.0,251.0,294.33,235.88
2016,12,25,10,45,40.5,163.5,8.35,22.5,183.0,202.01,160.07
2016,12,25,11,0,0.0,115.0,8.4,23.0,115.0,108.76,83.01
2016,12,25,11,15,77.5,189.5,8.3,23.0,233.5,259.56,206.57
2016,12,25,11,30,155.0,264.0,8.2,23.0,352.0,420.15,334.2
2016,12,25,11,45,117.0,265.0,8.1,23.5,332.0,386.73,305.72
2016,12,25,12,0,79.0,266.0,8.0,24.0,312.0,341.85,268.8
2016,12,25,12,15,39.5,211.5,7.85,24.0,234.5,246.56,192.96
2016,12,25,12,30,0.0,157.0,7.7,24.0,157.0,149.43,114.71
2016,12,25,12,45,3.5,175.0,7.55,24.0,177.0,169.88,131.16
2016,12,25,13,0,7.0,193.0,7.4,24.0,197.0,190.21,147.4
2016,12,25,13,15,3.5,169.0,7.15,24.0,171.0,163.23,125.91
2016,12,25,13,30,0.0,145.0,6.9,24.0,145.0,136.93,104.95
2016,12,25,13,45,46.5,193.5,6.65,24.0,218.5,220.81,172.85
2016,12,25,14,0,93.0,242.0,6.4,24.0,292.0,297.17,233.55
2016,12,25,14,15,410.0,174.5,6.15,24.0,377.0,424.87,336.94
2016,12,25,14,30,727.0,107.0,5.9,24.0,462.0,509.73,402.65
2016,12,25,14,45,685.5,110.0,5.7,24.0,426.5,457.62,359.32
2016,12,25,15,0,644.0,113.0,5.5,24.0,391.0,407.43,317.31
2016,12,25,15,15,614.0,108.0,5.2,23.5,353.5,356.35,274.5
2016,12,25,15,30,584.0,103.0,4.9,23.0,316.0,307.1,232.41
2016,12,25,15,45,529.0,99.0,4.6,23.0,273.0,253.69,186.8
2016,12,25,16,0,474.0,95.0,4.3,23.0,230.0,203.52,144.22
2016,12,25,16,15,411.5,84.5,4.05,22.5,187.0,153.42,103.34
2016,12,25,16,30,349.0,74.0,3.8,22.0,144.0,109.99,69.77
2016,12,25,16,45,253.0,59.5,3.55,21.5,103.0,67.77,41.14
2016,12,25,17,0,157.0,45.0,3.3,21.0,62.0,37.52,25.41
2016,12,25,17,15,78.5,22.5,3.3,20.5,31.0,18.71,3.8
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,165.5,15.0,2.35,19.5,31.0,109.32,0.0
2016,12,26,8,0,331.0,30.0,2.6,20.0,62.0,229.7,169.81
2016,12,26,8,15,427.0,39.0,2.6,20.0,104.5,306.03,242.25
2016,12,26,8,30,523.0,48.0,2.6,20.0,147.0,389.93,314.16
2016,12,26,8,45,582.5,53.5,2.65,20.5,192.0,453.11,366.93
2016,12,26,9,0,642.0,59.0,2.7,21.0,237.0,518.97,419.67
2016,12,26,9,15,680.5,63.5,2.8,21.5,280.0,567.2,457.08
2016,12,26,9,30,719.0,68.0,2.9,22.0,323.0,619.8,495.42
2016,12,26,9,45,750.0,69.5,3.0,22.5,362.5,662.7,525.51
2016,12,26,10,0,781.0,71.0,3.1,23.0,402.0,704.31,554.07
2016,12,26,10,15,529.5,138.5,3.2,23.0,371.5,598.89,473.88
2016,12,26,10,30,278.0,206.0,3.3,23.0,341.0,470.5,371.74
2016,12,26,10,45,204.5,224.5,3.4,23.5,327.0,420.41,331.33
2016,12,26,11,0,131.0,243.0,3.5,24.0,313.0,380.92,298.19
2016,12,26,11,15,65.5,133.5,3.5,24.0,168.5,197.92,155.21
2016,12,26,11,30,0.0,24.0,3.5,24.0,24.0,22.3,12.52
2016,12,26,11,45,0.0,52.0,3.55,24.5,52.0,48.38,33.65
2016,12,26,12,0,0.0,80.0,3.6,25.0,80.0,74.53,54.55
2016,12,26,12,15,418.0,88.5,3.5,25.0,336.0,451.05,359.35
2016,12,26,12,30,836.0,97.0,3.4,25.0,592.0,779.87,599.59
2016,12,26,12,45,423.0,149.5,3.35,25.5,400.5,500.44,390.12
2016,12,26,13,0,10.0,202.0,3.3,26.0,209.0,201.55,153.68
2016,12,26,13,15,42.0,228.5,3.15,26.0,253.0,259.01,199.49
2016,12,26,13,30,74.0,255.0,3.0,26.0,297.0,306.87,236.54
2016,12,26,13,45,446.0,172.0,2.95,26.0,411.5,483.04,375.86
2016,12,26,14,0,818.0,89.0,2.9,26.0,526.0,610.61,472.22
2016,12,26,14,15,413.5,131.0,2.65,25.5,352.0,382.95,298.35
2016,12,26,14,30,9.0,173.0,2.4,25.0,178.0,168.43,129.2
2016,12,26,14,45,13.0,167.5,2.2,25.0,174.0,164.39,126.65
2016,12,26,15,0,17.0,162.0,2.0,25.0,170.0,159.94,123.28
2016,12,26,15,15,14.0,148.0,1.7,24.5,154.0,144.18,111.11
2016,12,26,15,30,11.0,134.0,1.4,24.0,138.0,128.79,99.14
2016,12,26,15,45,311.0,101.5,1.15,24.0,191.5,191.4,141.43
2016,12,26,16,0,611.0,69.0,0.9,24.0,245.0,214.2,146.31
2016,12,26,16,15,553.5,62.5,0.75,23.5,200.5,161.12,102.56
2016,12,26,16,30,496.0,56.0,0.6,23.0,156.0,114.02,66.11
2016,12,26,16,45,398.5,46.5,0.5,22.5,113.5,67.71,35.78
2016,12,26,17,0,301.0,37.0,0.4,22.0,71.0,32.63,21.39
2016,12,26,17,15,150.5,18.5,0.4,21.5,35.5,14.44,2.28
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,92.5,19.0,2.0,15.0,27.5,79.92,0.0
2016,12,27,8,0,185.0,38.0,2.2,15.0,55.0,167.74,124.91
2016,12,27,8,15,280.0,51.5,2.2,15.0,95.5,240.68,193.55
2016,12,27,8,30,375.0,65.0,2.2,15.0,136.0,322.15,264.31
2016,12,27,8,45,439.5,74.5,2.2,15.5,179.5,386.4,318.76
2016,12,27,9,0,504.0,84.0,2.2,16.0,223.0,457.4,376.52
2016,12,27,9,15,548.0,91.0,2.15,16.5,265.5,512.63,419.7
2016,12,27,9,30,592.0,98.0,2.1,17.0,308.0,568.44,461.81
2016,12,27,9,45,625.0,102.5,2.05,17.5,347.0,613.35,494.3
2016,12,27,10,0,658.0,107.0,2.0,18.0,386.0,657.4,524.71
2016,12,27,10,15,680.0,111.0,2.0,18.0,419.5,690.98,547.9
2016,12,27,10,30,702.0,115.0,2.0,18.0,453.0,722.61,569.49
2016,12,27,10,45,503.5,171.5,2.0,18.5,421.0,627.38,495.33
2016,12,27,11,0,305.0,228.0,2.0,19.0,389.0,518.91,409.41
2016,12,27,11,15,302.5,238.5,2.0,19.0,403.5,527.67,415.88
2016,12,27,11,30,300.0,249.0,2.0,19.0,418.0,535.11,420.58
2016,12,27,11,45,384.0,235.5,2.0,19.5,456.5,584.7,457.91
2016,12,27,12,0,468.0,222.0,2.0,20.0,495.0,644.28,501.1
2016,12,27,12,15,352.5,249.0,1.95,20.0,456.0,562.2,437.83
2016,12,27,12,30,237.0,276.0,1.9,20.0,417.0,482.38,376.26
2016,12,27,12,45,134.0,256.5,1.85,20.0,336.5,374.78,293.43
2016,12,27,13,0,31.0,237.0,1.8,20.0,256.0,262.21,204.72
2016,12,27,13,15,61.5,248.5,1.75,20.0,284.5,294.49,230.95
2016,12,27,13,30,92.0,260.0,1.7,20.0,313.0,324.74,254.73
2016,12,27,13,45,61.0,237.0,1.65,20.0,272.0,275.72,216.2
2016,12,27,14,0,30.0,214.0,1.6,20.0,231.0,229.32,179.71
2016,12,27,14,15,47.0,213.0,1.55,20.0,237.0,236.06,185.57
2016,12,27,14,30,64.0,212.0,1.5,20.0,243.0,241.26,189.87
2016,12,27,14,45,273.5,178.0,1.5,20.0,298.5,316.07,249.28
2016,12,27,15,0,483.0,144.0,1.5,20.0,354.0,365.73,285.53
2016,12,27,15,15,546.5,121.0,1.45,20.0,338.0,342.18,263.77
2016,12,27,15,30,610.0,98.0,1.4,20.0,322.0,313.79,237.03
2016,12,27,15,45,568.5,91.5,1.35,20.0,280.0,260.46,191.58
2016,12,27,16,0,527.0,85.0,1.3,20.0,238.0,210.78,149.04
2016,12,27,16,15,468.5,76.0,1.15,19.5,194.5,159.61,106.81
2016,12,27,16,30,410.0,67.0,1.0,19.0,151.0,113.1,70.26
2016,12,27,16,45,324.5,54.5,0.9,18.5,110.0,69.62,40.39
2016,12,27,17,0,239.0,42.0,0.8,18.0,69.0,35.85,21.55
2016,12,27,17,15,119.5,21.0,0.8,17.5,34.5,16.42,4.17
2016,12,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,13.5,3.35,17.5,13.5,12.53,0.0
2016,12,28,8,0,0.0,27.0,3.7,18.0,27.0,26.38,14.68
2016,12,28,8,15,5.5,47.5,3.9,18.5,48.5,52.61,37.59
2016,12,28,8,30,11.0,68.0,4.1,19.0,70.0,78.1,59.44
2016,12,28,8,45,21.5,88.0,4.3,19.5,93.5,113.65,89.5
2016,12,28,9,0,32.0,108.0,4.5,20.0,117.0,143.01,114.08
2016,12,28,9,15,39.5,126.5,4.55,20.5,139.5,168.65,135.12
2016,12,28,9,30,47.0,145.0,4.6,21.0,162.0,194.61,156.03
2016,12,28,9,45,52.0,162.5,4.7,21.5,183.0,217.64,174.16
2016,12,28,10,0,57.0,180.0,4.8,22.0,204.0,240.76,192.1
2016,12,28,10,15,62.0,194.0,4.8,22.5,222.5,259.47,206.28
2016,12,28,10,30,67.0,208.0,4.8,23.0,241.0,278.25,220.36
2016,12,28,10,45,67.0,221.5,4.85,23.5,256.0,292.3,230.46
2016,12,28,11,0,67.0,235.0,4.9,24.0,271.0,306.15,240.33
2016,12,28,11,15,145.5,247.5,4.9,24.0,329.0,395.95,311.58
2016,12,28,11,30,224.0,260.0,4.9,24.0,387.0,472.81,371.5
2016,12,28,11,45,184.5,268.5,4.9,24.5,374.5,446.67,349.18
2016,12,28,12,0,145.0,277.0,4.9,25.0,362.0,420.21,327.05
2016,12,28,12,15,436.0,208.5,4.85,25.0,466.5,596.4,466.46
2016,12,28,12,30,727.0,140.0,4.8,25.0,571.0,747.08,580.64
2016,12,28,12,45,737.0,135.0,4.75,25.0,570.0,733.24,569.6
2016,12,28,13,0,747.0,130.0,4.7,25.0,569.0,716.3,557.31
2016,12,28,13,15,560.5,184.0,4.6,25.0,509.5,612.96,477.49
2016,12,28,13,30,374.0,238.0,4.5,25.0,450.0,512.9,399.39
2016,12,28,13,45,213.0,234.0,4.4,25.0,354.0,380.15,296.69
2016,12,28,14,0,52.0,230.0,4.3,25.0,258.0,259.61,201.28
2016,12,28,14,15,148.5,223.5,4.1,25.0,298.0,312.01,243.56
2016,12,28,14,30,245.0,217.0,3.9,25.0,338.0,355.0,276.95
2016,12,28,14,45,315.5,191.0,3.75,25.0,335.5,350.54,272.98
2016,12,28,15,0,386.0,165.0,3.6,25.0,333.0,343.56,266.14
2016,12,28,15,15,512.5,127.5,3.2,24.5,329.5,336.07,257.47
2016,12,28,15,30,639.0,90.0,2.8,24.0,326.0,317.42,237.73
2016,12,28,15,45,604.5,83.5,2.4,24.0,285.0,264.64,192.2
2016,12,28,16,0,570.0,77.0,2.0,24.0,244.0,214.7,149.02
2016,12,28,16,15,514.0,69.5,1.8,23.0,200.5,162.93,106.54
2016,12,28,16,30,458.0,62.0,1.6,22.0,157.0,117.05,70.67
2016,12,28,16,45,378.5,50.5,1.45,21.5,115.0,71.9,39.7
2016,12,28,17,0,299.0,39.0,1.3,21.0,73.0,35.9,20.48
2016,12,28,17,15,149.5,19.5,1.35,20.5,36.5,15.2,3.85
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,15.5,16.0,5.4,11.0,17.5,23.97,0.0
2016,12,29,8,0,31.0,32.0,5.4,11.0,35.0,53.75,36.87
2016,12,29,8,15,46.0,51.5,5.5,11.0,58.5,86.18,67.41
2016,12,29,8,30,61.0,71.0,5.6,11.0,82.0,118.44,96.49
2016,12,29,8,45,69.5,90.0,5.7,11.0,106.5,146.42,121.5
2016,12,29,9,0,78.0,109.0,5.8,11.0,131.0,174.65,146.28
2016,12,29,9,15,82.0,128.0,5.95,11.0,154.0,200.03,168.09
2016,12,29,9,30,86.0,147.0,6.1,11.0,177.0,225.35,189.48
2016,12,29,9,45,87.5,164.5,6.3,11.5,198.5,246.74,206.84
2016,12,29,10,0,89.0,182.0,6.5,12.0,220.0,267.93,223.77
2016,12,29,10,15,78.5,195.0,6.45,12.0,230.5,273.75,227.72
2016,12,29,10,30,68.0,208.0,6.4,12.0,241.0,279.08,231.25
2016,12,29,10,45,63.5,218.5,6.4,12.0,250.5,285.82,236.17
2016,12,29,11,0,59.0,229.0,6.4,12.0,260.0,292.37,240.93
2016,12,29,11,15,158.5,242.0,6.35,12.0,330.5,400.25,331.62
2016,12,29,11,30,258.0,255.0,6.3,12.0,401.0,507.83,419.86
2016,12,29,11,45,210.0,266.0,6.3,12.5,386.5,464.92,382.82
2016,12,29,12,0,162.0,277.0,6.3,13.0,372.0,434.23,355.82
2016,12,29,12,15,163.0,279.5,6.2,13.0,375.5,433.44,354.89
2016,12,29,12,30,164.0,282.0,6.1,13.0,379.0,432.05,353.47
2016,12,29,12,45,282.5,261.5,6.1,13.5,428.0,505.58,414.19
2016,12,29,13,0,401.0,241.0,6.1,14.0,477.0,562.83,460.82
2016,12,29,13,15,403.5,234.5,6.0,14.0,468.5,544.65,445.99
2016,12,29,13,30,406.0,228.0,5.9,14.0,460.0,525.08,430.2
2016,12,29,13,45,444.5,210.5,5.8,14.0,456.5,524.18,429.59
2016,12,29,14,0,483.0,193.0,5.7,14.0,453.0,511.34,419.31
2016,12,29,14,15,482.0,182.5,5.65,14.0,431.5,478.32,392.22
2016,12,29,14,30,481.0,172.0,5.6,14.0,410.0,444.17,363.81
2016,12,29,14,45,443.0,166.5,5.55,14.0,374.5,395.45,323.01
2016,12,29,15,0,405.0,161.0,5.5,14.0,339.0,349.14,283.77
2016,12,29,15,15,612.0,112.5,5.25,13.5,353.5,365.19,293.17
2016,12,29,15,30,819.0,64.0,5.0,13.0,368.0,356.96,279.0
2016,12,29,15,45,785.5,60.5,4.8,13.0,323.0,298.4,225.14
2016,12,29,16,0,752.0,57.0,4.6,13.0,278.0,242.19,173.18
2016,12,29,16,15,701.0,52.0,4.15,12.0,230.5,183.9,121.59
2016,12,29,16,30,650.0,47.0,3.7,11.0,183.0,130.64,76.96
2016,12,29,16,45,566.0,40.0,3.3,10.5,136.0,78.41,39.95
2016,12,29,17,0,482.0,33.0,2.9,10.0,89.0,35.79,19.11
2016,12,29,17,15,241.0,23.5,2.85,9.5,51.5,18.9,7.26
2016,12,29,17,30,0.0,14.0,2.8,9.0,14.0,13.34,0.0
2016,12,29,17,45,0.0,7.0,2.75,9.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,30,8,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,8,15,0.0,1.0,0.85,7.5,1.0,0.92,0.0
2016,12,30,8,30,0.0,2.0,0.9,8.0,2.0,1.85,0.0
2016,12,30,8,45,0.0,2.5,1.0,8.5,2.5,2.31,0.0
2016,12,30,9,0,0.0,3.0,1.1,9.0,3.0,2.78,0.0
2016,12,30,9,15,0.0,4.0,1.35,9.5,4.0,3.7,0.0
2016,12,30,9,30,0.0,5.0,1.6,10.0,5.0,4.63,0.0
2016,12,30,9,45,0.0,26.0,1.85,10.5,26.0,24.13,15.34
2016,12,30,10,0,0.0,47.0,2.1,11.0,47.0,43.67,32.1
2016,12,30,10,15,0.0,52.0,2.2,11.0,52.0,48.34,36.0
2016,12,30,10,30,0.0,57.0,2.3,11.0,57.0,53.01,39.9
2016,12,30,10,45,16.5,135.5,2.4,11.5,144.0,143.6,116.67
2016,12,30,11,0,33.0,214.0,2.5,12.0,231.0,253.1,206.35
2016,12,30,11,15,21.0,204.5,2.55,11.5,216.0,218.92,177.92
2016,12,30,11,30,9.0,195.0,2.6,11.0,201.0,197.78,160.37
2016,12,30,11,45,7.0,191.0,2.7,11.0,195.5,191.11,154.76
2016,12,30,12,0,5.0,187.0,2.8,11.0,190.0,184.66,149.31
2016,12,30,12,15,2.5,173.0,2.85,11.0,174.5,167.82,135.33
2016,12,30,12,30,0.0,159.0,2.9,11.0,159.0,151.4,121.7
2016,12,30,12,45,92.0,219.0,2.95,11.0,273.5,291.86,239.52
2016,12,30,13,0,184.0,279.0,3.0,11.0,388.0,432.35,352.69
2016,12,30,13,15,99.5,243.5,3.0,11.0,302.5,316.87,258.59
2016,12,30,13,30,15.0,208.0,3.0,11.0,217.0,209.77,170.05
2016,12,30,13,45,7.5,165.0,3.05,11.0,169.5,161.32,130.41
2016,12,30,14,0,0.0,122.0,3.1,11.0,122.0,114.45,91.44
2016,12,30,14,15,0.0,130.0,3.1,10.5,130.0,122.09,98.23
2016,12,30,14,30,0.0,138.0,3.1,10.0,138.0,129.69,104.99
2016,12,30,14,45,0.0,111.0,3.1,10.0,111.0,103.8,83.32
2016,12,30,15,0,0.0,84.0,3.1,10.0,84.0,78.24,61.77
2016,12,30,15,15,0.0,76.5,3.05,10.0,76.5,71.21,55.91
2016,12,30,15,30,0.0,69.0,3.0,10.0,69.0,64.2,50.01
2016,12,30,15,45,0.0,60.0,3.0,10.0,60.0,55.79,42.85
2016,12,30,16,0,0.0,51.0,3.0,10.0,51.0,47.39,35.62
2016,12,30,16,15,0.0,42.0,2.75,9.5,42.0,39.01,28.37
2016,12,30,16,30,0.0,33.0,2.5,9.0,33.0,30.63,21.01
2016,12,30,16,45,0.0,24.5,2.3,9.0,24.5,22.72,13.93
2016,12,30,17,0,0.0,16.0,2.1,9.0,16.0,14.83,6.81
2016,12,30,17,15,0.0,9.0,2.15,8.5,9.0,8.33,0.29
2016,12,30,17,30,0.0,2.0,2.2,8.0,2.0,1.91,0.0
2016,12,30,17,45,0.0,1.0,2.25,8.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
